Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,7,45,166.0,15.0,2.6,2.5,30.0,190.15,0.0
2016,1,1,8,0,332.0,30.0,2.7,3.0,60.0,379.42,290.37
2016,1,1,8,15,430.0,39.0,2.7,3.5,98.5,484.8,404.88
2016,1,1,8,30,528.0,48.0,2.7,4.0,137.0,594.39,500.08
2016,1,1,8,45,587.5,54.0,2.75,4.5,177.5,666.97,561.13
2016,1,1,9,0,647.0,60.0,2.8,5.0,218.0,739.19,619.13
2016,1,1,9,15,686.0,64.0,2.8,5.5,256.0,788.05,656.43
2016,1,1,9,30,725.0,68.0,2.8,6.0,294.0,834.84,690.72
2016,1,1,9,45,755.0,70.5,2.85,6.5,328.0,860.74,708.57
2016,1,1,10,0,785.0,73.0,2.9,7.0,362.0,891.9,729.95
2016,1,1,10,15,803.0,75.0,2.85,7.0,390.5,907.32,739.77
2016,1,1,10,30,821.0,77.0,2.8,7.0,419.0,919.11,746.94
2016,1,1,10,45,833.0,78.5,2.8,7.5,440.5,920.8,745.84
2016,1,1,11,0,845.0,80.0,2.8,8.0,462.0,918.76,742.19
2016,1,1,11,15,852.5,81.0,2.75,8.0,476.5,908.17,733.41
2016,1,1,11,30,860.0,82.0,2.7,8.0,491.0,893.94,722.18
2016,1,1,11,45,863.5,82.5,2.65,8.5,498.0,872.0,704.23
2016,1,1,12,0,867.0,83.0,2.6,9.0,505.0,846.7,684.04
2016,1,1,12,15,866.5,83.0,2.55,9.0,504.5,814.34,660.0
2016,1,1,12,30,866.0,83.0,2.5,9.0,504.0,779.1,633.87
2016,1,1,12,45,865.0,81.5,2.45,9.5,496.5,739.1,603.01
2016,1,1,13,0,864.0,80.0,2.4,10.0,489.0,696.62,569.04
2016,1,1,13,15,856.0,79.0,2.35,10.0,473.5,647.93,529.92
2016,1,1,13,30,848.0,78.0,2.3,10.0,458.0,597.77,488.79
2016,1,1,13,45,836.0,76.5,2.25,10.0,435.5,543.71,443.55
2016,1,1,14,0,824.0,75.0,2.2,10.0,413.0,489.09,396.61
2016,1,1,14,15,805.0,72.5,2.15,9.5,384.0,430.18,345.62
2016,1,1,14,30,786.0,70.0,2.1,9.0,355.0,372.04,293.73
2016,1,1,14,45,759.5,67.0,2.05,9.0,321.0,312.13,238.86
2016,1,1,15,0,733.0,64.0,2.0,9.0,287.0,254.43,185.44
2016,1,1,15,15,692.5,60.0,1.9,8.5,248.5,195.6,132.75
2016,1,1,15,30,652.0,56.0,1.8,8.0,210.0,139.18,85.1
2016,1,1,15,45,589.5,50.0,1.75,7.5,169.5,85.81,47.3
2016,1,1,16,0,527.0,44.0,1.7,7.0,129.0,40.1,30.46
2016,1,1,16,15,424.5,35.5,1.8,6.5,90.5,29.53,20.35
2016,1,1,16,30,322.0,27.0,1.9,6.0,52.0,22.44,10.88
2016,1,1,16,45,161.0,13.5,2.0,6.0,26.0,10.62,0.0
2016,1,1,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,14.0,3.0,3.5,14.0,10.68,0.0
2016,1,2,8,0,0.0,28.0,3.1,4.0,28.0,26.53,14.94
2016,1,2,8,15,9.5,44.5,3.1,4.5,46.0,53.38,40.43
2016,1,2,8,30,19.0,61.0,3.1,5.0,64.0,90.57,73.9
2016,1,2,8,45,27.0,77.5,3.1,5.5,83.5,116.2,97.1
2016,1,2,9,0,35.0,94.0,3.1,6.0,103.0,141.52,119.67
2016,1,2,9,15,40.5,109.0,3.05,6.0,121.0,161.8,137.63
2016,1,2,9,30,46.0,124.0,3.0,6.0,139.0,182.08,155.29
2016,1,2,9,45,52.5,137.5,3.0,6.5,156.0,200.97,171.27
2016,1,2,10,0,59.0,151.0,3.0,7.0,173.0,219.83,186.96
2016,1,2,10,15,227.0,151.0,2.95,7.5,244.0,419.43,358.15
2016,1,2,10,30,395.0,151.0,2.9,8.0,315.0,597.98,502.74
2016,1,2,10,45,381.0,162.5,2.85,8.5,327.5,589.97,492.8
2016,1,2,11,0,367.0,174.0,2.8,9.0,340.0,558.65,466.47
2016,1,2,11,15,325.5,187.0,2.7,9.0,338.0,525.34,438.18
2016,1,2,11,30,284.0,200.0,2.6,9.0,336.0,492.04,409.9
2016,1,2,11,45,239.0,208.5,2.55,9.5,324.0,450.84,374.77
2016,1,2,12,0,194.0,217.0,2.5,10.0,312.0,392.21,325.96
2016,1,2,12,15,203.5,216.5,2.4,10.0,315.5,388.77,323.18
2016,1,2,12,30,213.0,216.0,2.3,10.0,319.0,384.2,319.17
2016,1,2,12,45,145.5,211.0,2.2,10.5,281.0,317.51,262.88
2016,1,2,13,0,78.0,206.0,2.1,11.0,243.0,242.29,199.66
2016,1,2,13,15,69.5,198.0,2.0,11.0,230.0,222.94,183.64
2016,1,2,13,30,61.0,190.0,1.9,11.0,217.0,204.65,168.26
2016,1,2,13,45,30.5,145.0,1.85,11.5,158.5,140.15,113.98
2016,1,2,14,0,0.0,100.0,1.8,12.0,100.0,77.88,61.18
2016,1,2,14,15,0.0,75.5,1.7,12.0,75.5,58.01,44.38
2016,1,2,14,30,0.0,51.0,1.6,12.0,51.0,39.02,28.13
2016,1,2,14,45,0.0,46.0,1.5,12.0,46.0,35.16,24.85
2016,1,2,15,0,0.0,41.0,1.4,12.0,41.0,31.31,21.53
2016,1,2,15,15,0.0,35.5,1.4,11.5,35.5,27.08,17.9
2016,1,2,15,30,0.0,30.0,1.4,11.0,30.0,22.86,14.22
2016,1,2,15,45,0.0,24.0,1.45,10.5,24.0,18.26,10.16
2016,1,2,16,0,0.0,18.0,1.5,10.0,18.0,13.68,6.6
2016,1,2,16,15,0.0,12.5,1.65,9.5,12.5,9.48,2.65
2016,1,2,16,30,0.0,7.0,1.8,9.0,7.0,5.3,0.0
2016,1,2,16,45,0.0,3.5,1.95,8.5,3.5,2.75,0.0
2016,1,2,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,10.0,2.4,6.5,10.0,7.6,0.0
2016,1,3,8,0,0.0,20.0,2.4,7.0,20.0,15.25,6.06
2016,1,3,8,15,0.0,32.5,2.3,7.0,32.5,25.55,16.06
2016,1,3,8,30,0.0,45.0,2.2,7.0,45.0,37.42,26.78
2016,1,3,8,45,0.0,59.0,2.1,7.5,59.0,50.84,38.72
2016,1,3,9,0,0.0,73.0,2.0,8.0,73.0,63.95,50.27
2016,1,3,9,15,0.0,85.5,2.0,8.0,85.5,75.05,60.03
2016,1,3,9,30,0.0,98.0,2.0,8.0,98.0,86.13,69.65
2016,1,3,9,45,0.0,109.0,2.0,8.5,109.0,95.48,77.52
2016,1,3,10,0,0.0,120.0,2.0,9.0,120.0,104.9,85.36
2016,1,3,10,15,0.0,99.5,2.05,9.0,99.5,81.03,64.75
2016,1,3,10,30,0.0,79.0,2.1,9.0,79.0,60.91,47.34
2016,1,3,10,45,50.5,138.5,2.2,9.5,161.5,180.94,151.72
2016,1,3,11,0,101.0,198.0,2.3,10.0,244.0,298.21,249.62
2016,1,3,11,15,67.5,195.0,2.45,10.0,226.0,257.26,214.12
2016,1,3,11,30,34.0,192.0,2.6,10.0,208.0,218.46,180.73
2016,1,3,11,45,90.0,206.0,2.8,10.0,250.0,279.73,233.38
2016,1,3,12,0,146.0,220.0,3.0,10.0,292.0,355.68,296.56
2016,1,3,12,15,159.0,219.5,3.1,10.0,298.0,356.6,297.17
2016,1,3,12,30,172.0,219.0,3.2,10.0,304.0,356.31,297.05
2016,1,3,12,45,159.0,216.0,3.3,10.5,293.5,332.97,277.01
2016,1,3,13,0,146.0,213.0,3.4,11.0,283.0,310.47,257.72
2016,1,3,13,15,283.0,188.5,3.25,11.0,318.5,376.12,312.86
2016,1,3,13,30,420.0,164.0,3.1,11.0,354.0,427.84,354.32
2016,1,3,13,45,361.0,165.0,3.0,11.0,322.5,358.89,296.51
2016,1,3,14,0,302.0,166.0,2.9,11.0,291.0,308.17,253.48
2016,1,3,14,15,208.0,160.5,2.7,11.0,244.0,233.59,190.89
2016,1,3,14,30,114.0,155.0,2.5,11.0,197.0,178.67,145.06
2016,1,3,14,45,105.0,141.0,2.4,11.0,177.0,154.11,123.78
2016,1,3,15,0,96.0,127.0,2.3,11.0,157.0,130.91,103.55
2016,1,3,15,15,88.0,111.5,2.2,10.5,136.0,108.08,83.87
2016,1,3,15,30,80.0,96.0,2.1,10.0,115.0,86.6,65.59
2016,1,3,15,45,64.5,78.5,2.05,10.0,92.0,63.6,46.78
2016,1,3,16,0,49.0,61.0,2.0,10.0,69.0,45.04,32.5
2016,1,3,16,15,25.5,44.5,2.05,9.5,48.5,32.71,22.97
2016,1,3,16,30,2.0,28.0,2.1,9.0,28.0,20.9,10.4
2016,1,3,16,45,1.0,14.0,2.15,9.0,14.0,10.69,0.0
2016,1,3,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,45,44.5,15.0,2.6,10.5,19.0,69.65,0.0
2016,1,4,8,0,89.0,30.0,2.6,11.0,38.0,147.56,107.93
2016,1,4,8,15,121.0,46.5,2.6,11.0,63.5,199.66,163.62
2016,1,4,8,30,153.0,63.0,2.6,11.0,89.0,251.44,210.79
2016,1,4,8,45,173.0,79.0,2.6,11.5,115.5,291.32,245.84
2016,1,4,9,0,193.0,95.0,2.6,12.0,142.0,330.94,279.51
2016,1,4,9,15,203.0,110.0,2.65,12.0,167.0,358.9,303.0
2016,1,4,9,30,213.0,125.0,2.7,12.0,192.0,386.1,325.28
2016,1,4,9,45,215.5,138.5,2.8,12.5,212.5,402.86,337.91
2016,1,4,10,0,218.0,152.0,2.9,13.0,233.0,418.61,349.48
2016,1,4,10,15,243.0,162.0,2.95,13.0,258.5,450.27,374.84
2016,1,4,10,30,268.0,172.0,3.0,13.0,284.0,480.68,398.82
2016,1,4,10,45,323.0,172.5,3.1,13.5,314.5,525.65,434.31
2016,1,4,11,0,378.0,173.0,3.2,14.0,345.0,568.36,467.35
2016,1,4,11,15,314.5,190.0,3.3,14.0,336.0,519.59,426.93
2016,1,4,11,30,251.0,207.0,3.4,14.0,327.0,471.56,387.25
2016,1,4,11,45,153.0,207.5,3.5,14.5,281.0,355.48,292.03
2016,1,4,12,0,55.0,208.0,3.6,15.0,235.0,246.85,201.08
2016,1,4,12,15,32.5,192.0,3.6,14.5,208.0,206.1,167.59
2016,1,4,12,30,10.0,176.0,3.6,14.0,181.0,154.8,124.88
2016,1,4,12,45,61.0,194.5,3.65,14.0,223.5,222.99,182.68
2016,1,4,13,0,112.0,213.0,3.7,14.0,266.0,287.25,235.87
2016,1,4,13,15,56.0,143.0,3.6,14.0,169.5,159.54,129.86
2016,1,4,13,30,0.0,73.0,3.5,14.0,73.0,56.04,42.11
2016,1,4,13,45,0.0,72.0,3.4,14.0,72.0,55.26,41.56
2016,1,4,14,0,0.0,71.0,3.3,14.0,71.0,54.48,40.96
2016,1,4,14,15,0.0,77.0,3.15,13.5,77.0,59.19,45.12
2016,1,4,14,30,0.0,83.0,3.0,13.0,83.0,64.03,49.4
2016,1,4,14,45,0.0,74.5,2.9,13.0,74.5,57.28,43.68
2016,1,4,15,0,0.0,66.0,2.8,13.0,66.0,50.63,38.0
2016,1,4,15,15,0.0,57.5,2.65,12.5,57.5,44.05,32.41
2016,1,4,15,30,0.0,49.0,2.5,12.0,49.0,37.5,26.75
2016,1,4,15,45,0.0,39.5,2.45,12.0,39.5,30.18,20.31
2016,1,4,16,0,0.0,30.0,2.4,12.0,30.0,22.88,13.84
2016,1,4,16,15,0.0,21.0,2.4,12.0,21.0,15.99,8.26
2016,1,4,16,30,0.0,12.0,2.4,12.0,12.0,9.11,1.42
2016,1,4,16,45,0.0,6.0,2.45,12.0,6.0,4.54,0.0
2016,1,4,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.5,2.15,10.5,0.5,0.38,0.0
2016,1,5,8,0,0.0,1.0,2.3,11.0,1.0,0.75,0.0
2016,1,5,8,15,0.0,1.5,2.4,11.0,1.5,1.13,0.0
2016,1,5,8,30,0.0,2.0,2.5,11.0,2.0,1.51,0.0
2016,1,5,8,45,0.0,3.0,2.65,11.5,3.0,2.27,0.0
2016,1,5,9,0,0.0,4.0,2.8,12.0,4.0,3.03,0.0
2016,1,5,9,15,0.0,4.5,2.85,12.0,4.5,3.41,0.0
2016,1,5,9,30,0.0,5.0,2.9,12.0,5.0,3.79,0.0
2016,1,5,9,45,0.0,5.5,3.0,12.0,5.5,4.18,0.0
2016,1,5,10,0,0.0,6.0,3.1,12.0,6.0,4.56,0.0
2016,1,5,10,15,1.0,75.0,3.2,12.0,75.5,58.59,44.96
2016,1,5,10,30,2.0,144.0,3.3,12.0,145.0,127.92,103.83
2016,1,5,10,45,1.0,85.5,3.4,12.5,86.0,67.35,52.13
2016,1,5,11,0,0.0,27.0,3.5,13.0,27.0,20.61,12.05
2016,1,5,11,15,0.0,18.0,3.55,12.5,18.0,13.73,6.16
2016,1,5,11,30,0.0,9.0,3.6,12.0,9.0,6.86,0.25
2016,1,5,11,45,0.0,77.0,3.7,12.0,77.0,59.16,45.09
2016,1,5,12,0,0.0,145.0,3.8,12.0,145.0,118.92,95.63
2016,1,5,12,15,0.0,84.5,3.8,12.0,84.5,64.98,49.95
2016,1,5,12,30,0.0,24.0,3.8,12.0,24.0,18.33,10.11
2016,1,5,12,45,0.0,46.0,3.85,12.0,46.0,35.21,24.62
2016,1,5,13,0,0.0,68.0,3.9,12.0,68.0,52.18,39.15
2016,1,5,13,15,0.0,73.0,3.8,12.0,73.0,56.05,42.47
2016,1,5,13,30,0.0,78.0,3.7,12.0,78.0,59.92,45.82
2016,1,5,13,45,0.0,65.0,3.65,12.0,65.0,49.84,37.26
2016,1,5,14,0,0.0,52.0,3.6,12.0,52.0,39.8,28.69
2016,1,5,14,15,162.5,96.5,3.55,12.0,157.0,163.03,132.82
2016,1,5,14,30,325.0,141.0,3.5,12.0,262.0,253.81,204.4
2016,1,5,14,45,306.5,131.5,3.45,12.0,237.0,216.99,171.19
2016,1,5,15,0,288.0,122.0,3.4,12.0,212.0,182.18,139.96
2016,1,5,15,15,432.5,93.0,3.15,11.5,209.0,170.74,122.27
2016,1,5,15,30,577.0,64.0,2.9,11.0,206.0,140.25,88.6
2016,1,5,15,45,512.5,58.0,2.7,11.0,167.0,90.62,52.69
2016,1,5,16,0,448.0,52.0,2.5,11.0,128.0,48.98,31.89
2016,1,5,16,15,349.0,42.0,2.35,10.5,91.0,34.4,24.46
2016,1,5,16,30,250.0,32.0,2.2,10.0,54.0,24.44,13.79
2016,1,5,16,45,125.0,16.0,2.1,10.0,27.0,12.24,0.0
2016,1,5,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,13.0,3.65,11.0,13.0,9.91,0.0
2016,1,6,8,0,0.0,26.0,3.6,11.0,26.0,22.69,11.51
2016,1,6,8,15,6.0,44.0,3.55,11.0,45.0,49.28,35.82
2016,1,6,8,30,12.0,62.0,3.5,11.0,64.0,74.04,57.96
2016,1,6,8,45,16.5,79.0,3.45,11.5,82.5,94.94,76.47
2016,1,6,9,0,21.0,96.0,3.4,12.0,101.0,115.53,94.44
2016,1,6,9,15,28.5,112.0,3.35,12.0,120.5,154.81,128.24
2016,1,6,9,30,36.0,128.0,3.3,12.0,140.0,178.25,148.28
2016,1,6,9,45,44.0,139.5,3.25,12.0,155.0,195.25,162.73
2016,1,6,10,0,52.0,151.0,3.2,12.0,170.0,212.57,177.27
2016,1,6,10,15,46.0,160.0,3.2,12.0,178.0,212.85,176.91
2016,1,6,10,30,40.0,169.0,3.2,12.0,186.0,213.41,176.8
2016,1,6,10,45,54.0,182.0,3.25,12.0,206.0,238.52,197.89
2016,1,6,11,0,68.0,195.0,3.3,12.0,226.0,263.04,218.24
2016,1,6,11,15,269.0,181.5,3.35,12.0,310.0,467.74,389.79
2016,1,6,11,30,470.0,168.0,3.4,12.0,394.0,644.26,530.62
2016,1,6,11,45,391.0,187.0,3.45,12.0,377.5,559.11,461.54
2016,1,6,12,0,312.0,206.0,3.5,12.0,361.0,498.64,411.98
2016,1,6,12,15,260.0,213.0,3.4,12.0,342.5,449.46,371.38
2016,1,6,12,30,208.0,220.0,3.3,12.0,324.0,385.72,319.07
2016,1,6,12,45,229.5,214.5,3.25,12.0,327.0,383.48,317.56
2016,1,6,13,0,251.0,209.0,3.2,12.0,330.0,393.95,325.62
2016,1,6,13,15,135.0,191.0,3.1,12.0,256.0,270.98,223.74
2016,1,6,13,30,19.0,173.0,3.0,12.0,182.0,152.79,124.22
2016,1,6,13,45,63.5,178.0,2.95,12.0,205.0,189.49,155.53
2016,1,6,14,0,108.0,183.0,2.9,12.0,228.0,220.46,180.96
2016,1,6,14,15,207.0,164.0,2.85,11.5,243.5,237.37,194.08
2016,1,6,14,30,306.0,145.0,2.8,11.0,259.0,250.71,202.4
2016,1,6,14,45,285.0,136.0,2.8,11.0,234.5,214.47,170.08
2016,1,6,15,0,264.0,127.0,2.8,11.0,210.0,180.52,139.83
2016,1,6,15,15,245.5,112.5,2.75,10.5,182.5,145.03,108.77
2016,1,6,15,30,227.0,98.0,2.7,10.0,155.0,112.03,80.71
2016,1,6,15,45,195.5,82.5,2.65,10.0,125.5,79.78,55.59
2016,1,6,16,0,164.0,67.0,2.6,10.0,96.0,51.79,36.94
2016,1,6,16,15,120.0,50.5,2.55,9.5,68.5,36.92,26.83
2016,1,6,16,30,76.0,34.0,2.5,9.0,41.0,25.18,14.76
2016,1,6,16,45,38.0,17.0,2.5,9.0,20.5,13.06,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,45,87.5,18.0,0.6,9.0,25.5,126.12,0.0
2016,1,7,8,0,175.0,36.0,0.6,9.0,51.0,255.51,189.27
2016,1,7,8,15,269.5,48.5,0.65,9.0,87.0,354.55,289.28
2016,1,7,8,30,364.0,61.0,0.7,9.0,123.0,459.59,377.99
2016,1,7,8,45,453.5,65.5,0.8,9.5,163.5,555.02,454.58
2016,1,7,9,0,543.0,70.0,0.9,10.0,204.0,653.42,530.26
2016,1,7,9,15,585.5,75.5,0.9,10.0,241.0,707.42,570.16
2016,1,7,9,30,628.0,81.0,0.9,10.0,278.0,759.59,607.69
2016,1,7,9,45,691.5,76.5,0.95,10.5,316.0,816.94,647.31
2016,1,7,10,0,755.0,72.0,1.0,11.0,354.0,864.33,678.77
2016,1,7,10,15,773.5,74.0,1.0,11.0,382.0,880.93,688.79
2016,1,7,10,30,792.0,76.0,1.0,11.0,410.0,894.05,696.72
2016,1,7,10,45,805.0,77.5,1.05,11.0,432.0,897.63,698.99
2016,1,7,11,0,818.0,79.0,1.1,11.0,454.0,897.56,698.96
2016,1,7,11,15,825.5,80.0,1.15,11.0,469.0,888.06,692.54
2016,1,7,11,30,833.0,81.0,1.2,11.0,484.0,875.0,683.87
2016,1,7,11,45,838.0,81.0,1.25,11.5,491.5,854.98,669.21
2016,1,7,12,0,843.0,81.0,1.3,12.0,499.0,831.61,652.33
2016,1,7,12,15,843.0,81.0,1.35,12.0,499.5,800.89,631.44
2016,1,7,12,30,843.0,81.0,1.4,12.0,500.0,767.31,608.43
2016,1,7,12,45,843.5,79.5,1.45,12.0,493.5,729.65,582.27
2016,1,7,13,0,844.0,78.0,1.5,12.0,487.0,689.44,553.23
2016,1,7,13,15,837.0,77.0,1.5,12.0,472.5,642.53,516.86
2016,1,7,13,30,830.0,76.0,1.5,12.0,458.0,594.06,478.42
2016,1,7,13,45,820.0,74.0,1.55,12.0,436.5,541.57,436.09
2016,1,7,14,0,810.0,72.0,1.6,12.0,415.0,488.33,391.78
2016,1,7,14,15,793.0,70.0,1.55,12.0,387.5,431.51,342.84
2016,1,7,14,30,776.0,68.0,1.5,12.0,360.0,375.2,292.98
2016,1,7,14,45,756.0,64.0,1.45,12.0,327.5,316.8,240.36
2016,1,7,15,0,736.0,60.0,1.4,12.0,295.0,259.87,188.28
2016,1,7,15,15,700.0,56.5,1.3,11.5,257.5,201.81,136.56
2016,1,7,15,30,664.0,53.0,1.2,11.0,220.0,147.63,90.56
2016,1,7,15,45,614.0,47.5,1.1,10.5,180.5,94.66,51.87
2016,1,7,16,0,564.0,42.0,1.0,10.0,141.0,47.83,28.72
2016,1,7,16,15,474.5,35.0,1.0,10.0,102.5,29.28,20.17
2016,1,7,16,30,385.0,28.0,1.0,10.0,64.0,23.35,13.5
2016,1,7,16,45,192.5,14.0,1.05,10.0,32.0,11.37,0.0
2016,1,7,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,10.0,1.65,6.5,10.0,7.6,0.0
2016,1,8,8,0,0.0,20.0,1.7,7.0,20.0,15.25,6.12
2016,1,8,8,15,0.0,34.0,1.7,7.0,34.0,27.52,17.77
2016,1,8,8,30,0.0,48.0,1.7,7.0,48.0,41.28,30.15
2016,1,8,8,45,0.0,62.0,1.75,7.5,62.0,54.51,41.93
2016,1,8,9,0,0.0,76.0,1.8,8.0,76.0,67.45,53.32
2016,1,8,9,15,0.0,89.5,1.75,8.0,89.5,79.62,63.99
2016,1,8,9,30,0.0,103.0,1.7,8.0,103.0,91.75,74.49
2016,1,8,9,45,0.0,114.0,1.65,8.5,114.0,100.89,82.14
2016,1,8,10,0,0.0,125.0,1.6,9.0,125.0,110.16,89.8
2016,1,8,10,15,13.0,144.5,1.55,9.0,150.0,141.9,117.27
2016,1,8,10,30,26.0,164.0,1.5,9.0,175.0,173.43,144.15
2016,1,8,10,45,18.0,165.0,1.45,9.5,172.5,163.42,134.79
2016,1,8,11,0,10.0,166.0,1.4,10.0,170.0,154.19,126.28
2016,1,8,11,15,6.5,164.5,1.45,10.0,167.0,147.22,120.18
2016,1,8,11,30,3.0,163.0,1.5,10.0,164.0,140.85,114.62
2016,1,8,11,45,43.5,191.0,1.55,10.5,212.5,221.14,182.52
2016,1,8,12,0,84.0,219.0,1.6,11.0,261.0,283.8,234.03
2016,1,8,12,15,133.5,221.5,1.6,11.0,288.0,338.65,278.95
2016,1,8,12,30,183.0,224.0,1.6,11.0,315.0,371.12,305.45
2016,1,8,12,45,178.5,222.5,1.65,11.5,310.5,355.08,291.61
2016,1,8,13,0,174.0,221.0,1.7,12.0,306.0,339.03,278.02
2016,1,8,13,15,209.5,209.5,1.65,12.0,308.5,338.57,277.88
2016,1,8,13,30,245.0,198.0,1.6,12.0,311.0,347.2,284.36
2016,1,8,13,45,216.0,191.0,1.6,12.0,287.5,296.5,242.67
2016,1,8,14,0,187.0,184.0,1.6,12.0,264.0,260.89,212.99
2016,1,8,14,15,98.5,161.0,1.5,12.0,202.5,187.21,152.04
2016,1,8,14,30,10.0,138.0,1.4,12.0,141.0,112.71,90.53
2016,1,8,14,45,6.0,126.0,1.35,12.0,127.5,100.4,80.38
2016,1,8,15,0,2.0,114.0,1.3,12.0,114.0,88.74,70.63
2016,1,8,15,15,1.0,99.5,1.3,11.5,99.5,76.41,60.28
2016,1,8,15,30,0.0,85.0,1.3,11.0,85.0,64.45,50.09
2016,1,8,15,45,0.0,69.5,1.3,11.0,69.5,52.22,39.41
2016,1,8,16,0,0.0,54.0,1.3,11.0,54.0,40.33,28.9
2016,1,8,16,15,0.0,39.0,1.35,10.5,39.0,29.36,20.24
2016,1,8,16,30,0.0,24.0,1.4,10.0,24.0,18.33,9.55
2016,1,8,16,45,0.0,12.0,1.5,10.0,12.0,9.13,0.0
2016,1,8,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,45,7.0,15.0,3.05,9.0,15.5,20.07,0.0
2016,1,9,8,0,14.0,30.0,3.1,9.0,31.0,49.91,33.14
2016,1,9,8,15,35.0,47.0,3.1,9.0,52.5,90.24,71.7
2016,1,9,8,30,56.0,64.0,3.1,9.0,74.0,129.3,107.27
2016,1,9,8,45,66.5,81.5,3.1,9.5,96.0,159.33,134.06
2016,1,9,9,0,77.0,99.0,3.1,10.0,118.0,188.94,159.93
2016,1,9,9,15,84.0,115.0,3.05,10.0,139.0,212.38,180.21
2016,1,9,9,30,91.0,131.0,3.0,10.0,160.0,235.65,199.96
2016,1,9,9,45,89.5,144.0,2.95,10.5,175.5,245.78,207.69
2016,1,9,10,0,88.0,157.0,2.9,11.0,191.0,255.85,215.21
2016,1,9,10,15,149.5,169.0,2.75,11.0,230.5,346.94,291.65
2016,1,9,10,30,211.0,181.0,2.6,11.0,270.0,415.97,348.2
2016,1,9,10,45,120.5,181.5,2.5,11.0,233.5,322.23,268.54
2016,1,9,11,0,30.0,182.0,2.4,11.0,197.0,210.16,173.1
2016,1,9,11,15,18.5,176.0,2.25,11.0,185.0,170.27,139.58
2016,1,9,11,30,7.0,170.0,2.1,11.0,173.0,151.45,123.3
2016,1,9,11,45,14.0,180.5,2.0,11.0,187.5,166.62,136.15
2016,1,9,12,0,21.0,191.0,1.9,11.0,202.0,181.36,148.48
2016,1,9,12,15,16.5,186.0,1.8,11.0,194.5,170.72,139.35
2016,1,9,12,30,12.0,181.0,1.7,11.0,187.0,160.72,130.86
2016,1,9,12,45,6.0,151.5,1.6,11.0,154.5,127.51,103.0
2016,1,9,13,0,0.0,122.0,1.5,11.0,122.0,96.58,76.92
2016,1,9,13,15,0.0,81.5,1.35,11.0,81.5,62.64,48.21
2016,1,9,13,30,0.0,41.0,1.2,11.0,41.0,31.36,21.47
2016,1,9,13,45,0.0,57.0,1.1,11.0,57.0,43.67,32.14
2016,1,9,14,0,0.0,73.0,1.0,11.0,73.0,56.03,42.81
2016,1,9,14,15,49.5,117.0,0.95,11.0,136.0,118.37,95.75
2016,1,9,14,30,99.0,161.0,0.9,11.0,199.0,172.4,139.74
2016,1,9,14,45,93.5,148.0,0.85,11.5,181.5,151.77,121.41
2016,1,9,15,0,88.0,135.0,0.8,12.0,164.0,131.98,104.07
2016,1,9,15,15,80.5,119.0,0.8,11.5,143.0,110.26,85.61
2016,1,9,15,30,73.0,103.0,0.8,11.0,122.0,89.8,68.36
2016,1,9,15,45,61.5,86.0,0.85,11.0,100.0,69.59,51.8
2016,1,9,16,0,50.0,69.0,0.9,11.0,78.0,51.28,37.54
2016,1,9,16,15,31.0,51.5,0.9,10.5,56.5,37.58,27.52
2016,1,9,16,30,12.0,34.0,0.9,10.0,35.0,25.31,15.54
2016,1,9,16,45,6.0,17.0,0.95,10.0,17.5,13.14,0.0
2016,1,9,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,10,7,45,148.5,15.5,2.75,8.5,29.0,175.75,0.0
2016,1,10,8,0,297.0,31.0,2.9,9.0,58.0,348.81,263.95
2016,1,10,8,15,391.5,40.5,2.85,9.0,96.0,451.2,371.59
2016,1,10,8,30,486.0,50.0,2.8,9.0,134.0,557.85,463.63
2016,1,10,8,45,551.0,56.0,2.8,9.5,174.5,635.54,527.69
2016,1,10,9,0,616.0,62.0,2.8,10.0,215.0,713.21,588.81
2016,1,10,9,15,655.5,66.0,2.75,10.0,253.0,763.07,627.09
2016,1,10,9,30,695.0,70.0,2.7,10.0,291.0,811.02,662.6
2016,1,10,9,45,728.0,72.0,2.7,10.5,325.5,839.87,681.98
2016,1,10,10,0,761.0,74.0,2.7,11.0,360.0,874.34,705.01
2016,1,10,10,15,722.0,83.0,2.6,11.0,371.0,851.05,685.96
2016,1,10,10,30,683.0,92.0,2.5,11.0,382.0,817.87,660.16
2016,1,10,10,45,542.5,132.0,2.45,11.5,370.0,711.04,578.72
2016,1,10,11,0,402.0,172.0,2.4,12.0,358.0,614.37,501.89
2016,1,10,11,15,265.5,195.5,2.3,12.0,320.0,482.62,396.6
2016,1,10,11,30,129.0,219.0,2.2,12.0,282.0,356.37,292.86
2016,1,10,11,45,96.5,217.5,2.1,12.5,265.5,298.62,245.33
2016,1,10,12,0,64.0,216.0,2.0,13.0,249.0,263.03,214.98
2016,1,10,12,15,58.0,214.0,1.95,13.0,244.0,250.77,204.8
2016,1,10,12,30,52.0,212.0,1.9,13.0,239.0,239.12,195.05
2016,1,10,12,45,26.0,185.0,1.85,13.5,198.5,173.46,140.39
2016,1,10,13,0,0.0,158.0,1.8,14.0,158.0,128.45,102.46
2016,1,10,13,15,26.5,177.0,1.75,14.0,189.5,173.51,140.43
2016,1,10,13,30,53.0,196.0,1.7,14.0,221.0,205.54,166.9
2016,1,10,13,45,176.0,185.0,1.7,14.0,262.0,269.03,219.36
2016,1,10,14,0,299.0,174.0,1.7,14.0,303.0,317.74,257.46
2016,1,10,14,15,149.5,146.0,1.65,13.5,210.5,196.49,158.56
2016,1,10,14,30,0.0,118.0,1.6,13.0,118.0,92.23,73.08
2016,1,10,14,45,0.0,107.5,1.55,13.0,107.5,83.44,65.9
2016,1,10,15,0,0.0,97.0,1.5,13.0,97.0,74.79,58.61
2016,1,10,15,15,0.0,85.0,1.4,12.5,85.0,65.11,50.48
2016,1,10,15,30,0.0,73.0,1.3,12.0,73.0,55.6,42.36
2016,1,10,15,45,0.0,60.0,1.25,12.0,60.0,45.51,33.56
2016,1,10,16,0,0.0,47.0,1.2,12.0,47.0,35.64,24.85
2016,1,10,16,15,0.0,34.5,1.3,11.5,34.5,26.36,17.61
2016,1,10,16,30,0.0,22.0,1.4,11.0,22.0,16.78,8.47
2016,1,10,16,45,0.0,11.0,1.5,10.5,11.0,8.36,0.0
2016,1,10,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,45,8.0,15.5,2.15,9.5,16.0,21.69,0.0
2016,1,11,8,0,16.0,31.0,2.2,10.0,32.0,53.57,36.18
2016,1,11,8,15,37.0,47.5,2.2,10.0,53.0,92.47,73.42
2016,1,11,8,30,58.0,64.0,2.2,10.0,74.0,147.23,121.91
2016,1,11,8,45,68.0,81.5,2.25,10.0,96.5,177.78,149.16
2016,1,11,9,0,78.0,99.0,2.3,10.0,119.0,207.83,175.48
2016,1,11,9,15,85.0,115.0,2.25,10.0,140.0,232.11,196.27
2016,1,11,9,30,92.0,131.0,2.2,10.0,161.0,256.09,216.37
2016,1,11,9,45,97.0,145.0,2.2,10.5,179.5,274.69,231.21
2016,1,11,10,0,102.0,159.0,2.2,11.0,198.0,292.97,245.52
2016,1,11,10,15,71.5,165.5,2.2,11.0,194.0,244.29,203.95
2016,1,11,10,30,41.0,172.0,2.2,11.0,190.0,217.34,180.16
2016,1,11,10,45,20.5,151.5,2.25,11.5,160.5,150.66,123.41
2016,1,11,11,0,0.0,131.0,2.3,12.0,131.0,108.36,86.73
2016,1,11,11,15,0.0,140.0,2.25,12.0,140.0,116.13,93.22
2016,1,11,11,30,0.0,149.0,2.2,12.0,149.0,123.91,99.64
2016,1,11,11,45,1.0,158.0,2.15,12.5,158.5,132.56,106.63
2016,1,11,12,0,2.0,167.0,2.1,13.0,168.0,141.16,113.53
2016,1,11,12,15,1.0,161.0,2.05,13.0,161.5,133.69,107.24
2016,1,11,12,30,0.0,155.0,2.0,13.0,155.0,126.62,101.34
2016,1,11,12,45,25.5,181.0,2.0,13.5,194.0,169.2,137.21
2016,1,11,13,0,51.0,207.0,2.0,14.0,233.0,224.09,182.27
2016,1,11,13,15,61.0,204.5,1.95,14.0,234.5,223.69,181.88
2016,1,11,13,30,71.0,202.0,1.9,14.0,236.0,222.34,180.79
2016,1,11,13,45,139.5,194.0,1.9,14.0,256.5,257.66,209.92
2016,1,11,14,0,208.0,186.0,1.9,14.0,277.0,273.96,222.5
2016,1,11,14,15,488.5,127.0,1.8,14.0,321.5,349.01,279.75
2016,1,11,14,30,769.0,68.0,1.7,14.0,366.0,377.87,294.62
2016,1,11,14,45,745.5,65.5,1.6,14.0,333.5,319.95,242.28
2016,1,11,15,0,722.0,63.0,1.5,14.0,301.0,263.83,191.31
2016,1,11,15,15,687.5,59.5,1.4,13.5,264.0,206.54,140.49
2016,1,11,15,30,653.0,56.0,1.3,13.0,227.0,152.94,94.91
2016,1,11,15,45,601.5,50.5,1.2,13.0,187.5,97.55,53.6
2016,1,11,16,0,550.0,45.0,1.1,13.0,148.0,50.55,28.8
2016,1,11,16,15,467.5,38.0,1.1,12.5,109.5,31.59,22.14
2016,1,11,16,30,385.0,31.0,1.1,12.0,71.0,25.75,16.09
