Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,4.5,3.05,14.0,4.5,3.4,0.0
2016,1,22,8,0,0.0,9.0,2.9,14.0,9.0,6.82,0.0
2016,1,22,8,15,0.0,14.5,2.85,14.0,14.5,11.01,3.58
2016,1,22,8,30,0.0,20.0,2.8,14.0,20.0,15.2,7.3
2016,1,22,8,45,0.0,26.0,2.75,14.0,26.0,19.79,11.34
2016,1,22,9,0,0.0,32.0,2.7,14.0,32.0,24.39,15.35
2016,1,22,9,15,0.0,37.5,2.75,14.0,37.5,28.62,19.0
2016,1,22,9,30,0.0,43.0,2.8,14.0,43.0,32.85,22.63
2016,1,22,9,45,0.0,88.5,2.9,14.0,88.5,71.23,55.35
2016,1,22,10,0,0.0,134.0,3.0,14.0,134.0,117.44,94.23
2016,1,22,10,15,0.0,132.0,3.05,14.0,132.0,112.56,89.91
2016,1,22,10,30,0.0,130.0,3.1,14.0,130.0,108.61,86.46
2016,1,22,10,45,0.0,141.5,3.2,14.0,141.5,118.69,94.76
2016,1,22,11,0,0.0,153.0,3.3,14.0,153.0,128.76,103.01
2016,1,22,11,15,0.5,160.0,3.35,14.0,160.0,134.81,107.93
2016,1,22,11,30,1.0,167.0,3.4,14.0,167.0,140.88,112.88
2016,1,22,11,45,0.5,107.5,3.5,14.5,107.5,84.82,65.95
2016,1,22,12,0,0.0,48.0,3.6,15.0,48.0,36.78,25.49
2016,1,22,12,15,0.0,95.0,3.55,15.0,95.0,73.52,56.39
2016,1,22,12,30,0.0,142.0,3.5,15.0,142.0,113.86,89.99
2016,1,22,12,45,1.5,157.0,3.5,15.0,158.0,127.95,101.68
2016,1,22,13,0,3.0,172.0,3.5,15.0,174.0,141.9,113.28
2016,1,22,13,15,13.5,184.0,3.35,14.5,191.0,159.0,127.9
2016,1,22,13,30,24.0,196.0,3.2,14.0,208.0,174.95,141.5
2016,1,22,13,45,12.0,166.0,3.1,14.0,172.0,139.74,112.21
2016,1,22,14,0,0.0,136.0,3.0,14.0,136.0,107.01,84.95
2016,1,22,14,15,9.5,148.0,3.0,14.0,152.0,121.05,96.87
2016,1,22,14,30,19.0,160.0,3.0,14.0,168.0,133.71,107.41
2016,1,22,14,45,16.0,148.0,3.0,14.0,154.5,120.96,96.78
2016,1,22,15,0,13.0,136.0,3.0,14.0,141.0,108.72,86.57
2016,1,22,15,15,9.5,122.0,3.0,14.0,125.5,95.32,75.39
2016,1,22,15,30,6.0,108.0,3.0,14.0,110.0,82.53,64.69
2016,1,22,15,45,3.0,91.5,3.0,14.0,92.5,68.63,52.96
2016,1,22,16,0,0.0,75.0,3.0,14.0,75.0,55.43,41.67
2016,1,22,16,15,0.0,58.0,3.0,13.5,58.0,42.92,32.41
2016,1,22,16,30,0.0,41.0,3.0,13.0,41.0,30.77,21.26
2016,1,22,16,45,0.0,26.5,3.0,13.0,26.5,20.16,10.97
2016,1,22,17,0,0.0,12.0,3.0,13.0,12.0,9.13,0.0
2016,1,22,17,15,0.0,6.0,3.0,13.0,6.0,4.72,0.0
2016,1,22,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,23,7,45,43.5,24.0,3.9,11.5,29.0,78.09,27.93
2016,1,23,8,0,87.0,48.0,4.0,12.0,58.0,165.85,130.52
2016,1,23,8,15,163.0,66.5,4.05,12.0,94.5,270.85,224.85
2016,1,23,8,30,239.0,85.0,4.1,12.0,131.0,364.34,306.84
2016,1,23,8,45,286.0,100.0,4.15,12.5,168.5,427.47,360.91
2016,1,23,9,0,333.0,115.0,4.2,13.0,206.0,492.13,414.46
2016,1,23,9,15,268.5,127.0,4.25,13.0,207.5,444.68,374.68
2016,1,23,9,30,204.0,139.0,4.3,13.0,209.0,394.91,332.36
2016,1,23,9,45,416.5,125.5,4.35,13.0,287.5,606.08,506.89
2016,1,23,10,0,629.0,112.0,4.4,13.0,366.0,806.91,660.68
2016,1,23,10,15,651.0,115.5,4.4,13.0,395.5,830.16,675.78
2016,1,23,10,30,673.0,119.0,4.4,13.0,425.0,850.13,689.48
2016,1,23,10,45,528.0,155.5,4.4,13.0,403.5,732.43,599.59
2016,1,23,11,0,383.0,192.0,4.4,13.0,382.0,601.73,495.81
2016,1,23,11,15,233.0,212.0,4.45,13.0,328.5,473.19,390.62
2016,1,23,11,30,83.0,232.0,4.5,13.0,275.0,306.43,252.08
2016,1,23,11,45,41.5,147.5,4.55,13.0,169.0,169.92,139.08
2016,1,23,12,0,0.0,63.0,4.6,13.0,63.0,48.36,35.5
2016,1,23,12,15,0.0,43.0,4.6,13.0,43.0,32.94,22.44
2016,1,23,12,30,0.0,23.0,4.6,13.0,23.0,17.58,9.36
2016,1,23,12,45,151.5,125.0,4.7,13.0,205.5,248.23,207.22
2016,1,23,13,0,303.0,227.0,4.8,13.0,388.0,453.69,374.83
2016,1,23,13,15,543.0,165.5,4.8,13.0,445.5,550.4,453.88
2016,1,23,13,30,783.0,104.0,4.8,13.0,503.0,616.1,505.91
2016,1,23,13,45,774.5,101.5,4.8,13.0,482.5,564.85,462.65
2016,1,23,14,0,766.0,99.0,4.8,13.0,462.0,512.72,418.13
2016,1,23,14,15,749.0,97.0,4.7,13.0,435.0,456.47,368.98
2016,1,23,14,30,732.0,95.0,4.6,13.0,408.0,400.73,319.15
2016,1,23,14,45,707.5,92.0,4.55,13.0,375.0,342.23,266.3
2016,1,23,15,0,683.0,89.0,4.5,13.0,342.0,285.7,214.48
2016,1,23,15,15,648.0,84.5,4.35,12.5,304.0,227.72,162.39
2016,1,23,15,30,613.0,80.0,4.2,12.0,266.0,173.59,115.31
2016,1,23,15,45,568.0,73.0,4.05,12.0,225.5,120.51,73.77
2016,1,23,16,0,523.0,66.0,3.9,12.0,185.0,73.09,45.35
2016,1,23,16,15,445.5,58.0,3.7,11.5,144.0,47.09,36.42
2016,1,23,16,30,368.0,50.0,3.5,11.0,103.0,40.89,30.4
2016,1,23,16,45,258.5,37.0,3.3,11.0,67.5,28.13,17.93
2016,1,23,17,0,149.0,24.0,3.1,11.0,32.0,18.18,0.0
2016,1,23,17,15,74.5,12.0,3.05,10.5,16.0,9.44,0.0
2016,1,23,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,24,7,45,58.0,20.0,1.95,9.5,26.0,92.69,39.68
2016,1,24,8,0,116.0,40.0,1.9,10.0,52.0,184.77,147.79
2016,1,24,8,15,153.0,57.0,1.85,10.0,81.5,241.06,201.06
2016,1,24,8,30,190.0,74.0,1.8,10.0,111.0,298.24,251.82
2016,1,24,8,45,214.5,90.5,1.8,10.5,142.0,343.64,290.59
2016,1,24,9,0,239.0,107.0,1.8,11.0,173.0,389.03,327.99
2016,1,24,9,15,262.5,119.5,1.75,11.0,202.0,426.99,358.81
2016,1,24,9,30,286.0,132.0,1.7,11.0,231.0,464.72,388.59
2016,1,24,9,45,271.0,149.0,1.7,11.0,250.5,470.08,391.27
2016,1,24,10,0,256.0,166.0,1.7,11.0,270.0,473.72,392.65
2016,1,24,10,15,228.0,182.5,1.7,11.0,280.5,462.24,381.79
2016,1,24,10,30,200.0,199.0,1.7,11.0,291.0,426.7,352.52
2016,1,24,10,45,289.0,196.5,1.7,11.5,337.0,525.81,430.85
2016,1,24,11,0,378.0,194.0,1.7,12.0,383.0,599.52,486.86
2016,1,24,11,15,431.5,189.0,1.65,12.5,411.0,655.91,527.05
2016,1,24,11,30,485.0,184.0,1.6,13.0,439.0,686.17,547.83
2016,1,24,11,45,542.0,170.0,1.6,13.5,459.5,705.15,561.01
2016,1,24,12,0,599.0,156.0,1.6,14.0,480.0,728.1,576.69
2016,1,24,12,15,731.0,120.0,1.7,14.0,517.0,776.86,612.58
2016,1,24,12,30,863.0,84.0,1.8,14.0,554.0,807.87,635.18
2016,1,24,12,45,869.0,81.0,1.9,14.0,550.0,764.81,605.03
2016,1,24,13,0,875.0,78.0,2.0,14.0,546.0,726.9,578.98
2016,1,24,13,15,869.0,77.5,2.15,14.0,532.5,680.62,545.1
2016,1,24,13,30,863.0,77.0,2.3,14.0,519.0,632.5,508.0
2016,1,24,13,45,848.0,77.0,2.45,14.0,497.0,581.91,467.61
2016,1,24,14,0,833.0,77.0,2.6,14.0,475.0,526.11,421.92
2016,1,24,14,15,818.5,75.5,2.6,13.5,447.5,468.84,373.87
2016,1,24,14,30,804.0,74.0,2.6,13.0,420.0,411.66,324.26
2016,1,24,14,45,780.5,72.0,2.65,13.0,386.5,351.18,270.24
2016,1,24,15,0,757.0,70.0,2.7,13.0,353.0,292.41,216.69
2016,1,24,15,15,726.5,66.5,2.55,12.5,315.0,232.68,162.86
2016,1,24,15,30,696.0,63.0,2.4,12.0,277.0,176.13,113.44
2016,1,24,15,45,656.5,57.5,2.25,12.0,236.0,117.56,67.36
2016,1,24,16,0,617.0,52.0,2.1,12.0,195.0,66.23,37.19
2016,1,24,16,15,548.5,46.0,2.0,11.5,153.0,38.28,28.63
2016,1,24,16,30,480.0,40.0,1.9,11.0,111.0,33.27,23.79
2016,1,24,16,45,367.5,30.5,1.85,10.5,73.5,25.25,15.77
2016,1,24,17,0,255.0,21.0,1.8,10.0,36.0,17.33,1.26
2016,1,24,17,15,127.5,10.5,1.75,9.5,18.0,8.26,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,15,36.0,5.0,0.85,10.0,6.0,0.0,0.0
2016,1,25,7,30,72.0,10.0,0.8,10.0,12.0,64.41,0.0
2016,1,25,7,45,209.5,23.0,0.8,10.5,43.0,245.48,124.07
2016,1,25,8,0,347.0,36.0,0.8,11.0,74.0,396.32,313.47
2016,1,25,8,15,433.5,44.5,0.75,11.0,114.5,493.59,398.76
2016,1,25,8,30,520.0,53.0,0.7,11.0,155.0,594.18,478.96
2016,1,25,8,45,295.0,82.0,0.7,11.5,142.5,426.73,351.25
2016,1,25,9,0,70.0,111.0,0.7,12.0,130.0,194.06,160.32
2016,1,25,9,15,77.5,127.0,0.65,12.0,151.5,217.38,180.97
2016,1,25,9,30,85.0,143.0,0.6,12.0,173.0,240.7,199.85
2016,1,25,9,45,395.0,117.5,0.55,12.5,277.0,574.69,467.71
2016,1,25,10,0,705.0,92.0,0.5,13.0,381.0,859.41,664.1
2016,1,25,10,15,724.0,95.0,0.45,13.0,410.5,878.84,670.37
2016,1,25,10,30,743.0,98.0,0.4,13.0,440.0,894.94,678.68
2016,1,25,10,45,553.0,148.5,0.4,13.5,410.5,749.31,577.31
2016,1,25,11,0,363.0,199.0,0.4,14.0,381.0,591.35,462.67
2016,1,25,11,15,325.5,213.5,0.35,14.0,381.0,562.38,441.34
2016,1,25,11,30,288.0,228.0,0.3,14.0,381.0,533.01,418.03
2016,1,25,11,45,213.5,239.0,0.3,14.0,353.5,445.47,351.73
2016,1,25,12,0,139.0,250.0,0.3,14.0,326.0,382.51,302.8
2016,1,25,12,15,225.5,242.0,0.3,14.0,366.0,436.96,346.53
2016,1,25,12,30,312.0,234.0,0.3,14.0,406.0,503.35,396.37
2016,1,25,12,45,562.5,165.0,0.3,14.5,470.0,623.44,485.87
2016,1,25,13,0,813.0,96.0,0.3,15.0,534.0,709.53,546.48
2016,1,25,13,15,806.5,95.0,0.3,15.0,520.5,663.86,511.62
2016,1,25,13,30,800.0,94.0,0.3,15.0,507.0,616.55,476.7
2016,1,25,13,45,633.0,130.5,0.35,15.0,449.0,513.29,399.61
2016,1,25,14,0,466.0,167.0,0.4,15.0,391.0,414.29,324.59
2016,1,25,14,15,474.0,154.5,0.45,15.0,371.5,375.74,294.16
2016,1,25,14,30,482.0,142.0,0.5,15.0,352.0,335.79,260.83
2016,1,25,14,45,479.5,130.0,0.55,15.0,325.5,291.26,222.88
2016,1,25,15,0,477.0,118.0,0.6,15.0,299.0,246.76,184.02
2016,1,25,15,15,568.0,93.5,0.6,14.5,286.5,217.81,153.97
2016,1,25,15,30,659.0,69.0,0.6,14.0,274.0,173.03,110.79
2016,1,25,15,45,616.5,63.5,0.6,14.0,233.5,118.62,69.04
2016,1,25,16,0,574.0,58.0,0.6,14.0,193.0,69.44,40.39
2016,1,25,16,15,506.0,51.0,0.65,13.5,152.0,41.84,31.59
2016,1,25,16,30,438.0,44.0,0.7,13.0,111.0,36.22,26.25
2016,1,25,16,45,330.0,33.5,0.8,12.5,74.0,27.54,17.74
2016,1,25,17,0,222.0,23.0,0.9,12.0,37.0,18.9,3.76
2016,1,25,17,15,111.0,11.5,0.9,12.0,18.5,9.05,0.0
2016,1,25,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,6.5,1.25,9.0,6.5,0.0,0.0
2016,1,26,7,30,0.0,13.0,1.3,9.0,13.0,10.23,0.0
2016,1,26,7,45,191.0,24.0,1.4,9.5,45.5,230.58,127.47
2016,1,26,8,0,382.0,35.0,1.5,10.0,78.0,425.56,340.77
2016,1,26,8,15,467.0,43.0,1.5,10.0,119.5,521.63,426.35
2016,1,26,8,30,552.0,51.0,1.5,10.0,161.0,621.03,507.73
2016,1,26,8,45,608.0,56.5,1.55,10.5,204.0,692.01,563.17
2016,1,26,9,0,664.0,62.0,1.6,11.0,247.0,762.87,615.97
2016,1,26,9,15,332.0,90.0,1.6,11.5,182.5,475.7,395.66
2016,1,26,9,30,0.0,118.0,1.6,12.0,118.0,105.2,83.96
2016,1,26,9,45,5.5,134.0,1.6,12.5,136.0,125.24,101.53
2016,1,26,10,0,11.0,150.0,1.6,13.0,154.0,145.26,118.11
2016,1,26,10,15,12.5,160.5,1.55,13.0,166.0,154.99,125.97
2016,1,26,10,30,14.0,171.0,1.5,13.0,178.0,164.83,133.89
2016,1,26,10,45,15.0,180.0,1.5,13.5,187.5,172.58,139.79
2016,1,26,11,0,16.0,189.0,1.5,14.0,197.0,180.39,145.71
2016,1,26,11,15,127.5,214.5,1.45,14.0,282.5,353.57,288.31
2016,1,26,11,30,239.0,240.0,1.4,14.0,368.0,480.26,387.61
2016,1,26,11,45,243.5,242.5,1.4,14.0,374.5,476.41,383.27
2016,1,26,12,0,248.0,245.0,1.4,14.0,381.0,491.56,394.09
2016,1,26,12,15,305.5,235.5,1.4,14.0,403.5,515.93,413.43
2016,1,26,12,30,363.0,226.0,1.4,14.0,426.0,535.81,428.99
2016,1,26,12,45,449.5,201.0,1.4,14.5,446.5,574.09,457.53
2016,1,26,13,0,536.0,176.0,1.4,15.0,467.0,587.25,466.85
2016,1,26,13,15,506.0,179.5,1.4,15.0,449.0,540.74,430.58
2016,1,26,13,30,476.0,183.0,1.4,15.0,431.0,495.27,395.08
2016,1,26,13,45,468.0,176.5,1.4,15.0,412.0,454.81,363.06
2016,1,26,14,0,460.0,170.0,1.4,15.0,393.0,414.22,330.17
2016,1,26,14,15,496.0,151.5,1.4,15.0,380.0,383.78,304.28
2016,1,26,14,30,532.0,133.0,1.4,15.0,367.0,348.9,273.51
2016,1,26,14,45,568.0,114.5,1.4,15.0,346.5,314.52,241.63
2016,1,26,15,0,604.0,96.0,1.4,15.0,326.0,270.27,200.53
2016,1,26,15,15,651.5,82.0,1.3,14.5,307.0,227.84,159.79
2016,1,26,15,30,699.0,68.0,1.2,14.0,288.0,179.38,114.7
2016,1,26,15,45,652.0,63.5,1.1,13.5,246.0,122.74,71.24
2016,1,26,16,0,605.0,59.0,1.0,13.0,204.0,71.84,41.78
2016,1,26,16,15,537.0,52.0,1.05,12.5,161.0,42.85,32.65
2016,1,26,16,30,469.0,45.0,1.1,12.0,118.0,37.19,27.26
2016,1,26,16,45,355.5,34.5,1.2,11.5,79.5,28.44,18.73
2016,1,26,17,0,242.0,24.0,1.3,11.0,41.0,19.76,5.79
2016,1,26,17,15,121.0,12.0,1.3,11.0,20.5,9.44,0.0
2016,1,26,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,2.3,9.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,2.3,9.0,13.0,10.23,0.0
2016,1,27,7,45,170.5,26.0,2.35,9.5,45.5,218.89,129.46
2016,1,27,8,0,341.0,39.0,2.4,10.0,78.0,393.88,319.32
2016,1,27,8,15,426.0,48.0,2.3,10.0,119.0,491.03,406.19
2016,1,27,8,30,511.0,57.0,2.2,10.0,160.0,591.14,489.24
2016,1,27,8,45,567.0,63.5,2.15,10.5,202.5,663.14,545.98
2016,1,27,9,0,623.0,70.0,2.1,11.0,245.0,734.92,599.8
2016,1,27,9,15,660.5,74.5,2.1,11.0,285.5,785.26,636.87
2016,1,27,9,30,698.0,79.0,2.1,11.0,326.0,833.67,671.42
2016,1,27,9,45,742.5,78.0,2.15,11.5,365.0,871.66,696.74
2016,1,27,10,0,787.0,77.0,2.2,12.0,404.0,915.45,725.68
2016,1,27,10,15,804.5,79.0,2.05,12.5,434.5,932.65,733.12
2016,1,27,10,30,822.0,81.0,1.9,13.0,465.0,946.22,738.04
2016,1,27,10,45,836.0,82.0,1.8,13.5,490.0,951.3,737.64
2016,1,27,11,0,850.0,83.0,1.7,14.0,515.0,952.52,734.73
2016,1,27,11,15,858.0,84.0,1.55,14.0,532.0,944.09,726.03
2016,1,27,11,30,866.0,85.0,1.4,14.0,549.0,931.85,714.94
2016,1,27,11,45,871.0,85.0,1.3,14.5,559.0,911.88,698.21
2016,1,27,12,0,876.0,85.0,1.2,15.0,569.0,888.32,679.34
2016,1,27,12,15,716.5,130.0,1.15,15.0,526.5,778.3,602.91
2016,1,27,12,30,557.0,175.0,1.1,15.0,484.0,657.55,515.55
2016,1,27,12,45,720.5,128.0,1.05,15.5,523.5,716.52,559.45
2016,1,27,13,0,884.0,81.0,1.0,16.0,563.0,739.77,574.31
2016,1,27,13,15,878.5,80.0,1.0,16.0,550.0,692.73,539.72
2016,1,27,13,30,873.0,79.0,1.0,16.0,537.0,643.79,502.92
2016,1,27,13,45,866.5,77.5,1.0,16.0,516.5,595.89,465.69
2016,1,27,14,0,860.0,76.0,1.0,16.0,496.0,541.86,422.78
2016,1,27,14,15,846.5,74.0,0.95,16.0,468.5,482.92,374.46
2016,1,27,14,30,833.0,72.0,0.9,16.0,441.0,423.93,324.62
2016,1,27,14,45,815.0,69.5,0.9,16.0,407.5,363.07,272.14
2016,1,27,15,0,797.0,67.0,0.9,16.0,374.0,303.24,219.26
2016,1,27,15,15,769.0,64.0,0.8,15.5,335.5,241.92,165.39
2016,1,27,15,30,741.0,61.0,0.7,15.0,297.0,183.41,115.33
2016,1,27,15,45,702.0,56.5,0.65,15.0,255.0,125.49,70.84
2016,1,27,16,0,663.0,52.0,0.6,15.0,213.0,72.34,40.37
2016,1,27,16,15,600.0,46.0,0.65,14.5,169.5,41.93,31.59
2016,1,27,16,30,537.0,40.0,0.7,14.0,126.0,33.59,23.93
2016,1,27,16,45,432.0,31.5,0.75,14.0,86.0,26.3,16.83
2016,1,27,17,0,327.0,23.0,0.8,14.0,46.0,19.13,6.48
2016,1,27,17,15,163.5,11.5,0.8,13.5,23.0,9.05,0.0
2016,1,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,1.5,0.95,10.0,1.5,0.0,0.0
2016,1,28,7,30,0.0,3.0,1.0,10.0,3.0,2.36,0.0
2016,1,28,7,45,0.0,10.5,1.05,10.5,10.5,7.97,0.0
2016,1,28,8,0,0.0,18.0,1.1,11.0,18.0,13.69,5.72
2016,1,28,8,15,0.0,28.0,1.1,11.0,28.0,21.35,12.6
2016,1,28,8,30,0.0,38.0,1.1,11.0,38.0,29.02,19.44
2016,1,28,8,45,0.0,47.5,1.15,11.5,47.5,36.34,25.86
2016,1,28,9,0,0.0,57.0,1.2,12.0,57.0,43.66,32.19
2016,1,28,9,15,0.0,66.5,1.15,12.0,66.5,51.37,38.84
2016,1,28,9,30,0.0,76.0,1.1,12.0,76.0,59.51,45.78
2016,1,28,9,45,0.0,106.0,1.1,12.5,106.0,88.21,70.02
2016,1,28,10,0,0.0,136.0,1.1,13.0,136.0,117.86,94.61
2016,1,28,10,15,260.0,142.5,1.2,13.0,265.0,440.43,364.7
2016,1,28,10,30,520.0,149.0,1.3,13.0,394.0,727.34,581.6
2016,1,28,10,45,448.5,175.0,1.45,13.5,394.0,679.62,541.55
2016,1,28,11,0,377.0,201.0,1.6,14.0,394.0,607.51,486.62
2016,1,28,11,15,242.5,223.0,1.55,14.0,348.5,494.96,397.92
2016,1,28,11,30,108.0,245.0,1.5,14.0,303.0,342.97,276.87
2016,1,28,11,45,110.0,249.0,1.5,14.5,309.5,342.53,276.58
2016,1,28,12,0,112.0,253.0,1.5,15.0,316.0,341.79,275.23
2016,1,28,12,15,60.5,223.5,1.5,15.0,257.5,258.65,208.06
2016,1,28,12,30,9.0,194.0,1.5,15.0,199.0,167.66,133.53
2016,1,28,12,45,43.5,219.0,1.55,15.5,243.5,231.34,185.93
2016,1,28,13,0,78.0,244.0,1.6,16.0,288.0,277.71,222.95
2016,1,28,13,15,186.0,235.0,1.55,16.0,334.5,349.51,281.02
2016,1,28,13,30,294.0,226.0,1.5,16.0,381.0,408.9,327.29
2016,1,28,13,45,168.0,214.0,1.5,16.0,302.0,292.81,234.6
2016,1,28,14,0,42.0,202.0,1.5,16.0,223.0,193.16,154.2
2016,1,28,14,15,29.5,184.5,1.45,16.0,199.0,167.28,133.44
2016,1,28,14,30,17.0,167.0,1.4,16.0,175.0,138.1,109.69
2016,1,28,14,45,8.5,146.0,1.35,16.0,150.0,116.35,92.0
2016,1,28,15,0,0.0,125.0,1.3,16.0,125.0,96.14,75.57
2016,1,28,15,15,0.0,112.0,1.2,15.5,112.0,85.5,66.94
2016,1,28,15,30,0.0,99.0,1.1,15.0,99.0,75.02,58.32
2016,1,28,15,45,0.0,85.0,1.05,15.0,85.0,64.0,49.01
2016,1,28,16,0,0.0,71.0,1.0,15.0,71.0,53.17,39.74
2016,1,28,16,15,0.0,56.5,1.0,14.5,56.5,42.4,32.05
2016,1,28,16,30,0.0,42.0,1.0,14.0,42.0,31.83,22.42
2016,1,28,16,45,0.0,28.5,1.0,13.5,28.5,21.77,13.08
2016,1,28,17,0,0.0,15.0,1.0,13.0,15.0,11.42,2.17
2016,1,28,17,15,0.0,7.5,1.0,13.0,7.5,5.9,0.0
2016,1,28,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,0.5,2.65,14.0,0.5,0.38,0.0
2016,1,29,8,0,0.0,1.0,2.8,14.0,1.0,0.75,0.0
2016,1,29,8,15,0.0,1.5,2.8,14.0,1.5,1.13,0.0
2016,1,29,8,30,0.0,2.0,2.8,14.0,2.0,1.51,0.0
2016,1,29,8,45,0.0,2.5,2.85,14.5,2.5,1.89,0.0
2016,1,29,9,0,0.0,3.0,2.9,15.0,3.0,2.27,0.0
2016,1,29,9,15,0.0,4.0,2.9,15.0,4.0,3.04,0.0
2016,1,29,9,30,0.0,5.0,2.9,15.0,5.0,3.8,0.0
2016,1,29,9,45,0.0,26.0,2.95,15.0,26.0,19.82,11.34
2016,1,29,10,0,0.0,47.0,3.0,15.0,47.0,35.95,25.06
2016,1,29,10,15,0.0,58.5,3.0,15.0,58.5,44.83,32.53
2016,1,29,10,30,0.0,70.0,3.0,15.0,70.0,53.73,39.99
2016,1,29,10,45,0.0,69.0,3.0,15.0,69.0,52.97,39.27
2016,1,29,11,0,0.0,68.0,3.0,15.0,68.0,52.2,38.57
2016,1,29,11,15,0.0,85.5,3.0,15.0,85.5,65.78,49.92
2016,1,29,11,30,0.0,103.0,3.0,15.0,103.0,80.4,62.09
2016,1,29,11,45,0.0,105.0,3.0,15.0,105.0,81.97,63.34
2016,1,29,12,0,0.0,107.0,3.0,15.0,107.0,83.55,64.62
2016,1,29,12,15,0.0,83.0,3.0,15.0,83.0,63.86,48.16
2016,1,29,12,30,0.0,59.0,3.0,15.0,59.0,45.29,32.6
2016,1,29,12,45,0.0,34.5,3.0,15.0,34.5,26.42,16.71
2016,1,29,13,0,0.0,10.0,3.0,15.0,10.0,7.64,0.82
2016,1,29,13,15,0.0,83.5,3.0,15.0,83.5,64.23,48.6
2016,1,29,13,30,0.0,157.0,3.0,15.0,157.0,124.83,99.09
2016,1,29,13,45,49.5,188.5,3.0,15.0,213.5,189.08,152.71
2016,1,29,14,0,99.0,220.0,3.0,15.0,270.0,239.49,193.77
2016,1,29,14,15,49.5,153.5,3.0,15.0,178.5,149.6,119.8
2016,1,29,14,30,0.0,87.0,3.0,15.0,87.0,66.95,51.14
2016,1,29,14,45,0.0,60.0,3.0,15.0,60.0,45.98,33.55
2016,1,29,15,0,0.0,33.0,3.0,15.0,33.0,25.18,15.91
2016,1,29,15,15,0.0,30.0,3.0,14.5,30.0,22.88,14.01
2016,1,29,15,30,0.0,27.0,3.0,14.0,27.0,20.57,12.08
2016,1,29,15,45,0.0,23.0,3.0,14.0,23.0,17.5,9.44
2016,1,29,16,0,0.0,19.0,3.0,14.0,19.0,14.44,6.77
2016,1,29,16,15,0.0,15.0,2.95,14.0,15.0,11.39,4.52
2016,1,29,16,30,0.0,11.0,2.9,14.0,11.0,8.34,1.71
2016,1,29,16,45,0.0,7.5,2.9,14.0,7.5,5.68,0.0
2016,1,29,17,0,0.0,4.0,2.9,14.0,4.0,3.02,0.0
2016,1,29,17,15,0.0,2.0,2.8,14.0,2.0,1.57,0.0
2016,1,29,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,6.5,2.4,9.0,6.5,0.0,0.0
2016,1,30,7,30,0.0,13.0,2.5,9.0,13.0,10.23,0.0
2016,1,30,7,45,84.5,28.0,2.65,9.5,38.5,135.31,90.51
2016,1,30,8,0,169.0,43.0,2.8,10.0,64.0,230.76,190.07
2016,1,30,8,15,198.5,60.0,2.85,10.0,94.5,282.43,238.34
2016,1,30,8,30,228.0,77.0,2.9,10.0,125.0,334.37,284.61
2016,1,30,8,45,251.0,93.0,2.95,10.5,156.5,378.75,322.47
2016,1,30,9,0,274.0,109.0,3.0,11.0,188.0,422.99,358.87
2016,1,30,9,15,286.0,124.0,3.0,11.0,217.5,454.5,384.24
2016,1,30,9,30,298.0,139.0,3.0,11.0,247.0,485.03,408.2
2016,1,30,9,45,566.0,101.5,3.05,11.5,332.5,735.87,605.24
2016,1,30,10,0,834.0,64.0,3.1,12.0,418.0,946.95,757.12
2016,1,30,10,15,649.5,114.5,3.1,12.0,403.0,832.11,670.37
2016,1,30,10,30,465.0,165.0,3.1,12.0,388.0,692.75,565.14
2016,1,30,10,45,341.5,198.0,3.1,12.5,366.5,578.74,474.1
2016,1,30,11,0,218.0,231.0,3.1,13.0,345.0,467.35,382.97
2016,1,30,11,15,375.5,205.5,3.1,13.0,408.5,600.42,490.41
2016,1,30,11,30,533.0,180.0,3.1,13.0,472.0,729.02,589.22
2016,1,30,11,45,433.5,209.5,3.15,13.5,449.5,652.69,526.89
2016,1,30,12,0,334.0,239.0,3.2,14.0,427.0,559.9,453.2
2016,1,30,12,15,619.5,157.0,3.2,14.0,508.0,726.76,585.59
2016,1,30,12,30,905.0,75.0,3.2,14.0,589.0,829.09,660.29
2016,1,30,12,45,611.0,157.0,3.2,14.0,502.5,663.66,534.65
2016,1,30,13,0,317.0,239.0,3.2,14.0,416.0,476.49,386.24
2016,1,30,13,15,339.0,228.5,3.2,14.0,413.5,461.32,375.08
2016,1,30,13,30,361.0,218.0,3.2,14.0,411.0,443.57,360.68
2016,1,30,13,45,236.0,221.0,3.2,14.0,345.5,350.2,284.59
2016,1,30,14,0,111.0,224.0,3.2,14.0,280.0,249.28,202.12
2016,1,30,14,15,273.0,192.5,3.2,13.5,319.5,306.11,248.17
2016,1,30,14,30,435.0,161.0,3.2,13.0,359.0,333.95,267.46
2016,1,30,14,45,232.5,158.0,3.25,13.0,263.0,221.06,175.84
2016,1,30,15,0,30.0,155.0,3.3,13.0,167.0,131.23,105.13
2016,1,30,15,15,26.5,140.5,3.15,12.5,150.5,115.05,91.81
2016,1,30,15,30,23.0,126.0,3.0,12.0,134.0,98.56,78.07
2016,1,30,15,45,18.0,109.5,2.95,12.0,115.5,83.11,65.18
2016,1,30,16,0,13.0,93.0,2.9,12.0,97.0,68.53,53.07
2016,1,30,16,15,6.5,75.5,2.75,11.5,77.5,54.98,43.72
2016,1,30,16,30,0.0,58.0,2.6,11.0,58.0,42.58,32.31
2016,1,30,16,45,0.0,40.5,2.5,10.5,40.5,30.13,20.67
2016,1,30,17,0,0.0,23.0,2.4,10.0,23.0,17.5,7.65
2016,1,30,17,15,0.0,11.5,2.4,9.5,11.5,9.05,0.0
2016,1,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.5,2.25,8.0,10.5,8.26,0.0
2016,1,31,7,30,0.0,21.0,2.3,8.0,21.0,16.52,0.0
2016,1,31,7,45,241.5,27.5,2.4,8.5,58.0,286.33,203.58
2016,1,31,8,0,483.0,34.0,2.5,9.0,95.0,511.14,416.42
2016,1,31,8,15,562.0,40.5,2.6,9.0,139.5,593.43,490.04
2016,1,31,8,30,641.0,47.0,2.7,9.0,184.0,689.28,569.65
2016,1,31,8,45,694.5,51.0,2.8,9.5,229.5,759.27,624.81
2016,1,31,9,0,748.0,55.0,2.9,10.0,275.0,828.42,676.86
2016,1,31,9,15,781.0,58.0,3.0,10.0,317.0,874.85,711.38
2016,1,31,9,30,814.0,61.0,3.1,10.0,359.0,918.83,743.24
2016,1,31,9,45,834.0,64.5,3.25,10.5,396.5,947.73,762.47
2016,1,31,10,0,854.0,68.0,3.4,11.0,434.0,973.26,779.02
2016,1,31,10,15,870.5,69.5,3.5,11.0,466.0,977.11,780.92
2016,1,31,10,30,887.0,71.0,3.6,11.0,498.0,988.97,788.81
2016,1,31,10,45,902.0,71.0,3.7,11.0,524.0,993.49,791.46
2016,1,31,11,0,917.0,71.0,3.8,11.0,550.0,994.07,791.47
2016,1,31,11,15,924.5,72.0,3.95,11.0,568.5,984.69,784.84
2016,1,31,11,30,932.0,73.0,4.1,11.0,587.0,971.36,775.55
2016,1,31,11,45,937.0,73.0,4.3,11.5,597.5,950.55,760.18
2016,1,31,12,0,942.0,73.0,4.5,12.0,608.0,925.98,742.4
2016,1,31,12,15,942.5,73.5,4.65,12.0,610.0,894.48,720.42
2016,1,31,12,30,943.0,74.0,4.8,12.0,612.0,859.63,695.8
2016,1,31,12,45,934.0,76.0,4.95,12.0,605.0,815.95,664.28
2016,1,31,13,0,925.0,78.0,5.1,12.0,598.0,769.92,630.62
2016,1,31,13,15,919.5,77.5,5.1,12.0,584.0,721.49,592.99
2016,1,31,13,30,914.0,77.0,5.1,12.0,570.0,670.99,551.58
2016,1,31,13,45,899.5,77.5,5.2,12.0,547.5,614.42,504.65
2016,1,31,14,0,885.0,78.0,5.3,12.0,525.0,557.13,455.84
2016,1,31,14,15,871.5,76.5,5.3,11.5,497.0,499.92,406.21
2016,1,31,14,30,858.0,75.0,5.3,11.0,469.0,439.65,352.56
2016,1,31,14,45,832.5,74.5,5.3,11.0,433.5,376.15,294.41
2016,1,31,15,0,807.0,74.0,5.3,11.0,398.0,314.44,236.94
2016,1,31,15,15,778.5,70.5,5.2,10.5,358.0,251.47,179.02
2016,1,31,15,30,750.0,67.0,5.1,10.0,318.0,191.4,125.4
2016,1,31,15,45,705.5,63.5,5.05,10.0,274.5,132.75,78.75
2016,1,31,16,0,661.0,60.0,5.0,10.0,231.0,75.9,44.15
2016,1,31,16,15,597.5,54.0,4.95,9.5,186.0,44.79,34.91
2016,1,31,16,30,534.0,48.0,4.9,9.0,141.0,39.87,30.18
2016,1,31,16,45,430.5,38.5,4.85,9.0,99.0,31.92,22.45
2016,1,31,17,0,327.0,29.0,4.8,9.0,57.0,24.06,13.24
2016,1,31,17,15,163.5,14.5,4.95,9.0,28.5,11.41,0.0
2016,1,31,17,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,7,15,140.5,7.0,3.35,6.5,12.5,5.51,0.0
2016,2,1,7,30,281.0,14.0,3.4,7.0,25.0,231.86,0.0
2016,2,1,7,45,420.5,23.0,3.5,7.5,64.5,419.72,305.94
2016,2,1,8,0,560.0,32.0,3.6,8.0,104.0,564.47,462.49
2016,2,1,8,15,633.5,37.5,3.7,8.5,150.0,654.08,542.11
2016,2,1,8,30,707.0,43.0,3.8,9.0,196.0,745.22,617.39
2016,2,1,8,45,752.5,46.5,3.95,9.5,241.5,808.13,667.54
2016,2,1,9,0,798.0,50.0,4.1,10.0,287.0,869.87,714.46
2016,2,1,9,15,827.5,53.0,4.1,10.0,329.5,902.65,738.46
2016,2,1,9,30,857.0,56.0,4.1,10.0,372.0,943.35,767.58
2016,2,1,9,45,865.0,61.5,4.15,10.5,408.5,963.46,779.68
2016,2,1,10,0,873.0,67.0,4.2,11.0,445.0,979.87,788.99
2016,2,1,10,15,887.5,69.0,4.1,11.0,476.5,994.16,797.14
2016,2,1,10,30,902.0,71.0,4.0,11.0,508.0,1004.69,802.58
2016,2,1,10,45,907.5,74.0,3.95,11.5,532.5,1003.74,798.75
2016,2,1,11,0,913.0,77.0,3.9,12.0,557.0,998.86,792.37
2016,2,1,11,15,919.0,77.5,3.85,12.0,574.5,987.36,782.94
2016,2,1,11,30,925.0,78.0,3.8,12.0,592.0,972.0,770.99
2016,2,1,11,45,926.0,79.5,3.75,12.0,601.5,949.45,754.07
2016,2,1,12,0,927.0,81.0,3.7,12.0,611.0,923.31,734.75
