Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,15,927.0,81.0,3.6,12.0,612.5,891.08,710.83
2016,2,1,12,30,927.0,81.0,3.5,12.0,614.0,855.61,684.64
2016,2,1,12,45,924.0,81.0,3.45,12.0,608.0,814.72,654.74
2016,2,1,13,0,921.0,81.0,3.4,12.0,602.0,771.12,622.73
2016,2,1,13,15,915.5,80.0,3.35,12.0,588.0,722.23,585.47
2016,2,1,13,30,910.0,79.0,3.3,12.0,574.0,671.3,544.64
2016,2,1,13,45,902.5,77.5,3.3,12.0,553.0,616.87,500.26
2016,2,1,14,0,895.0,76.0,3.3,12.0,532.0,561.08,453.53
2016,2,1,14,15,881.5,74.0,3.25,12.0,503.0,500.84,401.77
2016,2,1,14,30,868.0,72.0,3.2,12.0,474.0,441.4,349.14
2016,2,1,14,45,849.5,70.0,3.15,12.0,439.5,378.42,292.36
2016,2,1,15,0,831.0,68.0,3.1,12.0,405.0,316.45,235.36
2016,2,1,15,15,804.0,65.0,2.9,11.5,365.0,252.86,177.5
2016,2,1,15,30,777.0,62.0,2.7,11.0,325.0,191.93,123.63
2016,2,1,15,45,740.5,58.0,2.55,11.0,281.5,132.04,76.11
2016,2,1,16,0,704.0,54.0,2.4,11.0,238.0,76.56,43.45
2016,2,1,16,15,645.0,48.5,2.4,10.5,193.0,44.38,34.45
2016,2,1,16,30,586.0,43.0,2.4,10.0,148.0,39.34,29.65
2016,2,1,16,45,490.5,35.0,2.4,9.5,105.0,29.37,20.26
2016,2,1,17,0,395.0,27.0,2.4,9.0,62.0,22.59,12.54
2016,2,1,17,15,197.5,13.5,2.45,8.5,31.0,11.01,0.0
2016,2,1,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,7.0,2.05,9.0,7.0,5.51,0.0
2016,2,2,7,30,0.0,14.0,2.0,9.0,14.0,10.69,0.0
2016,2,2,7,45,50.0,31.5,1.95,9.0,38.0,98.37,70.21
2016,2,2,8,0,100.0,49.0,1.9,9.0,62.0,163.99,135.09
2016,2,2,8,15,129.0,68.0,1.85,9.0,92.0,215.23,181.65
2016,2,2,8,30,158.0,87.0,1.8,9.0,122.0,285.43,242.32
2016,2,2,8,45,182.5,104.5,1.75,9.5,153.0,331.25,280.95
2016,2,2,9,0,207.0,122.0,1.7,10.0,184.0,377.22,318.47
2016,2,2,9,15,226.0,136.0,1.6,10.0,212.5,412.41,346.54
2016,2,2,9,30,245.0,150.0,1.5,10.0,241.0,447.28,373.6
2016,2,2,9,45,513.5,116.5,1.4,10.0,332.5,692.38,565.28
2016,2,2,10,0,782.0,83.0,1.3,10.0,424.0,922.24,725.81
2016,2,2,10,15,414.5,142.5,1.3,10.0,325.0,621.45,503.47
2016,2,2,10,30,47.0,202.0,1.3,10.0,226.0,252.15,206.18
2016,2,2,10,45,189.0,211.0,1.3,10.5,311.0,420.68,346.81
2016,2,2,11,0,331.0,220.0,1.3,11.0,396.0,585.88,474.05
2016,2,2,11,15,266.5,238.0,1.35,11.0,382.5,534.88,431.64
2016,2,2,11,30,202.0,256.0,1.4,11.0,369.0,462.73,374.97
2016,2,2,11,45,546.0,171.0,1.45,11.5,484.0,714.14,571.66
2016,2,2,12,0,890.0,86.0,1.5,12.0,599.0,897.44,698.92
2016,2,2,12,15,891.0,86.5,1.55,12.0,601.0,867.71,676.41
2016,2,2,12,30,892.0,87.0,1.6,12.0,603.0,834.77,654.22
2016,2,2,12,45,636.0,159.5,1.65,12.0,525.5,687.04,546.76
2016,2,2,13,0,380.0,232.0,1.7,12.0,448.0,515.29,414.88
2016,2,2,13,15,377.5,227.0,1.7,12.0,438.0,486.17,393.11
2016,2,2,13,30,375.0,222.0,1.7,12.0,428.0,456.38,369.35
2016,2,2,13,45,624.5,149.5,1.75,12.0,477.0,529.85,427.01
2016,2,2,14,0,874.0,77.0,1.8,12.0,526.0,551.5,441.37
2016,2,2,14,15,860.5,75.5,1.8,12.0,497.5,494.73,392.9
2016,2,2,14,30,847.0,74.0,1.8,12.0,469.0,434.99,341.19
2016,2,2,14,45,826.5,72.0,1.8,12.0,434.5,372.41,285.83
2016,2,2,15,0,806.0,70.0,1.8,12.0,400.0,311.11,230.35
2016,2,2,15,15,779.0,67.0,1.75,11.5,361.0,248.94,174.46
2016,2,2,15,30,752.0,64.0,1.7,11.0,322.0,189.47,122.3
2016,2,2,15,45,706.5,61.0,1.7,11.0,278.0,130.9,76.47
2016,2,2,16,0,661.0,58.0,1.7,11.0,234.0,74.34,42.56
2016,2,2,16,15,601.5,52.5,1.7,10.5,190.0,43.62,33.79
2016,2,2,16,30,542.0,47.0,1.7,10.0,146.0,39.07,29.46
2016,2,2,16,45,439.0,38.5,1.75,9.5,103.5,31.89,22.56
2016,2,2,17,0,336.0,30.0,1.8,9.0,61.0,24.84,14.74
2016,2,2,17,15,168.0,15.0,1.85,8.5,30.5,12.17,0.0
2016,2,2,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,86.5,8.5,1.85,5.5,12.0,71.53,0.0
2016,2,3,7,30,173.0,17.0,1.9,6.0,24.0,188.56,0.0
2016,2,3,7,45,293.0,29.0,1.95,6.5,60.5,333.25,254.22
2016,2,3,8,0,413.0,41.0,2.0,7.0,97.0,459.48,380.01
2016,2,3,8,15,490.0,49.0,2.0,7.0,140.0,550.63,459.39
2016,2,3,8,30,567.0,57.0,2.0,7.0,183.0,644.31,536.44
2016,2,3,8,45,401.0,88.5,2.05,7.5,187.5,534.3,450.75
2016,2,3,9,0,235.0,120.0,2.1,8.0,192.0,400.46,340.4
2016,2,3,9,15,252.5,134.5,2.1,8.5,221.0,435.61,369.21
2016,2,3,9,30,270.0,149.0,2.1,9.0,250.0,470.19,395.78
2016,2,3,9,45,215.0,170.0,2.1,9.5,255.5,417.5,350.45
2016,2,3,10,0,160.0,191.0,2.1,10.0,261.0,385.34,321.47
2016,2,3,10,15,321.0,179.5,2.05,10.0,333.0,548.8,454.71
2016,2,3,10,30,482.0,168.0,2.0,10.0,405.0,714.29,581.38
2016,2,3,10,45,534.0,161.5,2.0,10.5,436.5,749.86,604.8
2016,2,3,11,0,586.0,155.0,2.0,11.0,468.0,791.79,633.19
2016,2,3,11,15,710.5,127.5,2.0,11.0,519.0,867.52,686.5
2016,2,3,11,30,835.0,100.0,2.0,11.0,570.0,927.09,727.05
2016,2,3,11,45,485.0,184.5,2.0,11.5,458.5,673.86,540.19
2016,2,3,12,0,135.0,269.0,2.0,12.0,347.0,397.18,321.02
2016,2,3,12,15,71.0,232.0,1.95,12.0,273.0,274.51,223.43
2016,2,3,12,30,7.0,195.0,1.9,12.0,199.0,165.79,133.35
2016,2,3,12,45,8.5,197.5,1.9,12.5,203.0,168.09,135.32
2016,2,3,13,0,10.0,200.0,1.9,13.0,207.0,170.23,136.89
2016,2,3,13,15,9.5,196.0,1.85,13.0,202.0,165.07,132.68
2016,2,3,13,30,9.0,192.0,1.8,13.0,197.0,160.04,128.61
2016,2,3,13,45,95.5,212.5,1.75,13.0,262.0,237.0,192.7
2016,2,3,14,0,182.0,233.0,1.7,13.0,327.0,303.85,246.07
2016,2,3,14,15,113.0,213.0,1.6,12.5,270.5,238.94,193.13
2016,2,3,14,30,44.0,193.0,1.5,12.0,214.0,175.65,141.88
2016,2,3,14,45,252.5,164.5,1.45,12.0,270.5,233.38,185.51
2016,2,3,15,0,461.0,136.0,1.4,12.0,327.0,258.19,197.35
2016,2,3,15,15,430.5,129.5,1.35,11.5,294.5,211.88,156.89
2016,2,3,15,30,400.0,123.0,1.3,11.0,262.0,169.05,120.64
2016,2,3,15,45,374.0,109.5,1.3,11.0,226.0,125.31,85.86
2016,2,3,16,0,348.0,96.0,1.3,11.0,190.0,85.12,59.35
2016,2,3,16,15,311.5,81.0,1.35,10.5,154.0,59.09,47.7
2016,2,3,16,30,275.0,66.0,1.4,10.0,118.0,48.69,38.1
2016,2,3,16,45,216.5,50.5,1.45,10.0,84.0,37.56,27.57
2016,2,3,17,0,158.0,35.0,1.5,10.0,50.0,26.25,16.14
2016,2,3,17,15,79.0,17.5,1.45,10.0,25.0,13.25,0.0
2016,2,3,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,96.0,9.0,2.5,7.0,13.0,79.04,0.0
2016,2,4,7,30,192.0,18.0,2.5,7.0,26.0,206.14,0.0
2016,2,4,7,45,317.0,29.0,2.55,7.5,63.5,353.07,273.07
2016,2,4,8,0,442.0,40.0,2.6,8.0,101.0,483.57,399.94
2016,2,4,8,15,517.5,47.5,2.55,8.0,145.0,573.42,478.07
2016,2,4,8,30,593.0,55.0,2.5,8.0,189.0,665.78,553.89
2016,2,4,8,45,638.5,60.5,2.5,8.5,232.5,728.59,602.69
2016,2,4,9,0,684.0,66.0,2.5,9.0,276.0,790.78,648.77
2016,2,4,9,15,717.0,70.0,2.5,9.0,317.5,830.03,677.14
2016,2,4,9,30,750.0,74.0,2.5,9.0,359.0,875.06,709.02
2016,2,4,9,45,770.0,77.5,2.55,9.5,395.5,903.72,727.33
2016,2,4,10,0,790.0,81.0,2.6,10.0,432.0,929.14,743.1
2016,2,4,10,15,806.5,83.5,2.55,10.0,463.0,946.32,753.26
2016,2,4,10,30,823.0,86.0,2.5,10.0,494.0,959.83,760.86
2016,2,4,10,45,835.0,87.0,2.5,10.5,519.0,963.17,760.49
2016,2,4,11,0,847.0,88.0,2.5,11.0,544.0,962.65,757.65
2016,2,4,11,15,717.0,128.0,2.4,11.5,522.5,874.94,692.34
2016,2,4,11,30,587.0,168.0,2.3,12.0,501.0,767.91,613.17
2016,2,4,11,45,584.0,173.5,2.25,12.5,510.0,752.29,600.7
2016,2,4,12,0,581.0,179.0,2.2,13.0,519.0,734.22,585.25
2016,2,4,12,15,727.0,135.0,2.05,13.0,562.0,798.05,631.23
2016,2,4,12,30,873.0,91.0,1.9,13.0,605.0,833.86,654.77
2016,2,4,12,45,872.0,90.5,1.8,13.5,599.5,794.93,624.68
2016,2,4,13,0,871.0,90.0,1.7,14.0,594.0,753.26,593.46
2016,2,4,13,15,752.0,119.5,1.6,14.0,547.5,661.47,523.71
2016,2,4,13,30,633.0,149.0,1.5,14.0,501.0,572.92,455.26
2016,2,4,13,45,602.0,152.0,1.45,14.0,477.5,519.49,413.37
2016,2,4,14,0,571.0,155.0,1.4,14.0,454.0,461.73,367.15
2016,2,4,14,15,471.5,169.0,1.3,14.0,407.0,389.41,308.68
2016,2,4,14,30,372.0,183.0,1.2,14.0,360.0,318.54,251.31
2016,2,4,14,45,397.5,164.0,1.2,14.0,341.0,291.6,227.03
2016,2,4,15,0,423.0,145.0,1.2,14.0,322.0,253.99,192.99
2016,2,4,15,15,402.5,135.5,1.1,13.5,291.0,209.81,154.82
2016,2,4,15,30,382.0,126.0,1.0,13.0,260.0,168.06,119.51
2016,2,4,15,45,366.5,111.0,0.95,13.0,226.0,125.46,85.55
2016,2,4,16,0,351.0,96.0,0.9,13.0,192.0,85.16,58.84
2016,2,4,16,15,441.5,73.0,0.95,12.5,171.5,54.97,43.67
2016,2,4,16,30,532.0,50.0,1.0,12.0,151.0,41.3,31.29
2016,2,4,16,45,443.0,41.0,1.05,11.5,109.0,33.88,24.25
2016,2,4,17,0,354.0,32.0,1.1,11.0,67.0,26.5,16.55
2016,2,4,17,15,177.0,16.0,1.15,10.5,33.5,12.97,0.0
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,7,15,90.5,9.5,2.35,6.5,14.0,75.31,0.0
2016,2,5,7,30,181.0,19.0,2.4,7.0,28.0,200.15,0.0
2016,2,5,7,45,304.0,31.0,2.45,7.5,66.0,344.24,269.96
2016,2,5,8,0,427.0,43.0,2.5,8.0,104.0,474.04,392.99
2016,2,5,8,15,503.5,51.5,2.5,8.5,148.5,566.1,471.79
2016,2,5,8,30,580.0,60.0,2.5,9.0,193.0,660.62,548.24
2016,2,5,8,45,629.5,66.0,2.5,9.5,238.0,727.95,600.19
2016,2,5,9,0,679.0,72.0,2.5,10.0,283.0,794.69,649.35
2016,2,5,9,15,713.0,76.0,2.5,10.5,325.0,842.34,682.42
2016,2,5,9,30,747.0,80.0,2.5,11.0,367.0,887.81,712.89
2016,2,5,9,45,775.5,82.0,2.5,11.5,405.5,915.4,729.68
2016,2,5,10,0,804.0,84.0,2.5,12.0,444.0,947.6,749.55
2016,2,5,10,15,675.5,119.0,2.4,12.5,436.0,866.93,688.11
2016,2,5,10,30,547.0,154.0,2.3,13.0,428.0,762.88,610.26
2016,2,5,10,45,702.5,123.5,2.25,13.5,493.0,884.25,696.12
2016,2,5,11,0,858.0,93.0,2.2,14.0,558.0,980.29,758.97
2016,2,5,11,15,865.0,94.0,2.05,14.0,575.5,970.79,748.7
2016,2,5,11,30,872.0,95.0,1.9,14.0,593.0,957.42,737.11
2016,2,5,11,45,677.5,154.5,1.75,14.5,546.0,827.63,643.81
2016,2,5,12,0,483.0,214.0,1.6,15.0,499.0,684.97,537.43
2016,2,5,12,15,494.0,211.0,1.45,15.0,503.0,670.08,526.47
2016,2,5,12,30,505.0,208.0,1.3,15.0,507.0,652.59,512.29
2016,2,5,12,45,685.5,153.5,1.15,15.0,555.5,720.98,562.54
2016,2,5,13,0,866.0,99.0,1.0,15.0,604.0,759.85,588.96
2016,2,5,13,15,640.5,158.5,1.0,15.0,527.0,623.45,487.02
2016,2,5,13,30,415.0,218.0,1.0,15.0,450.0,490.85,386.8
2016,2,5,13,45,635.0,152.5,1.0,15.0,493.5,539.57,424.78
2016,2,5,14,0,855.0,87.0,1.0,15.0,537.0,555.58,434.22
2016,2,5,14,15,842.5,85.5,1.05,15.0,509.5,497.04,386.35
2016,2,5,14,30,830.0,84.0,1.1,15.0,482.0,438.29,337.25
2016,2,5,14,45,815.5,80.5,1.15,15.0,448.5,377.03,284.54
2016,2,5,15,0,801.0,77.0,1.2,15.0,415.0,316.43,230.93
2016,2,5,15,15,776.0,73.5,1.2,14.5,376.0,254.24,176.18
2016,2,5,15,30,751.0,70.0,1.2,14.0,337.0,194.52,124.76
2016,2,5,15,45,707.5,67.0,1.2,14.0,293.0,135.92,79.6
2016,2,5,16,0,664.0,64.0,1.2,14.0,249.0,78.76,45.82
2016,2,5,16,15,606.5,58.0,1.2,13.0,203.5,47.82,37.25
2016,2,5,16,30,549.0,52.0,1.2,12.0,158.0,43.0,32.83
2016,2,5,16,45,447.0,43.0,1.2,11.5,114.0,35.49,25.72
2016,2,5,17,0,345.0,34.0,1.2,11.0,70.0,28.09,18.1
2016,2,5,17,15,172.5,17.0,1.2,11.0,35.0,13.76,0.0
2016,2,5,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,109.5,9.5,2.25,7.5,15.0,89.56,0.0
2016,2,6,7,30,219.0,19.0,2.3,8.0,30.0,232.13,0.0
2016,2,6,7,45,338.0,30.0,2.35,8.5,68.5,371.4,292.75
2016,2,6,8,0,457.0,41.0,2.4,9.0,107.0,497.94,410.76
2016,2,6,8,15,529.5,48.0,2.3,9.5,151.5,585.07,484.38
2016,2,6,8,30,602.0,55.0,2.2,10.0,196.0,674.46,555.36
2016,2,6,8,45,654.5,59.0,2.1,10.5,241.0,742.01,605.92
2016,2,6,9,0,707.0,63.0,2.0,11.0,286.0,802.24,648.46
2016,2,6,9,15,738.0,66.5,1.9,11.5,327.0,847.34,678.0
2016,2,6,9,30,769.0,70.0,1.8,12.0,368.0,889.99,704.59
2016,2,6,9,45,791.0,72.5,1.75,12.5,405.0,919.51,721.62
2016,2,6,10,0,813.0,75.0,1.7,13.0,442.0,945.78,736.1
2016,2,6,10,15,828.0,77.0,1.6,13.5,473.5,960.84,741.93
2016,2,6,10,30,843.0,79.0,1.5,14.0,505.0,972.21,745.25
2016,2,6,10,45,856.0,79.5,1.4,14.5,530.0,975.76,743.34
2016,2,6,11,0,869.0,80.0,1.3,15.0,555.0,963.68,731.16
2016,2,6,11,15,875.5,81.0,1.35,15.0,572.5,954.03,724.84
2016,2,6,11,30,882.0,82.0,1.4,15.0,590.0,940.62,716.06
2016,2,6,11,45,665.0,154.0,1.45,15.5,540.5,816.21,630.04
2016,2,6,12,0,448.0,226.0,1.5,16.0,491.0,666.46,520.37
2016,2,6,12,15,459.0,224.5,1.5,16.0,497.5,654.05,512.5
2016,2,6,12,30,470.0,223.0,1.5,16.0,504.0,639.08,501.35
2016,2,6,12,45,415.0,234.0,1.55,16.0,480.0,582.16,458.49
2016,2,6,13,0,360.0,245.0,1.6,16.0,456.0,513.42,406.76
2016,2,6,13,15,613.5,164.5,1.6,16.0,515.0,610.66,482.59
2016,2,6,13,30,867.0,84.0,1.6,16.0,574.0,651.88,513.52
2016,2,6,13,45,699.0,128.0,1.6,16.5,514.0,554.82,436.54
2016,2,6,14,0,531.0,172.0,1.6,17.0,454.0,455.89,358.79
2016,2,6,14,15,465.0,177.0,1.55,16.5,414.5,393.17,309.32
2016,2,6,14,30,399.0,182.0,1.5,16.0,375.0,336.52,263.71
2016,2,6,14,45,413.5,165.0,1.45,16.0,353.0,298.0,230.32
2016,2,6,15,0,428.0,148.0,1.4,16.0,331.0,257.66,194.48
2016,2,6,15,15,416.0,135.0,1.25,15.5,299.0,212.38,155.31
2016,2,6,15,30,404.0,122.0,1.1,15.0,267.0,168.64,118.14
2016,2,6,15,45,384.0,109.0,1.0,15.0,233.0,125.67,84.33
2016,2,6,16,0,364.0,96.0,0.9,15.0,199.0,85.47,58.41
2016,2,6,16,15,465.0,71.5,0.95,14.5,179.0,56.85,45.02
2016,2,6,16,30,566.0,47.0,1.0,14.0,159.0,39.17,29.2
2016,2,6,16,45,477.5,39.0,1.05,13.5,116.0,32.41,22.87
2016,2,6,17,0,389.0,31.0,1.1,13.0,73.0,25.74,16.14
2016,2,6,17,15,194.5,15.5,1.1,13.0,36.5,12.55,0.0
2016,2,6,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,154.5,9.0,2.35,10.0,17.5,122.9,0.0
2016,2,7,7,30,309.0,18.0,2.4,10.0,35.0,295.6,51.12
2016,2,7,7,45,430.0,26.5,2.5,10.5,76.0,432.49,340.05
2016,2,7,8,0,551.0,35.0,2.6,11.0,117.0,561.83,458.33
2016,2,7,8,15,619.0,40.5,2.65,11.5,162.5,646.72,529.73
2016,2,7,8,30,687.0,46.0,2.7,12.0,208.0,733.0,598.1
2016,2,7,8,45,730.5,49.5,2.8,12.5,253.5,794.04,644.49
2016,2,7,9,0,774.0,53.0,2.9,13.0,299.0,853.93,688.01
2016,2,7,9,15,803.0,55.5,2.8,13.5,341.5,896.47,715.78
2016,2,7,9,30,832.0,58.0,2.7,14.0,384.0,924.9,732.46
2016,2,7,9,45,845.0,62.5,2.65,14.5,421.0,948.59,745.74
2016,2,7,10,0,858.0,67.0,2.6,15.0,458.0,968.78,756.3
2016,2,7,10,15,873.0,68.5,2.5,15.0,490.0,983.18,763.63
2016,2,7,10,30,888.0,70.0,2.4,15.0,522.0,993.88,768.41
2016,2,7,10,45,898.5,71.5,2.35,15.5,547.5,996.21,766.68
2016,2,7,11,0,909.0,73.0,2.3,16.0,573.0,994.58,762.49
2016,2,7,11,15,915.5,73.5,2.3,16.5,591.0,983.79,752.86
2016,2,7,11,30,922.0,74.0,2.3,17.0,609.0,969.1,740.87
2016,2,7,11,45,926.0,74.5,2.3,17.5,619.5,948.21,724.88
2016,2,7,12,0,930.0,75.0,2.3,18.0,630.0,923.58,706.56
2016,2,7,12,15,930.5,75.0,2.25,18.0,632.0,891.69,684.22
2016,2,7,12,30,931.0,75.0,2.2,18.0,634.0,856.48,659.66
2016,2,7,12,45,931.0,74.0,2.2,18.0,628.5,816.56,632.21
2016,2,7,13,0,931.0,73.0,2.2,18.0,623.0,773.69,602.52
2016,2,7,13,15,926.0,72.5,2.2,18.0,609.5,725.12,567.92
2016,2,7,13,30,921.0,72.0,2.2,18.0,596.0,674.39,529.2
2016,2,7,13,45,913.0,71.0,2.2,18.5,575.0,619.44,485.35
2016,2,7,14,0,905.0,70.0,2.2,19.0,554.0,563.13,439.33
2016,2,7,14,15,893.0,68.5,2.1,19.0,525.5,503.29,389.75
2016,2,7,14,30,881.0,67.0,2.0,19.0,497.0,443.07,338.41
2016,2,7,14,45,864.5,65.0,1.95,19.0,462.5,380.62,284.1
2016,2,7,15,0,848.0,63.0,1.9,19.0,428.0,318.86,229.2
2016,2,7,15,15,824.5,60.5,1.75,18.5,388.5,254.16,172.21
2016,2,7,15,30,801.0,58.0,1.6,18.0,349.0,192.68,119.41
2016,2,7,15,45,767.5,55.0,1.45,17.5,305.5,132.13,72.96
2016,2,7,16,0,734.0,52.0,1.3,17.0,262.0,75.55,41.15
2016,2,7,16,15,682.5,47.5,1.3,16.5,216.0,43.91,33.3
2016,2,7,16,30,631.0,43.0,1.3,16.0,170.0,39.65,29.4
2016,2,7,16,45,547.0,36.0,1.3,15.5,125.5,33.06,23.26
2016,2,7,17,0,463.0,29.0,1.3,15.0,81.0,26.55,16.8
2016,2,7,17,15,231.5,14.5,1.3,14.5,40.5,12.88,1.07
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,10.5,2.95,10.5,17.5,100.86,0.0
2016,2,8,7,30,247.0,21.0,3.0,11.0,35.0,260.18,80.22
2016,2,8,7,45,366.5,31.5,3.15,12.0,75.5,396.59,314.64
2016,2,8,8,0,486.0,42.0,3.3,13.0,116.0,524.44,428.94
2016,2,8,8,15,559.0,48.5,3.2,13.5,161.5,612.38,502.31
2016,2,8,8,30,632.0,55.0,3.1,14.0,207.0,702.51,573.22
2016,2,8,8,45,675.5,60.5,3.05,14.5,252.0,764.58,619.65
2016,2,8,9,0,719.0,66.0,3.0,15.0,297.0,818.53,657.93
2016,2,8,9,15,751.0,69.5,2.9,15.5,339.5,864.99,688.8
2016,2,8,9,30,783.0,73.0,2.8,16.0,382.0,908.94,716.68
2016,2,8,9,45,813.0,73.5,2.75,16.5,421.5,944.08,737.89
2016,2,8,10,0,843.0,74.0,2.7,17.0,461.0,975.88,756.36
2016,2,8,10,15,858.0,75.5,2.65,17.0,493.0,990.31,764.03
2016,2,8,10,30,873.0,77.0,2.6,17.0,525.0,988.82,760.99
2016,2,8,10,45,884.0,78.5,2.55,17.5,550.5,991.61,759.76
2016,2,8,11,0,895.0,80.0,2.5,18.0,576.0,990.49,755.96
2016,2,8,11,15,901.5,81.0,2.45,18.0,594.0,980.39,747.73
2016,2,8,11,30,908.0,82.0,2.4,18.0,612.0,966.42,737.12
2016,2,8,11,45,912.0,82.0,2.35,18.5,622.5,945.08,720.34
2016,2,8,12,0,916.0,82.0,2.3,19.0,633.0,920.07,701.31
2016,2,8,12,15,916.5,82.0,2.25,19.0,635.0,888.45,679.23
2016,2,8,12,30,917.0,82.0,2.2,19.0,637.0,853.55,654.97
2016,2,8,12,45,920.5,80.0,2.15,19.5,632.5,815.63,627.4
2016,2,8,13,0,924.0,78.0,2.1,20.0,628.0,774.52,597.63
2016,2,8,13,15,919.0,77.0,2.0,20.0,614.5,725.57,562.25
2016,2,8,13,30,914.0,76.0,1.9,20.0,601.0,674.5,523.16
2016,2,8,13,45,905.5,75.5,1.85,20.0,579.5,619.97,480.88
2016,2,8,14,0,897.0,75.0,1.8,20.0,558.0,564.12,436.4
2016,2,8,14,15,885.0,73.5,1.75,20.0,530.0,504.55,387.77
2016,2,8,14,30,873.0,72.0,1.7,20.0,502.0,444.59,337.33
2016,2,8,14,45,855.5,70.0,1.65,20.0,467.5,382.06,283.51
2016,2,8,15,0,838.0,68.0,1.6,20.0,433.0,319.37,228.44
2016,2,8,15,15,814.0,65.5,1.5,19.5,393.0,256.01,173.08
2016,2,8,15,30,790.0,63.0,1.4,19.0,353.0,194.91,121.06
2016,2,8,15,45,755.0,59.5,1.3,18.5,309.0,134.28,74.94
2016,2,8,16,0,720.0,56.0,1.2,18.0,265.0,77.89,43.38
2016,2,8,16,15,667.5,51.5,1.2,17.5,219.0,47.04,35.92
2016,2,8,16,30,615.0,47.0,1.2,17.0,173.0,42.89,32.14
2016,2,8,16,45,529.0,39.5,1.3,16.5,128.0,33.12,23.25
2016,2,8,17,0,443.0,32.0,1.4,16.0,83.0,26.77,17.03
2016,2,8,17,15,286.5,21.0,1.4,15.5,48.0,17.34,4.65
2016,2,8,17,30,130.0,10.0,1.4,15.0,13.0,7.87,0.0
2016,2,8,17,45,65.0,5.0,1.45,15.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,7,15,137.5,10.5,2.6,10.5,19.0,111.37,0.0
2016,2,9,7,30,275.0,21.0,2.7,11.0,38.0,284.55,119.09
2016,2,9,7,45,394.0,31.0,2.8,11.5,79.5,418.7,334.01
2016,2,9,8,0,513.0,41.0,2.9,12.0,121.0,546.59,447.41
2016,2,9,8,15,584.0,47.5,2.9,12.5,167.5,633.46,519.67
2016,2,9,8,30,655.0,54.0,2.9,13.0,214.0,714.16,583.34
2016,2,9,8,45,701.0,58.5,2.95,13.5,260.5,778.88,632.08
2016,2,9,9,0,747.0,63.0,3.0,14.0,307.0,842.42,677.8
2016,2,9,9,15,777.5,66.5,2.9,14.5,350.0,887.75,707.51
2016,2,9,9,30,808.0,70.0,2.8,15.0,393.0,930.49,734.33
2016,2,9,9,45,698.0,99.0,2.7,15.5,396.5,869.37,686.83
2016,2,9,10,0,588.0,128.0,2.6,16.0,400.0,793.45,629.37
2016,2,9,10,15,593.0,136.5,2.4,16.5,427.0,805.7,635.05
2016,2,9,10,30,598.0,145.0,2.2,17.0,454.0,814.88,637.6
2016,2,9,10,45,585.5,157.0,2.05,17.5,472.0,807.12,628.53
2016,2,9,11,0,573.0,169.0,1.9,18.0,490.0,787.6,611.47
2016,2,9,11,15,745.5,125.5,1.8,18.0,556.0,902.03,689.36
2016,2,9,11,30,918.0,82.0,1.7,18.0,622.0,976.48,736.26
2016,2,9,11,45,743.0,136.5,1.6,18.5,578.5,870.06,660.66
2016,2,9,12,0,568.0,191.0,1.5,19.0,535.0,736.91,566.07
2016,2,9,12,15,744.5,138.0,1.35,19.0,590.5,818.46,623.53
2016,2,9,12,30,921.0,85.0,1.2,19.0,646.0,860.69,649.24
2016,2,9,12,45,761.5,131.0,1.1,19.5,592.0,758.47,576.78
2016,2,9,13,0,602.0,177.0,1.0,20.0,538.0,648.15,495.43
2016,2,9,13,15,549.5,191.0,0.85,20.0,515.0,585.09,448.73
2016,2,9,13,30,497.0,205.0,0.7,20.0,492.0,531.61,407.75
2016,2,9,13,45,514.5,191.0,0.55,20.0,479.0,497.52,381.14
2016,2,9,14,0,532.0,177.0,0.4,20.0,466.0,460.74,351.65
2016,2,9,14,15,357.0,199.0,0.3,20.0,389.0,350.68,268.04
2016,2,9,14,30,182.0,221.0,0.2,20.0,312.0,262.46,201.14
2016,2,9,14,45,168.5,206.0,0.15,20.0,285.5,229.99,175.67
2016,2,9,15,0,155.0,191.0,0.1,20.0,259.0,199.35,151.05
2016,2,9,15,15,153.5,173.5,0.15,19.5,235.5,171.62,128.72
2016,2,9,15,30,152.0,156.0,0.2,19.0,212.0,144.44,106.84
2016,2,9,15,45,141.5,138.5,0.25,18.5,185.5,116.83,85.67
2016,2,9,16,0,131.0,121.0,0.3,18.0,159.0,90.94,67.63
2016,2,9,16,15,118.5,101.5,0.35,17.5,131.5,71.39,57.15
2016,2,9,16,30,106.0,82.0,0.4,17.0,104.0,58.5,45.78
2016,2,9,16,45,87.5,62.0,0.5,17.0,77.5,44.97,33.52
2016,2,9,17,0,69.0,42.0,0.6,17.0,51.0,31.14,20.76
2016,2,9,17,15,34.5,25.0,0.65,16.5,29.5,18.89,6.62
2016,2,9,17,30,0.0,8.0,0.7,16.0,8.0,6.29,0.0
2016,2,9,17,45,0.0,4.0,0.75,16.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,67.0,11.5,1.15,11.5,16.0,59.3,0.0
2016,2,10,7,30,134.0,23.0,1.1,12.0,32.0,174.6,86.06
2016,2,10,7,45,206.0,39.0,1.1,12.5,65.5,270.81,216.3
2016,2,10,8,0,278.0,55.0,1.1,13.0,99.0,358.59,294.5
2016,2,10,8,15,319.0,70.0,1.15,13.0,136.5,421.07,348.1
2016,2,10,8,30,360.0,85.0,1.2,13.0,174.0,484.88,400.44
2016,2,10,8,45,384.0,99.5,1.25,13.5,211.0,532.47,437.33
2016,2,10,9,0,408.0,114.0,1.3,14.0,248.0,579.38,472.34
2016,2,10,9,15,436.0,122.5,1.2,14.0,283.0,621.42,502.24
2016,2,10,9,30,464.0,131.0,1.1,14.0,318.0,662.36,530.31
2016,2,10,9,45,523.5,131.0,1.0,14.5,360.5,722.61,570.35
2016,2,10,10,0,583.0,131.0,0.9,15.0,403.0,792.13,615.07
2016,2,10,10,15,711.5,109.5,0.85,15.0,464.5,894.05,681.82
2016,2,10,10,30,840.0,88.0,0.8,15.0,526.0,983.32,737.14
2016,2,10,10,45,850.5,89.5,0.8,15.5,551.0,985.67,734.7
2016,2,10,11,0,861.0,91.0,0.8,16.0,576.0,984.1,731.25
2016,2,10,11,15,672.0,153.5,0.85,16.0,539.5,863.1,651.72
2016,2,10,11,30,483.0,216.0,0.9,16.0,503.0,724.32,555.95
2016,2,10,11,45,403.5,241.0,0.95,16.5,483.5,639.37,495.19
2016,2,10,12,0,324.0,266.0,1.0,17.0,464.0,579.16,449.77
2016,2,10,12,15,605.0,180.0,1.0,17.0,551.0,741.93,571.48
2016,2,10,12,30,886.0,94.0,1.0,17.0,638.0,842.32,639.57
2016,2,10,12,45,886.0,93.0,1.05,17.5,632.5,803.68,611.64
2016,2,10,13,0,886.0,92.0,1.1,18.0,627.0,762.2,583.39
2016,2,10,13,15,753.0,127.5,1.1,18.0,575.5,671.98,517.92
2016,2,10,13,30,620.0,163.0,1.1,18.0,524.0,578.38,448.52
2016,2,10,13,45,609.0,161.5,1.15,18.5,506.0,532.71,413.64
2016,2,10,14,0,598.0,160.0,1.2,19.0,488.0,486.69,377.12
2016,2,10,14,15,511.0,172.5,1.15,19.0,443.0,410.89,317.78
2016,2,10,14,30,424.0,185.0,1.1,19.0,398.0,348.81,268.46
2016,2,10,14,45,372.0,180.5,1.1,19.0,358.0,288.44,220.02
2016,2,10,15,0,320.0,176.0,1.1,19.0,318.0,241.39,181.77
2016,2,10,15,15,306.0,163.0,1.05,18.5,289.0,202.93,149.66
2016,2,10,15,30,292.0,150.0,1.0,18.0,260.0,166.26,119.5
2016,2,10,15,45,278.5,132.5,1.0,17.5,227.5,128.46,90.2
2016,2,10,16,0,265.0,115.0,1.0,17.0,195.0,92.83,66.62
2016,2,10,16,15,243.0,98.0,1.05,16.5,161.5,69.93,56.18
2016,2,10,16,30,221.0,81.0,1.1,16.0,128.0,58.49,46.01
2016,2,10,16,45,187.5,62.5,1.15,15.5,95.5,45.74,34.45
2016,2,10,17,0,154.0,44.0,1.2,15.0,63.0,32.7,22.38
2016,2,10,17,15,77.0,27.5,1.2,15.0,37.0,20.6,8.71
2016,2,10,17,30,0.0,11.0,1.2,15.0,11.0,8.65,0.0
2016,2,10,17,45,0.0,5.5,1.2,15.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,63.0,12.5,1.8,11.5,16.5,57.1,0.0
2016,2,11,7,30,126.0,25.0,1.8,12.0,33.0,173.73,97.57
2016,2,11,7,45,182.0,41.5,1.8,12.5,65.0,254.51,204.82
2016,2,11,8,0,238.0,58.0,1.8,13.0,97.0,328.16,271.46
2016,2,11,8,15,271.0,74.5,1.7,13.0,132.5,384.23,320.01
2016,2,11,8,30,304.0,91.0,1.6,13.0,168.0,441.14,367.1
2016,2,11,8,45,331.5,104.0,1.5,13.5,202.5,488.49,403.95
2016,2,11,9,0,359.0,117.0,1.4,14.0,237.0,535.66,439.04
2016,2,11,9,15,470.0,113.0,1.25,14.0,291.5,642.4,518.69
2016,2,11,9,30,581.0,109.0,1.1,14.0,346.0,761.71,601.94
2016,2,11,9,45,600.5,115.5,1.0,14.5,380.0,792.17,618.25
2016,2,11,10,0,620.0,122.0,0.9,15.0,414.0,819.89,633.18
2016,2,11,10,15,720.0,107.5,0.85,15.5,469.0,900.52,684.27
2016,2,11,10,30,820.0,93.0,0.8,16.0,524.0,969.99,725.4
2016,2,11,10,45,643.5,150.5,0.8,16.5,498.5,858.98,648.53
2016,2,11,11,0,467.0,208.0,0.8,17.0,473.0,727.93,556.39
2016,2,11,11,15,301.5,243.5,0.8,17.0,416.5,572.53,443.77
2016,2,11,11,30,136.0,279.0,0.8,17.0,360.0,422.89,330.35
2016,2,11,11,45,134.0,284.5,0.8,17.5,366.0,418.51,327.26
2016,2,11,12,0,132.0,290.0,0.8,18.0,372.0,413.66,322.63
2016,2,11,12,15,273.5,269.0,0.8,18.0,438.5,522.42,406.08
2016,2,11,12,30,415.0,248.0,0.8,18.0,505.0,601.05,464.14
2016,2,11,12,45,348.5,261.0,0.8,18.0,475.5,540.43,417.84
2016,2,11,13,0,282.0,274.0,0.8,18.0,446.0,483.45,375.09
2016,2,11,13,15,377.0,246.0,0.7,18.0,470.5,503.05,390.39
2016,2,11,13,30,472.0,218.0,0.6,18.0,495.0,527.06,406.88
2016,2,11,13,45,602.0,174.5,0.55,18.5,515.0,534.0,410.1
2016,2,11,14,0,732.0,131.0,0.5,19.0,535.0,532.82,405.88
2016,2,11,14,15,689.5,128.5,0.4,19.0,494.0,463.76,351.48
2016,2,11,14,30,647.0,126.0,0.3,19.0,453.0,398.27,299.32
2016,2,11,14,45,601.0,128.5,0.2,19.0,416.0,339.67,251.44
2016,2,11,15,0,555.0,131.0,0.1,19.0,379.0,281.15,203.27
2016,2,11,15,15,510.0,131.5,0.25,18.5,343.5,230.84,162.65
2016,2,11,15,30,465.0,132.0,0.4,18.0,308.0,185.36,126.7
2016,2,11,15,45,438.5,119.0,0.55,18.0,269.5,137.45,90.51
2016,2,11,16,0,412.0,106.0,0.7,18.0,231.0,93.15,63.37
2016,2,11,16,15,368.5,92.5,0.85,17.5,190.5,67.23,53.61
2016,2,11,16,30,325.0,79.0,1.0,17.0,150.0,57.91,45.35
2016,2,11,16,45,263.5,63.0,1.15,16.5,111.5,46.55,35.06
2016,2,11,17,0,202.0,47.0,1.3,16.0,73.0,35.01,24.34
2016,2,11,17,15,101.0,29.5,1.35,15.5,42.5,22.09,10.47
2016,2,11,17,30,0.0,12.0,1.4,15.0,12.0,9.44,0.0
2016,2,11,17,45,0.0,6.0,1.45,14.5,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
