Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,230.5,16.0,1.85,9.5,42.0,232.95,117.15
2016,2,22,7,30,461.0,32.0,1.9,10.0,84.0,458.69,368.05
2016,2,22,7,45,547.0,39.5,1.95,10.5,132.0,547.62,448.44
2016,2,22,8,0,633.0,47.0,2.0,11.0,180.0,651.92,533.38
2016,2,22,8,15,687.0,52.0,2.0,11.5,229.5,727.39,591.58
2016,2,22,8,30,741.0,57.0,2.0,12.0,279.0,803.04,646.79
2016,2,22,8,45,775.0,60.5,2.05,12.5,326.5,857.17,684.28
2016,2,22,9,0,809.0,64.0,2.1,13.0,374.0,909.46,719.16
2016,2,22,9,15,834.5,67.0,2.1,13.5,418.5,950.34,744.41
2016,2,22,9,30,860.0,70.0,2.1,14.0,463.0,988.3,767.07
2016,2,22,9,45,876.5,72.5,2.15,14.5,502.0,1000.9,772.65
2016,2,22,10,0,893.0,75.0,2.2,15.0,541.0,1021.92,784.25
2016,2,22,10,15,906.0,76.5,2.2,15.0,574.5,1034.26,790.73
2016,2,22,10,30,919.0,78.0,2.2,15.0,608.0,1042.64,794.76
2016,2,22,10,45,831.5,106.0,2.2,15.5,601.0,991.01,757.15
2016,2,22,11,0,744.0,134.0,2.2,16.0,594.0,929.98,713.71
2016,2,22,11,15,845.5,108.5,2.15,16.0,646.0,975.91,744.31
2016,2,22,11,30,947.0,83.0,2.1,16.0,698.0,1009.57,765.16
2016,2,22,11,45,758.0,149.0,2.1,16.5,646.0,899.39,688.22
2016,2,22,12,0,569.0,215.0,2.1,17.0,594.0,761.91,589.94
2016,2,22,12,15,650.5,186.0,2.1,17.0,621.0,786.92,609.84
2016,2,22,12,30,732.0,157.0,2.1,17.0,648.0,796.01,616.83
2016,2,22,12,45,837.5,123.0,2.15,17.5,679.5,805.18,622.57
2016,2,22,13,0,943.0,89.0,2.2,18.0,711.0,801.04,619.08
2016,2,22,13,15,939.0,88.0,2.2,18.0,697.0,750.8,582.87
2016,2,22,13,30,935.0,87.0,2.2,18.0,683.0,698.25,543.23
2016,2,22,13,45,775.0,129.0,2.2,18.0,612.0,597.12,465.68
2016,2,22,14,0,615.0,171.0,2.2,18.0,541.0,500.66,390.83
2016,2,22,14,15,627.5,157.5,2.1,17.5,519.5,454.04,353.28
2016,2,22,14,30,640.0,144.0,2.0,17.0,498.0,405.04,312.16
2016,2,22,14,45,625.5,139.0,1.95,17.0,467.5,351.13,265.78
2016,2,22,15,0,611.0,134.0,1.9,17.0,437.0,298.26,219.49
2016,2,22,15,15,720.0,104.0,1.75,16.5,432.0,255.58,176.94
2016,2,22,15,30,829.0,74.0,1.6,16.0,427.0,202.32,126.09
2016,2,22,15,45,798.0,70.5,1.45,16.0,380.5,138.78,78.64
2016,2,22,16,0,767.0,67.0,1.3,16.0,334.0,79.04,48.51
2016,2,22,16,15,723.0,62.5,1.3,15.5,284.5,56.46,44.66
2016,2,22,16,30,679.0,58.0,1.3,15.0,235.0,52.49,41.19
2016,2,22,16,45,608.0,51.5,1.3,14.5,185.5,42.96,32.61
2016,2,22,17,0,537.0,45.0,1.3,14.0,136.0,37.54,27.48
2016,2,22,17,15,419.0,35.0,1.35,13.5,91.0,29.08,19.36
2016,2,22,17,30,301.0,25.0,1.4,13.0,46.0,20.74,7.8
2016,2,22,17,45,150.5,12.5,1.45,13.0,23.0,9.83,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.45,10.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,1.5,10.0,13.0,10.23,0.0
2016,2,23,7,15,222.0,24.0,1.55,10.5,50.5,240.47,140.13
2016,2,23,7,30,444.0,35.0,1.6,11.0,88.0,448.66,360.25
2016,2,23,7,45,534.5,43.5,1.65,11.5,137.0,551.78,449.47
2016,2,23,8,0,625.0,52.0,1.7,12.0,186.0,660.1,536.09
2016,2,23,8,15,680.0,57.5,1.8,12.0,236.5,727.89,589.45
2016,2,23,8,30,735.0,63.0,1.9,12.0,287.0,805.27,647.54
2016,2,23,8,45,774.5,66.5,2.0,12.5,336.0,864.87,689.2
2016,2,23,9,0,814.0,70.0,2.1,13.0,385.0,922.7,728.26
2016,2,23,9,15,839.0,73.0,2.1,13.0,430.0,963.24,754.41
2016,2,23,9,30,864.0,76.0,2.1,13.0,475.0,1000.75,778.09
2016,2,23,9,45,884.0,78.0,2.1,13.5,515.5,1028.49,793.31
2016,2,23,10,0,904.0,80.0,2.1,14.0,556.0,1039.95,797.49
2016,2,23,10,15,916.5,81.5,1.95,14.5,589.5,1051.63,799.98
2016,2,23,10,30,929.0,83.0,1.8,15.0,623.0,1059.3,799.72
2016,2,23,10,45,937.5,84.5,1.7,15.5,649.5,1058.78,794.93
2016,2,23,11,0,946.0,86.0,1.6,16.0,676.0,1054.07,787.65
2016,2,23,11,15,951.0,87.0,1.55,16.0,694.5,1041.09,777.52
2016,2,23,11,30,956.0,88.0,1.5,16.0,713.0,1023.99,765.0
2016,2,23,11,45,956.5,89.5,1.45,16.5,722.5,999.21,746.26
2016,2,23,12,0,957.0,91.0,1.4,17.0,732.0,970.61,725.3
2016,2,23,12,15,957.0,91.0,1.3,17.0,734.0,936.26,701.26
2016,2,23,12,30,957.0,91.0,1.2,17.0,736.0,898.45,675.02
2016,2,23,12,45,952.0,92.0,1.2,17.5,729.0,854.45,644.92
2016,2,23,13,0,947.0,93.0,1.2,18.0,722.0,807.69,612.84
2016,2,23,13,15,942.0,92.0,1.1,18.0,707.0,756.41,576.14
2016,2,23,13,30,937.0,91.0,1.0,18.0,692.0,702.91,536.04
2016,2,23,13,45,927.5,90.5,0.95,18.0,669.5,645.24,492.5
2016,2,23,14,0,918.0,90.0,0.9,18.0,647.0,586.28,446.72
2016,2,23,14,15,906.5,88.5,0.85,18.0,617.0,524.43,397.34
2016,2,23,14,30,895.0,87.0,0.8,18.0,587.0,462.11,345.94
2016,2,23,14,45,877.5,85.5,0.75,18.5,550.0,396.94,290.34
2016,2,23,15,0,860.0,84.0,0.7,19.0,513.0,332.15,234.02
2016,2,23,15,15,838.0,81.0,0.65,18.5,471.0,266.23,177.67
2016,2,23,15,30,816.0,78.0,0.6,18.0,429.0,202.4,124.77
2016,2,23,15,45,781.0,75.0,0.55,18.0,381.5,139.61,79.16
2016,2,23,16,0,746.0,72.0,0.5,18.0,334.0,81.16,50.69
2016,2,23,16,15,700.5,67.0,0.55,17.5,285.0,55.17,43.15
2016,2,23,16,30,655.0,62.0,0.6,17.0,236.0,51.18,39.72
2016,2,23,16,45,574.5,56.0,0.7,16.5,185.5,46.12,35.15
2016,2,23,17,0,494.0,50.0,0.8,16.0,135.0,41.22,30.5
2016,2,23,17,15,378.0,38.5,0.9,15.5,91.0,31.72,21.54
2016,2,23,17,30,262.0,27.0,1.0,15.0,47.0,22.27,9.69
2016,2,23,17,45,131.0,13.5,1.1,15.0,23.5,10.62,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,39.5,5.0,1.1,10.5,6.0,0.0,0.0
2016,2,24,7,0,79.0,10.0,1.1,11.0,12.0,64.17,0.0
2016,2,24,7,15,216.0,24.5,1.2,11.0,47.0,239.31,153.34
2016,2,24,7,30,353.0,39.0,1.3,11.0,82.0,379.97,307.85
2016,2,24,7,45,445.0,48.0,1.4,11.5,128.5,482.26,395.88
2016,2,24,8,0,537.0,57.0,1.5,12.0,175.0,589.71,482.55
2016,2,24,8,15,593.0,63.5,1.45,12.0,223.0,665.37,540.9
2016,2,24,8,30,649.0,70.0,1.4,12.0,271.0,741.91,597.06
2016,2,24,8,45,692.5,74.0,1.4,12.5,319.0,803.19,639.04
2016,2,24,9,0,736.0,78.0,1.4,13.0,367.0,856.51,673.83
2016,2,24,9,15,762.5,81.5,1.3,13.5,410.0,898.09,697.93
2016,2,24,9,30,789.0,85.0,1.2,14.0,453.0,936.89,719.3
2016,2,24,9,45,810.5,86.5,1.2,14.5,492.0,964.99,734.6
2016,2,24,10,0,832.0,88.0,1.2,15.0,531.0,989.61,747.54
2016,2,24,10,15,845.5,90.0,1.15,15.5,563.5,1002.99,752.12
2016,2,24,10,30,859.0,92.0,1.1,16.0,596.0,1012.46,754.35
2016,2,24,10,45,868.0,93.5,1.1,16.5,621.5,1012.75,751.78
2016,2,24,11,0,877.0,95.0,1.1,17.0,647.0,996.39,738.78
2016,2,24,11,15,883.0,96.0,1.05,17.0,664.5,985.36,730.08
2016,2,24,11,30,889.0,97.0,1.0,17.0,682.0,970.44,718.96
2016,2,24,11,45,891.0,98.0,1.0,17.5,692.0,947.94,702.74
2016,2,24,12,0,893.0,99.0,1.0,18.0,702.0,921.81,684.39
2016,2,24,12,15,785.0,140.5,0.95,18.0,672.0,849.64,636.06
2016,2,24,12,30,677.0,182.0,0.9,18.0,642.0,774.49,584.43
2016,2,24,12,45,782.5,140.5,0.85,18.5,667.5,782.99,590.53
2016,2,24,13,0,888.0,99.0,0.8,19.0,693.0,769.53,579.82
2016,2,24,13,15,883.0,98.0,0.75,19.0,679.0,720.85,544.91
2016,2,24,13,30,878.0,97.0,0.7,19.0,665.0,670.11,507.6
2016,2,24,13,45,870.5,96.0,0.7,19.0,643.5,616.05,467.51
2016,2,24,14,0,863.0,95.0,0.7,19.0,622.0,563.4,427.01
2016,2,24,14,15,851.5,93.0,0.7,19.0,593.0,503.0,379.49
2016,2,24,14,30,840.0,91.0,0.7,19.0,564.0,442.3,330.08
2016,2,24,14,45,823.5,89.0,0.7,19.0,528.5,379.77,277.71
2016,2,24,15,0,807.0,87.0,0.7,19.0,493.0,318.11,224.73
2016,2,24,15,15,784.5,84.0,0.7,18.5,452.5,255.35,171.2
2016,2,24,15,30,762.0,81.0,0.7,18.0,412.0,194.81,121.13
2016,2,24,15,45,731.0,77.0,0.7,18.0,367.0,135.09,77.7
2016,2,24,16,0,700.0,73.0,0.7,18.0,322.0,74.6,46.54
2016,2,24,16,15,656.0,67.5,0.8,17.5,274.5,54.91,42.94
2016,2,24,16,30,612.0,62.0,0.9,17.0,227.0,50.66,39.27
2016,2,24,16,45,545.0,54.5,1.0,16.5,179.5,44.64,33.86
2016,2,24,17,0,478.0,47.0,1.1,16.0,132.0,38.64,28.28
2016,2,24,17,15,371.0,36.5,1.2,15.5,89.0,29.98,20.12
2016,2,24,17,30,264.0,26.0,1.3,15.0,46.0,21.37,9.82
2016,2,24,17,45,132.0,13.0,1.4,14.5,23.0,10.23,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,45,34.0,6.0,0.8,11.5,7.0,0.0,0.0
2016,2,25,7,0,68.0,12.0,0.8,12.0,14.0,57.93,0.0
2016,2,25,7,15,192.5,27.5,0.85,12.0,48.5,225.66,153.68
2016,2,25,7,30,317.0,43.0,0.9,12.0,83.0,354.13,286.73
2016,2,25,7,45,396.0,54.5,0.95,12.5,127.5,448.07,366.53
2016,2,25,8,0,475.0,66.0,1.0,13.0,172.0,545.81,444.68
2016,2,25,8,15,531.5,74.0,0.95,13.5,219.5,622.61,502.28
2016,2,25,8,30,588.0,82.0,0.9,14.0,267.0,700.23,557.39
2016,2,25,8,45,627.0,88.0,0.9,14.5,312.5,758.83,596.85
2016,2,25,9,0,666.0,94.0,0.9,15.0,358.0,816.24,634.1
2016,2,25,9,15,694.0,98.5,0.9,15.5,400.5,859.09,660.13
2016,2,25,9,30,722.0,103.0,0.9,16.0,443.0,899.5,684.0
2016,2,25,9,45,748.5,104.0,0.9,16.5,482.0,931.05,701.5
2016,2,25,10,0,775.0,105.0,0.9,17.0,521.0,952.13,712.02
2016,2,25,10,15,789.0,107.5,0.9,17.5,553.0,966.62,718.35
2016,2,25,10,30,803.0,110.0,0.9,18.0,585.0,977.33,722.39
2016,2,25,10,45,614.0,181.0,0.95,18.5,553.0,863.93,646.48
2016,2,25,11,0,425.0,252.0,1.0,19.0,521.0,731.55,552.88
2016,2,25,11,15,425.0,260.0,0.95,19.0,535.5,727.18,549.88
2016,2,25,11,30,425.0,268.0,0.9,19.0,550.0,720.44,543.82
2016,2,25,11,45,427.5,271.5,0.85,19.5,558.5,709.27,533.96
2016,2,25,12,0,430.0,275.0,0.8,20.0,567.0,695.82,522.67
2016,2,25,12,15,644.0,193.5,0.75,20.0,632.5,787.41,588.45
2016,2,25,12,30,858.0,112.0,0.7,20.0,698.0,847.37,627.25
2016,2,25,12,45,865.5,107.5,0.65,20.0,694.5,809.93,600.97
2016,2,25,13,0,873.0,103.0,0.6,20.0,691.0,761.85,568.85
2016,2,25,13,15,868.5,102.5,0.55,20.0,677.5,714.55,535.44
2016,2,25,13,30,864.0,102.0,0.5,20.0,664.0,670.29,502.79
2016,2,25,13,45,853.5,102.0,0.45,20.5,642.5,614.89,460.73
2016,2,25,14,0,843.0,102.0,0.4,21.0,621.0,558.47,417.02
2016,2,25,14,15,832.0,100.5,0.4,21.0,592.5,499.7,371.6
2016,2,25,14,30,821.0,99.0,0.4,21.0,564.0,440.58,324.26
2016,2,25,14,45,800.5,98.0,0.4,21.0,528.5,378.43,273.24
2016,2,25,15,0,780.0,97.0,0.4,21.0,493.0,317.62,222.07
2016,2,25,15,15,757.5,93.5,0.5,20.5,452.5,255.96,170.72
2016,2,25,15,30,735.0,90.0,0.6,20.0,412.0,192.71,119.48
2016,2,25,15,45,703.0,85.5,0.75,19.5,367.0,133.5,77.2
2016,2,25,16,0,671.0,81.0,0.9,19.0,322.0,78.32,50.45
2016,2,25,16,15,626.5,75.0,0.95,18.0,275.0,59.97,47.28
2016,2,25,16,30,582.0,69.0,1.0,17.0,228.0,55.56,43.58
2016,2,25,16,45,526.0,59.5,1.1,16.5,181.5,48.3,37.1
2016,2,25,17,0,470.0,50.0,1.2,16.0,135.0,40.94,30.32
2016,2,25,17,15,365.5,38.5,1.2,15.5,92.0,31.55,21.54
2016,2,25,17,30,261.0,27.0,1.2,15.0,49.0,22.16,11.0
2016,2,25,17,45,130.5,13.5,1.25,15.0,24.5,10.62,0.0
2016,2,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.5,0.85,12.5,5.5,0.0,0.0
2016,2,26,7,0,0.0,11.0,0.9,13.0,11.0,8.65,0.0
2016,2,26,7,15,49.5,30.0,1.0,13.0,36.5,89.25,60.76
2016,2,26,7,30,99.0,49.0,1.1,13.0,62.0,154.18,124.61
2016,2,26,7,45,127.5,69.5,1.2,13.5,93.5,205.67,170.27
2016,2,26,8,0,156.0,90.0,1.3,14.0,125.0,257.64,214.92
2016,2,26,8,15,174.0,110.0,1.35,14.0,158.5,300.0,250.5
2016,2,26,8,30,192.0,130.0,1.4,14.0,192.0,342.49,285.14
2016,2,26,8,45,210.0,147.5,1.5,14.5,224.5,402.79,332.14
2016,2,26,9,0,228.0,165.0,1.6,15.0,257.0,442.51,362.11
2016,2,26,9,15,263.5,180.0,1.6,15.0,297.0,495.88,402.88
2016,2,26,9,30,299.0,195.0,1.6,15.0,337.0,549.02,442.47
2016,2,26,9,45,209.0,220.0,1.65,15.5,323.0,461.93,371.85
2016,2,26,10,0,119.0,245.0,1.7,16.0,309.0,396.31,317.33
2016,2,26,10,15,266.0,240.0,1.7,16.0,395.0,559.02,444.83
2016,2,26,10,30,413.0,235.0,1.7,16.0,481.0,719.62,562.89
2016,2,26,10,45,432.5,241.0,1.7,16.5,508.5,737.61,572.3
2016,2,26,11,0,452.0,247.0,1.7,17.0,536.0,752.8,581.1
2016,2,26,11,15,399.0,269.5,1.7,17.0,529.5,689.88,534.51
2016,2,26,11,30,346.0,292.0,1.7,17.0,523.0,649.81,504.07
2016,2,26,11,45,435.5,266.0,1.75,17.0,561.0,710.81,549.77
2016,2,26,12,0,525.0,240.0,1.8,17.0,599.0,746.16,576.13
2016,2,26,12,15,484.0,258.0,1.85,17.0,590.0,704.52,544.96
2016,2,26,12,30,443.0,276.0,1.9,17.0,581.0,662.72,514.1
2016,2,26,12,45,490.0,254.0,2.0,17.5,588.5,654.11,508.39
2016,2,26,13,0,537.0,232.0,2.1,18.0,596.0,640.12,498.13
2016,2,26,13,15,694.5,169.5,2.15,17.5,631.0,666.83,520.19
2016,2,26,13,30,852.0,107.0,2.2,17.0,666.0,666.73,521.43
2016,2,26,13,45,545.0,196.0,2.3,17.0,549.0,512.4,402.58
2016,2,26,14,0,238.0,285.0,2.4,17.0,432.0,368.79,290.61
2016,2,26,14,15,525.5,191.5,2.45,16.5,497.5,425.34,333.75
2016,2,26,14,30,813.0,98.0,2.5,16.0,563.0,435.38,335.35
2016,2,26,14,45,801.0,94.0,2.6,16.0,528.0,374.13,281.48
2016,2,26,15,0,789.0,90.0,2.7,16.0,493.0,313.3,227.12
2016,2,26,15,15,766.5,87.0,2.7,15.5,452.5,251.58,172.63
2016,2,26,15,30,744.0,84.0,2.7,15.0,412.0,192.1,122.11
2016,2,26,15,45,715.5,79.0,2.7,15.0,368.0,128.74,74.71
2016,2,26,16,0,687.0,74.0,2.7,15.0,324.0,72.66,47.03
2016,2,26,16,15,643.5,69.0,2.55,14.5,277.0,55.77,44.24
2016,2,26,16,30,600.0,64.0,2.4,14.0,230.0,51.95,40.91
2016,2,26,16,45,534.5,57.0,2.3,14.0,183.0,46.39,35.8
2016,2,26,17,0,469.0,50.0,2.2,14.0,136.0,40.88,30.56
2016,2,26,17,15,363.5,39.5,2.05,13.5,93.5,32.31,22.45
2016,2,26,17,30,258.0,29.0,1.9,13.0,51.0,23.79,12.86
2016,2,26,17,45,129.0,14.5,1.8,13.0,25.5,11.41,0.0
2016,2,26,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.5,1.55,10.5,10.5,8.26,0.0
2016,2,27,7,0,0.0,21.0,1.5,11.0,21.0,16.52,0.0
2016,2,27,7,15,220.0,30.0,1.5,11.0,60.0,252.34,188.34
2016,2,27,7,30,440.0,39.0,1.5,11.0,99.0,450.22,366.96
2016,2,27,7,45,521.5,46.5,1.55,11.5,147.0,544.82,446.27
2016,2,27,8,0,603.0,54.0,1.6,12.0,195.0,643.72,524.65
2016,2,27,8,15,653.5,59.5,1.55,12.5,244.0,714.87,577.4
2016,2,27,8,30,704.0,65.0,1.5,13.0,293.0,779.88,622.91
2016,2,27,8,45,739.0,68.5,1.5,13.5,340.0,834.33,659.27
2016,2,27,9,0,774.0,72.0,1.5,14.0,387.0,886.99,693.04
2016,2,27,9,15,798.0,75.0,1.4,14.0,430.5,925.82,716.12
2016,2,27,9,30,822.0,78.0,1.3,14.0,474.0,961.74,736.64
2016,2,27,9,45,838.5,81.0,1.2,14.5,512.5,986.81,748.0
2016,2,27,10,0,855.0,84.0,1.1,15.0,551.0,1008.26,756.8
2016,2,27,10,15,867.5,85.5,1.05,15.5,583.5,1007.05,751.75
2016,2,27,10,30,880.0,87.0,1.0,16.0,616.0,1014.74,752.96
2016,2,27,10,45,754.5,135.0,0.95,16.5,602.0,954.81,710.44
2016,2,27,11,0,629.0,183.0,0.9,17.0,588.0,868.79,651.49
2016,2,27,11,15,769.0,137.5,0.9,17.0,645.5,940.53,699.26
2016,2,27,11,30,909.0,92.0,0.9,17.0,703.0,983.24,725.21
2016,2,27,11,45,739.0,158.5,0.95,17.0,660.5,890.55,664.62
2016,2,27,12,0,569.0,225.0,1.0,17.0,618.0,769.9,582.99
2016,2,27,12,15,567.0,227.0,1.0,17.0,619.0,745.16,566.76
2016,2,27,12,30,565.0,229.0,1.0,17.0,620.0,718.19,547.64
2016,2,27,12,45,531.5,239.0,1.0,17.0,605.0,671.98,514.29
2016,2,27,13,0,498.0,249.0,1.0,17.0,590.0,626.1,480.93
2016,2,27,13,15,494.5,246.0,1.0,17.0,578.5,590.31,454.87
2016,2,27,13,30,491.0,243.0,1.0,17.0,567.0,553.4,427.34
2016,2,27,13,45,468.5,241.5,1.05,17.0,543.0,505.56,391.41
2016,2,27,14,0,446.0,240.0,1.1,17.0,519.0,458.92,355.61
2016,2,27,14,15,511.5,206.0,1.1,17.0,511.5,429.67,331.66
2016,2,27,14,30,577.0,172.0,1.1,17.0,504.0,392.53,299.83
2016,2,27,14,45,701.5,129.0,1.1,17.0,508.5,365.24,272.29
2016,2,27,15,0,826.0,86.0,1.1,17.0,513.0,319.6,227.59
2016,2,27,15,15,805.0,83.0,1.1,16.5,471.5,255.91,172.34
2016,2,27,15,30,784.0,80.0,1.1,16.0,430.0,194.23,120.83
2016,2,27,15,45,760.5,75.0,1.1,16.0,385.5,133.0,76.1
2016,2,27,16,0,737.0,70.0,1.1,16.0,341.0,74.69,48.61
2016,2,27,16,15,695.0,65.5,1.15,15.5,292.5,58.36,46.35
2016,2,27,16,30,653.0,61.0,1.2,15.0,244.0,50.31,39.3
2016,2,27,16,45,595.0,54.0,1.25,14.5,195.5,44.65,34.22
2016,2,27,17,0,537.0,47.0,1.3,14.0,147.0,38.99,28.95
2016,2,27,17,15,431.5,37.5,1.35,13.5,102.0,31.03,21.43
2016,2,27,17,30,326.0,28.0,1.4,13.0,57.0,23.15,12.78
2016,2,27,17,45,163.0,14.0,1.5,13.0,28.5,11.38,0.0
2016,2,27,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,4.5,2.0,10.5,4.5,3.54,0.0
2016,2,28,7,0,0.0,9.0,2.0,11.0,9.0,6.84,0.0
2016,2,28,7,15,0.0,26.0,2.0,11.0,26.0,21.21,10.91
2016,2,28,7,30,0.0,43.0,2.0,11.0,43.0,38.28,26.69
2016,2,28,7,45,0.5,63.0,2.05,11.5,63.0,58.67,44.63
2016,2,28,8,0,1.0,83.0,2.1,12.0,83.0,78.09,61.56
2016,2,28,8,15,7.0,102.0,2.1,12.5,104.0,100.7,81.14
2016,2,28,8,30,13.0,121.0,2.1,13.0,125.0,123.42,100.45
2016,2,28,8,45,17.5,138.0,2.1,13.5,145.0,142.41,116.21
2016,2,28,9,0,22.0,155.0,2.1,14.0,165.0,161.58,131.82
2016,2,28,9,15,76.0,185.0,2.05,14.0,221.5,267.67,220.55
2016,2,28,9,30,130.0,215.0,2.0,14.0,278.0,378.7,309.75
2016,2,28,9,45,92.0,224.5,1.95,14.5,271.0,323.01,262.54
2016,2,28,10,0,54.0,234.0,1.9,15.0,264.0,290.15,233.98
2016,2,28,10,15,113.0,258.0,1.85,15.0,325.0,398.25,320.16
2016,2,28,10,30,172.0,282.0,1.8,15.0,386.0,480.87,383.68
2016,2,28,10,45,262.0,280.0,1.8,15.5,446.5,586.17,462.69
2016,2,28,11,0,352.0,278.0,1.8,16.0,507.0,664.05,519.32
2016,2,28,11,15,438.0,257.0,1.8,16.0,549.0,735.53,570.91
2016,2,28,11,30,524.0,236.0,1.8,16.0,591.0,780.83,603.56
2016,2,28,11,45,433.5,272.0,1.85,16.0,568.5,713.81,552.95
2016,2,28,12,0,343.0,308.0,1.9,16.0,546.0,630.99,491.58
2016,2,28,12,15,288.5,320.0,1.95,16.0,521.0,578.08,452.02
2016,2,28,12,30,234.0,332.0,2.0,16.0,496.0,509.62,400.39
2016,2,28,12,45,213.5,331.0,2.05,16.5,479.5,477.16,375.17
2016,2,28,13,0,193.0,330.0,2.1,17.0,463.0,445.72,350.37
2016,2,28,13,15,502.0,230.5,2.1,16.5,566.5,580.86,457.25
2016,2,28,13,30,811.0,131.0,2.1,16.0,670.0,661.33,518.46
2016,2,28,13,45,623.5,188.0,2.1,16.0,594.5,555.49,435.55
2016,2,28,14,0,436.0,245.0,2.1,16.0,519.0,456.74,358.58
2016,2,28,14,15,452.5,228.0,2.05,16.0,501.0,418.35,327.37
2016,2,28,14,30,469.0,211.0,2.0,16.0,483.0,377.67,292.95
2016,2,28,14,45,308.5,222.0,2.0,16.0,397.0,288.62,223.08
2016,2,28,15,0,148.0,233.0,2.0,16.0,311.0,221.26,171.99
2016,2,28,15,15,155.5,214.0,1.95,16.0,290.0,194.49,149.37
2016,2,28,15,30,163.0,195.0,1.9,16.0,269.0,167.14,126.46
2016,2,28,15,45,185.5,173.0,1.9,16.0,248.5,138.87,103.63
2016,2,28,16,0,208.0,151.0,1.9,16.0,228.0,106.45,81.9
2016,2,28,16,15,186.0,133.5,1.85,15.5,195.5,92.85,76.66
2016,2,28,16,30,164.0,116.0,1.8,15.0,163.0,81.21,66.58
2016,2,28,16,45,145.5,95.0,1.75,14.5,130.5,67.41,54.34
2016,2,28,17,0,127.0,74.0,1.7,14.0,98.0,53.3,41.57
2016,2,28,17,15,91.5,53.5,1.8,13.5,68.0,39.09,28.48
2016,2,28,17,30,56.0,33.0,1.9,13.0,38.0,24.65,14.31
2016,2,28,17,45,28.0,16.5,2.0,13.0,19.0,12.63,0.0
2016,2,28,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,90.0,9.0,1.45,9.5,13.0,67.41,0.0
2016,2,29,7,0,180.0,18.0,1.4,10.0,26.0,183.52,4.74
2016,2,29,7,15,312.0,30.0,1.45,10.5,66.5,323.83,255.88
2016,2,29,7,30,444.0,42.0,1.5,11.0,107.0,457.03,374.71
2016,2,29,7,45,532.0,48.5,1.55,11.5,156.5,556.2,456.59
2016,2,29,8,0,620.0,55.0,1.6,12.0,206.0,659.95,537.62
2016,2,29,8,15,669.0,60.5,1.55,12.5,255.5,723.57,583.91
2016,2,29,8,30,718.0,66.0,1.5,13.0,305.0,794.9,633.49
2016,2,29,8,45,366.5,109.5,1.5,13.5,232.0,523.96,428.57
2016,2,29,9,0,15.0,153.0,1.5,14.0,159.0,151.01,121.44
2016,2,29,9,15,57.5,184.0,1.5,14.5,212.0,245.83,201.11
2016,2,29,9,30,100.0,215.0,1.5,15.0,265.0,323.03,262.82
2016,2,29,9,45,154.5,233.0,1.5,16.0,316.5,419.35,337.1
2016,2,29,10,0,209.0,251.0,1.5,17.0,368.0,492.11,390.93
2016,2,29,10,15,269.0,256.5,1.45,17.0,416.0,579.06,454.87
2016,2,29,10,30,329.0,262.0,1.4,17.0,464.0,639.82,498.36
2016,2,29,10,45,420.0,245.5,1.35,17.0,514.0,728.17,561.13
2016,2,29,11,0,511.0,229.0,1.3,17.0,564.0,790.63,604.31
2016,2,29,11,15,708.5,162.0,1.3,17.0,639.0,907.92,684.75
2016,2,29,11,30,906.0,95.0,1.3,17.0,714.0,982.74,732.03
2016,2,29,11,45,915.5,92.5,1.3,17.5,725.5,962.54,715.98
2016,2,29,12,0,925.0,90.0,1.3,18.0,737.0,938.32,698.72
2016,2,29,12,15,926.0,90.0,1.25,18.0,739.5,905.46,676.43
2016,2,29,12,30,927.0,90.0,1.2,18.0,742.0,869.17,651.96
2016,2,29,12,45,927.0,89.5,1.2,18.5,736.0,828.3,623.89
2016,2,29,13,0,927.0,89.0,1.2,19.0,730.0,784.4,593.68
2016,2,29,13,15,922.5,88.0,1.15,19.0,716.0,734.03,557.98
2016,2,29,13,30,918.0,87.0,1.1,19.0,702.0,681.46,519.0
2016,2,29,13,45,907.0,88.0,1.05,19.5,679.0,624.98,475.2
2016,2,29,14,0,896.0,89.0,1.0,20.0,656.0,567.37,429.48
2016,2,29,14,15,885.5,87.5,0.9,20.0,626.5,506.93,380.82
2016,2,29,14,30,875.0,86.0,0.8,20.0,597.0,445.95,330.26
2016,2,29,14,45,853.0,86.0,0.75,20.0,559.5,380.94,275.73
2016,2,29,15,0,831.0,86.0,0.7,20.0,522.0,317.38,221.27
2016,2,29,15,15,810.0,83.5,0.6,20.0,480.5,253.71,166.71
2016,2,29,15,30,789.0,81.0,0.5,20.0,439.0,192.04,116.23
2016,2,29,15,45,757.0,78.0,0.4,20.0,393.0,131.23,73.91
2016,2,29,16,0,725.0,75.0,0.3,20.0,347.0,74.41,50.01
2016,2,29,16,15,683.5,70.0,0.25,19.5,298.5,56.92,44.31
2016,2,29,16,30,642.0,65.0,0.2,19.0,250.0,53.06,41.09
2016,2,29,16,45,570.5,59.5,0.2,19.0,200.5,48.52,37.03
2016,2,29,17,0,499.0,54.0,0.2,19.0,151.0,44.12,32.91
2016,2,29,17,15,398.5,43.0,0.2,18.5,106.0,35.18,24.71
2016,2,29,17,30,298.0,32.0,0.2,18.0,61.0,26.26,15.82
2016,2,29,17,45,149.0,16.0,0.2,18.0,30.5,12.94,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,14.0,1.6,11.5,14.0,11.02,0.0
2016,3,1,7,0,0.0,28.0,1.6,12.0,28.0,34.67,3.98
2016,3,1,7,15,191.0,37.5,1.65,12.5,66.5,238.78,189.61
2016,3,1,7,30,382.0,47.0,1.7,13.0,105.0,412.68,339.23
2016,3,1,7,45,452.5,56.5,1.8,13.5,150.5,499.18,411.13
2016,3,1,8,0,523.0,66.0,1.9,14.0,196.0,589.11,482.64
2016,3,1,8,15,578.5,70.0,1.9,14.5,242.0,660.96,536.56
2016,3,1,8,30,634.0,74.0,1.9,15.0,288.0,733.38,588.48
2016,3,1,8,45,617.5,90.5,1.95,15.5,324.5,753.12,600.51
2016,3,1,9,0,601.0,107.0,2.0,16.0,361.0,768.5,609.38
2016,3,1,9,15,536.5,138.0,2.1,16.0,382.5,738.29,586.54
2016,3,1,9,30,472.0,169.0,2.2,16.0,404.0,714.4,567.9
2016,3,1,9,45,484.0,181.5,2.3,16.5,438.5,742.01,586.25
2016,3,1,10,0,496.0,194.0,2.4,17.0,473.0,767.16,602.2
2016,3,1,10,15,703.0,138.0,2.45,17.0,557.5,922.42,711.78
2016,3,1,10,30,910.0,82.0,2.5,17.0,642.0,1038.57,788.45
2016,3,1,10,45,920.0,82.0,2.55,17.5,668.0,1037.55,784.35
2016,3,1,11,0,930.0,82.0,2.6,18.0,694.0,1032.4,778.94
2016,3,1,11,15,935.5,83.0,2.6,18.0,712.5,1019.83,769.73
2016,3,1,11,30,941.0,84.0,2.6,18.0,731.0,1003.14,758.01
2016,3,1,11,45,946.5,83.5,2.6,18.0,742.0,980.68,742.57
2016,3,1,12,0,952.0,83.0,2.6,18.0,753.0,954.23,724.56
2016,3,1,12,15,952.0,83.0,2.55,18.0,754.5,919.67,700.65
2016,3,1,12,30,952.0,83.0,2.5,18.0,756.0,881.66,674.41
2016,3,1,12,45,950.0,83.0,2.5,18.0,749.5,838.79,645.13
2016,3,1,13,0,948.0,83.0,2.5,18.0,743.0,792.97,613.58
2016,3,1,13,15,943.0,82.5,2.5,18.0,728.0,741.82,576.71
2016,3,1,13,30,938.0,82.0,2.5,18.0,713.0,688.43,536.09
2016,3,1,13,45,931.0,80.5,2.5,18.0,690.5,630.93,491.27
2016,3,1,14,0,924.0,79.0,2.5,18.0,668.0,571.93,443.91
2016,3,1,14,15,913.0,77.5,2.45,17.5,637.5,509.8,393.18
2016,3,1,14,30,902.0,76.0,2.4,17.0,607.0,447.16,340.22
2016,3,1,14,45,888.0,74.0,2.4,17.0,570.5,382.8,283.79
2016,3,1,15,0,874.0,72.0,2.4,17.0,534.0,318.86,226.6
2016,3,1,15,15,853.5,70.0,2.35,16.5,492.0,254.15,169.52
2016,3,1,15,30,833.0,68.0,2.3,16.0,450.0,191.2,116.6
2016,3,1,15,45,804.5,65.5,2.3,16.0,403.0,124.49,68.51
2016,3,1,16,0,776.0,63.0,2.3,16.0,356.0,65.23,43.74
2016,3,1,16,15,736.0,59.0,2.1,15.5,307.0,53.8,42.31
2016,3,1,16,30,696.0,55.0,1.9,15.0,258.0,50.14,39.17
2016,3,1,16,45,633.0,50.0,1.75,15.0,208.0,45.44,34.9
2016,3,1,17,0,570.0,45.0,1.6,15.0,158.0,37.63,27.74
2016,3,1,17,15,472.0,37.0,1.5,14.5,112.0,30.78,21.32
2016,3,1,17,30,374.0,29.0,1.4,14.0,66.0,24.05,14.45
2016,3,1,17,45,187.0,14.5,1.35,13.5,33.0,11.75,0.0
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,4.5,0.9,12.5,4.5,3.54,0.0
2016,3,2,7,0,0.0,9.0,1.0,13.0,9.0,6.83,0.0
2016,3,2,7,15,0.0,20.5,1.05,13.5,20.5,15.61,7.1
2016,3,2,7,30,0.0,32.0,1.1,14.0,32.0,24.43,15.0
2016,3,2,7,45,0.0,45.5,1.15,14.5,45.5,34.82,24.08
2016,3,2,8,0,0.0,59.0,1.2,15.0,59.0,46.3,33.98
2016,3,2,8,15,0.0,72.5,1.2,15.0,72.5,57.99,43.98
2016,3,2,8,30,0.0,86.0,1.2,15.0,86.0,69.6,53.77
2016,3,2,8,45,19.5,127.5,1.2,15.5,136.0,129.63,104.67
2016,3,2,9,0,39.0,169.0,1.2,16.0,186.0,211.93,172.06
2016,3,2,9,15,199.0,182.5,1.2,16.0,281.5,406.28,330.61
2016,3,2,9,30,359.0,196.0,1.2,16.0,377.0,606.9,482.72
2016,3,2,9,45,369.5,211.0,1.3,16.5,409.5,634.3,499.21
2016,3,2,10,0,380.0,226.0,1.4,17.0,442.0,659.84,519.14
2016,3,2,10,15,628.0,157.5,1.45,17.0,537.5,867.51,664.52
2016,3,2,10,30,876.0,89.0,1.5,17.0,633.0,1012.33,758.31
2016,3,2,10,45,702.0,158.0,1.6,17.5,605.0,926.76,698.71
2016,3,2,11,0,528.0,227.0,1.7,18.0,577.0,804.31,613.53
2016,3,2,11,15,535.5,231.0,1.8,18.0,594.5,801.39,612.94
2016,3,2,11,30,543.0,235.0,1.9,18.0,612.0,795.53,609.06
2016,3,2,11,45,544.5,238.5,2.0,18.0,621.0,780.63,598.81
2016,3,2,12,0,546.0,242.0,2.1,18.0,630.0,763.09,586.71
2016,3,2,12,15,480.0,269.5,2.15,18.0,611.0,707.9,545.85
2016,3,2,12,30,414.0,297.0,2.2,18.0,592.0,637.75,494.37
2016,3,2,12,45,307.5,317.5,2.3,18.0,535.5,550.51,428.83
2016,3,2,13,0,201.0,338.0,2.4,18.0,479.0,455.77,356.58
2016,3,2,13,15,192.5,336.5,2.4,17.5,470.0,432.83,339.86
2016,3,2,13,30,184.0,335.0,2.4,17.0,461.0,410.06,322.68
2016,3,2,13,45,177.0,319.0,2.45,17.0,437.0,376.14,296.38
2016,3,2,14,0,170.0,303.0,2.5,17.0,413.0,343.18,270.51
2016,3,2,14,15,123.5,283.5,2.5,17.0,361.5,289.84,228.4
2016,3,2,14,30,77.0,264.0,2.5,17.0,310.0,237.58,187.18
2016,3,2,14,45,128.0,251.5,2.5,17.0,322.5,240.57,188.32
2016,3,2,15,0,179.0,239.0,2.5,17.0,335.0,232.3,179.29
2016,3,2,15,15,107.0,211.0,2.45,16.5,267.0,179.91,139.1
2016,3,2,15,30,35.0,183.0,2.4,16.0,199.0,138.01,108.24
2016,3,2,15,45,95.0,171.5,2.35,15.5,209.0,129.52,99.77
2016,3,2,16,0,155.0,160.0,2.3,15.0,219.0,110.58,92.14
2016,3,2,16,15,137.5,141.5,2.15,14.5,188.5,97.06,80.65
2016,3,2,16,30,120.0,123.0,2.0,14.0,158.0,85.11,70.31
2016,3,2,16,45,110.5,101.0,1.9,14.0,128.5,71.01,57.72
2016,3,2,17,0,101.0,79.0,1.8,14.0,99.0,56.53,44.58
2016,3,2,17,15,74.0,58.0,1.8,13.5,70.0,42.17,31.42
2016,3,2,17,30,47.0,37.0,1.8,13.0,41.0,27.53,17.59
2016,3,2,17,45,23.5,18.5,1.8,13.0,20.5,14.21,0.0
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.55,13.0,9.5,7.47,0.0
2016,3,3,7,0,0.0,19.0,1.6,13.0,19.0,14.51,2.26
2016,3,3,7,15,21.0,38.5,1.55,13.0,42.0,59.77,44.11
2016,3,3,7,30,42.0,58.0,1.5,13.0,65.0,99.27,79.58
2016,3,3,7,45,56.0,79.0,1.5,13.5,92.0,135.43,111.29
2016,3,3,8,0,70.0,100.0,1.5,14.0,119.0,171.46,142.21
2016,3,3,8,15,80.0,121.0,1.4,14.0,146.5,203.97,169.52
2016,3,3,8,30,90.0,142.0,1.3,14.0,174.0,236.42,196.1
2016,3,3,8,45,56.0,152.5,1.2,14.5,173.5,211.82,173.69
