Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,45,80.5,24.0,2.5,10.5,33.5,102.99,60.62
2016,3,14,7,0,161.0,48.0,2.5,11.0,67.0,204.0,166.07
2016,3,14,7,15,236.5,65.5,2.5,11.0,109.0,287.33,241.35
2016,3,14,7,30,312.0,83.0,2.5,11.0,151.0,394.92,333.39
2016,3,14,7,45,367.0,97.0,2.55,11.5,197.5,469.1,394.94
2016,3,14,8,0,422.0,111.0,2.6,12.0,244.0,546.12,456.39
2016,3,14,8,15,492.0,109.5,2.6,12.0,290.0,619.2,512.88
2016,3,14,8,30,562.0,108.0,2.6,12.0,336.0,705.66,577.4
2016,3,14,8,45,525.5,133.5,2.65,12.0,367.0,702.48,573.02
2016,3,14,9,0,489.0,159.0,2.7,12.0,398.0,705.45,573.76
2016,3,14,9,15,384.5,200.5,2.65,12.0,399.0,629.38,511.97
2016,3,14,9,30,280.0,242.0,2.6,12.0,400.0,573.64,465.0
2016,3,14,9,45,291.5,258.0,2.6,12.5,432.0,601.48,484.51
2016,3,14,10,0,303.0,274.0,2.6,13.0,464.0,627.72,502.03
2016,3,14,10,15,367.0,273.5,2.6,13.0,515.0,686.9,546.4
2016,3,14,10,30,431.0,273.0,2.6,13.0,566.0,767.35,604.57
2016,3,14,10,45,301.0,311.0,2.6,13.5,519.0,645.84,509.84
2016,3,14,11,0,171.0,349.0,2.6,14.0,472.0,524.52,414.76
2016,3,14,11,15,139.5,354.5,2.6,14.0,456.5,490.67,388.35
2016,3,14,11,30,108.0,360.0,2.6,14.0,441.0,435.78,345.5
2016,3,14,11,45,162.0,366.5,2.6,14.0,490.0,504.75,399.27
2016,3,14,12,0,216.0,373.0,2.6,14.0,539.0,547.91,432.32
2016,3,14,12,15,144.0,364.0,2.65,14.0,475.0,463.89,366.72
2016,3,14,12,30,72.0,355.0,2.7,14.0,411.0,368.69,292.17
2016,3,14,12,45,309.0,309.0,2.75,14.5,543.0,531.23,421.72
2016,3,14,13,0,546.0,263.0,2.8,15.0,675.0,655.22,515.34
2016,3,14,13,15,313.5,301.0,2.85,15.0,536.5,484.55,383.05
2016,3,14,13,30,81.0,339.0,2.9,15.0,398.0,328.7,260.05
2016,3,14,13,45,451.5,236.5,3.0,15.0,550.5,472.51,374.91
2016,3,14,14,0,822.0,134.0,3.1,15.0,703.0,550.47,431.5
2016,3,14,14,15,646.5,185.5,3.15,14.5,621.0,458.72,357.81
2016,3,14,14,30,471.0,237.0,3.2,14.0,539.0,378.95,294.54
2016,3,14,14,45,616.5,181.0,3.3,14.0,553.0,352.93,267.1
2016,3,14,15,0,762.0,125.0,3.4,14.0,567.0,304.33,218.42
2016,3,14,15,15,740.0,121.0,3.4,13.5,524.5,242.28,164.4
2016,3,14,15,30,718.0,117.0,3.4,13.0,482.0,182.6,116.09
2016,3,14,15,45,686.0,113.0,3.45,13.0,435.0,124.83,78.81
2016,3,14,16,0,654.0,109.0,3.5,13.0,388.0,82.34,67.8
2016,3,14,16,15,612.5,102.5,3.45,12.5,338.5,78.3,64.57
2016,3,14,16,30,571.0,96.0,3.4,12.0,289.0,74.23,61.19
2016,3,14,16,45,511.0,87.0,3.35,12.0,238.5,67.98,55.63
2016,3,14,17,0,451.0,78.0,3.3,12.0,188.0,58.47,46.97
2016,3,14,17,15,364.5,66.0,3.2,11.5,141.0,49.43,38.63
2016,3,14,17,30,278.0,54.0,3.1,11.0,94.0,40.4,30.02
2016,3,14,17,45,139.0,37.0,3.05,10.5,57.0,27.54,17.19
2016,3,14,18,0,0.0,20.0,3.0,10.0,20.0,14.83,0.0
2016,3,14,18,15,0.0,10.0,2.95,10.0,10.0,7.87,0.0
2016,3,14,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,15,6,15,21.5,5.0,1.8,8.5,5.5,0.0,0.0
2016,3,15,6,30,43.0,10.0,1.8,9.0,11.0,34.77,0.0
2016,3,15,6,45,188.0,25.0,1.8,9.5,46.0,194.93,131.04
2016,3,15,7,0,333.0,40.0,1.8,10.0,81.0,333.28,273.86
2016,3,15,7,15,425.5,50.5,1.75,10.0,129.0,432.74,361.34
2016,3,15,7,30,518.0,61.0,1.7,10.0,177.0,538.92,448.85
2016,3,15,7,45,584.5,66.5,1.65,10.5,228.5,622.38,513.51
2016,3,15,8,0,651.0,72.0,1.6,11.0,280.0,708.15,576.54
2016,3,15,8,15,690.0,77.0,1.6,11.5,330.5,769.72,619.2
2016,3,15,8,30,729.0,82.0,1.6,12.0,381.0,830.69,659.95
2016,3,15,8,45,759.5,85.0,1.6,13.0,429.0,873.83,685.51
2016,3,15,9,0,790.0,88.0,1.6,14.0,477.0,921.13,713.32
2016,3,15,9,15,810.0,90.5,1.55,14.0,520.5,954.7,732.98
2016,3,15,9,30,830.0,93.0,1.5,14.0,564.0,985.07,750.35
2016,3,15,9,45,846.0,94.5,1.45,14.5,602.5,1006.64,760.3
2016,3,15,10,0,862.0,96.0,1.4,15.0,641.0,1011.12,759.08
2016,3,15,10,15,873.0,98.0,1.4,15.0,673.0,1020.45,763.68
2016,3,15,10,30,884.0,100.0,1.4,15.0,705.0,1025.8,765.77
2016,3,15,10,45,892.5,100.5,1.4,15.5,730.0,1022.84,761.26
2016,3,15,11,0,901.0,101.0,1.4,16.0,755.0,1015.81,754.41
2016,3,15,11,15,906.0,102.0,1.4,16.0,772.0,1001.82,744.66
2016,3,15,11,30,911.0,103.0,1.4,16.0,789.0,983.82,732.54
2016,3,15,11,45,914.5,102.5,1.45,16.5,798.5,958.92,715.46
2016,3,15,12,0,918.0,102.0,1.5,17.0,808.0,930.27,696.0
2016,3,15,12,15,918.5,102.0,1.55,17.0,809.0,895.9,673.99
2016,3,15,12,30,919.0,102.0,1.6,17.0,810.0,858.18,649.58
2016,3,15,12,45,921.0,100.0,1.65,17.0,804.0,816.5,622.21
2016,3,15,13,0,923.0,98.0,1.7,17.0,798.0,771.71,592.13
2016,3,15,13,15,919.0,97.5,1.75,17.0,783.0,721.32,555.44
2016,3,15,13,30,915.0,97.0,1.8,17.0,768.0,668.71,516.02
2016,3,15,13,45,908.5,96.0,1.85,17.0,745.0,612.24,472.44
2016,3,15,14,0,902.0,95.0,1.9,17.0,722.0,554.3,426.19
2016,3,15,14,15,893.0,93.5,1.95,17.0,692.0,493.59,376.13
2016,3,15,14,30,884.0,92.0,2.0,17.0,662.0,432.21,323.79
2016,3,15,14,45,871.0,90.0,2.05,17.0,625.5,368.72,268.34
2016,3,15,15,0,858.0,88.0,2.1,17.0,589.0,305.59,212.36
2016,3,15,15,15,840.0,85.5,2.1,16.5,546.5,237.75,153.99
2016,3,15,15,30,822.0,83.0,2.1,16.0,504.0,174.6,103.52
2016,3,15,15,45,798.5,79.5,2.15,16.0,457.0,112.26,64.51
2016,3,15,16,0,775.0,76.0,2.2,16.0,410.0,66.91,53.47
2016,3,15,16,15,740.5,72.0,2.2,15.5,359.5,63.63,50.89
2016,3,15,16,30,706.0,68.0,2.2,15.0,309.0,60.33,48.18
2016,3,15,16,45,656.5,62.5,2.2,14.5,258.0,51.36,40.33
2016,3,15,17,0,607.0,57.0,2.2,14.0,207.0,46.96,36.4
2016,3,15,17,15,527.5,49.0,2.3,13.5,157.0,40.38,30.34
2016,3,15,17,30,448.0,41.0,2.4,13.0,107.0,33.85,24.11
2016,3,15,17,45,311.0,29.0,2.55,12.5,66.0,23.8,14.16
2016,3,15,18,0,174.0,17.0,2.7,12.0,25.0,13.85,0.0
2016,3,15,18,15,87.0,8.5,2.7,11.5,12.5,6.69,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,46.0,5.5,1.1,9.5,7.0,0.0,0.0
2016,3,16,6,30,92.0,11.0,1.0,10.0,14.0,66.22,0.0
2016,3,16,6,45,241.0,24.5,0.9,10.5,51.0,236.79,168.31
2016,3,16,7,0,390.0,38.0,0.8,11.0,88.0,372.57,302.93
2016,3,16,7,15,479.0,47.0,0.8,11.5,137.0,469.68,384.46
2016,3,16,7,30,568.0,56.0,0.8,12.0,186.0,573.17,465.84
2016,3,16,7,45,624.5,62.0,0.85,12.5,237.5,650.18,523.52
2016,3,16,8,0,681.0,68.0,0.9,13.0,289.0,728.95,579.8
2016,3,16,8,15,718.5,72.5,1.0,13.5,340.0,783.54,617.15
2016,3,16,8,30,756.0,77.0,1.1,14.0,391.0,843.54,657.31
2016,3,16,8,45,784.0,80.0,1.25,14.5,439.5,891.0,688.47
2016,3,16,9,0,812.0,83.0,1.4,15.0,488.0,936.15,717.61
2016,3,16,9,15,831.0,86.0,1.4,15.5,531.5,969.57,736.16
2016,3,16,9,30,850.0,89.0,1.4,16.0,575.0,999.71,752.41
2016,3,16,9,45,864.5,90.5,1.45,16.5,613.5,1006.78,754.3
2016,3,16,10,0,879.0,92.0,1.5,17.0,652.0,1022.97,762.57
2016,3,16,10,15,889.0,93.5,1.5,17.0,683.5,1030.66,765.92
2016,3,16,10,30,899.0,95.0,1.5,17.0,715.0,1034.33,766.92
2016,3,16,10,45,906.5,96.0,1.55,17.5,740.0,1030.79,762.89
2016,3,16,11,0,914.0,97.0,1.6,18.0,765.0,1023.13,756.43
2016,3,16,11,15,918.5,98.0,1.6,18.0,782.0,1008.41,746.25
2016,3,16,11,30,923.0,99.0,1.6,18.0,799.0,989.66,733.67
2016,3,16,11,45,925.5,99.0,1.6,18.5,807.5,964.04,715.38
2016,3,16,12,0,928.0,99.0,1.6,19.0,816.0,934.67,694.8
2016,3,16,12,15,928.0,99.0,1.6,19.0,816.5,899.51,671.75
2016,3,16,12,30,928.0,99.0,1.6,19.0,817.0,861.02,646.42
2016,3,16,12,45,930.0,96.5,1.65,19.0,810.5,818.47,618.71
2016,3,16,13,0,932.0,94.0,1.7,19.0,804.0,772.81,588.35
2016,3,16,13,15,927.5,93.0,1.7,19.0,788.5,721.21,550.69
2016,3,16,13,30,923.0,92.0,1.7,19.0,773.0,667.45,510.45
2016,3,16,13,45,917.0,91.0,1.7,19.0,750.0,610.9,466.9
2016,3,16,14,0,911.0,90.0,1.7,19.0,727.0,552.82,420.72
2016,3,16,14,15,901.5,88.5,1.7,19.0,696.5,491.44,370.47
2016,3,16,14,30,892.0,87.0,1.7,19.0,666.0,429.46,318.05
2016,3,16,14,45,879.0,85.0,1.7,19.0,629.0,365.58,262.75
2016,3,16,15,0,866.0,83.0,1.7,19.0,592.0,302.08,206.99
2016,3,16,15,15,849.0,81.0,1.65,18.5,549.5,238.4,152.48
2016,3,16,15,30,832.0,79.0,1.6,18.0,507.0,171.08,99.36
2016,3,16,15,45,808.0,76.0,1.6,18.0,460.0,108.54,61.21
2016,3,16,16,0,784.0,73.0,1.6,18.0,413.0,64.86,51.24
2016,3,16,16,15,751.0,69.0,1.55,17.5,363.0,61.52,48.62
2016,3,16,16,30,718.0,65.0,1.5,17.0,313.0,58.16,45.87
2016,3,16,16,45,669.5,59.5,1.45,16.5,261.5,53.38,41.78
2016,3,16,17,0,621.0,54.0,1.4,16.0,210.0,44.83,34.23
2016,3,16,17,15,545.0,47.0,1.45,15.5,160.5,38.95,28.86
2016,3,16,17,30,469.0,40.0,1.5,15.0,111.0,33.16,23.35
2016,3,16,17,45,337.0,28.5,1.6,14.5,69.0,23.47,13.92
2016,3,16,18,0,205.0,17.0,1.7,14.0,27.0,13.89,0.0
2016,3,16,18,15,102.5,8.5,1.7,13.5,13.5,6.69,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,6,15,74.0,6.5,2.1,11.5,8.5,0.0,0.0
2016,3,17,6,30,148.0,13.0,2.2,12.0,17.0,102.84,0.0
2016,3,17,6,45,297.5,25.0,2.35,12.5,56.5,276.32,204.38
2016,3,17,7,0,447.0,37.0,2.5,13.0,96.0,412.5,337.34
2016,3,17,7,15,532.0,44.5,2.45,13.5,146.5,506.91,417.78
2016,3,17,7,30,617.0,52.0,2.4,14.0,197.0,607.21,498.13
2016,3,17,7,45,670.0,57.5,2.4,14.5,249.5,676.56,550.95
2016,3,17,8,0,723.0,63.0,2.4,15.0,302.0,753.58,606.89
2016,3,17,8,15,759.0,67.0,2.3,15.0,354.0,813.55,648.35
2016,3,17,8,30,795.0,71.0,2.2,15.0,406.0,872.41,687.48
2016,3,17,8,45,820.0,74.5,2.1,15.5,454.5,918.35,714.91
2016,3,17,9,0,845.0,78.0,2.0,16.0,503.0,961.77,739.79
2016,3,17,9,15,863.5,80.5,1.9,16.5,547.5,982.21,748.46
2016,3,17,9,30,882.0,83.0,1.8,17.0,592.0,1011.23,762.9
2016,3,17,9,45,895.0,84.5,1.75,17.5,630.5,1029.82,770.83
2016,3,17,10,0,908.0,86.0,1.7,18.0,669.0,1044.58,776.38
2016,3,17,10,15,917.5,87.5,1.65,18.5,701.0,1051.74,777.11
2016,3,17,10,30,927.0,89.0,1.6,19.0,733.0,1054.77,775.41
2016,3,17,10,45,933.5,90.5,1.55,19.5,757.5,1050.54,769.29
2016,3,17,11,0,940.0,92.0,1.5,20.0,782.0,1042.08,760.76
2016,3,17,11,15,944.0,92.5,1.4,20.0,799.0,1025.85,748.12
2016,3,17,11,30,948.0,93.0,1.3,20.0,816.0,1005.53,733.13
2016,3,17,11,45,949.5,93.5,1.25,20.5,825.0,978.88,713.76
2016,3,17,12,0,951.0,94.0,1.2,21.0,834.0,948.43,692.18
2016,3,17,12,15,951.0,94.0,1.1,21.0,835.0,912.5,667.69
2016,3,17,12,30,951.0,94.0,1.0,21.0,836.0,873.15,641.03
2016,3,17,12,45,948.5,94.0,0.95,21.5,828.0,828.62,610.56
2016,3,17,13,0,946.0,94.0,0.9,22.0,820.0,781.23,577.95
2016,3,17,13,15,941.5,93.5,0.8,22.0,804.0,729.37,540.32
2016,3,17,13,30,937.0,93.0,0.7,22.0,788.0,675.29,500.31
2016,3,17,13,45,930.5,92.0,0.6,22.0,764.5,617.65,456.78
2016,3,17,14,0,924.0,91.0,0.5,22.0,741.0,558.49,410.9
2016,3,17,14,15,914.5,89.5,0.5,22.0,710.0,496.31,362.31
2016,3,17,14,30,905.0,88.0,0.5,22.0,679.0,433.51,311.43
2016,3,17,14,45,892.0,86.0,0.5,22.0,641.5,368.81,257.58
2016,3,17,15,0,879.0,84.0,0.5,22.0,604.0,304.46,203.08
2016,3,17,15,15,862.0,82.0,0.55,21.5,561.0,239.93,149.79
2016,3,17,15,30,845.0,80.0,0.6,21.0,518.0,171.7,97.64
2016,3,17,15,45,821.0,77.0,0.7,21.0,470.5,108.32,60.39
2016,3,17,16,0,797.0,74.0,0.8,21.0,423.0,65.82,51.37
2016,3,17,16,15,764.0,70.0,0.85,20.5,372.0,62.48,48.82
2016,3,17,16,30,731.0,66.0,0.9,20.0,321.0,59.11,46.12
2016,3,17,16,45,682.5,60.5,0.95,19.5,268.5,54.33,42.09
2016,3,17,17,0,634.0,55.0,1.0,19.0,216.0,45.71,34.58
2016,3,17,17,15,557.5,48.0,1.1,18.5,165.5,39.82,29.27
2016,3,17,17,30,481.0,41.0,1.2,18.0,115.0,34.02,23.82
2016,3,17,17,45,349.5,29.5,1.35,17.5,72.5,24.32,14.56
2016,3,17,18,0,218.0,18.0,1.5,17.0,30.0,14.73,0.0
2016,3,17,18,15,109.0,9.0,1.5,16.5,15.0,7.08,0.0
2016,3,17,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,72.5,7.5,2.35,10.5,10.0,5.9,0.0
2016,3,18,6,30,145.0,15.0,2.4,11.0,20.0,132.9,0.0
2016,3,18,6,45,286.5,27.5,2.45,11.5,60.0,271.43,207.2
2016,3,18,7,0,428.0,40.0,2.5,12.0,100.0,402.1,331.39
2016,3,18,7,15,512.5,48.5,2.45,12.0,150.0,496.92,412.82
2016,3,18,7,30,597.0,57.0,2.4,12.0,200.0,597.5,494.63
2016,3,18,7,45,298.5,65.0,2.4,12.5,136.5,363.65,307.29
2016,3,18,8,0,0.0,73.0,2.4,13.0,73.0,56.97,43.18
2016,3,18,8,15,55.5,126.5,2.4,13.0,150.0,174.48,145.06
2016,3,18,8,30,111.0,180.0,2.4,13.0,227.0,311.6,258.68
2016,3,18,8,45,60.0,178.0,2.4,13.5,204.0,234.54,192.71
2016,3,18,9,0,9.0,176.0,2.4,14.0,181.0,159.99,128.77
2016,3,18,9,15,59.5,220.0,2.4,14.0,254.5,276.12,225.08
2016,3,18,9,30,110.0,264.0,2.4,14.0,328.0,375.22,304.31
2016,3,18,9,45,112.5,282.5,2.4,14.5,351.5,394.5,317.49
2016,3,18,10,0,115.0,301.0,2.4,15.0,375.0,413.17,330.44
2016,3,18,10,15,118.5,317.0,2.35,15.0,397.0,453.78,360.39
2016,3,18,10,30,122.0,333.0,2.3,15.0,419.0,468.94,370.86
2016,3,18,10,45,112.5,343.0,2.3,15.5,424.5,439.57,347.08
2016,3,18,11,0,103.0,353.0,2.3,16.0,430.0,434.2,341.62
2016,3,18,11,15,103.5,361.0,2.25,16.0,439.0,436.16,342.55
2016,3,18,11,30,104.0,369.0,2.2,16.0,448.0,437.55,343.06
2016,3,18,11,45,512.0,241.0,2.2,16.0,640.0,737.15,573.85
2016,3,18,12,0,920.0,113.0,2.2,16.0,832.0,938.71,714.64
2016,3,18,12,15,713.5,202.5,2.15,16.0,760.5,832.33,637.77
2016,3,18,12,30,507.0,292.0,2.1,16.0,689.0,706.73,544.73
2016,3,18,12,45,705.5,205.0,2.1,16.5,752.0,757.54,583.95
2016,3,18,13,0,904.0,118.0,2.1,17.0,815.0,771.24,594.41
2016,3,18,13,15,899.5,117.5,2.15,16.5,799.5,720.88,557.82
2016,3,18,13,30,895.0,117.0,2.2,16.0,784.0,668.43,519.0
2016,3,18,13,45,889.0,115.0,2.3,16.0,760.5,612.0,475.16
2016,3,18,14,0,883.0,113.0,2.4,16.0,737.0,554.14,428.6
2016,3,18,14,15,873.0,111.0,2.45,16.0,706.5,494.13,378.53
2016,3,18,14,30,863.0,109.0,2.5,16.0,676.0,431.6,324.89
2016,3,18,14,45,853.0,105.0,2.55,16.0,639.0,367.33,268.43
2016,3,18,15,0,843.0,101.0,2.6,16.0,602.0,303.26,211.41
2016,3,18,15,15,726.0,119.5,2.65,15.5,529.0,231.21,153.86
2016,3,18,15,30,609.0,138.0,2.7,15.0,456.0,176.34,114.9
2016,3,18,15,45,490.5,149.5,2.75,15.0,391.0,128.26,88.5
2016,3,18,16,0,372.0,161.0,2.8,15.0,326.0,107.8,89.43
2016,3,18,16,15,347.0,147.5,2.65,14.5,286.5,102.47,85.21
2016,3,18,16,30,322.0,134.0,2.5,14.0,247.0,93.82,77.95
2016,3,18,16,45,298.0,115.0,2.45,14.0,206.5,81.64,67.27
2016,3,18,17,0,274.0,96.0,2.4,14.0,166.0,69.09,56.07
2016,3,18,17,15,235.5,76.5,2.3,13.5,127.0,55.76,44.03
2016,3,18,17,30,197.0,57.0,2.2,13.0,88.0,42.12,31.5
2016,3,18,17,45,125.0,38.5,2.15,12.5,55.5,28.7,18.75
2016,3,18,18,0,53.0,20.0,2.1,12.0,23.0,15.16,0.0
2016,3,18,18,15,26.5,10.0,2.05,11.5,11.5,7.87,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,6.0,1.55,11.0,6.0,4.72,0.0
2016,3,19,6,30,0.0,12.0,1.6,11.0,12.0,9.14,0.0
2016,3,19,6,45,16.5,31.0,1.7,11.5,33.5,44.72,30.32
2016,3,19,7,0,33.0,50.0,1.8,12.0,55.0,78.38,61.36
2016,3,19,7,15,48.0,72.0,1.85,12.0,82.0,115.47,94.37
2016,3,19,7,30,63.0,94.0,1.9,12.0,109.0,152.44,126.85
2016,3,19,7,45,74.5,115.5,1.95,12.5,138.0,185.98,155.42
2016,3,19,8,0,86.0,137.0,2.0,13.0,167.0,219.74,183.43
2016,3,19,8,15,193.0,152.5,2.0,13.5,232.0,353.0,294.56
2016,3,19,8,30,300.0,168.0,2.0,14.0,297.0,495.46,407.24
2016,3,19,8,45,158.5,177.5,2.05,14.5,246.5,349.99,287.05
2016,3,19,9,0,17.0,187.0,2.1,15.0,196.0,178.86,143.63
2016,3,19,9,15,52.5,224.5,2.05,15.0,255.0,273.6,221.45
2016,3,19,9,30,88.0,262.0,2.0,15.0,314.0,349.42,281.43
2016,3,19,9,45,64.5,266.0,2.0,15.5,305.5,325.12,259.96
2016,3,19,10,0,41.0,270.0,2.0,16.0,297.0,301.02,239.2
2016,3,19,10,15,452.0,186.0,2.0,16.0,503.5,696.86,549.95
2016,3,19,10,30,863.0,102.0,2.0,16.0,710.0,1002.81,759.69
2016,3,19,10,45,633.5,209.5,2.0,16.0,664.0,898.8,684.9
2016,3,19,11,0,404.0,317.0,2.0,16.0,618.0,738.11,567.41
2016,3,19,11,15,643.5,213.0,2.0,16.0,704.0,880.66,673.57
2016,3,19,11,30,883.0,109.0,2.0,16.0,790.0,958.42,724.65
2016,3,19,11,45,884.5,109.5,2.05,16.0,799.0,933.08,706.89
2016,3,19,12,0,886.0,110.0,2.1,16.0,808.0,904.19,687.84
2016,3,19,12,15,725.5,192.0,2.1,16.0,764.0,830.93,636.93
2016,3,19,12,30,565.0,274.0,2.1,16.0,720.0,735.9,566.43
2016,3,19,12,45,731.0,189.0,2.1,16.0,759.5,760.83,587.53
2016,3,19,13,0,897.0,104.0,2.1,16.0,799.0,751.78,582.96
2016,3,19,13,15,603.0,225.0,2.05,16.0,688.0,623.66,484.09
2016,3,19,13,30,309.0,346.0,2.0,16.0,577.0,490.02,381.13
2016,3,19,13,45,294.0,337.5,2.0,16.0,552.5,449.75,350.64
2016,3,19,14,0,279.0,329.0,2.0,16.0,528.0,410.69,319.99
2016,3,19,14,15,284.5,312.5,2.0,16.0,508.0,376.19,292.27
2016,3,19,14,30,290.0,296.0,2.0,16.0,488.0,341.08,263.38
2016,3,19,14,45,196.0,283.5,2.05,16.0,410.5,274.61,211.9
2016,3,19,15,0,102.0,271.0,2.1,16.0,333.0,222.74,172.98
2016,3,19,15,15,196.5,245.5,2.15,15.5,353.0,211.53,160.21
2016,3,19,15,30,291.0,220.0,2.2,15.0,373.0,186.33,136.57
2016,3,19,15,45,381.5,181.5,2.3,15.0,363.0,142.73,103.69
2016,3,19,16,0,472.0,143.0,2.4,15.0,353.0,98.66,81.4
2016,3,19,16,15,453.0,129.0,2.35,14.5,311.0,90.46,74.66
2016,3,19,16,30,434.0,115.0,2.3,14.0,269.0,81.93,67.46
2016,3,19,16,45,415.5,98.0,2.3,14.0,227.0,71.11,57.96
2016,3,19,17,0,397.0,81.0,2.3,14.0,185.0,59.87,47.91
2016,3,19,17,15,352.0,66.0,2.15,13.5,142.5,49.33,38.38
2016,3,19,17,30,307.0,51.0,2.0,13.0,100.0,38.54,28.4
2016,3,19,17,45,226.5,35.5,1.9,12.5,64.5,26.96,17.4
2016,3,19,18,0,146.0,20.0,1.8,12.0,29.0,15.28,1.37
2016,3,19,18,15,73.0,10.0,1.75,11.5,14.5,7.87,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,8.5,2.4,12.0,8.5,6.69,0.0
2016,3,20,6,30,0.0,17.0,2.5,12.0,17.0,13.46,0.0
2016,3,20,6,45,51.5,35.5,2.6,12.5,43.0,87.68,65.84
2016,3,20,7,0,103.0,54.0,2.7,13.0,69.0,147.86,120.92
2016,3,20,7,15,127.0,75.0,2.75,13.0,101.5,194.38,162.46
2016,3,20,7,30,151.0,96.0,2.8,13.0,134.0,241.64,203.69
2016,3,20,7,45,166.5,117.0,2.85,13.5,167.5,282.55,237.92
2016,3,20,8,0,182.0,138.0,2.9,14.0,201.0,323.65,271.26
2016,3,20,8,15,289.0,146.0,2.9,14.0,264.0,452.47,376.84
2016,3,20,8,30,396.0,154.0,2.9,14.0,327.0,591.12,485.39
2016,3,20,8,45,405.0,172.5,2.95,14.5,366.0,628.73,510.9
2016,3,20,9,0,414.0,191.0,3.0,15.0,405.0,664.48,535.14
2016,3,20,9,15,207.0,176.0,3.05,15.0,283.0,416.71,339.76
2016,3,20,9,30,0.0,161.0,3.1,15.0,161.0,131.77,103.82
2016,3,20,9,45,3.5,183.0,3.2,15.5,185.5,154.59,122.6
2016,3,20,10,0,7.0,205.0,3.3,16.0,210.0,177.38,140.69
2016,3,20,10,15,3.5,159.0,3.4,16.0,161.5,131.12,102.76
2016,3,20,10,30,0.0,113.0,3.5,16.0,113.0,88.16,67.38
2016,3,20,10,45,16.0,208.0,3.65,16.5,220.0,185.52,146.85
2016,3,20,11,0,32.0,303.0,3.8,17.0,327.0,309.9,245.03
2016,3,20,11,15,20.5,266.0,3.85,17.0,282.0,239.07,188.49
2016,3,20,11,30,9.0,229.0,3.9,17.0,237.0,193.85,152.17
2016,3,20,11,45,19.5,273.5,4.0,17.0,290.0,241.01,189.95
2016,3,20,12,0,30.0,318.0,4.1,17.0,343.0,305.81,240.9
2016,3,20,12,15,21.0,285.5,4.1,17.0,303.0,248.62,195.6
2016,3,20,12,30,12.0,253.0,4.1,17.0,263.0,211.74,166.26
2016,3,20,12,45,7.0,210.5,4.15,17.0,216.5,171.43,134.1
2016,3,20,13,0,2.0,168.0,4.2,17.0,170.0,132.71,102.95
2016,3,20,13,15,1.0,130.5,4.1,16.5,131.5,101.97,78.28
2016,3,20,13,30,0.0,93.0,4.0,16.0,93.0,71.9,53.87
2016,3,20,13,45,17.5,192.5,3.95,16.0,205.0,158.91,125.1
2016,3,20,14,0,35.0,292.0,3.9,16.0,317.0,246.65,195.3
2016,3,20,14,15,30.0,274.0,3.8,16.0,295.0,224.85,177.76
2016,3,20,14,30,25.0,256.0,3.7,16.0,273.0,203.03,160.41
2016,3,20,14,45,31.0,249.5,3.6,16.0,269.5,196.13,154.8
2016,3,20,15,0,37.0,243.0,3.5,16.0,266.0,187.14,147.36
2016,3,20,15,15,24.5,214.5,3.35,15.5,229.5,162.06,127.88
2016,3,20,15,30,12.0,186.0,3.2,15.0,193.0,137.45,108.83
2016,3,20,15,45,8.5,169.0,3.1,15.0,174.0,122.97,97.49
2016,3,20,16,0,5.0,152.0,3.0,15.0,155.0,109.88,91.22
2016,3,20,16,15,49.0,149.0,2.85,15.0,167.5,104.14,86.48
2016,3,20,16,30,93.0,146.0,2.7,15.0,180.0,101.45,84.33
2016,3,20,16,45,82.0,124.5,2.6,15.0,151.0,87.39,72.07
2016,3,20,17,0,71.0,103.0,2.5,15.0,122.0,73.09,59.39
2016,3,20,17,15,57.0,81.0,2.4,14.5,94.0,58.24,46.09
2016,3,20,17,30,43.0,59.0,2.3,14.0,66.0,43.15,32.35
2016,3,20,17,45,21.5,39.0,2.2,14.0,42.5,29.02,19.11
2016,3,20,18,0,0.0,19.0,2.1,14.0,19.0,14.5,2.09
2016,3,20,18,15,0.0,9.5,2.1,13.5,9.5,7.47,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,9.0,2.8,12.0,9.0,7.08,0.0
2016,3,21,6,30,0.0,18.0,2.9,12.0,18.0,14.23,0.0
2016,3,21,6,45,51.0,38.5,3.05,12.5,46.5,91.62,69.78
2016,3,21,7,0,102.0,59.0,3.2,13.0,75.0,154.5,126.67
2016,3,21,7,15,134.5,80.5,3.3,13.0,110.0,207.75,174.04
2016,3,21,7,30,167.0,102.0,3.4,13.0,145.0,262.55,221.74
2016,3,21,7,45,200.5,119.0,3.55,13.5,182.0,331.77,279.5
2016,3,21,8,0,234.0,136.0,3.7,14.0,219.0,385.74,323.49
2016,3,21,8,15,365.5,136.0,3.75,14.0,287.0,532.06,442.61
2016,3,21,8,30,497.0,136.0,3.8,14.0,355.0,664.25,545.86
2016,3,21,8,45,269.5,173.5,3.9,14.0,294.0,473.6,390.81
2016,3,21,9,0,42.0,211.0,4.0,14.0,233.0,249.94,203.56
2016,3,21,9,15,91.0,242.5,4.05,14.0,295.5,331.96,271.59
2016,3,21,9,30,140.0,274.0,4.1,14.0,358.0,438.38,356.31
2016,3,21,9,45,70.0,188.0,4.2,14.5,230.0,243.56,198.16
2016,3,21,10,0,0.0,102.0,4.3,15.0,102.0,79.12,60.34
2016,3,21,10,15,17.5,196.5,4.4,15.0,209.5,178.72,142.85
2016,3,21,10,30,35.0,291.0,4.5,15.0,317.0,307.89,246.58
2016,3,21,10,45,29.5,289.5,4.65,15.0,311.5,296.79,236.99
2016,3,21,11,0,24.0,288.0,4.8,15.0,306.0,264.4,210.86
2016,3,21,11,15,12.5,224.0,4.85,15.0,233.5,193.79,153.77
2016,3,21,11,30,1.0,160.0,4.9,15.0,161.0,127.53,99.57
2016,3,21,11,45,7.0,210.0,5.0,15.5,216.0,174.56,137.74
2016,3,21,12,0,13.0,260.0,5.1,16.0,271.0,221.46,175.18
2016,3,21,12,15,13.5,260.0,5.1,16.0,271.5,220.29,174.13
2016,3,21,12,30,14.0,260.0,5.1,16.0,272.0,219.03,173.12
2016,3,21,12,45,26.0,295.5,5.1,16.0,316.5,268.31,212.64
2016,3,21,13,0,38.0,331.0,5.1,16.0,361.0,303.18,240.33
2016,3,21,13,15,38.0,324.0,5.0,16.0,353.5,291.39,230.9
2016,3,21,13,30,38.0,317.0,4.9,16.0,346.0,279.65,221.61
2016,3,21,13,45,28.5,289.0,4.85,16.0,310.5,245.9,194.77
2016,3,21,14,0,19.0,261.0,4.8,16.0,275.0,210.3,166.38
2016,3,21,14,15,14.0,238.0,4.8,15.5,248.0,187.98,148.89
2016,3,21,14,30,9.0,215.0,4.8,15.0,221.0,166.68,132.12
2016,3,21,14,45,4.5,185.0,4.8,15.0,188.0,141.49,111.84
2016,3,21,15,0,0.0,155.0,4.8,15.0,155.0,117.34,92.36
2016,3,21,15,15,5.0,169.5,4.65,14.5,172.0,127.53,101.01
2016,3,21,15,30,10.0,184.0,4.5,14.0,189.0,135.86,108.17
2016,3,21,15,45,5.0,126.5,4.35,14.0,129.0,94.82,74.51
2016,3,21,16,0,0.0,69.0,4.2,14.0,69.0,52.94,41.5
2016,3,21,16,15,237.0,98.5,4.0,13.5,184.5,70.88,57.68
2016,3,21,16,30,474.0,128.0,3.8,13.0,300.0,90.73,75.56
2016,3,21,16,45,464.5,108.0,3.65,13.0,255.0,78.24,64.54
2016,3,21,17,0,455.0,88.0,3.5,13.0,210.0,65.19,52.86
2016,3,21,17,15,376.0,75.5,3.35,12.5,161.5,56.02,44.53
2016,3,21,17,30,297.0,63.0,3.2,12.0,113.0,46.8,35.89
2016,3,21,17,45,207.5,45.0,3.1,12.0,73.5,33.62,23.34
2016,3,21,18,0,118.0,27.0,3.0,12.0,34.0,20.3,6.53
2016,3,21,18,15,59.0,13.5,2.95,11.5,17.0,10.62,0.0
2016,3,21,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,22,6,15,84.0,11.5,2.25,9.5,16.0,57.48,0.0
2016,3,22,6,30,168.0,23.0,2.3,10.0,32.0,162.99,68.59
2016,3,22,6,45,304.0,35.0,2.4,10.5,75.0,290.22,234.74
2016,3,22,7,0,440.0,47.0,2.5,11.0,118.0,418.08,348.51
2016,3,22,7,15,519.5,55.5,2.6,11.0,169.0,510.0,426.87
2016,3,22,7,30,599.0,64.0,2.7,11.0,220.0,606.88,505.73
2016,3,22,7,45,653.0,69.0,2.8,11.5,273.0,681.59,563.12
2016,3,22,8,0,707.0,74.0,2.9,12.0,326.0,757.58,619.17
2016,3,22,8,15,741.5,78.5,2.9,12.0,377.5,809.97,656.27
2016,3,22,8,30,776.0,83.0,2.9,12.0,429.0,867.33,696.12
2016,3,22,8,45,805.5,84.5,2.95,12.5,478.5,914.42,726.63
2016,3,22,9,0,835.0,86.0,3.0,13.0,528.0,959.07,754.88
2016,3,22,9,15,853.0,88.5,3.0,13.0,571.5,990.67,774.58
2016,3,22,9,30,871.0,91.0,3.0,13.0,615.0,1006.01,782.99
2016,3,22,9,45,469.0,193.0,3.05,13.5,477.5,726.36,578.46
2016,3,22,10,0,67.0,295.0,3.1,14.0,340.0,353.23,282.49
2016,3,22,10,15,495.0,194.5,3.1,14.0,548.5,747.39,596.17
2016,3,22,10,30,923.0,94.0,3.1,14.0,757.0,1050.92,808.12
2016,3,22,10,45,930.0,94.5,3.1,14.5,781.5,1045.57,798.87
2016,3,22,11,0,937.0,95.0,3.1,15.0,806.0,1036.03,790.07
2016,3,22,11,15,941.0,96.0,3.1,15.0,822.5,1019.93,778.49
2016,3,22,11,30,945.0,97.0,3.1,15.0,839.0,999.73,764.32
2016,3,22,11,45,947.5,97.0,3.15,15.0,847.5,973.1,746.26
2016,3,22,12,0,950.0,97.0,3.2,15.0,856.0,942.64,725.6
2016,3,22,12,15,950.0,97.0,3.25,15.0,856.5,906.36,700.83
2016,3,22,12,30,950.0,97.0,3.3,15.0,857.0,866.68,673.55
2016,3,22,12,45,946.0,97.5,3.4,15.0,848.5,821.19,642.2
2016,3,22,13,0,942.0,98.0,3.5,15.0,840.0,772.99,607.71
2016,3,22,13,15,937.5,97.5,3.55,15.0,824.0,721.05,567.91
2016,3,22,13,30,933.0,97.0,3.6,15.0,808.0,666.93,525.37
2016,3,22,13,45,928.0,95.5,3.7,15.0,784.0,609.72,479.33
2016,3,22,14,0,923.0,94.0,3.8,15.0,760.0,550.89,430.45
2016,3,22,14,15,914.0,92.5,3.8,15.0,729.0,488.91,377.29
2016,3,22,14,30,905.0,91.0,3.8,15.0,698.0,426.28,322.02
2016,3,22,14,45,894.5,88.5,3.85,15.0,661.0,361.99,264.23
2016,3,22,15,0,884.0,86.0,3.9,15.0,624.0,297.79,206.11
2016,3,22,15,15,867.5,84.0,3.85,14.5,581.0,233.17,149.83
2016,3,22,15,30,851.0,82.0,3.8,14.0,538.0,164.38,95.83
2016,3,22,15,45,829.0,78.5,3.8,14.0,490.0,100.6,59.55
2016,3,22,16,0,807.0,75.0,3.8,14.0,442.0,66.65,53.61
2016,3,22,16,15,775.0,71.5,3.7,13.5,391.0,63.71,51.3
2016,3,22,16,30,743.0,68.0,3.6,13.0,340.0,60.76,48.9
2016,3,22,16,45,698.5,63.0,3.5,13.0,287.5,56.45,45.12
2016,3,22,17,0,654.0,58.0,3.4,13.0,235.0,48.12,37.64
2016,3,22,17,15,582.0,51.0,3.3,12.5,183.0,42.28,32.31
2016,3,22,17,30,510.0,44.0,3.2,12.0,131.0,36.5,26.82
2016,3,22,17,45,387.5,34.0,3.1,11.5,86.5,28.07,18.69
2016,3,22,18,0,265.0,24.0,3.0,11.0,42.0,19.77,7.25
2016,3,22,18,15,132.5,12.0,2.95,11.0,21.0,9.44,0.0
2016,3,22,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,6,15,37.5,11.0,1.8,8.5,13.5,30.27,0.0
2016,3,23,6,30,75.0,22.0,1.8,9.0,27.0,89.35,45.83
2016,3,23,6,45,137.5,40.5,1.8,9.5,59.5,164.44,133.12
2016,3,23,7,0,200.0,59.0,1.8,10.0,92.0,237.53,199.37
2016,3,23,7,15,233.5,78.5,1.75,10.5,130.0,294.38,249.14
2016,3,23,7,30,267.0,98.0,1.7,11.0,168.0,352.89,298.34
2016,3,23,7,45,294.0,114.5,1.7,11.5,207.0,403.12,339.0
2016,3,23,8,0,321.0,131.0,1.7,12.0,246.0,454.27,378.89
2016,3,23,8,15,421.5,132.5,1.7,12.5,307.5,577.89,474.65
2016,3,23,8,30,522.0,134.0,1.7,13.0,369.0,683.98,552.14
2016,3,23,8,45,678.5,111.0,1.75,13.5,451.0,830.04,654.85
2016,3,23,9,0,835.0,88.0,1.8,14.0,533.0,960.84,741.65
2016,3,23,9,15,852.5,91.0,1.7,14.5,577.0,992.48,756.66
2016,3,23,9,30,870.0,94.0,1.6,15.0,621.0,1020.67,770.18
2016,3,23,9,45,884.5,95.0,1.55,15.5,660.0,1026.47,769.64
2016,3,23,10,0,899.0,96.0,1.5,16.0,699.0,1041.45,775.48
2016,3,23,10,15,908.5,98.0,1.5,16.0,730.5,1048.5,778.44
2016,3,23,10,30,918.0,100.0,1.5,16.0,762.0,1051.4,778.99
2016,3,23,10,45,925.0,100.5,1.5,16.5,787.0,1045.91,772.92
2016,3,23,11,0,932.0,101.0,1.5,17.0,812.0,1036.24,764.46
2016,3,23,11,15,936.0,102.0,1.55,17.0,828.5,1020.02,754.24
2016,3,23,11,30,940.0,103.0,1.6,17.0,845.0,999.72,741.51
2016,3,23,11,45,769.0,185.5,1.7,17.0,797.0,917.95,688.79
2016,3,23,12,0,598.0,268.0,1.8,17.0,749.0,809.42,613.54
2016,3,23,12,15,769.0,187.0,1.85,17.0,805.0,855.93,650.13
2016,3,23,12,30,940.0,106.0,1.9,17.0,861.0,865.41,656.95
2016,3,23,12,45,928.5,110.5,1.95,17.5,850.5,818.08,623.8
2016,3,23,13,0,917.0,115.0,2.0,18.0,840.0,768.56,587.95
2016,3,23,13,15,912.5,114.0,2.05,18.0,824.0,717.04,550.23
2016,3,23,13,30,908.0,113.0,2.1,18.0,808.0,663.43,509.8
2016,3,23,13,45,896.5,114.0,2.2,18.0,782.5,605.7,465.2
2016,3,23,14,0,885.0,115.0,2.3,18.0,757.0,547.03,418.27
2016,3,23,14,15,874.5,113.0,2.35,17.5,726.0,486.37,368.68
2016,3,23,14,30,864.0,111.0,2.4,17.0,695.0,423.55,315.62
2016,3,23,14,45,849.0,109.5,2.45,17.0,656.5,359.65,259.77
2016,3,23,15,0,834.0,108.0,2.5,17.0,618.0,296.53,204.11
2016,3,23,15,15,815.0,105.0,2.5,16.5,574.5,232.6,149.82
2016,3,23,15,30,796.0,102.0,2.5,16.0,531.0,170.57,102.42
2016,3,23,15,45,483.0,149.0,2.55,16.0,402.5,120.85,84.44
2016,3,23,16,0,170.0,196.0,2.6,16.0,274.0,130.2,108.34
2016,3,23,16,15,171.5,173.0,2.6,15.5,244.0,116.92,97.33
2016,3,23,16,30,173.0,150.0,2.6,15.0,214.0,103.17,85.77
2016,3,23,16,45,151.5,130.0,2.6,15.0,180.0,90.31,74.63
2016,3,23,17,0,130.0,110.0,2.6,15.0,146.0,77.17,63.02
2016,3,23,17,15,109.5,87.5,2.55,14.0,113.5,62.33,49.88
2016,3,23,17,30,89.0,65.0,2.5,13.0,81.0,47.16,36.14
2016,3,23,17,45,50.0,44.5,2.5,12.5,53.0,32.79,22.76
2016,3,23,18,0,11.0,24.0,2.5,12.0,25.0,18.23,6.93
2016,3,23,18,15,5.5,12.0,2.45,11.5,12.5,9.44,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
