Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,6,15,83.0,12.0,2.6,10.5,18.0,57.28,0.0
2016,3,24,6,30,166.0,24.0,2.7,11.0,36.0,165.88,102.05
2016,3,24,6,45,277.0,38.5,2.8,11.5,77.5,271.47,221.73
2016,3,24,7,0,388.0,53.0,2.9,12.0,119.0,386.23,322.84
2016,3,24,7,15,462.5,63.0,2.9,12.5,168.5,474.1,397.48
2016,3,24,7,30,537.0,73.0,2.9,13.0,218.0,566.55,471.69
2016,3,24,7,45,573.5,83.5,2.95,13.5,267.5,630.98,520.99
2016,3,24,8,0,610.0,94.0,3.0,14.0,317.0,695.71,568.63
2016,3,24,8,15,646.5,100.0,3.0,14.0,367.5,754.87,611.31
2016,3,24,8,30,683.0,106.0,3.0,14.0,418.0,813.2,652.23
2016,3,24,8,45,685.5,120.0,3.05,14.5,461.5,846.92,673.47
2016,3,24,9,0,688.0,134.0,3.1,15.0,505.0,877.27,692.15
2016,3,24,9,15,710.0,138.0,3.0,15.5,547.5,912.35,712.9
2016,3,24,9,30,732.0,142.0,2.9,16.0,590.0,944.48,731.15
2016,3,24,9,45,754.0,142.5,2.8,16.5,628.5,969.31,744.09
2016,3,24,10,0,776.0,143.0,2.7,17.0,667.0,990.62,754.55
2016,3,24,10,15,788.0,145.5,2.6,17.0,698.5,991.6,752.68
2016,3,24,10,30,800.0,148.0,2.5,17.0,730.0,997.73,754.61
2016,3,24,10,45,815.0,146.5,2.45,17.5,755.5,998.71,752.25
2016,3,24,11,0,830.0,145.0,2.4,18.0,781.0,995.51,747.32
2016,3,24,11,15,835.5,146.0,2.4,18.0,798.0,981.5,737.33
2016,3,24,11,30,841.0,147.0,2.4,18.0,815.0,963.57,724.95
2016,3,24,11,45,835.0,153.0,2.4,18.0,822.0,936.23,706.37
2016,3,24,12,0,829.0,159.0,2.4,18.0,829.0,905.57,685.64
2016,3,24,12,15,829.5,159.0,2.4,18.0,829.0,871.73,662.72
2016,3,24,12,30,830.0,159.0,2.4,18.0,829.0,834.77,637.58
2016,3,24,12,45,854.5,143.5,2.4,18.0,828.5,798.99,612.33
2016,3,24,13,0,879.0,128.0,2.4,18.0,828.0,750.84,577.82
2016,3,24,13,15,874.5,127.5,2.4,18.0,812.0,701.33,540.72
2016,3,24,13,30,870.0,127.0,2.4,18.0,796.0,654.82,504.65
2016,3,24,13,45,863.0,125.5,2.4,18.0,772.5,597.99,460.04
2016,3,24,14,0,856.0,124.0,2.4,18.0,749.0,539.94,413.15
2016,3,24,14,15,846.0,122.0,2.4,18.0,718.0,479.21,362.72
2016,3,24,14,30,836.0,120.0,2.4,18.0,687.0,418.16,310.5
2016,3,24,14,45,813.5,121.0,2.45,18.0,648.0,355.46,256.17
2016,3,24,15,0,791.0,122.0,2.5,18.0,609.0,294.48,202.99
2016,3,24,15,15,772.0,118.5,2.55,17.5,566.5,227.94,147.24
2016,3,24,15,30,753.0,115.0,2.6,17.0,524.0,167.42,101.43
2016,3,24,15,45,716.5,114.0,2.65,17.0,475.0,109.89,70.57
2016,3,24,16,0,680.0,113.0,2.7,17.0,426.0,84.57,68.51
2016,3,24,16,15,644.0,106.5,2.8,16.5,376.0,80.71,65.52
2016,3,24,16,30,608.0,100.0,2.9,16.0,326.0,76.77,62.38
2016,3,24,16,45,573.0,89.0,3.0,15.5,276.0,69.42,56.12
2016,3,24,17,0,538.0,78.0,3.1,15.0,226.0,61.8,49.47
2016,3,24,17,15,467.0,67.5,3.1,14.5,176.5,53.96,42.42
2016,3,24,17,30,396.0,57.0,3.1,14.0,127.0,46.05,35.06
2016,3,24,17,45,298.0,42.0,3.15,13.5,84.5,32.02,22.06
2016,3,24,18,0,200.0,27.0,3.2,13.0,42.0,20.6,9.17
2016,3,24,18,15,100.0,13.5,3.1,12.5,21.0,10.62,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,6,15,97.5,14.0,2.05,10.0,21.0,67.2,0.0
2016,3,25,6,30,195.0,28.0,2.1,10.0,42.0,192.98,130.38
2016,3,25,6,45,301.5,42.0,2.2,10.5,85.0,292.78,240.45
2016,3,25,7,0,408.0,56.0,2.3,11.0,128.0,403.63,337.69
2016,3,25,7,15,481.5,65.5,2.4,11.0,178.0,491.31,412.47
2016,3,25,7,30,555.0,75.0,2.5,11.0,228.0,583.2,486.91
2016,3,25,7,45,616.0,78.5,2.6,11.5,281.0,660.83,546.31
2016,3,25,8,0,677.0,82.0,2.7,12.0,334.0,739.89,604.51
2016,3,25,8,15,711.0,87.0,2.75,12.5,384.5,797.15,644.2
2016,3,25,8,30,745.0,92.0,2.8,13.0,435.0,853.33,682.1
2016,3,25,8,45,777.0,92.5,2.85,14.0,484.0,894.58,707.06
2016,3,25,9,0,809.0,93.0,2.9,15.0,533.0,939.79,734.35
2016,3,25,9,15,827.0,96.0,2.75,15.0,576.0,971.36,752.63
2016,3,25,9,30,845.0,99.0,2.6,15.0,619.0,999.57,768.39
2016,3,25,9,45,858.5,101.0,2.5,15.5,657.0,1018.38,776.64
2016,3,25,10,0,872.0,103.0,2.4,16.0,695.0,1019.73,773.22
2016,3,25,10,15,881.5,104.5,2.35,16.0,726.5,1025.97,775.44
2016,3,25,10,30,891.0,106.0,2.3,16.0,758.0,1028.2,775.06
2016,3,25,10,45,894.0,109.5,2.25,16.5,781.0,1021.99,767.85
2016,3,25,11,0,897.0,113.0,2.2,17.0,804.0,1011.71,758.23
2016,3,25,11,15,901.5,113.5,2.15,17.0,820.5,995.73,746.48
2016,3,25,11,30,906.0,114.0,2.1,17.0,837.0,975.83,732.32
2016,3,25,11,45,909.5,114.0,2.05,17.5,846.0,950.64,713.45
2016,3,25,12,0,913.0,114.0,2.0,18.0,855.0,921.72,692.27
2016,3,25,12,15,913.0,114.0,2.0,18.0,855.0,886.22,668.58
2016,3,25,12,30,913.0,114.0,2.0,18.0,855.0,847.48,642.62
2016,3,25,12,45,919.5,108.5,2.05,18.5,849.0,805.56,613.59
2016,3,25,13,0,926.0,103.0,2.1,19.0,843.0,760.29,580.75
2016,3,25,13,15,922.0,102.5,2.15,19.0,827.0,709.29,543.23
2016,3,25,13,30,918.0,102.0,2.2,19.0,811.0,656.11,502.98
2016,3,25,13,45,912.0,100.5,2.25,19.0,787.0,599.04,458.53
2016,3,25,14,0,906.0,99.0,2.3,19.0,763.0,540.51,411.42
2016,3,25,14,15,896.5,97.5,2.35,18.5,732.0,479.24,361.25
2016,3,25,14,30,887.0,96.0,2.4,18.0,701.0,417.42,308.78
2016,3,25,14,45,873.5,94.0,2.5,18.0,663.0,353.68,252.98
2016,3,25,15,0,860.0,92.0,2.6,18.0,625.0,290.42,197.17
2016,3,25,15,15,843.0,89.5,2.65,17.5,581.5,222.16,139.54
2016,3,25,15,30,826.0,87.0,2.7,17.0,538.0,159.27,92.02
2016,3,25,15,45,796.5,85.5,2.8,17.0,489.5,98.3,60.17
2016,3,25,16,0,767.0,84.0,2.9,17.0,441.0,72.26,57.81
2016,3,25,16,15,734.5,80.0,2.95,16.5,390.0,69.23,55.48
2016,3,25,16,30,702.0,76.0,3.0,16.0,339.0,61.11,48.59
2016,3,25,16,45,649.5,71.5,3.1,15.5,286.5,57.56,45.65
2016,3,25,17,0,597.0,67.0,3.2,15.0,234.0,54.09,42.65
2016,3,25,17,15,526.0,59.0,3.2,14.5,183.5,47.82,37.0
2016,3,25,17,30,455.0,51.0,3.2,14.0,133.0,41.58,31.15
2016,3,25,17,45,335.5,39.5,3.25,13.5,88.5,32.19,22.28
2016,3,25,18,0,216.0,28.0,3.3,13.0,44.0,21.4,10.3
2016,3,25,18,15,108.0,14.0,3.25,12.5,22.0,11.02,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,147.0,12.0,2.4,11.5,23.5,94.14,0.0
2016,3,26,6,30,294.0,24.0,2.4,12.0,47.0,254.66,181.87
2016,3,26,6,45,403.5,34.0,2.45,12.5,92.0,355.33,290.82
2016,3,26,7,0,513.0,44.0,2.5,13.0,137.0,466.31,386.56
2016,3,26,7,15,579.5,50.5,2.45,13.5,187.5,548.13,453.49
2016,3,26,7,30,646.0,57.0,2.4,14.0,238.0,628.63,515.89
2016,3,26,7,45,689.0,61.5,2.4,14.5,289.5,695.19,564.87
2016,3,26,8,0,732.0,66.0,2.4,15.0,341.0,762.02,611.97
2016,3,26,8,15,761.5,69.5,2.4,15.5,391.5,814.94,647.2
2016,3,26,8,30,791.0,73.0,2.4,16.0,442.0,866.33,680.34
2016,3,26,8,45,811.5,76.5,2.4,16.5,488.5,907.09,705.18
2016,3,26,9,0,832.0,80.0,2.4,17.0,535.0,933.28,719.57
2016,3,26,9,15,848.0,82.0,2.45,17.0,577.5,961.56,737.26
2016,3,26,9,30,864.0,84.0,2.5,17.0,620.0,986.53,752.64
2016,3,26,9,45,873.0,87.0,2.55,17.5,656.5,1002.02,760.24
2016,3,26,10,0,882.0,90.0,2.6,18.0,693.0,1013.64,765.43
2016,3,26,10,15,890.0,91.0,2.6,18.0,723.0,1017.94,766.83
2016,3,26,10,30,898.0,92.0,2.6,18.0,753.0,1018.23,765.81
2016,3,26,10,45,904.5,93.0,2.65,18.5,776.5,1012.95,760.34
2016,3,26,11,0,911.0,94.0,2.7,19.0,800.0,1003.57,752.36
2016,3,26,11,15,914.5,94.5,2.7,19.0,815.5,986.69,740.51
2016,3,26,11,30,918.0,95.0,2.7,19.0,831.0,965.87,726.2
2016,3,26,11,45,918.5,96.0,2.75,19.0,838.5,938.98,708.34
2016,3,26,12,0,919.0,97.0,2.8,19.0,846.0,908.46,688.02
2016,3,26,12,15,918.5,97.0,2.8,19.0,846.0,872.65,663.64
2016,3,26,12,30,918.0,97.0,2.8,19.0,846.0,833.6,636.95
2016,3,26,12,45,900.5,105.0,2.85,19.5,834.0,786.08,603.3
2016,3,26,13,0,883.0,113.0,2.9,20.0,822.0,736.76,566.42
2016,3,26,13,15,878.5,112.5,2.95,19.5,806.0,687.32,530.36
2016,3,26,13,30,874.0,112.0,3.0,19.0,790.0,635.89,491.6
2016,3,26,13,45,853.5,117.5,3.05,19.0,763.5,578.72,446.28
2016,3,26,14,0,833.0,123.0,3.1,19.0,737.0,523.57,401.13
2016,3,26,14,15,822.5,121.0,3.15,19.0,706.5,464.04,351.34
2016,3,26,14,30,812.0,119.0,3.2,19.0,676.0,404.3,299.94
2016,3,26,14,45,787.5,121.0,3.25,19.0,637.0,343.37,246.89
2016,3,26,15,0,763.0,123.0,3.3,19.0,598.0,284.41,195.42
2016,3,26,15,15,533.0,176.0,3.3,18.5,497.0,219.17,149.95
2016,3,26,15,30,303.0,229.0,3.3,18.0,396.0,186.3,135.04
2016,3,26,15,45,330.0,202.5,3.35,18.0,369.5,144.94,107.98
2016,3,26,16,0,357.0,176.0,3.4,18.0,343.0,119.11,97.96
2016,3,26,16,15,437.5,140.5,3.4,17.5,322.0,96.91,79.29
2016,3,26,16,30,518.0,105.0,3.4,17.0,301.0,78.76,63.84
2016,3,26,16,45,475.5,96.0,3.4,16.5,255.5,70.51,56.85
2016,3,26,17,0,433.0,87.0,3.4,16.0,210.0,64.23,51.42
2016,3,26,17,15,374.5,74.0,3.35,15.5,164.5,54.98,43.17
2016,3,26,17,30,316.0,61.0,3.3,15.0,119.0,45.58,34.56
2016,3,26,17,45,224.5,45.5,3.3,14.5,79.5,34.09,23.88
2016,3,26,18,0,133.0,30.0,3.3,14.0,40.0,22.55,11.57
2016,3,26,18,15,66.5,15.0,3.25,13.5,20.0,11.8,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,6,15,128.5,14.0,2.6,11.0,25.0,85.05,0.0
2016,3,27,6,30,257.0,28.0,2.7,11.0,50.0,236.09,175.66
2016,3,27,6,45,364.5,40.0,2.8,11.5,95.0,335.74,277.09
2016,3,27,7,0,472.0,52.0,2.9,12.0,140.0,446.02,373.14
2016,3,27,7,15,542.5,60.0,2.9,12.0,191.5,531.63,444.72
2016,3,27,7,30,613.0,68.0,2.9,12.0,243.0,621.27,516.26
2016,3,27,7,45,653.0,75.5,2.95,12.5,295.0,687.55,566.01
2016,3,27,8,0,693.0,83.0,3.0,13.0,347.0,754.14,614.12
2016,3,27,8,15,391.0,141.5,3.1,13.0,294.5,557.9,460.43
2016,3,27,8,30,89.0,200.0,3.2,13.0,242.0,285.77,235.47
2016,3,27,8,45,83.5,220.0,3.3,13.5,262.5,300.61,246.92
2016,3,27,9,0,78.0,240.0,3.4,14.0,283.0,314.8,256.82
2016,3,27,9,15,68.0,254.5,3.45,14.0,294.5,317.36,257.68
2016,3,27,9,30,58.0,269.0,3.5,14.0,306.0,319.51,258.26
2016,3,27,9,45,189.0,286.5,3.6,14.5,415.5,491.89,396.57
2016,3,27,10,0,320.0,304.0,3.7,15.0,525.0,664.77,528.11
2016,3,27,10,15,604.5,209.0,3.75,15.0,648.5,878.69,689.77
2016,3,27,10,30,889.0,114.0,3.8,15.0,772.0,1032.05,795.37
2016,3,27,10,45,895.5,115.5,3.85,15.5,796.0,1026.86,788.31
2016,3,27,11,0,902.0,117.0,3.9,16.0,820.0,1017.58,779.99
2016,3,27,11,15,907.0,118.0,3.9,16.0,837.0,1002.26,768.83
2016,3,27,11,30,912.0,119.0,3.9,16.0,854.0,982.94,755.08
2016,3,27,11,45,913.0,120.5,3.95,16.0,862.5,956.53,736.83
2016,3,27,12,0,914.0,122.0,4.0,16.0,871.0,926.47,716.08
2016,3,27,12,15,914.5,122.0,4.0,16.0,871.5,891.09,691.28
2016,3,27,12,30,915.0,122.0,4.0,16.0,872.0,852.42,664.08
2016,3,27,12,45,913.5,121.5,4.05,16.0,864.0,808.67,633.33
2016,3,27,13,0,912.0,121.0,4.1,16.0,856.0,762.16,598.26
2016,3,27,13,15,908.0,120.5,4.1,16.0,840.0,711.44,558.92
2016,3,27,13,30,904.0,120.0,4.1,16.0,824.0,658.59,516.97
2016,3,27,13,45,674.0,206.5,4.2,16.0,723.0,555.08,434.86
2016,3,27,14,0,444.0,293.0,4.3,16.0,622.0,459.26,359.13
2016,3,27,14,15,654.0,205.0,4.35,16.0,667.0,453.25,350.22
2016,3,27,14,30,864.0,117.0,4.4,16.0,712.0,419.98,315.69
2016,3,27,14,45,703.0,158.5,4.45,16.0,625.5,340.17,250.16
2016,3,27,15,0,542.0,200.0,4.5,16.0,539.0,277.04,200.36
2016,3,27,15,15,500.5,197.5,4.45,15.5,494.0,225.91,158.81
2016,3,27,15,30,459.0,195.0,4.4,15.0,449.0,179.74,125.18
2016,3,27,15,45,367.5,193.0,4.4,14.5,385.0,140.35,105.46
2016,3,27,16,0,276.0,191.0,4.4,14.0,321.0,125.81,105.39
2016,3,27,16,15,294.0,166.0,4.3,13.5,290.5,112.26,94.05
2016,3,27,16,30,312.0,141.0,4.2,13.0,260.0,98.0,81.9
2016,3,27,16,45,268.5,128.0,4.15,13.0,219.5,89.31,74.36
2016,3,27,17,0,225.0,115.0,4.1,13.0,179.0,80.45,66.49
2016,3,27,17,15,192.0,94.0,4.1,12.5,140.5,66.67,54.14
2016,3,27,17,30,159.0,73.0,4.1,12.0,102.0,52.52,41.19
2016,3,27,17,45,106.5,52.0,4.1,12.0,68.5,37.91,27.53
2016,3,27,18,0,54.0,31.0,4.1,12.0,35.0,23.21,12.6
2016,3,27,18,15,27.0,15.5,4.1,11.5,17.5,12.2,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,6,15,170.0,14.0,4.3,9.0,29.0,136.64,0.0
2016,3,28,6,30,340.0,28.0,4.4,9.0,58.0,288.02,223.0
2016,3,28,6,45,456.0,37.0,4.55,9.5,106.5,394.08,330.09
2016,3,28,7,0,572.0,46.0,4.7,10.0,155.0,511.05,432.49
2016,3,28,7,15,636.5,52.0,4.75,10.0,208.5,587.62,497.96
2016,3,28,7,30,701.0,58.0,4.8,10.0,262.0,673.94,568.34
2016,3,28,7,45,744.0,62.5,4.9,10.5,316.5,742.41,621.02
2016,3,28,8,0,787.0,67.0,5.0,11.0,371.0,810.95,671.89
2016,3,28,8,15,816.0,70.5,5.0,11.0,423.0,864.91,710.87
2016,3,28,8,30,845.0,74.0,5.0,11.0,475.0,917.1,747.69
2016,3,28,8,45,866.5,76.5,5.0,11.5,524.0,947.16,766.02
2016,3,28,9,0,888.0,79.0,5.0,12.0,573.0,985.32,790.13
2016,3,28,9,15,903.0,81.0,4.95,12.0,617.0,1013.25,807.59
2016,3,28,9,30,918.0,83.0,4.9,12.0,661.0,1037.59,822.46
2016,3,28,9,45,929.0,84.5,4.85,12.5,699.5,1053.46,829.72
2016,3,28,10,0,940.0,86.0,4.8,13.0,738.0,1065.29,834.24
2016,3,28,10,15,948.0,87.5,4.75,13.0,769.5,1069.89,835.44
2016,3,28,10,30,956.0,89.0,4.7,13.0,801.0,1070.21,833.87
2016,3,28,10,45,961.0,90.0,4.7,13.0,824.5,1062.65,827.5
2016,3,28,11,0,966.0,91.0,4.7,13.0,848.0,1050.8,818.37
2016,3,28,11,15,969.0,92.0,4.65,13.0,864.0,1032.76,804.62
2016,3,28,11,30,972.0,93.0,4.6,13.0,880.0,1010.57,788.14
2016,3,28,11,45,972.5,93.5,4.6,13.5,888.0,981.55,765.96
2016,3,28,12,0,973.0,94.0,4.6,14.0,896.0,948.72,741.23
2016,3,28,12,15,972.5,94.0,4.5,14.0,895.5,910.91,713.62
2016,3,28,12,30,972.0,94.0,4.4,14.0,895.0,869.7,683.59
2016,3,28,12,45,952.0,103.0,4.35,14.0,881.0,818.93,646.9
2016,3,28,13,0,932.0,112.0,4.3,14.0,867.0,766.36,606.81
2016,3,28,13,15,927.0,111.5,4.2,14.0,850.0,714.16,565.46
2016,3,28,13,30,922.0,111.0,4.1,14.0,833.0,659.89,521.71
2016,3,28,13,45,914.5,110.0,4.05,14.0,808.0,602.01,474.2
2016,3,28,14,0,907.0,109.0,4.0,14.0,783.0,542.84,424.28
2016,3,28,14,15,897.0,107.5,3.9,14.0,751.5,481.14,370.84
2016,3,28,14,30,887.0,106.0,3.8,14.0,720.0,418.97,315.59
2016,3,28,14,45,873.5,103.5,3.75,14.0,681.0,352.19,255.82
2016,3,28,15,0,860.0,101.0,3.7,14.0,642.0,287.42,197.59
2016,3,28,15,15,842.5,98.5,3.6,14.0,598.0,222.83,141.94
2016,3,28,15,30,825.0,96.0,3.5,14.0,554.0,159.92,94.52
2016,3,28,15,45,804.0,91.5,3.4,14.0,506.0,97.38,62.8
2016,3,28,16,0,783.0,87.0,3.3,14.0,458.0,74.63,60.56
2016,3,28,16,15,751.0,83.0,3.15,13.5,406.5,71.65,58.26
2016,3,28,16,30,719.0,79.0,3.0,13.0,355.0,63.39,51.19
2016,3,28,16,45,676.0,72.5,2.95,13.0,302.5,58.57,47.01
2016,3,28,17,0,633.0,66.0,2.9,13.0,250.0,53.69,42.65
2016,3,28,17,15,564.0,59.0,2.9,12.5,197.5,48.1,37.6
2016,3,28,17,30,495.0,52.0,2.9,12.0,145.0,42.57,32.4
2016,3,28,17,45,384.0,41.0,2.9,11.5,99.5,33.57,23.86
2016,3,28,18,0,273.0,30.0,2.9,11.0,54.0,24.62,14.15
2016,3,28,18,15,136.5,15.0,2.9,10.5,27.0,11.8,0.0
2016,3,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,6,15,171.5,14.5,1.7,8.5,30.5,139.66,0.0
2016,3,29,6,30,343.0,29.0,1.8,9.0,61.0,290.59,227.62
2016,3,29,6,45,456.5,37.5,1.95,9.5,109.5,394.59,327.62
2016,3,29,7,0,570.0,46.0,2.1,10.0,158.0,509.08,425.1
2016,3,29,7,15,633.0,52.0,2.25,10.5,211.0,584.64,486.89
2016,3,29,7,30,696.0,58.0,2.4,11.0,264.0,669.46,552.98
2016,3,29,7,45,741.5,61.5,2.6,11.5,318.5,738.47,604.52
2016,3,29,8,0,787.0,65.0,2.8,12.0,373.0,807.71,654.51
2016,3,29,8,15,815.5,68.5,2.75,12.5,425.5,861.08,689.65
2016,3,29,8,30,844.0,72.0,2.7,13.0,478.0,912.68,722.5
2016,3,29,8,45,865.5,74.5,2.7,13.5,526.5,942.71,739.74
2016,3,29,9,0,887.0,77.0,2.7,14.0,575.0,980.82,762.53
2016,3,29,9,15,902.5,79.0,2.5,14.0,619.0,1009.18,777.6
2016,3,29,9,30,918.0,81.0,2.3,14.0,663.0,1033.98,789.92
2016,3,29,9,45,928.5,82.5,2.15,14.5,701.0,1049.29,794.78
2016,3,29,10,0,939.0,84.0,2.0,15.0,739.0,1060.56,796.97
2016,3,29,10,15,947.0,85.5,1.9,15.0,770.5,1065.13,796.99
2016,3,29,10,30,955.0,87.0,1.8,15.0,802.0,1065.41,794.41
2016,3,29,10,45,960.0,88.5,1.7,15.0,826.0,1058.38,787.24
2016,3,29,11,0,965.0,90.0,1.6,15.0,850.0,1047.04,777.52
2016,3,29,11,15,968.0,90.5,1.55,15.0,866.0,1028.44,764.11
2016,3,29,11,30,971.0,91.0,1.5,15.0,882.0,1005.72,748.25
2016,3,29,11,45,971.5,92.0,1.5,15.5,889.5,977.21,728.17
2016,3,29,12,0,972.0,93.0,1.5,16.0,897.0,944.89,705.72
2016,3,29,12,15,971.5,93.0,1.5,16.0,896.5,907.09,680.94
2016,3,29,12,30,971.0,93.0,1.5,16.0,896.0,865.89,653.77
2016,3,29,12,45,966.0,94.0,1.5,16.0,886.5,819.02,622.54
2016,3,29,13,0,961.0,95.0,1.5,16.0,877.0,769.49,587.78
2016,3,29,13,15,956.5,94.0,1.55,16.0,860.0,716.07,548.87
2016,3,29,13,30,952.0,93.0,1.6,16.0,843.0,660.48,507.07
2016,3,29,13,45,942.5,93.5,1.65,16.0,817.5,601.49,461.23
2016,3,29,14,0,933.0,94.0,1.7,16.0,792.0,541.32,412.79
2016,3,29,14,15,924.0,93.0,1.75,15.5,760.0,479.23,361.75
2016,3,29,14,30,915.0,92.0,1.8,15.0,728.0,416.5,308.21
2016,3,29,14,45,899.0,91.5,1.85,15.0,688.5,351.61,251.14
2016,3,29,15,0,883.0,91.0,1.9,15.0,649.0,287.45,194.44
2016,3,29,15,15,866.0,88.5,1.95,15.0,605.0,222.7,139.54
2016,3,29,15,30,849.0,86.0,2.0,15.0,561.0,153.4,87.86
2016,3,29,15,45,823.5,84.0,2.05,15.0,512.0,91.08,57.92
2016,3,29,16,0,798.0,82.0,2.1,15.0,463.0,71.32,57.39
2016,3,29,16,15,767.0,78.0,2.1,14.5,411.0,68.22,54.98
2016,3,29,16,30,736.0,74.0,2.1,14.0,359.0,65.07,52.48
2016,3,29,16,45,690.0,69.0,2.15,13.5,305.5,56.25,44.84
2016,3,29,17,0,644.0,64.0,2.2,13.0,252.0,52.32,41.44
2016,3,29,17,15,577.0,57.0,2.2,12.5,200.0,46.68,36.35
2016,3,29,17,30,510.0,50.0,2.2,12.0,148.0,41.07,31.1
2016,3,29,17,45,397.0,40.0,2.2,11.5,101.5,32.79,23.24
2016,3,29,18,0,284.0,30.0,2.2,11.0,55.0,24.62,14.45
2016,3,29,18,15,142.0,15.0,2.2,10.5,27.5,12.16,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,6,15,113.0,18.0,1.85,9.5,29.5,108.55,0.9
2016,3,30,6,30,226.0,36.0,1.9,10.0,59.0,222.6,175.83
2016,3,30,6,45,328.0,49.5,1.95,10.5,104.0,317.27,263.84
2016,3,30,7,0,430.0,63.0,2.0,11.0,149.0,426.26,357.28
2016,3,30,7,15,498.0,72.0,1.95,11.0,200.0,509.91,426.78
2016,3,30,7,30,566.0,81.0,1.9,11.0,251.0,597.13,495.2
2016,3,30,7,45,348.5,122.5,1.85,11.5,233.5,474.74,394.97
2016,3,30,8,0,131.0,164.0,1.8,12.0,216.0,302.34,251.04
2016,3,30,8,15,99.0,183.5,1.8,12.0,225.5,275.6,228.48
2016,3,30,8,30,67.0,203.0,1.8,12.0,235.0,265.65,218.53
2016,3,30,8,45,109.5,229.0,1.8,12.5,288.5,355.75,290.83
2016,3,30,9,0,152.0,255.0,1.8,13.0,342.0,425.42,344.64
2016,3,30,9,15,160.5,276.0,1.8,13.0,373.5,455.48,366.46
2016,3,30,9,30,169.0,297.0,1.8,13.0,405.0,484.68,387.64
2016,3,30,9,45,225.0,308.5,1.85,13.5,461.5,550.06,436.82
2016,3,30,10,0,281.0,320.0,1.9,14.0,518.0,639.29,501.55
2016,3,30,10,15,433.0,282.5,1.9,14.0,602.0,769.42,597.26
2016,3,30,10,30,585.0,245.0,1.9,14.0,686.0,875.37,672.67
2016,3,30,10,45,739.5,181.5,1.95,14.5,756.0,960.73,729.67
2016,3,30,11,0,894.0,118.0,2.0,15.0,826.0,1005.76,757.26
2016,3,30,11,15,898.0,119.0,2.0,15.0,842.0,989.4,745.2
2016,3,30,11,30,902.0,120.0,2.0,15.0,858.0,969.14,731.36
2016,3,30,11,45,905.0,119.5,2.0,15.5,866.5,942.68,712.16
2016,3,30,12,0,908.0,119.0,2.0,16.0,875.0,912.59,690.63
2016,3,30,12,15,908.0,119.0,2.0,16.0,874.5,876.92,666.64
2016,3,30,12,30,908.0,119.0,2.0,16.0,874.0,838.05,640.36
2016,3,30,12,45,910.5,116.0,2.0,16.0,867.0,795.36,611.27
2016,3,30,13,0,913.0,113.0,2.0,16.0,860.0,749.67,577.72
2016,3,30,13,15,909.0,112.5,2.05,16.0,843.5,699.02,539.99
2016,3,30,13,30,905.0,112.0,2.1,16.0,827.0,646.26,499.54
2016,3,30,13,45,898.5,110.5,2.15,16.0,802.5,589.45,454.73
2016,3,30,14,0,892.0,109.0,2.2,16.0,778.0,531.3,407.31
2016,3,30,14,15,882.5,107.5,2.3,16.0,747.0,470.77,356.55
2016,3,30,14,30,873.0,106.0,2.4,16.0,716.0,409.73,303.7
2016,3,30,14,45,860.0,103.5,2.5,16.0,678.0,343.9,245.96
2016,3,30,15,0,847.0,101.0,2.6,16.0,640.0,280.21,189.71
2016,3,30,15,15,830.0,98.5,2.75,15.5,596.5,216.68,136.27
2016,3,30,15,30,813.0,96.0,2.9,15.0,553.0,154.78,90.89
2016,3,30,15,45,789.5,92.5,3.05,15.0,505.0,93.81,61.77
2016,3,30,16,0,766.0,89.0,3.2,15.0,457.0,75.63,61.17
2016,3,30,16,15,734.0,85.0,3.25,14.5,406.0,72.73,58.96
2016,3,30,16,30,702.0,81.0,3.3,14.0,355.0,64.43,51.89
2016,3,30,16,45,656.5,75.5,3.4,13.5,302.5,60.38,48.51
2016,3,30,17,0,611.0,70.0,3.5,13.0,250.0,56.32,45.01
2016,3,30,17,15,543.5,62.0,3.4,12.5,198.5,50.12,39.43
2016,3,30,17,30,476.0,54.0,3.3,12.0,147.0,43.92,33.65
2016,3,30,17,45,366.5,43.0,3.25,11.5,101.5,35.01,25.22
2016,3,30,18,0,257.0,32.0,3.2,11.0,56.0,26.15,15.94
2016,3,30,18,15,128.5,16.0,3.1,10.5,28.0,12.25,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,6,15,137.0,18.0,2.3,11.0,32.5,123.15,30.88
2016,3,31,6,30,274.0,36.0,2.4,11.0,65.0,251.53,200.75
2016,3,31,6,45,375.0,48.0,2.5,11.5,111.5,350.45,291.32
2016,3,31,7,0,476.0,60.0,2.6,12.0,158.0,456.68,382.43
2016,3,31,7,15,275.5,91.0,2.6,12.0,151.5,336.64,284.33
2016,3,31,7,30,75.0,122.0,2.6,12.0,145.0,187.79,156.8
2016,3,31,7,45,86.5,144.0,2.6,12.5,175.0,221.56,185.29
2016,3,31,8,0,98.0,166.0,2.6,13.0,205.0,255.62,212.89
2016,3,31,8,15,177.5,184.5,2.55,13.0,267.5,367.84,305.53
2016,3,31,8,30,257.0,203.0,2.5,13.0,330.0,486.89,399.82
2016,3,31,8,45,184.5,229.5,2.45,13.5,325.0,427.61,348.78
2016,3,31,9,0,112.0,256.0,2.4,14.0,320.0,363.33,294.53
2016,3,31,9,15,486.5,178.0,2.4,14.0,487.0,715.96,573.09
2016,3,31,9,30,861.0,100.0,2.4,14.0,654.0,1009.99,777.63
2016,3,31,9,45,876.0,100.5,2.4,14.5,692.0,1014.72,774.44
2016,3,31,10,0,891.0,101.0,2.4,15.0,730.0,1028.83,780.93
2016,3,31,10,15,899.5,102.5,2.4,15.0,761.0,1033.52,782.58
2016,3,31,10,30,908.0,104.0,2.4,15.0,792.0,1034.12,781.78
2016,3,31,10,45,915.0,104.5,2.45,15.5,816.0,1028.02,775.82
2016,3,31,11,0,922.0,105.0,2.5,16.0,840.0,1017.78,767.34
2016,3,31,11,15,620.5,244.5,2.5,16.0,743.5,870.8,665.13
2016,3,31,11,30,319.0,384.0,2.5,16.0,647.0,679.96,523.26
2016,3,31,11,45,325.0,382.5,2.5,16.0,652.5,667.38,515.32
2016,3,31,12,0,331.0,381.0,2.5,16.0,658.0,652.97,504.68
2016,3,31,12,15,632.5,243.5,2.6,16.0,772.0,778.59,601.76
2016,3,31,12,30,934.0,106.0,2.7,16.0,886.0,844.67,651.43
2016,3,31,12,45,937.5,102.5,2.8,16.5,879.0,801.32,619.97
2016,3,31,13,0,941.0,99.0,2.9,17.0,872.0,754.81,585.14
2016,3,31,13,15,937.5,98.5,2.95,17.0,855.5,703.37,546.12
2016,3,31,13,30,934.0,98.0,3.0,17.0,839.0,649.7,504.29
2016,3,31,13,45,927.0,97.0,3.15,17.0,814.5,591.71,458.2
2016,3,31,14,0,920.0,96.0,3.3,17.0,790.0,532.37,409.36
2016,3,31,14,15,911.5,95.0,3.4,16.5,758.5,471.28,358.0
2016,3,31,14,30,903.0,94.0,3.5,16.0,727.0,409.51,304.27
2016,3,31,14,45,890.5,92.5,3.6,16.0,689.0,345.73,247.26
2016,3,31,15,0,878.0,91.0,3.7,16.0,651.0,282.31,190.57
2016,3,31,15,15,862.5,88.5,3.7,15.5,607.5,218.27,136.35
2016,3,31,15,30,847.0,86.0,3.7,15.0,564.0,149.31,85.44
2016,3,31,15,45,824.0,83.5,3.75,15.0,516.0,87.05,56.82
2016,3,31,16,0,801.0,81.0,3.8,15.0,468.0,70.62,56.77
2016,3,31,16,15,772.0,77.5,3.75,14.5,417.0,67.89,54.68
2016,3,31,16,30,743.0,74.0,3.7,14.0,366.0,65.14,52.52
2016,3,31,16,45,699.5,69.0,3.7,13.5,313.0,60.99,49.05
2016,3,31,17,0,656.0,64.0,3.7,13.0,260.0,52.44,41.53
2016,3,31,17,15,592.0,57.5,3.55,12.5,208.0,47.17,36.8
2016,3,31,17,30,528.0,51.0,3.4,12.0,156.0,41.95,31.92
2016,3,31,17,45,422.0,41.0,3.25,12.0,109.0,33.69,24.06
2016,3,31,18,0,316.0,31.0,3.1,12.0,62.0,25.51,15.55
2016,3,31,18,15,158.0,15.5,2.95,11.5,31.0,12.56,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,167.0,17.5,2.4,10.5,35.5,145.9,61.29
2016,4,1,6,30,334.0,35.0,2.5,11.0,71.0,290.24,233.74
2016,4,1,6,45,430.5,45.0,2.65,11.5,118.5,384.86,320.32
2016,4,1,7,0,527.0,55.0,2.8,12.0,166.0,487.88,408.43
2016,4,1,7,15,587.5,62.0,2.8,12.0,218.0,566.54,472.78
2016,4,1,7,30,648.0,69.0,2.8,12.0,270.0,648.2,536.66
2016,4,1,7,45,689.0,74.0,2.8,12.5,322.5,712.94,584.0
2016,4,1,8,0,730.0,79.0,2.8,13.0,375.0,772.65,625.82
2016,4,1,8,15,513.5,139.5,2.75,13.0,361.0,663.65,541.4
2016,4,1,8,30,297.0,200.0,2.7,13.0,347.0,519.81,425.16
2016,4,1,8,45,564.0,146.5,2.7,13.5,459.5,752.94,605.65
2016,4,1,9,0,831.0,93.0,2.7,14.0,572.0,954.6,745.46
2016,4,1,9,15,847.0,95.5,2.65,14.0,614.5,983.18,760.81
2016,4,1,9,30,863.0,98.0,2.6,14.0,657.0,995.25,766.49
2016,4,1,9,45,875.0,99.5,2.6,14.5,694.0,1011.2,774.15
2016,4,1,10,0,887.0,101.0,2.6,15.0,731.0,1023.33,779.25
2016,4,1,10,15,895.5,102.5,2.5,15.0,762.0,1027.95,779.84
2016,4,1,10,30,904.0,104.0,2.4,15.0,793.0,1028.51,777.89
2016,4,1,10,45,911.0,104.5,2.35,15.5,816.5,1022.37,770.8
2016,4,1,11,0,918.0,105.0,2.3,16.0,840.0,1012.12,761.23
2016,4,1,11,15,922.0,105.5,2.25,16.0,856.0,994.89,748.65
2016,4,1,11,30,926.0,106.0,2.2,16.0,872.0,973.69,733.63
2016,4,1,11,45,929.0,106.0,2.2,16.0,880.0,947.2,715.73
2016,4,1,12,0,932.0,106.0,2.2,16.0,888.0,916.97,695.36
2016,4,1,12,15,932.0,106.0,2.2,16.0,887.5,880.62,670.8
2016,4,1,12,30,932.0,106.0,2.2,16.0,887.0,840.99,643.9
2016,4,1,12,45,932.5,104.0,2.2,16.0,879.0,796.82,613.66
2016,4,1,13,0,933.0,102.0,2.2,16.0,871.0,749.74,579.12
2016,4,1,13,15,929.0,101.5,2.25,16.0,854.5,698.3,540.53
2016,4,1,13,30,925.0,101.0,2.3,16.0,838.0,644.72,499.16
2016,4,1,13,45,920.0,99.5,2.35,16.0,814.5,587.85,453.95
2016,4,1,14,0,915.0,98.0,2.4,16.0,791.0,529.44,405.94
2016,4,1,14,15,906.5,96.5,2.45,16.0,759.5,468.24,354.13
2016,4,1,14,30,898.0,95.0,2.5,16.0,728.0,406.4,300.17
2016,4,1,14,45,887.0,93.0,2.6,16.0,690.5,343.04,243.97
2016,4,1,15,0,876.0,91.0,2.7,16.0,653.0,279.88,187.9
2016,4,1,15,15,860.5,88.5,2.75,15.5,609.5,216.03,134.28
2016,4,1,15,30,845.0,86.0,2.8,15.0,566.0,147.19,84.0
2016,4,1,15,45,824.0,83.0,2.9,15.0,518.0,84.88,56.18
2016,4,1,16,0,803.0,80.0,3.0,15.0,470.0,69.93,56.15
2016,4,1,16,15,774.0,76.5,3.0,14.5,419.0,67.18,54.04
2016,4,1,16,30,745.0,73.0,3.0,14.0,368.0,64.4,51.85
2016,4,1,16,45,702.0,68.5,3.0,14.0,315.0,60.61,48.61
2016,4,1,17,0,659.0,64.0,3.0,14.0,262.0,52.46,41.39
2016,4,1,17,15,597.0,57.0,2.85,13.5,210.0,46.83,36.36
2016,4,1,17,30,535.0,50.0,2.7,13.0,158.0,41.2,31.15
2016,4,1,17,45,431.5,40.5,2.55,12.5,111.0,33.32,23.73
2016,4,1,18,0,328.0,31.0,2.4,12.0,64.0,25.52,15.74
2016,4,1,18,15,164.0,15.5,2.3,11.5,32.0,12.54,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,161.0,18.5,1.5,10.0,37.0,145.45,77.31
2016,4,2,6,30,322.0,37.0,1.5,10.0,74.0,284.4,230.4
2016,4,2,6,45,407.0,48.5,1.5,10.5,120.5,372.41,309.55
2016,4,2,7,0,492.0,60.0,1.5,11.0,167.0,467.77,390.06
2016,4,2,7,15,246.0,66.0,1.4,11.0,119.5,297.26,250.9
2016,4,2,7,30,0.0,72.0,1.3,11.0,72.0,56.52,43.14
2016,4,2,7,45,0.0,86.0,1.25,11.5,86.0,68.33,53.4
2016,4,2,8,0,0.0,100.0,1.2,12.0,100.0,80.12,63.17
2016,4,2,8,15,35.0,155.0,1.15,12.5,172.5,179.88,147.61
2016,4,2,8,30,70.0,210.0,1.1,13.0,245.0,274.12,223.91
2016,4,2,8,45,68.0,232.0,1.1,13.5,268.5,294.22,238.03
2016,4,2,9,0,66.0,254.0,1.1,14.0,292.0,313.77,251.91
2016,4,2,9,15,71.0,272.5,1.1,14.0,317.0,335.66,268.23
2016,4,2,9,30,76.0,291.0,1.1,14.0,342.0,357.26,284.16
2016,4,2,9,45,211.5,301.0,1.1,14.5,450.5,524.6,412.98
2016,4,2,10,0,347.0,311.0,1.1,15.0,559.0,692.25,533.22
2016,4,2,10,15,277.5,340.5,1.15,15.0,544.5,648.05,497.42
2016,4,2,10,30,208.0,370.0,1.2,15.0,530.0,578.73,446.01
2016,4,2,10,45,528.0,258.5,1.25,15.5,679.5,817.01,621.33
2016,4,2,11,0,848.0,147.0,1.3,16.0,829.0,1000.08,741.84
2016,4,2,11,15,852.0,148.0,1.3,16.0,844.5,983.52,727.96
2016,4,2,11,30,856.0,149.0,1.3,16.0,860.0,963.07,714.41
2016,4,2,11,45,864.0,146.0,1.35,16.5,868.5,938.49,697.74
2016,4,2,12,0,872.0,143.0,1.4,17.0,877.0,910.04,678.56
2016,4,2,12,15,871.5,142.5,1.45,17.0,876.5,873.18,654.97
2016,4,2,12,30,871.0,142.0,1.5,17.0,876.0,833.2,629.11
2016,4,2,12,45,880.0,135.0,1.55,17.5,870.0,782.61,593.63
2016,4,2,13,0,889.0,128.0,1.6,18.0,864.0,739.22,561.83
2016,4,2,13,15,884.5,127.0,1.65,18.0,847.0,688.72,524.85
2016,4,2,13,30,880.0,126.0,1.7,18.0,830.0,636.26,485.31
2016,4,2,13,45,872.0,125.0,1.75,18.0,805.5,580.19,441.74
2016,4,2,14,0,864.0,124.0,1.8,18.0,781.0,524.59,396.92
2016,4,2,14,15,854.5,122.0,1.8,17.5,749.5,463.81,347.17
2016,4,2,14,30,845.0,120.0,1.8,17.0,718.0,402.69,295.44
2016,4,2,14,45,826.5,120.0,1.85,17.0,679.5,340.33,241.35
2016,4,2,15,0,808.0,120.0,1.9,17.0,641.0,279.23,188.35
2016,4,2,15,15,790.5,117.0,1.9,16.5,598.0,217.69,137.67
2016,4,2,15,30,773.0,114.0,1.9,16.0,555.0,157.94,95.38
2016,4,2,15,45,745.0,111.0,1.9,16.0,506.5,93.05,64.63
2016,4,2,16,0,717.0,108.0,1.9,16.0,458.0,81.19,65.7
2016,4,2,16,15,684.0,102.5,1.9,15.5,408.0,77.93,63.21
2016,4,2,16,30,651.0,97.0,1.9,15.0,358.0,74.61,60.62
2016,4,2,16,45,596.5,92.0,1.95,15.0,305.0,71.28,57.83
2016,4,2,17,0,542.0,87.0,2.0,15.0,252.0,68.05,55.03
2016,4,2,17,15,476.5,77.0,2.0,14.5,201.5,60.87,48.68
2016,4,2,17,30,411.0,67.0,2.0,14.0,151.0,50.54,39.31
2016,4,2,17,45,308.0,53.0,2.0,13.5,105.5,39.92,29.44
2016,4,2,18,0,205.0,39.0,2.0,13.0,60.0,29.33,19.02
2016,4,2,18,15,102.5,19.5,2.0,12.5,30.0,14.78,0.0
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
