Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,5,45,53.5,12.5,2.25,10.5,16.0,34.81,0.0
2016,4,13,6,0,107.0,25.0,2.3,11.0,32.0,111.14,61.19
2016,4,13,6,15,217.5,41.5,2.4,11.5,72.5,205.47,165.0
2016,4,13,6,30,328.0,58.0,2.5,12.0,113.0,304.64,253.0
2016,4,13,6,45,414.5,68.0,2.65,12.5,163.0,389.61,326.7
2016,4,13,7,0,501.0,78.0,2.8,13.0,213.0,488.73,409.0
2016,4,13,7,15,554.5,86.0,2.8,13.0,265.0,561.8,467.88
2016,4,13,7,30,608.0,94.0,2.8,13.0,317.0,636.97,525.33
2016,4,13,7,45,647.0,100.5,2.85,13.5,369.5,699.76,570.62
2016,4,13,8,0,686.0,107.0,2.9,14.0,422.0,762.49,614.54
2016,4,13,8,15,714.0,111.5,2.85,14.0,472.0,812.34,648.44
2016,4,13,8,30,742.0,116.0,2.8,14.0,522.0,860.55,680.52
2016,4,13,8,45,765.0,119.0,2.8,14.5,569.0,900.17,705.0
2016,4,13,9,0,788.0,122.0,2.8,15.0,616.0,930.6,722.76
2016,4,13,9,15,803.5,125.0,2.75,15.0,657.5,957.49,738.91
2016,4,13,9,30,819.0,128.0,2.7,15.0,699.0,980.93,752.64
2016,4,13,9,45,843.0,124.0,2.7,15.5,738.0,1001.51,763.49
2016,4,13,10,0,867.0,120.0,2.7,16.0,777.0,1003.97,762.17
2016,4,13,10,15,874.5,121.5,2.7,16.0,806.0,1006.36,762.57
2016,4,13,10,30,882.0,123.0,2.7,16.0,835.0,1004.77,760.45
2016,4,13,10,45,886.0,125.0,2.7,16.5,856.5,996.27,752.46
2016,4,13,11,0,890.0,127.0,2.7,17.0,878.0,983.8,742.04
2016,4,13,11,15,893.5,128.0,2.7,17.0,892.5,966.0,729.61
2016,4,13,11,30,897.0,129.0,2.7,17.0,907.0,944.39,714.73
2016,4,13,11,45,893.5,132.0,2.7,17.0,912.5,914.72,694.44
2016,4,13,12,0,890.0,135.0,2.7,17.0,918.0,881.78,671.95
2016,4,13,12,15,889.5,135.0,2.7,17.0,916.5,845.64,647.19
2016,4,13,12,30,889.0,135.0,2.7,17.0,915.0,806.5,620.18
2016,4,13,12,45,884.0,136.0,2.7,17.0,905.0,762.09,587.37
2016,4,13,13,0,879.0,137.0,2.7,17.0,895.0,715.4,552.2
2016,4,13,13,15,874.5,136.5,2.75,17.0,878.0,665.79,514.28
2016,4,13,13,30,870.0,136.0,2.8,17.0,861.0,614.32,473.83
2016,4,13,13,45,857.0,138.0,2.85,17.0,835.0,561.64,431.12
2016,4,13,14,0,844.0,140.0,2.9,17.0,809.0,504.18,383.53
2016,4,13,14,15,834.5,138.0,2.9,16.5,777.5,444.85,333.63
2016,4,13,14,30,825.0,136.0,2.9,16.0,746.0,385.27,282.09
2016,4,13,14,45,804.5,137.0,2.95,16.0,707.0,324.86,229.03
2016,4,13,15,0,784.0,138.0,3.0,16.0,668.0,266.04,178.16
2016,4,13,15,15,766.5,134.5,3.0,15.5,625.0,200.3,125.58
2016,4,13,15,30,749.0,131.0,3.0,15.0,582.0,141.57,87.53
2016,4,13,15,45,723.5,127.0,3.05,15.0,534.0,91.34,74.38
2016,4,13,16,0,698.0,123.0,3.1,15.0,486.0,89.7,73.25
2016,4,13,16,15,666.5,117.5,3.1,14.5,435.5,86.89,71.19
2016,4,13,16,30,635.0,112.0,3.1,14.0,385.0,84.01,69.03
2016,4,13,16,45,588.5,105.5,3.1,14.0,332.5,80.1,65.78
2016,4,13,17,0,542.0,99.0,3.1,14.0,280.0,76.18,62.44
2016,4,13,17,15,481.5,89.0,2.95,13.5,229.0,66.14,53.65
2016,4,13,17,30,421.0,79.0,2.8,13.0,178.0,58.82,47.06
2016,4,13,17,45,325.5,65.5,2.7,12.5,130.5,48.75,37.77
2016,4,13,18,0,230.0,52.0,2.6,12.0,83.0,38.69,28.22
2016,4,13,18,15,128.5,32.5,2.55,11.5,48.5,24.33,13.56
2016,4,13,18,30,27.0,13.0,2.5,11.0,14.0,10.23,0.0
2016,4,13,18,45,13.5,6.5,2.45,11.0,7.0,5.11,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,5,45,57.5,14.0,2.2,10.5,18.5,37.83,0.0
2016,4,14,6,0,115.0,28.0,2.2,11.0,37.0,109.35,66.88
2016,4,14,6,15,230.5,44.0,2.25,11.0,78.5,215.57,174.28
2016,4,14,6,30,346.0,60.0,2.3,11.0,120.0,317.73,264.87
2016,4,14,6,45,422.5,71.5,2.35,11.5,169.5,398.75,334.91
2016,4,14,7,0,499.0,83.0,2.4,12.0,219.0,491.72,411.7
2016,4,14,7,15,403.0,109.0,2.5,12.0,234.0,464.42,388.99
2016,4,14,7,30,307.0,135.0,2.6,12.0,249.0,413.06,346.39
2016,4,14,7,45,455.0,124.5,2.75,12.5,321.5,554.81,460.87
2016,4,14,8,0,603.0,114.0,2.9,13.0,394.0,696.79,568.43
2016,4,14,8,15,613.5,126.0,2.95,13.0,438.0,736.98,596.0
2016,4,14,8,30,624.0,138.0,3.0,13.0,482.0,774.89,622.25
2016,4,14,8,45,498.0,196.0,3.1,13.5,485.5,720.57,577.68
2016,4,14,9,0,372.0,254.0,3.2,14.0,489.0,645.11,516.37
2016,4,14,9,15,581.0,200.0,3.25,14.0,594.5,825.83,653.53
2016,4,14,9,30,790.0,146.0,3.3,14.0,700.0,969.58,753.68
2016,4,14,9,45,814.5,142.5,3.4,14.5,738.5,991.33,765.33
2016,4,14,10,0,839.0,139.0,3.5,15.0,777.0,1009.21,775.45
2016,4,14,10,15,847.0,140.5,3.55,15.0,806.5,1012.01,776.39
2016,4,14,10,30,855.0,142.0,3.6,15.0,836.0,1010.78,774.86
2016,4,14,10,45,847.0,152.0,3.65,15.0,854.0,998.64,766.01
2016,4,14,11,0,839.0,162.0,3.7,15.0,872.0,982.49,754.61
2016,4,14,11,15,843.0,163.0,3.8,15.0,886.5,965.14,742.81
2016,4,14,11,30,847.0,164.0,3.9,15.0,901.0,943.97,728.4
2016,4,14,11,45,832.5,174.5,4.0,15.5,903.5,911.57,704.78
2016,4,14,12,0,818.0,185.0,4.1,16.0,906.0,876.24,679.12
2016,4,14,12,15,817.5,184.5,4.2,16.0,904.5,840.29,653.42
2016,4,14,12,30,817.0,184.0,4.3,16.0,903.0,801.48,624.99
2016,4,14,12,45,845.5,164.5,4.4,16.0,901.5,765.07,598.45
2016,4,14,13,0,874.0,145.0,4.5,16.0,900.0,716.0,561.88
2016,4,14,13,15,869.5,144.0,4.55,16.0,883.0,672.35,527.13
2016,4,14,13,30,865.0,143.0,4.6,16.0,866.0,619.2,484.38
2016,4,14,13,45,850.0,146.0,4.65,16.0,839.5,562.21,437.43
2016,4,14,14,0,835.0,149.0,4.7,16.0,813.0,504.88,388.91
2016,4,14,14,15,825.0,147.0,4.7,15.5,781.0,445.8,338.24
2016,4,14,14,30,815.0,145.0,4.7,15.0,749.0,386.56,286.13
2016,4,14,14,45,802.0,141.5,4.75,15.0,711.5,325.54,231.63
2016,4,14,15,0,789.0,138.0,4.8,15.0,674.0,265.3,178.73
2016,4,14,15,15,771.0,134.5,4.8,15.0,630.5,199.24,125.23
2016,4,14,15,30,753.0,131.0,4.8,15.0,587.0,140.27,86.95
2016,4,14,15,45,741.5,122.0,4.8,15.0,541.0,88.54,72.0
2016,4,14,16,0,730.0,113.0,4.8,15.0,495.0,83.84,68.17
2016,4,14,16,15,699.0,108.0,4.7,14.5,444.0,81.09,66.12
2016,4,14,16,30,668.0,103.0,4.6,14.0,393.0,78.28,63.99
2016,4,14,16,45,630.0,95.5,4.6,14.0,341.0,73.51,59.96
2016,4,14,17,0,592.0,88.0,4.6,14.0,289.0,68.62,55.75
2016,4,14,17,15,533.0,80.0,4.35,13.5,237.0,62.98,50.84
2016,4,14,17,30,474.0,72.0,4.1,13.0,185.0,57.31,45.73
2016,4,14,17,45,387.0,60.0,3.95,12.5,137.5,45.48,34.89
2016,4,14,18,0,300.0,48.0,3.8,12.0,90.0,36.31,26.19
2016,4,14,18,15,177.0,31.5,3.7,11.5,53.5,23.81,13.46
2016,4,14,18,30,54.0,15.0,3.6,11.0,17.0,11.47,0.0
2016,4,14,18,45,27.0,7.5,3.5,11.0,8.5,5.9,0.0
2016,4,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,45,111.0,13.0,2.65,8.5,21.5,61.94,0.0
2016,4,15,6,0,222.0,26.0,2.7,9.0,43.0,177.27,120.05
2016,4,15,6,15,341.0,38.5,2.75,9.5,87.5,274.3,224.65
2016,4,15,6,30,460.0,51.0,2.8,10.0,132.0,381.68,319.82
2016,4,15,6,45,530.5,59.5,2.9,10.5,183.5,462.8,390.14
2016,4,15,7,0,601.0,68.0,3.0,11.0,235.0,548.82,461.49
2016,4,15,7,15,650.5,74.5,3.15,11.5,289.0,620.51,517.44
2016,4,15,7,30,700.0,81.0,3.3,12.0,343.0,693.88,572.6
2016,4,15,7,45,730.0,87.0,3.45,12.5,396.0,751.29,613.87
2016,4,15,8,0,760.0,93.0,3.6,13.0,449.0,802.52,649.53
2016,4,15,8,15,785.5,97.0,3.55,13.5,500.0,851.5,681.74
2016,4,15,8,30,811.0,101.0,3.5,14.0,551.0,898.42,711.68
2016,4,15,8,45,829.0,104.5,3.45,14.5,598.5,935.21,733.82
2016,4,15,9,0,847.0,108.0,3.4,15.0,646.0,968.97,753.54
2016,4,15,9,15,861.5,110.5,3.3,15.0,688.0,994.83,768.61
2016,4,15,9,30,876.0,113.0,3.2,15.0,730.0,1017.07,781.16
2016,4,15,9,45,893.0,112.0,3.1,15.5,768.5,1020.4,779.34
2016,4,15,10,0,910.0,111.0,3.0,16.0,807.0,1033.39,784.38
2016,4,15,10,15,917.5,112.5,2.95,16.0,836.5,1035.61,784.07
2016,4,15,10,30,925.0,114.0,2.9,16.0,866.0,1033.69,781.25
2016,4,15,10,45,932.5,113.5,2.9,16.5,889.0,1025.57,773.48
2016,4,15,11,0,940.0,113.0,2.9,17.0,912.0,1013.3,763.18
2016,4,15,11,15,942.5,113.5,2.9,17.0,926.5,993.24,749.25
2016,4,15,11,30,945.0,114.0,2.9,17.0,941.0,969.25,732.82
2016,4,15,11,45,948.0,113.5,2.95,17.5,948.0,940.95,712.59
2016,4,15,12,0,951.0,113.0,3.0,18.0,955.0,908.94,689.87
2016,4,15,12,15,950.0,113.0,3.0,18.0,952.5,870.59,663.69
2016,4,15,12,30,949.0,113.0,3.0,18.0,950.0,829.08,635.2
2016,4,15,12,45,949.5,110.5,3.05,18.0,941.0,783.56,602.62
2016,4,15,13,0,950.0,108.0,3.1,18.0,932.0,735.19,566.49
2016,4,15,13,15,945.5,107.0,3.1,18.0,913.5,682.27,525.76
2016,4,15,13,30,941.0,106.0,3.1,18.0,895.0,627.32,482.36
2016,4,15,13,45,935.0,104.5,3.15,18.5,869.5,569.41,434.72
2016,4,15,14,0,929.0,103.0,3.2,19.0,844.0,510.12,384.62
2016,4,15,14,15,920.0,101.5,3.2,18.5,811.5,448.51,332.55
2016,4,15,14,30,911.0,100.0,3.2,18.0,779.0,386.35,278.53
2016,4,15,14,45,899.0,98.5,3.2,18.0,739.5,323.09,222.5
2016,4,15,15,0,887.0,97.0,3.2,18.0,700.0,260.17,167.78
2016,4,15,15,15,871.5,94.5,3.15,18.0,656.0,196.67,117.14
2016,4,15,15,30,856.0,92.0,3.1,18.0,612.0,127.24,72.42
2016,4,15,15,45,835.5,89.0,3.05,18.0,563.0,76.0,60.32
2016,4,15,16,0,815.0,86.0,3.0,18.0,514.0,73.99,58.83
2016,4,15,16,15,788.0,82.5,2.9,17.5,462.5,71.43,56.92
2016,4,15,16,30,761.0,79.0,2.8,17.0,411.0,68.82,54.95
2016,4,15,16,45,725.5,74.0,2.7,17.0,358.0,64.89,51.68
2016,4,15,17,0,690.0,69.0,2.6,17.0,305.0,56.25,44.19
2016,4,15,17,15,637.0,63.0,2.55,16.0,251.5,51.5,40.2
2016,4,15,17,30,584.0,57.0,2.5,15.0,198.0,46.76,36.04
2016,4,15,17,45,503.0,48.5,2.45,14.5,148.5,39.84,29.67
2016,4,15,18,0,422.0,40.0,2.4,14.0,99.0,32.95,23.11
2016,4,15,18,15,285.5,27.5,2.45,13.5,60.0,22.53,12.57
2016,4,15,18,30,149.0,15.0,2.5,13.0,21.0,12.17,0.0
2016,4,15,18,45,74.5,7.5,2.55,13.0,10.5,5.9,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,121.0,13.5,1.4,11.5,23.0,66.92,0.0
2016,4,16,6,0,242.0,27.0,1.3,12.0,46.0,190.38,133.36
2016,4,16,6,15,351.5,39.0,1.25,12.5,90.0,280.49,226.39
2016,4,16,6,30,461.0,51.0,1.2,13.0,134.0,381.84,313.53
2016,4,16,6,45,530.5,59.5,1.2,13.5,185.0,462.16,380.34
2016,4,16,7,0,600.0,68.0,1.2,14.0,236.0,547.31,447.7
2016,4,16,7,15,647.5,74.0,1.2,14.5,289.5,616.68,498.63
2016,4,16,7,30,695.0,80.0,1.2,15.0,343.0,687.56,548.41
2016,4,16,7,45,727.5,85.0,1.3,15.5,396.0,745.5,587.98
2016,4,16,8,0,760.0,90.0,1.4,16.0,449.0,798.0,622.74
2016,4,16,8,15,785.0,94.0,1.4,16.5,500.0,846.35,652.67
2016,4,16,8,30,810.0,98.0,1.4,17.0,551.0,892.65,680.48
2016,4,16,8,45,827.0,101.5,1.45,17.5,597.5,928.36,701.37
2016,4,16,9,0,844.0,105.0,1.5,18.0,644.0,961.02,720.12
2016,4,16,9,15,858.0,108.0,1.5,18.5,686.0,986.85,733.53
2016,4,16,9,30,872.0,111.0,1.5,19.0,728.0,995.71,735.96
2016,4,16,9,45,883.5,112.5,1.55,19.5,765.0,1009.71,742.81
2016,4,16,10,0,895.0,114.0,1.6,20.0,802.0,1019.82,747.19
2016,4,16,10,15,903.0,115.0,1.6,20.0,831.0,1021.96,747.29
2016,4,16,10,30,911.0,116.0,1.6,20.0,860.0,1020.03,745.05
2016,4,16,10,45,921.0,114.5,1.6,20.5,883.5,1013.41,738.6
2016,4,16,11,0,931.0,113.0,1.6,21.0,907.0,1002.65,729.73
2016,4,16,11,15,934.0,113.5,1.6,21.0,921.5,983.19,716.87
2016,4,16,11,30,937.0,114.0,1.6,21.0,936.0,959.83,701.66
2016,4,16,11,45,941.5,112.0,1.65,21.5,943.0,931.66,682.75
2016,4,16,12,0,946.0,110.0,1.7,22.0,950.0,899.78,661.42
2016,4,16,12,15,945.5,110.0,1.7,22.0,948.5,862.07,636.88
2016,4,16,12,30,945.0,110.0,1.7,22.0,947.0,821.18,610.1
2016,4,16,12,45,943.0,109.0,1.7,22.0,937.0,775.39,578.4
2016,4,16,13,0,941.0,108.0,1.7,22.0,927.0,726.94,543.48
2016,4,16,13,15,937.0,107.0,1.7,22.0,909.5,674.81,504.99
2016,4,16,13,30,933.0,106.0,1.7,22.0,892.0,620.63,463.85
2016,4,16,13,45,928.0,104.5,1.7,22.0,867.0,563.73,419.35
2016,4,16,14,0,923.0,103.0,1.7,22.0,842.0,505.35,372.2
2016,4,16,14,15,914.5,101.5,1.7,22.0,809.5,444.35,321.56
2016,4,16,14,30,906.0,100.0,1.7,22.0,777.0,382.77,269.07
2016,4,16,14,45,896.0,97.5,1.75,22.0,739.0,319.75,214.9
2016,4,16,15,0,886.0,95.0,1.8,22.0,701.0,256.86,161.68
2016,4,16,15,15,871.5,93.0,1.8,21.5,657.0,194.04,113.12
2016,4,16,15,30,857.0,91.0,1.8,21.0,613.0,132.4,76.03
2016,4,16,15,45,835.0,89.0,1.8,21.0,564.5,75.96,59.49
2016,4,16,16,0,813.0,87.0,1.8,21.0,516.0,74.61,58.6
2016,4,16,16,15,786.5,83.5,1.75,20.5,464.5,72.08,56.76
2016,4,16,16,30,760.0,80.0,1.7,20.0,413.0,69.51,54.85
2016,4,16,16,45,707.0,79.0,1.65,20.0,357.5,63.12,49.49
2016,4,16,17,0,654.0,78.0,1.6,20.0,302.0,62.14,48.76
2016,4,16,17,15,600.0,71.0,1.5,19.0,250.0,56.93,44.45
2016,4,16,17,30,546.0,64.0,1.4,18.0,198.0,51.7,39.93
2016,4,16,17,45,442.0,56.0,1.35,17.5,147.5,45.24,34.04
2016,4,16,18,0,338.0,48.0,1.3,17.0,97.0,36.58,25.98
2016,4,16,18,15,169.0,34.5,1.3,16.5,59.0,25.94,15.35
2016,4,16,18,30,0.0,21.0,1.3,16.0,21.0,15.46,0.0
2016,4,16,18,45,0.0,10.5,1.3,16.0,10.5,8.26,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,101.0,14.5,0.7,13.5,23.0,58.35,0.0
2016,4,17,6,0,202.0,29.0,0.7,14.0,46.0,168.99,120.84
2016,4,17,6,15,304.0,43.0,0.75,14.0,89.0,253.44,203.37
2016,4,17,6,30,406.0,57.0,0.8,14.0,132.0,352.94,288.3
2016,4,17,6,45,475.5,67.0,0.85,14.5,182.0,432.6,353.98
2016,4,17,7,0,545.0,77.0,0.9,15.0,232.0,517.11,420.58
2016,4,17,7,15,593.5,84.0,0.95,15.5,284.5,586.38,472.34
2016,4,17,7,30,642.0,91.0,1.0,16.0,337.0,657.27,522.54
2016,4,17,7,45,678.5,96.0,1.05,16.5,389.5,716.79,562.74
2016,4,17,8,0,715.0,101.0,1.1,17.0,442.0,775.99,601.58
2016,4,17,8,15,741.0,105.5,1.15,17.5,492.0,824.34,631.91
2016,4,17,8,30,767.0,110.0,1.2,18.0,542.0,865.02,656.55
2016,4,17,8,45,789.0,112.5,1.25,18.5,588.5,903.43,679.37
2016,4,17,9,0,811.0,115.0,1.3,19.0,635.0,939.05,700.08
2016,4,17,9,15,825.5,117.5,1.35,19.5,676.5,964.28,713.85
2016,4,17,9,30,840.0,120.0,1.4,20.0,718.0,986.0,725.46
2016,4,17,9,45,857.0,119.0,1.45,20.5,755.5,1002.58,733.82
2016,4,17,10,0,874.0,118.0,1.5,21.0,793.0,1001.38,730.95
2016,4,17,10,15,882.0,119.5,1.55,21.0,822.0,1003.98,732.29
2016,4,17,10,30,890.0,121.0,1.6,21.0,851.0,1002.59,731.16
2016,4,17,10,45,896.5,121.5,1.65,21.5,873.5,994.72,724.66
2016,4,17,11,0,903.0,122.0,1.7,22.0,896.0,982.85,715.8
2016,4,17,11,15,906.5,123.0,1.7,22.5,910.5,964.7,702.39
2016,4,17,11,30,910.0,124.0,1.7,23.0,925.0,942.71,686.69
2016,4,17,11,45,912.0,124.0,1.7,23.5,931.5,914.77,667.28
2016,4,17,12,0,914.0,124.0,1.7,24.0,938.0,883.32,645.68
2016,4,17,12,15,913.5,124.0,1.65,24.0,936.5,846.49,621.27
2016,4,17,12,30,913.0,124.0,1.6,24.0,935.0,806.62,594.78
2016,4,17,12,45,913.0,122.0,1.6,24.0,926.0,762.59,563.98
2016,4,17,13,0,913.0,120.0,1.6,24.0,917.0,715.87,530.55
2016,4,17,13,15,909.0,119.0,1.5,24.0,899.5,664.95,492.51
2016,4,17,13,30,905.0,118.0,1.4,24.0,882.0,612.07,452.11
2016,4,17,13,45,901.5,115.5,1.3,24.5,858.0,556.56,407.9
2016,4,17,14,0,898.0,113.0,1.2,25.0,834.0,499.5,361.41
2016,4,17,14,15,889.5,111.0,1.05,25.0,802.0,439.51,312.06
2016,4,17,14,30,881.0,109.0,0.9,25.0,770.0,379.0,261.22
2016,4,17,14,45,872.5,105.5,0.8,25.0,732.5,317.17,209.11
2016,4,17,15,0,864.0,102.0,0.7,25.0,695.0,255.35,157.98
2016,4,17,15,15,849.0,99.5,0.6,25.0,651.5,187.17,106.42
2016,4,17,15,30,834.0,97.0,0.5,25.0,608.0,125.73,70.31
2016,4,17,15,45,817.0,93.0,0.4,25.0,560.5,78.14,60.15
2016,4,17,16,0,800.0,89.0,0.3,25.0,513.0,75.65,58.38
2016,4,17,16,15,774.0,85.0,0.35,24.5,462.0,72.86,56.38
2016,4,17,16,30,748.0,81.0,0.4,24.0,411.0,69.99,54.28
2016,4,17,16,45,713.0,76.0,0.45,23.5,358.5,66.14,51.31
2016,4,17,17,0,678.0,71.0,0.5,23.0,306.0,57.46,44.11
2016,4,17,17,15,627.0,64.5,0.65,22.0,253.5,52.44,40.01
2016,4,17,17,30,576.0,58.0,0.8,21.0,201.0,47.39,35.71
2016,4,17,17,45,497.0,49.5,0.95,20.5,152.0,40.52,29.56
2016,4,17,18,0,418.0,41.0,1.1,20.0,103.0,33.68,23.21
2016,4,17,18,15,294.0,28.5,1.15,19.5,63.5,23.33,13.22
2016,4,17,18,30,170.0,16.0,1.2,19.0,24.0,13.0,0.0
2016,4,17,18,45,85.0,8.0,1.25,18.5,12.0,6.29,0.0
2016,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,130.0,14.5,0.55,14.5,26.0,94.21,0.0
2016,4,18,6,0,260.0,29.0,0.5,15.0,52.0,201.33,147.06
2016,4,18,6,15,365.0,41.0,0.5,15.5,97.5,289.5,230.46
2016,4,18,6,30,470.0,53.0,0.5,16.0,143.0,388.6,312.95
2016,4,18,6,45,539.0,61.5,0.5,16.5,194.5,468.86,377.19
2016,4,18,7,0,608.0,70.0,0.5,17.0,246.0,553.83,441.79
2016,4,18,7,15,654.5,76.0,0.45,17.0,300.0,622.6,490.46
2016,4,18,7,30,701.0,82.0,0.4,17.0,354.0,692.74,537.85
2016,4,18,7,45,733.0,87.5,0.4,17.5,407.0,750.93,574.71
2016,4,18,8,0,765.0,93.0,0.4,18.0,460.0,803.41,606.57
2016,4,18,8,15,789.5,96.5,0.45,18.5,510.5,850.69,635.07
2016,4,18,8,30,814.0,100.0,0.5,19.0,561.0,895.84,661.68
2016,4,18,8,45,833.5,102.5,0.6,20.0,608.5,932.63,682.29
2016,4,18,9,0,853.0,105.0,0.7,21.0,656.0,966.43,700.86
2016,4,18,9,15,866.5,107.5,0.8,21.5,697.5,991.12,714.93
2016,4,18,9,30,880.0,110.0,0.9,22.0,739.0,998.95,718.6
2016,4,18,9,45,895.5,109.0,1.0,22.5,776.5,1014.1,727.16
2016,4,18,10,0,911.0,108.0,1.1,23.0,814.0,1025.42,733.27
2016,4,18,10,15,918.0,109.5,1.15,23.0,843.0,1027.0,733.94
2016,4,18,10,30,925.0,111.0,1.2,23.0,872.0,1024.45,732.31
2016,4,18,10,45,930.5,111.5,1.25,23.5,894.5,1015.3,725.34
2016,4,18,11,0,936.0,112.0,1.3,24.0,917.0,1002.06,716.01
2016,4,18,11,15,938.5,112.5,1.3,24.0,931.0,981.98,703.1
2016,4,18,11,30,941.0,113.0,1.3,24.0,945.0,958.01,687.88
2016,4,18,11,45,941.5,113.5,1.3,24.5,951.0,928.53,667.93
2016,4,18,12,0,942.0,114.0,1.3,25.0,957.0,895.5,645.8
2016,4,18,12,15,941.0,114.0,1.3,25.0,954.5,857.45,621.66
2016,4,18,12,30,940.0,114.0,1.3,25.0,952.0,816.31,595.37
2016,4,18,12,45,933.0,116.5,1.3,25.0,940.5,770.05,563.69
2016,4,18,13,0,926.0,119.0,1.3,25.0,929.0,721.49,529.4
2016,4,18,13,15,921.5,118.0,1.3,25.0,911.5,669.68,491.99
2016,4,18,13,30,917.0,117.0,1.3,25.0,894.0,615.93,452.03
2016,4,18,13,45,904.0,119.5,1.3,25.0,866.5,558.76,408.28
2016,4,18,14,0,891.0,122.0,1.3,25.0,839.0,500.89,362.58
2016,4,18,14,15,882.0,120.0,1.3,24.5,807.0,441.04,314.56
2016,4,18,14,30,873.0,118.0,1.3,24.0,775.0,380.73,264.66
2016,4,18,14,45,851.0,120.5,1.35,24.0,734.5,316.3,210.95
2016,4,18,15,0,829.0,123.0,1.4,24.0,694.0,255.98,161.33
2016,4,18,15,15,812.5,120.0,1.4,23.5,650.0,194.59,115.03
2016,4,18,15,30,796.0,117.0,1.4,23.0,606.0,134.89,80.04
2016,4,18,15,45,598.0,156.5,1.45,23.0,507.5,106.49,84.54
2016,4,18,16,0,400.0,196.0,1.5,23.0,409.0,125.91,101.09
2016,4,18,16,15,540.5,150.0,1.5,22.0,407.5,103.35,82.82
2016,4,18,16,30,681.0,104.0,1.5,21.0,406.0,78.94,62.65
2016,4,18,16,45,637.0,98.0,1.55,20.5,353.0,75.15,59.75
2016,4,18,17,0,593.0,92.0,1.6,20.0,300.0,71.32,56.7
2016,4,18,17,15,538.0,83.5,1.6,19.0,248.0,65.44,51.86
2016,4,18,17,30,483.0,75.0,1.6,18.0,196.0,59.49,46.76
2016,4,18,17,45,401.0,63.0,1.6,17.5,147.5,47.7,36.22
2016,4,18,18,0,319.0,51.0,1.6,17.0,99.0,38.58,27.79
2016,4,18,18,15,159.5,37.0,1.65,16.5,61.0,27.69,17.16
2016,4,18,18,30,0.0,23.0,1.7,16.0,23.0,16.89,0.0
2016,4,18,18,45,0.0,11.5,1.75,15.5,11.5,9.05,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,5,45,114.5,16.5,1.2,13.5,27.0,87.52,0.0
2016,4,19,6,0,229.0,33.0,1.1,14.0,54.0,187.08,139.99
2016,4,19,6,15,330.5,46.0,1.05,14.0,98.0,274.1,221.24
2016,4,19,6,30,432.0,59.0,1.0,14.0,142.0,370.4,303.29
2016,4,19,6,45,511.0,66.0,1.0,14.5,194.5,454.33,372.04
2016,4,19,7,0,590.0,73.0,1.0,15.0,247.0,543.55,441.67
2016,4,19,7,15,636.5,79.5,0.95,15.5,300.0,612.14,491.12
2016,4,19,7,30,683.0,86.0,0.9,16.0,353.0,682.14,538.98
2016,4,19,7,45,722.0,89.0,0.9,16.5,406.5,742.37,578.44
2016,4,19,8,0,761.0,92.0,0.9,17.0,460.0,797.59,613.17
2016,4,19,8,15,785.5,95.5,0.9,17.5,510.5,844.62,641.38
2016,4,19,8,30,810.0,99.0,0.9,18.0,561.0,889.54,667.6
2016,4,19,8,45,826.0,103.0,0.9,18.5,607.0,924.58,686.82
2016,4,19,9,0,842.0,107.0,0.9,19.0,653.0,956.53,703.89
2016,4,19,9,15,855.5,109.5,0.85,19.5,695.0,980.99,715.01
2016,4,19,9,30,869.0,112.0,0.8,20.0,737.0,988.53,715.45
2016,4,19,9,45,871.5,118.5,0.8,21.0,770.5,998.68,717.59
2016,4,19,10,0,874.0,125.0,0.8,22.0,804.0,1004.74,717.23
2016,4,19,10,15,881.5,126.5,0.8,22.0,833.5,1006.6,717.21
2016,4,19,10,30,889.0,128.0,0.8,22.0,863.0,1004.46,714.93
2016,4,19,10,45,888.5,133.0,0.8,22.5,883.0,993.98,706.36
2016,4,19,11,0,888.0,138.0,0.8,23.0,903.0,979.53,695.6
2016,4,19,11,15,891.0,138.5,0.85,23.0,917.5,960.37,684.42
2016,4,19,11,30,894.0,139.0,0.9,23.0,932.0,937.48,670.96
2016,4,19,11,45,697.5,247.5,0.95,23.0,868.5,858.45,619.52
2016,4,19,12,0,501.0,356.0,1.0,23.0,805.0,756.38,549.43
2016,4,19,12,15,450.0,372.5,1.05,23.0,775.5,702.27,513.55
2016,4,19,12,30,399.0,389.0,1.1,23.0,746.0,641.02,471.74
2016,4,19,12,45,434.5,369.5,1.15,23.0,754.5,632.2,466.47
2016,4,19,13,0,470.0,350.0,1.2,23.0,763.0,610.93,451.81
2016,4,19,13,15,454.5,347.5,1.25,22.5,740.5,566.89,421.08
2016,4,19,13,30,439.0,345.0,1.3,22.0,718.0,523.25,390.0
2016,4,19,13,45,353.5,364.0,1.4,22.0,659.0,458.41,342.38
2016,4,19,14,0,268.0,383.0,1.5,22.0,600.0,404.65,302.62
2016,4,19,14,15,171.5,364.0,1.55,21.5,501.0,330.93,248.88
2016,4,19,14,30,75.0,345.0,1.6,21.0,402.0,271.54,206.21
2016,4,19,14,45,129.0,334.5,1.7,21.0,426.0,264.84,199.32
2016,4,19,15,0,183.0,324.0,1.8,21.0,450.0,253.49,188.06
2016,4,19,15,15,164.0,302.5,1.85,20.5,410.5,219.13,163.0
2016,4,19,15,30,145.0,281.0,1.9,20.0,371.0,187.7,141.97
2016,4,19,15,45,86.0,242.0,2.0,19.5,294.5,160.75,131.3
2016,4,19,16,0,27.0,203.0,2.1,19.0,218.0,144.15,118.1
2016,4,19,16,15,106.0,194.5,2.15,18.5,243.5,128.93,105.84
2016,4,19,16,30,185.0,186.0,2.2,18.0,269.0,124.95,103.04
2016,4,19,16,45,169.0,166.5,2.25,17.5,235.0,112.95,93.22
2016,4,19,17,0,153.0,147.0,2.3,17.0,201.0,100.64,82.95
2016,4,19,17,15,315.0,112.0,2.25,16.5,199.5,80.01,65.16
2016,4,19,17,30,477.0,77.0,2.2,16.0,198.0,60.93,48.41
2016,4,19,17,45,414.5,63.5,2.2,16.0,151.0,48.17,36.88
2016,4,19,18,0,352.0,50.0,2.2,16.0,104.0,38.11,27.54
2016,4,19,18,15,235.0,34.5,2.15,15.5,64.5,26.25,16.21
2016,4,19,18,30,118.0,19.0,2.1,15.0,25.0,14.46,0.0
2016,4,19,18,45,59.0,9.5,2.05,15.0,12.5,7.47,0.0
2016,4,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,45,137.0,16.0,1.15,12.5,29.5,101.25,0.0
2016,4,20,6,0,274.0,32.0,1.2,13.0,59.0,210.68,160.77
2016,4,20,6,15,376.5,43.5,1.2,13.5,104.5,297.83,241.39
2016,4,20,6,30,479.0,55.0,1.2,14.0,150.0,395.28,324.05
2016,4,20,6,45,545.5,63.0,1.3,14.5,201.5,473.53,388.67
2016,4,20,7,0,612.0,71.0,1.4,15.0,253.0,556.18,453.96
2016,4,20,7,15,656.5,77.0,1.35,15.5,306.5,623.37,502.65
2016,4,20,7,30,701.0,83.0,1.3,16.0,360.0,691.76,549.87
2016,4,20,7,45,734.5,87.0,1.3,16.5,412.5,749.09,587.73
2016,4,20,8,0,768.0,91.0,1.3,17.0,465.0,801.29,620.85
2016,4,20,8,15,791.5,94.5,1.3,17.5,515.0,847.49,648.98
2016,4,20,8,30,815.0,98.0,1.3,18.0,565.0,891.52,675.05
2016,4,20,8,45,837.5,98.5,1.35,18.5,612.5,928.58,696.74
2016,4,20,9,0,860.0,99.0,1.4,19.0,660.0,950.72,708.46
2016,4,20,9,15,872.5,101.0,1.4,19.0,701.0,973.45,721.34
2016,4,20,9,30,885.0,103.0,1.4,19.0,742.0,992.61,731.91
2016,4,20,9,45,901.5,101.5,1.45,19.5,779.5,1008.14,739.67
2016,4,20,10,0,918.0,100.0,1.5,20.0,817.0,1019.85,745.1
2016,4,20,10,15,728.0,200.0,1.55,20.0,782.0,954.07,702.21
2016,4,20,10,30,538.0,300.0,1.6,20.0,747.0,850.35,630.35
2016,4,20,10,45,517.5,317.5,1.65,20.0,756.0,835.13,620.29
2016,4,20,11,0,497.0,335.0,1.7,20.0,765.0,817.24,607.49
2016,4,20,11,15,423.5,372.5,1.7,20.0,743.5,766.11,570.4
2016,4,20,11,30,350.0,410.0,1.7,20.0,722.0,702.14,524.72
2016,4,20,11,45,629.5,270.5,1.75,20.5,835.5,817.6,609.66
2016,4,20,12,0,909.0,131.0,1.8,21.0,949.0,878.49,651.87
2016,4,20,12,15,908.0,131.0,1.8,21.0,946.5,841.32,626.38
2016,4,20,12,30,907.0,131.0,1.8,21.0,944.0,801.18,599.31
2016,4,20,12,45,904.5,130.5,1.85,21.0,934.0,756.8,568.01
2016,4,20,13,0,902.0,130.0,1.9,21.0,924.0,709.95,534.13
2016,4,20,13,15,897.0,129.0,1.9,20.5,906.0,658.92,496.9
2016,4,20,13,30,892.0,128.0,1.9,20.0,888.0,606.08,457.08
2016,4,20,13,45,883.5,128.0,1.95,20.0,862.0,550.61,413.27
2016,4,20,14,0,875.0,128.0,2.0,20.0,836.0,494.11,367.17
2016,4,20,14,15,865.5,126.0,2.0,20.0,804.0,435.06,317.56
2016,4,20,14,30,856.0,124.0,2.0,20.0,772.0,373.4,264.77
2016,4,20,14,45,843.5,121.5,2.0,20.0,733.5,311.5,211.37
2016,4,20,15,0,831.0,119.0,2.0,20.0,695.0,250.24,159.62
2016,4,20,15,15,814.0,116.0,1.95,19.5,651.0,188.91,112.74
2016,4,20,15,30,797.0,113.0,1.9,19.0,607.0,129.32,77.89
2016,4,20,15,45,707.0,123.5,1.9,19.0,536.5,88.11,70.32
2016,4,20,16,0,617.0,134.0,1.9,19.0,466.0,94.33,75.92
2016,4,20,16,15,512.0,144.0,1.85,18.5,401.5,99.06,80.37
2016,4,20,16,30,407.0,154.0,1.8,18.0,337.0,104.03,85.07
2016,4,20,16,45,379.0,140.5,1.8,17.5,294.0,96.33,78.83
2016,4,20,17,0,351.0,127.0,1.8,17.0,251.0,88.33,72.22
2016,4,20,17,15,441.0,97.0,1.7,16.5,227.0,70.82,57.11
2016,4,20,17,30,531.0,67.0,1.6,16.0,203.0,53.68,42.04
2016,4,20,17,45,457.0,57.0,1.55,15.5,154.5,45.97,35.07
2016,4,20,18,0,383.0,47.0,1.5,15.0,106.0,38.21,27.8
2016,4,20,18,15,265.0,33.5,1.5,14.5,67.0,27.24,17.26
2016,4,20,18,30,147.0,20.0,1.5,14.0,28.0,15.27,0.0
2016,4,20,18,45,73.5,10.0,1.5,14.0,14.0,7.87,0.0
2016,4,20,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.0,0.9,14.0,9.0,6.83,0.0
2016,4,21,6,0,0.0,18.0,0.9,14.0,18.0,13.7,5.37
2016,4,21,6,15,0.0,31.5,1.0,14.0,31.5,24.05,14.63
2016,4,21,6,30,0.0,45.0,1.1,14.0,45.0,34.43,23.78
2016,4,21,6,45,0.0,60.5,1.2,14.5,60.5,47.49,35.06
2016,4,21,7,0,0.0,76.0,1.3,15.0,76.0,60.61,46.2
2016,4,21,7,15,0.0,92.5,1.35,15.0,92.5,74.61,57.99
2016,4,21,7,30,0.0,109.0,1.4,15.0,109.0,88.57,69.56
2016,4,21,7,45,62.0,160.0,1.5,15.5,190.5,203.13,165.97
2016,4,21,8,0,124.0,211.0,1.6,16.0,272.0,332.42,269.69
2016,4,21,8,15,134.0,234.5,1.65,16.0,307.0,367.7,295.98
2016,4,21,8,30,144.0,258.0,1.7,16.0,342.0,402.65,322.13
2016,4,21,8,45,147.5,280.5,1.8,16.5,372.5,429.87,341.37
2016,4,21,9,0,151.0,303.0,1.9,17.0,403.0,456.25,359.78
2016,4,21,9,15,176.0,323.0,1.95,17.0,446.0,499.77,392.04
2016,4,21,9,30,201.0,343.0,2.0,17.0,489.0,542.64,423.29
2016,4,21,9,45,314.0,330.0,2.05,17.5,570.5,658.97,508.88
2016,4,21,10,0,427.0,317.0,2.1,18.0,652.0,772.62,588.87
2016,4,21,10,15,341.5,359.0,2.1,18.0,633.0,704.63,537.07
2016,4,21,10,30,256.0,401.0,2.1,18.0,614.0,655.73,499.49
2016,4,21,10,45,164.5,404.5,2.1,18.0,543.0,541.79,415.25
2016,4,21,11,0,73.0,408.0,2.1,18.0,472.0,431.24,331.65
2016,4,21,11,15,87.0,423.0,2.15,18.0,500.5,452.1,347.88
2016,4,21,11,30,101.0,438.0,2.2,18.0,529.0,471.37,362.12
2016,4,21,11,45,106.0,437.5,2.25,18.0,533.5,466.98,358.8
2016,4,21,12,0,111.0,437.0,2.3,18.0,538.0,476.01,365.39
2016,4,21,12,15,488.0,290.0,2.35,18.0,729.0,659.96,507.65
2016,4,21,12,30,865.0,143.0,2.4,18.0,920.0,777.19,595.27
2016,4,21,12,45,875.0,134.5,2.5,18.5,913.5,737.02,563.97
2016,4,21,13,0,885.0,126.0,2.6,19.0,907.0,693.55,530.83
2016,4,21,13,15,881.0,125.0,2.65,19.0,889.5,644.09,492.99
2016,4,21,13,30,877.0,124.0,2.7,19.0,872.0,592.77,452.63
2016,4,21,13,45,880.5,117.0,2.8,19.0,850.0,539.14,409.38
2016,4,21,14,0,884.0,110.0,2.9,19.0,828.0,483.34,362.86
2016,4,21,14,15,660.0,205.0,2.9,18.5,729.5,407.98,303.89
2016,4,21,14,30,436.0,300.0,2.9,18.0,631.0,351.63,261.86
2016,4,21,14,45,308.0,313.5,2.95,18.0,541.5,293.75,218.48
2016,4,21,15,0,180.0,327.0,3.0,18.0,452.0,253.35,190.89
2016,4,21,15,15,100.5,277.5,2.95,18.0,346.5,201.77,154.06
2016,4,21,15,30,21.0,228.0,2.9,18.0,241.0,164.17,128.19
2016,4,21,15,45,228.5,209.5,2.9,18.0,334.0,133.36,109.15
2016,4,21,16,0,436.0,191.0,2.9,18.0,427.0,123.55,101.2
2016,4,21,16,15,266.0,190.0,2.85,17.5,329.5,124.88,102.88
2016,4,21,16,30,96.0,189.0,2.8,17.0,232.0,128.53,106.56
2016,4,21,16,45,90.5,166.5,2.8,17.0,203.0,114.47,94.73
2016,4,21,17,0,85.0,144.0,2.8,17.0,174.0,100.12,82.51
2016,4,21,17,15,76.0,121.0,2.65,16.5,145.0,85.17,69.7
2016,4,21,17,30,67.0,98.0,2.5,16.0,116.0,69.95,56.37
2016,4,21,17,45,53.0,76.5,2.4,15.5,88.5,55.31,43.28
2016,4,21,18,0,39.0,55.0,2.3,15.0,61.0,40.46,29.78
2016,4,21,18,15,19.5,36.0,2.25,14.5,39.0,26.94,17.1
2016,4,21,18,30,0.0,17.0,2.2,14.0,17.0,12.97,0.0
2016,4,21,18,45,0.0,8.5,2.15,14.0,8.5,6.69,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,103.0,19.0,3.75,14.0,30.0,87.58,24.0
2016,4,22,6,0,206.0,38.0,3.8,14.0,60.0,179.35,139.19
2016,4,22,6,15,305.0,51.0,3.85,14.0,103.5,260.63,213.63
2016,4,22,6,30,404.0,64.0,3.9,14.0,147.0,352.25,293.87
2016,4,22,6,45,479.5,71.5,4.0,14.0,198.0,437.05,366.45
2016,4,22,7,0,555.0,79.0,4.1,14.0,249.0,522.7,437.54
2016,4,22,7,15,355.0,122.0,4.2,14.0,238.5,435.95,364.81
2016,4,22,7,30,155.0,165.0,4.3,14.0,228.0,302.61,252.08
2016,4,22,7,45,234.0,179.5,4.45,14.5,289.0,405.58,336.77
2016,4,22,8,0,313.0,194.0,4.6,15.0,350.0,495.28,408.23
2016,4,22,8,15,156.5,134.0,4.7,15.0,212.0,292.41,241.92
2016,4,22,8,30,0.0,74.0,4.8,15.0,74.0,56.9,42.17
2016,4,22,8,45,0.0,81.0,4.9,15.0,81.0,62.37,46.71
2016,4,22,9,0,0.0,88.0,5.0,15.0,88.0,67.85,51.13
2016,4,22,9,15,0.0,77.5,5.1,15.0,77.5,59.75,44.26
2016,4,22,9,30,0.0,67.0,5.2,15.0,67.0,51.66,37.44
2016,4,22,9,45,0.0,105.5,5.35,15.5,105.5,82.0,62.32
2016,4,22,10,0,0.0,144.0,5.5,16.0,144.0,113.53,87.85
2016,4,22,10,15,28.0,259.0,5.55,15.5,282.5,255.85,203.8
2016,4,22,10,30,56.0,374.0,5.6,15.0,421.0,391.62,311.48
2016,4,22,10,45,28.0,213.0,5.65,15.0,236.5,209.53,166.37
2016,4,22,11,0,0.0,52.0,5.7,15.0,52.0,40.25,27.64
2016,4,22,11,15,3.5,124.5,5.7,15.0,128.0,100.59,77.33
2016,4,22,11,30,7.0,197.0,5.7,15.0,204.0,162.0,127.18
2016,4,22,11,45,36.0,309.5,5.7,15.0,343.0,292.14,231.86
2016,4,22,12,0,65.0,422.0,5.7,15.0,482.0,409.97,324.16
2016,4,22,12,15,77.5,430.0,5.6,14.5,501.0,419.17,331.65
2016,4,22,12,30,90.0,438.0,5.5,14.0,520.0,426.64,338.02
2016,4,22,12,45,474.0,292.0,5.4,14.0,713.0,593.78,473.59
2016,4,22,13,0,858.0,146.0,5.3,14.0,906.0,688.97,548.41
2016,4,22,13,15,855.0,145.0,5.2,14.0,889.5,646.94,512.76
2016,4,22,13,30,852.0,144.0,5.1,14.0,873.0,595.73,470.02
2016,4,22,13,45,847.0,142.0,5.05,14.0,849.5,541.08,423.68
2016,4,22,14,0,842.0,140.0,5.0,14.0,826.0,485.21,375.12
2016,4,22,14,15,834.0,138.5,5.0,14.0,796.0,427.6,324.05
2016,4,22,14,30,826.0,137.0,5.0,14.0,766.0,369.58,271.66
2016,4,22,14,45,830.5,127.0,5.0,14.0,733.0,308.64,216.31
2016,4,22,15,0,835.0,117.0,5.0,14.0,700.0,246.44,161.23
2016,4,22,15,15,820.0,114.5,5.0,14.0,657.5,185.7,113.18
2016,4,22,15,30,805.0,112.0,5.0,14.0,615.0,126.42,78.1
2016,4,22,15,45,792.0,106.0,5.0,14.0,569.0,85.93,69.91
2016,4,22,16,0,779.0,100.0,5.0,14.0,523.0,82.52,67.18
2016,4,22,16,15,752.0,96.0,4.9,13.5,472.5,80.02,65.34
2016,4,22,16,30,725.0,92.0,4.8,13.0,422.0,71.47,58.12
2016,4,22,16,45,684.0,88.0,4.7,13.0,368.5,68.75,55.89
2016,4,22,17,0,643.0,84.0,4.6,13.0,315.0,66.05,53.64
2016,4,22,17,15,588.5,77.5,4.35,12.5,263.0,61.37,49.62
2016,4,22,17,30,534.0,71.0,4.1,12.0,211.0,56.69,45.45
2016,4,22,17,45,445.0,62.5,3.9,12.0,161.0,50.14,39.32
2016,4,22,18,0,356.0,54.0,3.7,12.0,111.0,40.97,30.64
2016,4,22,18,15,234.0,39.5,3.5,11.5,71.5,29.85,19.93
2016,4,22,18,30,112.0,25.0,3.3,11.0,32.0,18.83,3.66
2016,4,22,18,45,56.0,12.5,3.15,11.0,16.0,9.83,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
