Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,23,5,45,144.0,18.0,2.35,11.5,33.5,105.24,42.94
2016,4,23,6,0,288.0,36.0,2.4,12.0,67.0,220.6,174.04
2016,4,23,6,15,385.5,46.5,2.4,12.0,113.0,304.69,251.0
2016,4,23,6,30,483.0,57.0,2.4,12.0,159.0,398.13,332.27
2016,4,23,6,45,542.5,65.0,2.45,12.5,209.5,471.52,394.05
2016,4,23,7,0,602.0,73.0,2.5,13.0,260.0,548.64,456.22
2016,4,23,7,15,645.0,79.0,2.5,13.0,312.5,613.95,506.57
2016,4,23,7,30,688.0,85.0,2.5,13.0,365.0,680.36,555.66
2016,4,23,7,45,715.0,91.0,2.5,13.5,416.0,734.01,592.66
2016,4,23,8,0,742.0,97.0,2.5,14.0,467.0,786.65,627.93
2016,4,23,8,15,765.0,100.5,2.5,14.0,516.0,826.46,654.31
2016,4,23,8,30,788.0,104.0,2.5,14.0,565.0,869.1,682.42
2016,4,23,8,45,801.5,109.0,2.5,14.5,609.0,902.09,702.04
2016,4,23,9,0,815.0,114.0,2.5,15.0,653.0,931.98,719.36
2016,4,23,9,15,828.0,116.0,2.5,15.0,693.5,954.7,733.01
2016,4,23,9,30,841.0,118.0,2.5,15.0,734.0,973.9,744.34
2016,4,23,9,45,527.0,249.0,2.5,15.5,641.5,803.65,620.69
2016,4,23,10,0,213.0,380.0,2.5,16.0,549.0,582.17,451.94
2016,4,23,10,15,553.0,247.5,2.5,16.0,706.0,824.09,635.67
2016,4,23,10,30,893.0,115.0,2.5,16.0,863.0,987.25,747.28
2016,4,23,10,45,896.5,116.5,2.55,16.5,884.0,977.3,737.2
2016,4,23,11,0,900.0,118.0,2.6,17.0,905.0,963.44,726.43
2016,4,23,11,15,903.0,118.5,2.6,17.0,918.5,944.31,713.14
2016,4,23,11,30,906.0,119.0,2.6,17.0,932.0,921.45,697.44
2016,4,23,11,45,905.0,121.0,2.6,17.0,937.0,892.85,677.89
2016,4,23,12,0,904.0,123.0,2.6,17.0,942.0,860.91,656.06
2016,4,23,12,15,903.0,123.0,2.65,17.0,940.0,824.12,631.14
2016,4,23,12,30,902.0,123.0,2.7,17.0,938.0,784.4,603.45
2016,4,23,12,45,896.5,124.0,2.8,17.5,927.0,739.58,569.5
2016,4,23,13,0,891.0,125.0,2.9,18.0,916.0,692.55,533.19
2016,4,23,13,15,886.5,124.5,3.05,17.5,898.5,643.0,496.19
2016,4,23,13,30,882.0,124.0,3.2,17.0,881.0,591.61,456.36
2016,4,23,13,45,870.5,125.5,3.35,17.0,855.0,536.55,411.42
2016,4,23,14,0,859.0,127.0,3.5,17.0,829.0,480.78,364.45
2016,4,23,14,15,603.5,230.5,3.55,17.0,715.0,400.85,301.54
2016,4,23,14,30,348.0,334.0,3.6,17.0,601.0,344.47,260.0
2016,4,23,14,45,346.0,316.5,3.7,17.0,570.0,303.48,225.84
2016,4,23,15,0,344.0,299.0,3.8,17.0,539.0,262.9,192.47
2016,4,23,15,15,339.0,281.0,3.8,16.5,506.0,222.12,161.36
2016,4,23,15,30,334.0,263.0,3.8,16.0,473.0,182.28,135.67
2016,4,23,15,45,527.5,188.5,3.85,16.0,490.0,122.5,100.74
2016,4,23,16,0,721.0,114.0,3.9,16.0,507.0,83.64,67.56
2016,4,23,16,15,692.5,109.5,3.85,15.5,457.5,81.34,65.95
2016,4,23,16,30,664.0,105.0,3.8,15.0,408.0,78.97,64.23
2016,4,23,16,45,615.0,101.5,3.8,15.0,355.5,76.91,62.62
2016,4,23,17,0,566.0,98.0,3.8,15.0,303.0,74.96,61.07
2016,4,23,17,15,512.0,89.5,3.65,14.5,252.5,69.29,56.24
2016,4,23,17,30,458.0,81.0,3.5,14.0,202.0,60.56,48.54
2016,4,23,17,45,379.0,69.5,3.4,14.0,154.5,51.97,40.64
2016,4,23,18,0,300.0,58.0,3.3,14.0,107.0,43.36,32.52
2016,4,23,18,15,196.5,41.5,3.2,13.5,69.0,31.08,20.9
2016,4,23,18,30,93.0,25.0,3.1,13.0,31.0,18.81,4.82
2016,4,23,18,45,46.5,12.5,3.05,13.0,15.5,9.83,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,88.5,22.5,3.35,11.5,32.5,77.24,36.86
2016,4,24,6,0,177.0,45.0,3.5,12.0,65.0,160.77,126.83
2016,4,24,6,15,268.5,61.0,3.5,12.0,109.5,251.05,207.39
2016,4,24,6,30,360.0,77.0,3.5,12.0,154.0,339.35,284.79
2016,4,24,6,45,363.5,95.0,3.55,12.5,191.0,379.17,319.18
2016,4,24,7,0,367.0,113.0,3.6,13.0,228.0,418.15,351.28
2016,4,24,7,15,430.0,116.0,3.6,13.0,275.0,484.13,405.58
2016,4,24,7,30,493.0,119.0,3.6,13.0,322.0,553.55,460.98
2016,4,24,7,45,602.5,116.5,3.6,13.5,397.0,668.78,549.06
2016,4,24,8,0,712.0,114.0,3.6,14.0,472.0,779.66,629.25
2016,4,24,8,15,737.5,118.5,3.55,14.5,521.5,826.85,659.81
2016,4,24,8,30,763.0,123.0,3.5,15.0,571.0,872.16,688.78
2016,4,24,8,45,790.5,123.0,3.5,15.5,619.0,905.56,709.04
2016,4,24,9,0,818.0,123.0,3.5,16.0,667.0,943.06,732.04
2016,4,24,9,15,832.0,125.5,3.4,16.0,708.0,967.25,746.16
2016,4,24,9,30,846.0,128.0,3.3,16.0,749.0,987.89,757.88
2016,4,24,9,45,860.5,128.0,3.25,16.5,785.5,1002.58,764.5
2016,4,24,10,0,875.0,128.0,3.2,17.0,822.0,998.94,758.78
2016,4,24,10,15,882.5,129.5,3.25,17.0,850.5,1000.44,759.13
2016,4,24,10,30,890.0,131.0,3.3,17.0,879.0,997.97,756.89
2016,4,24,10,45,893.5,133.0,3.4,17.5,900.0,988.14,748.78
2016,4,24,11,0,897.0,135.0,3.5,18.0,921.0,974.39,738.17
2016,4,24,11,15,899.5,135.5,3.7,18.0,934.5,954.49,725.51
2016,4,24,11,30,902.0,136.0,3.9,18.0,948.0,930.9,710.23
2016,4,24,11,45,896.0,141.0,4.1,18.0,951.5,900.28,689.95
2016,4,24,12,0,890.0,146.0,4.3,18.0,955.0,866.51,667.28
2016,4,24,12,15,889.0,146.0,4.5,17.5,953.0,829.78,643.96
2016,4,24,12,30,888.0,146.0,4.7,17.0,951.0,790.2,616.86
2016,4,24,12,45,865.5,158.0,4.95,17.0,936.0,751.54,587.61
2016,4,24,13,0,843.0,170.0,5.2,17.0,921.0,701.73,549.48
2016,4,24,13,15,645.5,258.0,5.35,17.0,826.5,606.68,474.52
2016,4,24,13,30,448.0,346.0,5.5,17.0,732.0,520.96,406.58
2016,4,24,13,45,608.0,270.5,5.65,17.0,778.0,513.11,398.61
2016,4,24,14,0,768.0,195.0,5.8,17.0,824.0,488.05,374.35
2016,4,24,14,15,757.0,192.0,5.85,16.5,792.5,430.62,325.03
2016,4,24,14,30,746.0,189.0,5.9,16.0,761.0,373.39,274.91
2016,4,24,14,45,730.5,186.0,5.95,16.0,723.0,315.44,223.69
2016,4,24,15,0,715.0,183.0,6.0,16.0,685.0,258.74,175.04
2016,4,24,15,15,696.5,178.0,6.0,15.5,642.5,201.87,131.23
2016,4,24,15,30,678.0,173.0,6.0,15.0,600.0,147.18,99.21
2016,4,24,15,45,672.5,160.0,6.05,15.0,556.0,109.73,90.28
2016,4,24,16,0,667.0,147.0,6.1,15.0,512.0,103.53,85.2
2016,4,24,16,15,636.0,140.0,6.05,14.5,461.5,100.36,82.89
2016,4,24,16,30,605.0,133.0,6.0,14.0,411.0,97.06,80.43
2016,4,24,16,45,574.5,122.0,6.0,14.0,360.5,90.75,75.12
2016,4,24,17,0,544.0,111.0,6.0,14.0,310.0,81.01,66.68
2016,4,24,17,15,489.0,101.0,5.95,13.5,258.5,74.02,60.69
2016,4,24,17,30,434.0,91.0,5.9,13.0,207.0,66.94,54.43
2016,4,24,17,45,357.5,77.5,5.85,12.5,159.0,57.2,45.56
2016,4,24,18,0,281.0,64.0,5.8,12.0,111.0,47.37,36.35
2016,4,24,18,15,184.0,45.0,5.7,11.5,71.5,33.5,23.24
2016,4,24,18,30,87.0,26.0,5.6,11.0,32.0,19.52,6.34
2016,4,24,18,45,43.5,13.0,5.6,11.0,16.0,10.23,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,5,45,196.5,17.0,3.3,8.5,40.0,134.12,77.41
2016,4,25,6,0,393.0,34.0,3.4,9.0,80.0,272.21,220.07
2016,4,25,6,15,485.5,42.5,3.5,9.5,128.5,356.18,297.5
2016,4,25,6,30,578.0,51.0,3.6,10.0,177.0,448.76,378.67
2016,4,25,6,45,637.0,57.5,3.75,10.5,230.5,523.98,442.82
2016,4,25,7,0,696.0,64.0,3.9,11.0,284.0,598.82,503.66
2016,4,25,7,15,735.5,68.5,3.9,11.5,338.5,663.53,552.61
2016,4,25,7,30,775.0,73.0,3.9,12.0,393.0,728.67,600.15
2016,4,25,7,45,803.0,76.5,3.95,12.5,446.5,782.99,638.21
2016,4,25,8,0,831.0,80.0,4.0,13.0,500.0,836.02,674.41
2016,4,25,8,15,852.0,83.0,4.0,13.0,551.0,880.51,704.62
2016,4,25,8,30,873.0,86.0,4.0,13.0,602.0,912.02,725.07
2016,4,25,8,45,889.0,88.5,4.0,13.5,648.5,945.6,745.56
2016,4,25,9,0,905.0,91.0,4.0,14.0,695.0,975.99,763.56
2016,4,25,9,15,916.5,93.0,3.95,14.0,737.0,998.05,776.72
2016,4,25,9,30,928.0,95.0,3.9,14.0,779.0,1016.35,787.33
2016,4,25,9,45,935.5,97.0,3.9,14.5,814.0,1026.82,791.49
2016,4,25,10,0,943.0,99.0,3.9,15.0,849.0,1033.2,793.02
2016,4,25,10,15,949.0,100.0,3.9,15.0,878.0,1032.91,791.62
2016,4,25,10,30,955.0,101.0,3.9,15.0,907.0,1028.44,787.57
2016,4,25,10,45,959.0,102.0,3.9,15.5,928.0,1017.87,778.06
2016,4,25,11,0,963.0,103.0,3.9,16.0,949.0,1003.14,765.92
2016,4,25,11,15,965.0,103.5,3.9,16.0,962.5,982.03,750.99
2016,4,25,11,30,967.0,104.0,3.9,16.0,976.0,956.99,733.46
2016,4,25,11,45,964.5,106.0,3.9,16.0,980.5,925.69,711.62
2016,4,25,12,0,962.0,108.0,3.9,16.0,985.0,890.92,687.36
2016,4,25,12,15,961.5,108.0,3.85,16.0,982.5,852.72,660.35
2016,4,25,12,30,961.0,108.0,3.8,16.0,980.0,811.37,630.88
2016,4,25,12,45,952.5,111.0,3.8,16.5,968.0,763.93,593.72
2016,4,25,13,0,944.0,114.0,3.8,17.0,956.0,714.3,554.33
2016,4,25,13,15,939.5,113.0,3.75,17.0,937.5,662.05,513.05
2016,4,25,13,30,935.0,112.0,3.7,17.0,919.0,607.85,469.19
2016,4,25,13,45,928.0,111.5,3.7,17.0,893.5,551.05,422.19
2016,4,25,14,0,921.0,111.0,3.7,17.0,868.0,493.02,372.78
2016,4,25,14,15,912.5,109.5,3.75,17.0,835.5,432.7,320.3
2016,4,25,14,30,904.0,108.0,3.8,17.0,803.0,371.84,266.25
2016,4,25,14,45,892.0,106.0,3.85,17.0,764.0,309.44,210.87
2016,4,25,15,0,880.0,104.0,3.9,17.0,725.0,247.42,157.52
2016,4,25,15,15,865.0,102.0,3.95,16.5,680.5,185.65,110.29
2016,4,25,15,30,850.0,100.0,4.0,16.0,636.0,117.49,70.41
2016,4,25,15,45,830.0,97.0,4.05,16.0,587.5,80.78,64.85
2016,4,25,16,0,810.0,94.0,4.1,16.0,539.0,79.01,63.55
2016,4,25,16,15,784.0,90.5,4.1,15.5,487.5,76.69,61.87
2016,4,25,16,30,758.0,87.0,4.1,15.0,436.0,74.31,60.12
2016,4,25,16,45,719.5,82.5,4.1,15.0,382.5,65.49,52.55
2016,4,25,17,0,681.0,78.0,4.1,15.0,329.0,62.26,49.84
2016,4,25,17,15,631.0,72.0,4.0,14.5,276.0,57.78,46.03
2016,4,25,17,30,581.0,66.0,3.9,14.0,223.0,53.28,42.08
2016,4,25,17,45,500.5,58.0,3.85,13.5,172.5,46.95,36.3
2016,4,25,18,0,420.0,50.0,3.8,13.0,122.0,40.68,30.36
2016,4,25,18,15,303.0,37.5,3.7,12.5,80.0,30.53,20.69
2016,4,25,18,30,186.0,25.0,3.6,12.0,38.0,19.08,6.87
2016,4,25,18,45,93.0,12.5,3.5,11.5,19.0,9.83,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.0,1.85,8.5,4.0,0.0,0.0
2016,4,26,5,30,0.0,8.0,1.8,9.0,8.0,6.29,0.0
2016,4,26,5,45,68.5,25.5,1.8,9.5,34.0,73.08,43.21
2016,4,26,6,0,137.0,43.0,1.8,10.0,60.0,134.39,106.85
2016,4,26,6,15,183.5,62.0,1.85,10.5,96.0,189.03,156.34
2016,4,26,6,30,230.0,81.0,1.9,11.0,132.0,247.55,207.84
2016,4,26,6,45,255.0,101.0,2.0,11.5,171.5,296.7,249.94
2016,4,26,7,0,280.0,121.0,2.1,12.0,211.0,347.18,291.75
2016,4,26,7,15,311.0,135.5,2.1,12.5,252.0,396.57,331.39
2016,4,26,7,30,342.0,150.0,2.1,13.0,293.0,447.51,371.01
2016,4,26,7,45,499.0,131.0,2.15,13.5,369.0,586.71,480.22
2016,4,26,8,0,656.0,112.0,2.2,14.0,445.0,726.35,582.58
2016,4,26,8,15,628.5,136.0,2.1,14.0,480.5,746.7,593.68
2016,4,26,8,30,601.0,160.0,2.0,14.0,516.0,761.74,601.84
2016,4,26,8,45,581.5,183.0,1.9,14.5,549.5,778.36,609.5
2016,4,26,9,0,562.0,206.0,1.8,15.0,583.0,782.69,608.27
2016,4,26,9,15,475.5,257.0,1.8,15.0,589.5,757.4,586.24
2016,4,26,9,30,389.0,308.0,1.8,15.0,596.0,704.92,545.72
2016,4,26,9,45,435.5,303.0,1.8,15.0,639.5,763.94,587.52
2016,4,26,10,0,482.0,298.0,1.8,15.0,683.0,800.28,612.28
2016,4,26,10,15,433.0,333.0,1.9,15.0,688.5,779.76,595.88
2016,4,26,10,30,384.0,368.0,2.0,15.0,694.0,738.8,566.05
2016,4,26,10,45,389.0,375.0,2.15,15.5,711.5,739.57,566.22
2016,4,26,11,0,394.0,382.0,2.3,16.0,729.0,738.02,564.36
2016,4,26,11,15,273.5,418.5,2.4,16.0,661.0,648.23,497.27
2016,4,26,11,30,153.0,455.0,2.5,16.0,593.0,545.15,419.84
2016,4,26,11,45,187.5,456.0,2.7,16.0,626.5,563.7,435.25
2016,4,26,12,0,222.0,457.0,2.9,16.0,660.0,579.07,447.42
2016,4,26,12,15,291.0,437.0,3.0,16.0,702.5,610.91,471.92
2016,4,26,12,30,360.0,417.0,3.1,16.0,745.0,624.47,482.7
2016,4,26,12,45,589.5,295.0,3.25,16.0,825.0,669.26,519.05
2016,4,26,13,0,819.0,173.0,3.4,16.0,905.0,684.44,531.96
2016,4,26,13,15,814.0,171.5,3.45,16.0,887.5,635.17,493.09
2016,4,26,13,30,809.0,170.0,3.5,16.0,870.0,584.37,452.37
2016,4,26,13,45,815.0,160.5,3.6,16.0,848.5,531.74,409.15
2016,4,26,14,0,821.0,151.0,3.7,16.0,827.0,476.95,362.76
2016,4,26,14,15,811.5,149.0,3.75,16.0,796.0,419.78,313.18
2016,4,26,14,30,802.0,147.0,3.8,16.0,765.0,362.46,262.5
2016,4,26,14,45,788.0,145.0,3.85,16.0,727.5,304.1,211.02
2016,4,26,15,0,774.0,143.0,3.9,16.0,690.0,246.66,161.92
2016,4,26,15,15,757.0,139.5,3.95,15.5,647.5,182.36,112.64
2016,4,26,15,30,740.0,136.0,4.0,15.0,605.0,125.53,80.5
2016,4,26,15,45,723.5,129.5,4.05,15.0,559.0,91.7,74.57
2016,4,26,16,0,707.0,123.0,4.1,15.0,513.0,88.79,72.3
2016,4,26,16,15,678.5,117.5,4.1,14.5,463.5,86.06,70.31
2016,4,26,16,30,650.0,112.0,4.1,14.0,414.0,83.24,68.21
2016,4,26,16,45,616.0,104.5,4.2,14.0,363.0,78.82,64.54
2016,4,26,17,0,582.0,97.0,4.3,14.0,312.0,74.26,60.67
2016,4,26,17,15,530.5,89.0,4.2,13.5,261.5,68.94,56.16
2016,4,26,17,30,479.0,81.0,4.1,13.0,211.0,63.56,51.42
2016,4,26,17,45,401.5,70.0,4.05,13.0,163.0,52.53,41.36
2016,4,26,18,0,324.0,59.0,4.0,13.0,115.0,44.24,33.54
2016,4,26,18,15,223.0,43.5,3.95,12.5,76.0,32.65,22.59
2016,4,26,18,30,122.0,28.0,3.9,12.0,37.0,21.05,8.91
2016,4,26,18,45,61.0,14.0,3.85,12.0,18.5,11.02,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,5,15,18.5,5.5,2.3,10.5,6.0,0.0,0.0
2016,4,27,5,30,37.0,11.0,2.5,11.0,12.0,23.6,0.0
2016,4,27,5,45,160.0,26.0,2.7,11.5,44.5,127.67,83.23
2016,4,27,6,0,283.0,41.0,2.9,12.0,77.0,218.68,175.57
2016,4,27,6,15,373.0,52.5,2.95,12.0,122.5,301.64,250.0
2016,4,27,6,30,463.0,64.0,3.0,12.0,168.0,390.52,327.37
2016,4,27,6,45,231.5,49.5,3.15,12.5,101.5,230.14,194.78
2016,4,27,7,0,0.0,35.0,3.3,13.0,35.0,26.7,17.37
2016,4,27,7,15,0.0,41.5,3.45,13.0,41.5,31.7,21.7
2016,4,27,7,30,0.0,48.0,3.6,13.0,48.0,36.72,25.93
2016,4,27,7,45,0.0,51.5,3.8,13.5,51.5,39.44,28.09
2016,4,27,8,0,0.0,55.0,4.0,14.0,55.0,42.16,30.23
2016,4,27,8,15,46.5,159.0,4.15,14.0,187.0,183.76,150.14
2016,4,27,8,30,93.0,263.0,4.3,14.0,319.0,335.38,273.61
2016,4,27,8,45,340.5,231.0,4.45,14.0,457.0,571.43,465.47
2016,4,27,9,0,588.0,199.0,4.6,14.0,595.0,807.33,646.83
2016,4,27,9,15,345.5,273.5,4.7,14.0,509.5,625.79,502.77
2016,4,27,9,30,103.0,348.0,4.8,14.0,424.0,424.18,339.89
2016,4,27,9,45,109.0,366.5,4.9,14.0,451.0,445.28,356.51
2016,4,27,10,0,115.0,385.0,5.0,14.0,478.0,487.86,388.78
2016,4,27,10,15,489.0,264.5,5.05,14.0,677.0,766.02,609.98
2016,4,27,10,30,863.0,144.0,5.1,14.0,876.0,993.71,777.66
2016,4,27,10,45,864.0,148.5,5.15,14.0,897.0,983.95,768.8
2016,4,27,11,0,865.0,153.0,5.2,14.0,918.0,970.22,758.8
2016,4,27,11,15,869.5,154.0,5.2,14.0,932.5,952.43,745.65
2016,4,27,11,30,874.0,155.0,5.2,14.0,947.0,916.0,719.2
2016,4,27,11,45,872.0,158.0,5.2,14.0,952.5,901.7,708.84
2016,4,27,12,0,870.0,161.0,5.2,14.0,958.0,869.28,685.28
2016,4,27,12,15,869.5,161.0,5.15,14.0,956.0,832.3,657.43
2016,4,27,12,30,869.0,161.0,5.1,14.0,954.0,792.4,626.47
2016,4,27,12,45,863.5,162.5,5.1,14.0,943.5,747.53,591.46
2016,4,27,13,0,858.0,164.0,5.1,14.0,933.0,700.5,554.12
2016,4,27,13,15,853.0,162.5,5.1,14.0,915.0,649.52,512.97
2016,4,27,13,30,848.0,161.0,5.1,14.0,897.0,596.91,469.52
2016,4,27,13,45,844.0,157.5,5.1,14.0,872.5,541.9,423.02
2016,4,27,14,0,840.0,154.0,5.1,14.0,848.0,485.66,374.23
2016,4,27,14,15,829.5,152.0,5.05,14.0,815.5,427.04,322.36
2016,4,27,14,30,819.0,150.0,5.0,14.0,783.0,368.37,269.6
2016,4,27,14,45,482.0,242.0,4.95,14.0,610.0,284.58,208.83
2016,4,27,15,0,145.0,334.0,4.9,14.0,437.0,247.26,191.06
2016,4,27,15,15,451.0,235.0,4.8,14.0,527.5,201.37,141.87
2016,4,27,15,30,757.0,136.0,4.7,14.0,618.0,125.41,80.79
2016,4,27,15,45,736.5,131.0,4.65,14.0,570.5,92.87,75.88
2016,4,27,16,0,716.0,126.0,4.6,14.0,523.0,90.82,74.36
2016,4,27,16,15,686.5,120.5,4.55,14.0,472.0,88.13,72.26
2016,4,27,16,30,657.0,115.0,4.5,14.0,421.0,85.35,70.06
2016,4,27,16,45,625.5,106.5,4.45,14.0,370.0,80.33,65.86
2016,4,27,17,0,594.0,98.0,4.4,14.0,319.0,75.11,61.42
2016,4,27,17,15,541.5,89.5,4.3,13.5,267.0,69.4,56.56
2016,4,27,17,30,489.0,81.0,4.2,13.0,215.0,63.6,51.47
2016,4,27,17,45,424.0,69.0,4.15,13.0,167.5,52.07,40.97
2016,4,27,18,0,359.0,57.0,4.1,13.0,120.0,43.13,32.59
2016,4,27,18,15,252.5,42.5,4.05,12.5,79.5,32.11,22.2
2016,4,27,18,30,146.0,28.0,4.0,12.0,39.0,21.14,9.59
2016,4,27,18,45,73.0,14.0,3.95,12.0,19.5,11.02,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,30.5,6.0,2.8,9.5,7.0,0.0,0.0
2016,4,28,5,30,61.0,12.0,2.9,10.0,14.0,34.04,0.0
2016,4,28,5,45,192.0,26.5,3.0,10.5,48.5,143.65,98.54
2016,4,28,6,0,323.0,41.0,3.1,11.0,83.0,241.54,195.38
2016,4,28,6,15,411.5,51.0,3.1,11.5,129.0,321.54,267.24
2016,4,28,6,30,500.0,61.0,3.1,12.0,175.0,409.6,343.34
2016,4,28,6,45,563.0,67.0,3.1,12.5,227.0,483.3,405.15
2016,4,28,7,0,626.0,73.0,3.1,13.0,279.0,560.82,467.48
2016,4,28,7,15,667.0,78.5,3.05,13.5,331.5,624.4,515.4
2016,4,28,7,30,708.0,84.0,3.0,14.0,384.0,688.85,561.78
2016,4,28,7,45,740.5,87.5,2.95,14.5,436.5,740.13,596.76
2016,4,28,8,0,773.0,91.0,2.9,15.0,489.0,794.87,633.35
2016,4,28,8,15,795.0,94.0,2.8,15.5,538.0,838.42,660.55
2016,4,28,8,30,817.0,97.0,2.7,16.0,587.0,879.74,685.58
2016,4,28,8,45,835.0,99.0,2.65,16.5,633.0,913.62,705.28
2016,4,28,9,0,853.0,101.0,2.6,17.0,679.0,932.67,714.56
2016,4,28,9,15,866.0,103.5,2.55,17.0,720.0,955.73,728.03
2016,4,28,9,30,879.0,106.0,2.5,17.0,761.0,975.24,739.03
2016,4,28,9,45,896.5,103.0,2.45,17.5,798.0,989.56,745.19
2016,4,28,10,0,914.0,100.0,2.4,18.0,835.0,1000.13,748.94
2016,4,28,10,15,921.0,101.5,2.35,18.0,864.0,1001.31,748.01
2016,4,28,10,30,928.0,103.0,2.3,18.0,893.0,998.41,744.62
2016,4,28,10,45,929.5,105.5,2.3,18.5,913.5,987.2,735.07
2016,4,28,11,0,931.0,108.0,2.3,19.0,934.0,971.99,723.12
2016,4,28,11,15,934.0,109.0,2.35,19.0,947.5,952.78,710.56
2016,4,28,11,30,937.0,110.0,2.4,19.0,961.0,929.73,695.48
2016,4,28,11,45,935.5,112.0,2.5,19.5,966.0,900.01,675.06
2016,4,28,12,0,934.0,114.0,2.6,20.0,971.0,866.9,652.3
2016,4,28,12,15,933.5,113.5,2.65,20.0,969.0,829.26,627.15
2016,4,28,12,30,933.0,113.0,2.7,20.0,967.0,788.6,599.11
2016,4,28,12,45,933.5,111.5,2.8,20.0,958.0,744.99,567.45
2016,4,28,13,0,934.0,110.0,2.9,20.0,949.0,698.64,532.9
2016,4,28,13,15,930.5,109.0,2.95,19.5,931.5,647.73,494.68
2016,4,28,13,30,927.0,108.0,3.0,19.0,914.0,594.81,453.59
2016,4,28,13,45,918.5,109.0,3.1,19.0,888.5,539.12,408.24
2016,4,28,14,0,910.0,110.0,3.2,19.0,863.0,482.34,360.52
2016,4,28,14,15,902.0,108.5,3.3,19.0,831.5,423.13,309.52
2016,4,28,14,30,894.0,107.0,3.4,19.0,800.0,363.35,256.93
2016,4,28,14,45,877.0,108.0,3.5,19.0,760.5,302.61,203.72
2016,4,28,15,0,860.0,109.0,3.6,19.0,721.0,242.77,153.13
2016,4,28,15,15,846.0,106.5,3.65,18.5,678.0,175.53,102.39
2016,4,28,15,30,832.0,104.0,3.7,18.0,635.0,115.36,70.02
2016,4,28,15,45,805.5,103.5,3.8,17.5,586.0,84.29,67.45
2016,4,28,16,0,779.0,103.0,3.9,17.0,537.0,84.27,67.81
2016,4,28,16,15,753.0,99.0,3.9,16.5,486.5,81.87,66.09
2016,4,28,16,30,727.0,95.0,3.9,16.0,436.0,73.26,58.93
2016,4,28,16,45,686.0,91.5,3.95,15.5,382.5,70.94,57.21
2016,4,28,17,0,645.0,88.0,4.0,15.0,329.0,68.67,55.49
2016,4,28,17,15,595.0,81.0,3.95,14.5,277.0,63.77,51.34
2016,4,28,17,30,545.0,74.0,3.9,14.0,225.0,58.82,47.02
2016,4,28,17,45,465.0,65.5,3.85,13.5,175.0,52.36,41.17
2016,4,28,18,0,385.0,57.0,3.8,13.0,125.0,43.34,32.81
2016,4,28,18,15,276.5,43.0,3.6,12.5,83.5,32.61,22.7
2016,4,28,18,30,168.0,29.0,3.4,12.0,42.0,21.94,10.71
2016,4,28,18,45,84.0,14.5,3.2,12.0,21.0,11.41,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,1.65,10.0,6.0,4.72,0.0
2016,4,29,5,30,0.0,12.0,1.7,10.0,12.0,9.44,0.0
2016,4,29,5,45,92.0,32.5,1.75,10.5,45.0,95.59,66.05
2016,4,29,6,0,184.0,53.0,1.8,11.0,78.0,171.01,137.52
2016,4,29,6,15,268.0,69.0,1.85,11.0,122.5,256.54,212.67
2016,4,29,6,30,352.0,85.0,1.9,11.0,167.0,339.64,284.56
2016,4,29,6,45,422.5,95.0,1.95,11.5,217.5,414.22,347.0
2016,4,29,7,0,493.0,105.0,2.0,12.0,268.0,494.12,411.42
2016,4,29,7,15,538.5,113.0,2.05,12.0,319.0,557.41,461.2
2016,4,29,7,30,584.0,121.0,2.1,12.0,370.0,631.11,517.27
2016,4,29,7,45,619.5,127.0,2.2,12.0,421.0,688.23,559.43
2016,4,29,8,0,655.0,133.0,2.3,12.0,472.0,744.91,599.99
2016,4,29,8,15,680.0,138.0,2.35,12.0,520.0,790.39,631.31
2016,4,29,8,30,705.0,143.0,2.4,12.0,568.0,834.06,660.99
2016,4,29,8,45,724.5,147.0,2.45,12.5,612.5,869.39,683.15
2016,4,29,9,0,744.0,151.0,2.5,13.0,657.0,902.05,703.27
2016,4,29,9,15,759.0,154.0,2.5,13.0,697.0,926.36,718.32
2016,4,29,9,30,774.0,157.0,2.5,13.0,737.0,938.99,725.35
2016,4,29,9,45,802.5,150.0,2.5,13.5,775.0,959.71,736.81
2016,4,29,10,0,831.0,143.0,2.5,14.0,813.0,976.57,745.54
2016,4,29,10,15,839.0,145.0,2.6,14.0,841.5,978.95,746.92
2016,4,29,10,30,847.0,147.0,2.7,14.0,870.0,977.39,745.88
2016,4,29,10,45,852.5,148.0,2.8,14.5,891.0,968.49,738.59
2016,4,29,11,0,858.0,149.0,2.9,15.0,912.0,955.68,728.79
2016,4,29,11,15,862.0,150.0,3.0,15.0,925.5,922.74,706.56
2016,4,29,11,30,866.0,151.0,3.1,15.0,939.0,901.48,692.49
2016,4,29,11,45,868.0,151.0,3.25,15.5,945.5,874.18,673.11
2016,4,29,12,0,870.0,151.0,3.4,16.0,952.0,843.63,651.38
2016,4,29,12,15,870.0,151.0,3.5,16.0,950.0,808.43,626.92
2016,4,29,12,30,870.0,151.0,3.6,16.0,948.0,770.39,598.8
2016,4,29,12,45,865.5,151.5,3.7,16.5,938.0,726.96,565.01
2016,4,29,13,0,861.0,152.0,3.8,17.0,928.0,688.85,534.22
2016,4,29,13,15,857.0,151.0,3.9,17.0,910.5,639.06,495.2
2016,4,29,13,30,853.0,150.0,4.0,17.0,893.0,587.51,453.74
2016,4,29,13,45,844.5,149.5,4.1,17.0,868.0,532.61,408.47
2016,4,29,14,0,836.0,149.0,4.2,17.0,843.0,476.88,361.21
2016,4,29,14,15,827.0,147.0,4.25,17.0,811.5,419.31,311.23
2016,4,29,14,30,818.0,145.0,4.3,17.0,780.0,361.51,260.11
2016,4,29,14,45,806.0,142.0,4.35,17.0,742.5,302.29,207.93
2016,4,29,15,0,794.0,139.0,4.4,17.0,705.0,243.74,158.09
2016,4,29,15,15,778.0,135.5,4.4,16.5,662.5,185.28,114.12
2016,4,29,15,30,762.0,132.0,4.4,16.0,620.0,121.03,77.3
2016,4,29,15,45,742.0,128.0,4.45,16.0,573.5,91.01,73.66
2016,4,29,16,0,722.0,124.0,4.5,16.0,527.0,89.54,72.65
2016,4,29,16,15,694.5,119.0,4.5,15.5,477.5,87.17,70.97
2016,4,29,16,30,667.0,114.0,4.5,15.0,428.0,84.72,69.21
2016,4,29,16,45,635.5,106.5,4.5,15.0,377.5,80.37,65.61
2016,4,29,17,0,604.0,99.0,4.5,15.0,327.0,75.85,61.82
2016,4,29,17,15,553.0,91.0,4.45,14.5,275.5,70.55,57.35
2016,4,29,17,30,502.0,83.0,4.4,14.0,224.0,65.16,52.67
2016,4,29,17,45,433.0,72.0,4.4,13.5,175.5,54.21,42.82
2016,4,29,18,0,364.0,61.0,4.4,13.0,127.0,45.95,35.14
2016,4,29,18,15,258.0,46.5,4.35,12.5,85.5,34.98,24.81
2016,4,29,18,30,152.0,32.0,4.3,12.0,44.0,24.05,12.75
2016,4,29,18,45,76.0,16.0,4.3,12.0,22.0,12.59,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,55.0,7.5,3.35,11.5,9.5,25.02,0.0
2016,4,30,5,30,110.0,15.0,3.4,12.0,19.0,72.8,0.0
2016,4,30,5,45,246.0,28.0,3.5,12.5,56.0,172.87,124.92
2016,4,30,6,0,382.0,41.0,3.6,13.0,93.0,271.07,218.9
2016,4,30,6,15,467.5,50.0,3.65,13.0,141.0,351.02,290.78
2016,4,30,6,30,553.0,59.0,3.7,13.0,189.0,438.54,366.73
2016,4,30,6,45,611.0,65.0,3.8,13.5,241.5,510.99,427.38
2016,4,30,7,0,669.0,71.0,3.9,14.0,294.0,586.75,488.3
2016,4,30,7,15,707.0,76.0,3.9,14.5,347.5,648.98,534.93
2016,4,30,7,30,745.0,81.0,3.9,15.0,401.0,707.98,577.32
2016,4,30,7,45,774.0,84.5,3.95,15.5,453.5,761.68,614.69
2016,4,30,8,0,803.0,88.0,4.0,16.0,506.0,814.19,650.31
2016,4,30,8,15,823.5,91.0,3.95,16.0,555.5,857.03,678.94
2016,4,30,8,30,844.0,94.0,3.9,16.0,605.0,897.47,705.48
2016,4,30,8,45,859.5,96.5,3.85,16.5,650.5,918.78,716.79
2016,4,30,9,0,875.0,99.0,3.8,17.0,696.0,947.71,733.53
2016,4,30,9,15,886.5,101.0,3.75,17.0,736.5,968.95,746.11
2016,4,30,9,30,898.0,103.0,3.7,17.0,777.0,986.55,756.25
2016,4,30,9,45,912.5,101.5,3.65,17.5,813.0,999.55,761.86
2016,4,30,10,0,927.0,100.0,3.6,18.0,849.0,1008.69,764.95
2016,4,30,10,15,932.5,101.0,3.55,18.0,877.0,1007.78,762.82
2016,4,30,10,30,938.0,102.0,3.5,18.0,905.0,1002.79,758.15
2016,4,30,10,45,942.5,102.5,3.5,18.5,925.5,992.26,748.86
2016,4,30,11,0,947.0,103.0,3.5,19.0,946.0,977.68,737.03
2016,4,30,11,15,949.0,103.5,3.45,19.0,959.0,956.86,722.18
2016,4,30,11,30,951.0,104.0,3.4,19.0,972.0,932.21,704.85
2016,4,30,11,45,951.0,104.5,3.4,19.5,977.0,902.16,682.91
2016,4,30,12,0,951.0,105.0,3.4,20.0,982.0,868.66,658.67
2016,4,30,12,15,950.0,105.0,3.35,20.0,979.5,830.67,632.28
2016,4,30,12,30,949.0,105.0,3.3,20.0,977.0,789.64,603.11
2016,4,30,12,45,943.0,106.5,3.25,20.5,965.5,743.54,567.36
2016,4,30,13,0,937.0,108.0,3.2,21.0,954.0,695.15,529.37
2016,4,30,13,15,933.0,107.5,3.15,21.0,936.0,644.34,489.82
2016,4,30,13,30,929.0,107.0,3.1,21.0,918.0,591.57,447.7
2016,4,30,13,45,924.0,105.0,3.1,21.0,893.0,535.43,401.99
2016,4,30,14,0,919.0,103.0,3.1,21.0,868.0,477.92,353.79
2016,4,30,14,15,910.5,101.5,3.05,21.0,836.0,418.3,302.58
2016,4,30,14,30,902.0,100.0,3.0,21.0,804.0,358.15,249.99
2016,4,30,14,45,892.5,98.0,3.0,21.0,766.0,297.14,196.74
2016,4,30,15,0,883.0,96.0,3.0,21.0,728.0,236.22,145.51
2016,4,30,15,15,869.0,94.0,2.9,21.0,684.5,175.09,100.25
2016,4,30,15,30,855.0,92.0,2.8,21.0,641.0,115.1,69.34
2016,4,30,15,45,837.0,89.0,2.75,21.0,593.5,75.59,59.08
2016,4,30,16,0,819.0,86.0,2.7,21.0,546.0,73.69,57.69
2016,4,30,16,15,795.0,83.0,2.6,20.5,495.5,71.56,56.18
2016,4,30,16,30,771.0,80.0,2.5,20.0,445.0,69.39,54.62
2016,4,30,16,45,738.5,76.0,2.45,20.0,392.5,66.28,52.12
2016,4,30,17,0,706.0,72.0,2.4,20.0,340.0,63.13,49.55
2016,4,30,17,15,660.0,66.5,2.3,19.0,287.5,54.1,41.96
2016,4,30,17,30,614.0,61.0,2.2,18.0,235.0,49.81,38.37
2016,4,30,17,45,545.0,54.0,2.15,17.5,184.5,44.14,33.32
2016,4,30,18,0,476.0,47.0,2.1,17.0,134.0,38.52,28.13
2016,4,30,18,15,368.0,37.0,2.1,16.5,91.0,30.27,20.42
2016,4,30,18,30,260.0,27.0,2.1,16.0,48.0,22.1,11.39
2016,4,30,18,45,130.0,13.5,2.1,16.0,24.0,10.62,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,59.0,7.5,1.3,12.5,10.0,26.35,0.0
2016,5,1,5,30,118.0,15.0,1.2,13.0,20.0,76.22,0.0
2016,5,1,5,45,248.0,28.0,1.2,13.5,57.0,173.29,126.46
2016,5,1,6,0,378.0,41.0,1.2,14.0,94.0,268.48,214.57
2016,5,1,6,15,462.0,49.5,1.15,14.5,141.5,346.64,282.21
2016,5,1,6,30,546.0,58.0,1.1,15.0,189.0,432.2,352.93
2016,5,1,6,45,599.0,65.0,1.1,15.5,240.5,502.01,408.47
2016,5,1,7,0,652.0,72.0,1.1,16.0,292.0,574.8,463.72
2016,5,1,7,15,690.5,77.0,1.15,16.5,345.0,636.6,507.94
2016,5,1,7,30,729.0,82.0,1.2,17.0,398.0,695.23,548.0
2016,5,1,7,45,755.5,86.0,1.25,17.5,449.0,746.81,581.88
2016,5,1,8,0,782.0,90.0,1.3,18.0,500.0,797.09,614.07
2016,5,1,8,15,803.0,93.5,1.3,18.5,549.0,840.3,640.08
2016,5,1,8,30,824.0,97.0,1.3,19.0,598.0,881.21,664.07
2016,5,1,8,45,839.0,100.0,1.3,19.5,643.0,913.37,681.86
2016,5,1,9,0,854.0,103.0,1.3,20.0,688.0,930.59,689.77
2016,5,1,9,15,866.0,105.0,1.25,20.5,728.0,951.93,699.76
2016,5,1,9,30,878.0,107.0,1.2,21.0,768.0,969.74,707.33
2016,5,1,9,45,886.5,109.0,1.2,21.5,802.5,980.46,711.28
2016,5,1,10,0,895.0,111.0,1.2,22.0,837.0,987.31,712.97
2016,5,1,10,15,902.0,112.0,1.1,22.0,865.0,987.76,710.39
2016,5,1,10,30,909.0,113.0,1.0,22.0,893.0,984.21,705.45
2016,5,1,10,45,913.0,114.5,0.95,22.5,913.5,974.32,696.31
2016,5,1,11,0,917.0,116.0,0.9,23.0,934.0,960.48,684.95
2016,5,1,11,15,919.5,116.5,0.85,23.0,947.5,940.46,671.24
2016,5,1,11,30,922.0,117.0,0.8,23.0,961.0,916.71,655.36
2016,5,1,11,45,922.5,117.5,0.75,23.5,966.0,887.66,635.02
2016,5,1,12,0,923.0,118.0,0.7,24.0,971.0,855.25,612.69
2016,5,1,12,15,922.5,118.0,0.65,24.0,969.0,818.43,588.77
2016,5,1,12,30,922.0,118.0,0.6,24.0,967.0,778.65,561.9
2016,5,1,12,45,920.0,117.0,0.6,24.0,956.5,734.25,531.55
2016,5,1,13,0,918.0,116.0,0.6,24.0,946.0,687.39,498.75
2016,5,1,13,15,914.0,115.5,0.65,24.0,928.5,637.45,463.41
2016,5,1,13,30,910.0,115.0,0.7,24.0,911.0,585.59,425.39
2016,5,1,13,45,902.5,114.5,0.8,24.0,885.5,530.33,383.86
2016,5,1,14,0,895.0,114.0,0.9,24.0,860.0,473.95,339.71
2016,5,1,14,15,887.0,112.5,1.0,23.5,828.5,415.83,293.12
2016,5,1,14,30,879.0,111.0,1.1,23.0,797.0,357.15,244.52
2016,5,1,14,45,866.0,109.5,1.25,23.0,759.0,296.91,193.99
2016,5,1,15,0,853.0,108.0,1.4,23.0,721.0,237.2,145.38
2016,5,1,15,15,839.0,105.5,1.45,22.5,678.0,170.51,96.94
2016,5,1,15,30,825.0,103.0,1.5,22.0,635.0,111.12,66.79
2016,5,1,15,45,804.0,101.0,1.55,22.0,587.5,82.47,64.58
2016,5,1,16,0,783.0,99.0,1.6,22.0,540.0,81.5,64.02
2016,5,1,16,15,758.0,95.0,1.6,21.5,489.5,79.03,62.27
2016,5,1,16,30,733.0,91.0,1.6,21.0,439.0,76.48,60.44
2016,5,1,16,45,696.5,86.5,1.65,20.5,386.5,67.61,53.14
2016,5,1,17,0,660.0,82.0,1.7,20.0,334.0,64.55,50.77
2016,5,1,17,15,613.0,76.0,1.6,19.0,282.5,60.24,47.32
2016,5,1,17,30,566.0,70.0,1.5,18.0,231.0,55.91,43.73
2016,5,1,17,45,495.0,61.5,1.45,17.5,181.5,49.38,37.94
2016,5,1,18,0,424.0,53.0,1.4,17.0,132.0,42.85,31.94
2016,5,1,18,15,320.0,41.0,1.35,16.5,90.0,33.23,23.02
2016,5,1,18,30,216.0,29.0,1.3,16.0,48.0,22.16,11.75
2016,5,1,18,45,108.0,14.5,1.3,15.5,24.0,11.09,0.0
2016,5,1,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,5.5,1.0,11.5,5.5,4.33,0.0
2016,5,2,5,30,0.0,11.0,1.0,12.0,11.0,8.37,0.0
2016,5,2,5,45,8.0,29.5,1.05,12.5,31.0,28.25,16.66
2016,5,2,6,0,16.0,48.0,1.1,13.0,51.0,55.08,40.73
2016,5,2,6,15,31.5,69.5,1.1,13.0,76.5,86.33,68.22
2016,5,2,6,30,47.0,91.0,1.1,13.0,102.0,118.3,96.17
2016,5,2,6,45,60.5,112.0,1.15,13.5,130.0,149.25,122.58
2016,5,2,7,0,74.0,133.0,1.2,14.0,158.0,181.04,149.09
2016,5,2,7,15,79.0,156.0,1.2,14.0,186.5,209.61,172.37
2016,5,2,7,30,84.0,179.0,1.2,14.0,215.0,238.12,195.12
2016,5,2,7,45,112.5,204.0,1.2,14.5,259.0,305.97,248.93
2016,5,2,8,0,141.0,229.0,1.2,15.0,303.0,358.25,288.95
2016,5,2,8,15,131.0,251.5,1.15,15.5,326.0,374.61,299.24
2016,5,2,8,30,121.0,274.0,1.1,16.0,349.0,389.67,308.55
2016,5,2,8,45,145.5,297.0,1.1,16.5,393.0,435.88,342.39
2016,5,2,9,0,170.0,320.0,1.1,17.0,437.0,481.95,375.17
2016,5,2,9,15,167.5,340.5,1.1,17.0,461.5,499.22,386.28
2016,5,2,9,30,165.0,361.0,1.1,17.0,486.0,515.3,396.72
2016,5,2,9,45,181.0,378.0,1.1,17.5,520.5,544.32,416.26
2016,5,2,10,0,197.0,395.0,1.1,18.0,555.0,572.12,434.55
2016,5,2,10,15,534.0,263.0,1.1,18.0,717.0,799.89,600.21
2016,5,2,10,30,871.0,131.0,1.1,18.0,879.0,963.6,707.48
2016,5,2,10,45,613.5,270.0,1.15,18.5,803.5,863.93,636.63
2016,5,2,11,0,356.0,409.0,1.2,19.0,728.0,719.86,533.59
2016,5,2,11,15,343.0,420.0,1.2,19.0,731.0,703.74,523.16
2016,5,2,11,30,330.0,431.0,1.2,19.0,734.0,686.04,510.28
2016,5,2,11,45,603.5,286.5,1.25,19.5,844.5,785.85,583.7
2016,5,2,12,0,877.0,142.0,1.3,20.0,955.0,836.06,619.85
2016,5,2,12,15,545.5,302.5,1.35,20.0,808.0,696.9,519.13
2016,5,2,12,30,214.0,463.0,1.4,20.0,661.0,539.14,403.59
2016,5,2,12,45,193.5,459.0,1.45,20.0,636.5,504.56,379.71
2016,5,2,13,0,173.0,455.0,1.5,20.0,612.0,471.21,355.48
2016,5,2,13,15,229.5,437.0,1.55,20.0,641.0,474.37,358.17
2016,5,2,13,30,286.0,419.0,1.6,20.0,670.0,472.83,356.47
2016,5,2,13,45,309.5,399.5,1.65,20.0,664.5,445.9,335.59
2016,5,2,14,0,333.0,380.0,1.7,20.0,659.0,416.49,312.22
2016,5,2,14,15,351.0,358.5,1.75,19.5,643.0,381.2,284.26
2016,5,2,14,30,369.0,337.0,1.8,19.0,627.0,344.01,253.97
2016,5,2,14,45,425.0,297.0,1.85,19.0,615.5,298.99,215.34
2016,5,2,15,0,481.0,257.0,1.9,19.0,604.0,251.1,174.47
2016,5,2,15,15,361.0,273.0,1.9,18.5,524.5,213.79,152.19
2016,5,2,15,30,241.0,289.0,1.9,18.0,445.0,192.67,145.85
2016,5,2,15,45,279.5,259.0,1.9,18.0,427.0,159.9,131.02
2016,5,2,16,0,318.0,229.0,1.9,18.0,409.0,146.25,120.02
2016,5,2,16,15,281.0,212.0,1.9,17.5,360.0,136.93,112.77
2016,5,2,16,30,244.0,195.0,1.9,17.0,311.0,127.32,105.17
2016,5,2,16,45,268.0,168.5,1.95,16.5,282.5,113.2,93.57
2016,5,2,17,0,292.0,142.0,2.0,16.0,254.0,98.26,81.07
2016,5,2,17,15,246.5,129.0,1.95,15.5,214.0,89.6,73.81
2016,5,2,17,30,201.0,116.0,1.9,15.0,174.0,80.76,66.2
2016,5,2,17,45,233.0,94.5,1.9,15.0,148.5,67.41,54.25
2016,5,2,18,0,265.0,73.0,1.9,15.0,123.0,53.39,41.48
2016,5,2,18,15,183.5,54.0,1.85,14.5,83.5,39.72,28.88
2016,5,2,18,30,102.0,35.0,1.8,14.0,44.0,25.97,15.18
2016,5,2,18,45,51.0,17.5,1.8,14.0,22.0,13.24,0.0
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
