Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.0,1.3,12.0,3.0,2.36,0.0
2016,5,3,5,30,0.0,6.0,1.3,12.0,6.0,4.54,0.0
2016,5,3,5,45,0.0,17.5,1.3,12.5,17.5,13.32,4.98
2016,5,3,6,0,0.0,29.0,1.3,13.0,29.0,22.13,13.02
2016,5,3,6,15,0.0,44.0,1.25,13.0,44.0,33.67,23.19
2016,5,3,6,30,0.0,59.0,1.2,13.0,59.0,46.19,34.15
2016,5,3,6,45,0.0,75.5,1.2,13.0,75.5,60.17,46.2
2016,5,3,7,0,0.0,92.0,1.2,13.0,92.0,74.07,58.01
2016,5,3,7,15,143.0,130.5,1.25,13.0,193.5,242.41,202.33
2016,5,3,7,30,286.0,169.0,1.3,13.0,295.0,418.72,344.85
2016,5,3,7,45,145.0,168.0,1.4,13.5,232.0,291.02,238.7
2016,5,3,8,0,4.0,167.0,1.5,14.0,169.0,141.15,112.4
2016,5,3,8,15,37.0,215.5,1.6,14.0,238.0,232.03,187.52
2016,5,3,8,30,70.0,264.0,1.7,14.0,307.0,311.35,250.74
2016,5,3,8,45,209.5,277.0,1.8,14.5,419.0,472.31,377.89
2016,5,3,9,0,349.0,290.0,1.9,15.0,531.0,638.61,502.04
2016,5,3,9,15,278.0,325.0,1.85,15.0,524.0,608.82,475.24
2016,5,3,9,30,207.0,360.0,1.8,15.0,517.0,553.44,431.68
2016,5,3,9,45,168.0,377.5,1.8,15.5,509.0,530.34,412.21
2016,5,3,10,0,129.0,395.0,1.8,16.0,501.0,505.98,391.64
2016,5,3,10,15,206.5,402.5,1.7,16.0,578.0,581.77,448.24
2016,5,3,10,30,284.0,410.0,1.6,16.0,655.0,675.34,514.64
2016,5,3,10,45,221.5,429.5,1.55,16.5,624.0,606.76,461.87
2016,5,3,11,0,159.0,449.0,1.5,17.0,593.0,558.45,424.45
2016,5,3,11,15,116.5,443.0,1.4,17.0,549.0,505.45,384.7
2016,5,3,11,30,74.0,437.0,1.3,17.0,505.0,438.19,334.38
2016,5,3,11,45,158.0,449.5,1.2,17.5,596.0,526.25,399.26
2016,5,3,12,0,242.0,462.0,1.1,18.0,687.0,591.8,444.77
2016,5,3,12,15,272.5,453.0,1.05,18.0,705.5,600.72,450.04
2016,5,3,12,30,303.0,444.0,1.0,18.0,724.0,595.14,445.67
2016,5,3,12,45,364.0,412.0,1.0,18.0,745.0,589.12,441.91
2016,5,3,13,0,425.0,380.0,1.0,18.0,766.0,581.68,436.5
2016,5,3,13,15,482.5,354.0,1.05,18.0,784.0,566.3,425.1
2016,5,3,13,30,540.0,328.0,1.1,18.0,802.0,544.7,408.34
2016,5,3,13,45,487.5,332.5,1.15,18.0,751.5,484.61,363.12
2016,5,3,14,0,435.0,337.0,1.2,18.0,701.0,429.04,320.81
2016,5,3,14,15,379.0,344.5,1.3,18.0,653.5,381.53,284.27
2016,5,3,14,30,323.0,352.0,1.4,18.0,606.0,338.27,251.0
2016,5,3,14,45,291.0,340.5,1.5,18.0,561.5,295.33,217.73
2016,5,3,15,0,259.0,329.0,1.6,18.0,517.0,256.24,188.21
2016,5,3,15,15,233.5,311.5,1.65,17.5,473.0,226.19,167.48
2016,5,3,15,30,208.0,294.0,1.7,17.0,429.0,192.9,147.21
2016,5,3,15,45,154.5,271.0,1.8,17.0,367.0,170.39,140.27
2016,5,3,16,0,101.0,248.0,1.9,17.0,305.0,163.75,135.21
2016,5,3,16,15,64.5,214.0,1.95,16.5,249.0,143.88,119.09
2016,5,3,16,30,28.0,180.0,2.0,16.0,193.0,123.38,102.18
2016,5,3,16,45,19.5,157.5,2.05,16.0,166.0,113.08,93.66
2016,5,3,17,0,11.0,135.0,2.1,16.0,139.0,97.6,80.48
2016,5,3,17,15,5.5,115.5,2.05,15.5,117.5,83.92,68.83
2016,5,3,17,30,0.0,96.0,2.0,15.0,96.0,70.16,56.87
2016,5,3,17,45,0.0,75.5,1.95,15.0,75.5,55.73,43.97
2016,5,3,18,0,0.0,55.0,1.9,15.0,55.0,41.16,30.76
2016,5,3,18,15,0.0,37.5,1.8,14.5,37.5,28.44,19.15
2016,5,3,18,30,0.0,20.0,1.7,14.0,20.0,15.24,6.74
2016,5,3,18,45,0.0,10.0,1.6,14.0,10.0,7.6,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,8.0,2.05,12.0,8.0,6.29,0.0
2016,5,4,5,30,0.0,16.0,2.1,12.0,16.0,12.21,0.0
2016,5,4,5,45,50.0,37.5,2.15,12.5,45.0,70.07,50.52
2016,5,4,6,0,100.0,59.0,2.2,13.0,74.0,121.67,96.79
2016,5,4,6,15,145.5,80.5,2.2,13.0,112.0,174.63,143.57
2016,5,4,6,30,191.0,102.0,2.2,13.0,150.0,243.81,203.11
2016,5,4,6,45,260.5,111.0,2.2,13.0,192.0,305.75,256.12
2016,5,4,7,0,330.0,120.0,2.2,13.0,234.0,391.07,326.4
2016,5,4,7,15,256.5,151.0,2.1,13.0,248.5,366.72,304.68
2016,5,4,7,30,183.0,182.0,2.0,13.0,263.0,334.58,276.59
2016,5,4,7,45,138.0,205.0,1.95,13.5,270.5,326.48,267.63
2016,5,4,8,0,93.0,228.0,1.9,14.0,278.0,295.89,240.63
2016,5,4,8,15,86.5,248.5,1.85,14.0,298.5,310.92,251.61
2016,5,4,8,30,80.0,269.0,1.8,14.0,319.0,325.18,261.65
2016,5,4,8,45,122.5,296.0,1.75,14.0,378.0,411.88,329.12
2016,5,4,9,0,165.0,323.0,1.7,14.0,437.0,478.62,379.39
2016,5,4,9,15,220.0,336.5,1.6,14.0,498.0,542.82,426.99
2016,5,4,9,30,275.0,350.0,1.5,14.0,559.0,628.91,488.74
2016,5,4,9,45,222.0,374.5,1.45,14.5,548.5,578.0,447.69
2016,5,4,10,0,169.0,399.0,1.4,15.0,538.0,547.34,422.22
2016,5,4,10,15,180.5,413.5,1.35,15.0,566.0,566.92,435.87
2016,5,4,10,30,192.0,428.0,1.3,15.0,594.0,585.01,447.92
2016,5,4,10,45,176.5,439.5,1.3,15.5,595.0,573.51,437.61
2016,5,4,11,0,161.0,451.0,1.3,16.0,596.0,561.18,427.07
2016,5,4,11,15,204.5,453.5,1.35,16.0,640.5,592.29,450.36
2016,5,4,11,30,248.0,456.0,1.4,16.0,685.0,634.88,480.9
2016,5,4,11,45,248.5,458.5,1.5,16.0,689.5,621.53,471.34
2016,5,4,12,0,249.0,461.0,1.6,16.0,694.0,606.72,461.15
2016,5,4,12,15,211.0,465.0,1.7,16.0,661.5,553.06,422.29
2016,5,4,12,30,173.0,469.0,1.8,16.0,629.0,512.35,392.47
2016,5,4,12,45,265.5,442.5,1.9,16.0,685.5,544.61,417.75
2016,5,4,13,0,358.0,416.0,2.0,16.0,742.0,561.36,430.46
2016,5,4,13,15,246.0,426.5,2.05,16.0,648.5,476.87,366.64
2016,5,4,13,30,134.0,437.0,2.1,16.0,555.0,401.69,309.9
2016,5,4,13,45,240.5,407.5,2.15,16.5,612.0,416.25,319.84
2016,5,4,14,0,347.0,378.0,2.2,17.0,669.0,419.14,318.78
2016,5,4,14,15,402.0,339.5,2.25,17.0,664.5,383.25,288.31
2016,5,4,14,30,457.0,301.0,2.3,17.0,660.0,343.44,253.54
2016,5,4,14,45,400.5,306.0,2.4,17.0,610.0,296.53,216.41
2016,5,4,15,0,344.0,311.0,2.5,17.0,560.0,261.01,189.75
2016,5,4,15,15,402.0,272.5,2.5,16.5,547.0,210.99,149.81
2016,5,4,15,30,460.0,234.0,2.5,16.0,534.0,159.69,116.49
2016,5,4,15,45,470.0,212.0,2.55,16.0,499.0,133.06,109.47
2016,5,4,16,0,480.0,190.0,2.6,16.0,464.0,122.86,101.13
2016,5,4,16,15,399.0,188.0,2.55,15.5,401.5,121.52,100.52
2016,5,4,16,30,318.0,186.0,2.5,15.0,339.0,123.86,103.08
2016,5,4,16,45,344.5,159.0,2.5,15.0,308.0,109.21,90.68
2016,5,4,17,0,371.0,132.0,2.5,15.0,277.0,91.17,75.18
2016,5,4,17,15,323.5,121.5,2.4,14.5,234.0,86.28,71.2
2016,5,4,17,30,276.0,111.0,2.3,14.0,191.0,78.76,64.72
2016,5,4,17,45,233.0,92.5,2.2,14.0,151.0,66.26,53.49
2016,5,4,18,0,190.0,74.0,2.1,14.0,111.0,53.53,41.83
2016,5,4,18,15,132.5,54.0,2.0,13.5,76.5,39.51,28.92
2016,5,4,18,30,75.0,34.0,1.9,13.0,42.0,25.27,15.15
2016,5,4,18,45,37.5,17.0,1.8,13.0,21.0,13.08,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.0,1.75,12.0,7.0,5.51,0.0
2016,5,5,5,30,0.0,14.0,1.8,12.0,14.0,10.66,0.0
2016,5,5,5,45,12.5,33.5,1.9,12.5,35.5,37.99,25.1
2016,5,5,6,0,25.0,53.0,2.0,13.0,57.0,64.73,49.06
2016,5,5,6,15,42.5,75.0,2.05,13.0,84.5,97.88,78.27
2016,5,5,6,30,60.0,97.0,2.1,13.0,112.0,131.98,108.11
2016,5,5,6,45,78.5,118.0,2.2,13.5,142.0,166.61,137.76
2016,5,5,7,0,97.0,139.0,2.3,14.0,172.0,216.76,179.54
2016,5,5,7,15,151.0,160.5,2.3,14.0,222.5,282.08,233.98
2016,5,5,7,30,205.0,182.0,2.3,14.0,273.0,350.98,290.03
2016,5,5,7,45,285.0,192.5,2.3,14.5,335.5,450.13,368.23
2016,5,5,8,0,365.0,203.0,2.3,15.0,398.0,536.1,433.8
2016,5,5,8,15,348.5,229.0,2.25,15.0,429.0,557.94,447.65
2016,5,5,8,30,332.0,255.0,2.2,15.0,460.0,577.06,459.66
2016,5,5,8,45,309.5,281.5,2.2,15.0,484.0,588.58,465.99
2016,5,5,9,0,287.0,308.0,2.2,15.0,508.0,597.39,470.34
2016,5,5,9,15,218.0,336.5,2.15,15.0,493.0,539.93,424.66
2016,5,5,9,30,149.0,365.0,2.1,15.0,478.0,501.38,392.91
2016,5,5,9,45,194.5,379.0,2.1,15.5,534.0,555.29,432.81
2016,5,5,10,0,240.0,393.0,2.1,16.0,590.0,608.09,470.46
2016,5,5,10,15,324.0,378.5,2.1,16.0,654.0,688.29,528.9
2016,5,5,10,30,408.0,364.0,2.1,16.0,718.0,762.08,581.26
2016,5,5,10,45,399.0,378.0,2.1,16.5,731.0,738.87,562.47
2016,5,5,11,0,390.0,392.0,2.1,17.0,744.0,730.79,554.87
2016,5,5,11,15,349.5,416.5,2.15,17.0,735.5,702.27,533.42
2016,5,5,11,30,309.0,441.0,2.2,17.0,727.0,672.86,511.43
2016,5,5,11,45,400.0,411.0,2.25,17.0,783.0,705.02,536.32
2016,5,5,12,0,491.0,381.0,2.3,17.0,839.0,741.12,562.74
2016,5,5,12,15,444.0,392.5,2.3,17.0,806.0,687.08,522.81
2016,5,5,12,30,397.0,404.0,2.3,17.0,773.0,628.47,480.0
2016,5,5,12,45,615.5,282.5,2.3,17.5,847.0,662.15,506.28
2016,5,5,13,0,834.0,161.0,2.3,18.0,921.0,667.95,510.23
2016,5,5,13,15,829.5,159.5,2.25,18.0,903.5,619.03,471.87
2016,5,5,13,30,825.0,158.0,2.2,18.0,886.0,568.54,431.72
2016,5,5,13,45,816.0,158.0,2.2,18.0,861.5,515.63,388.81
2016,5,5,14,0,807.0,158.0,2.2,18.0,837.0,462.02,344.1
2016,5,5,14,15,502.5,268.5,2.2,17.5,686.5,373.3,278.03
2016,5,5,14,30,198.0,379.0,2.2,17.0,536.0,319.76,242.65
2016,5,5,14,45,237.5,353.5,2.2,17.0,532.5,294.37,220.63
2016,5,5,15,0,277.0,328.0,2.2,17.0,529.0,257.75,189.81
2016,5,5,15,15,303.5,301.0,2.15,17.0,509.5,220.38,160.77
2016,5,5,15,30,330.0,274.0,2.1,17.0,490.0,180.41,135.24
2016,5,5,15,45,508.5,203.5,2.05,17.0,508.0,129.27,105.7
2016,5,5,16,0,687.0,133.0,2.0,17.0,526.0,93.87,75.87
2016,5,5,16,15,660.0,127.5,1.95,16.5,477.0,91.47,74.26
2016,5,5,16,30,633.0,122.0,1.9,16.0,428.0,88.96,72.49
2016,5,5,16,45,595.5,115.5,1.85,16.0,377.5,85.47,69.68
2016,5,5,17,0,558.0,109.0,1.8,16.0,327.0,81.88,66.76
2016,5,5,17,15,509.5,100.0,1.7,15.5,277.0,73.54,59.71
2016,5,5,17,30,461.0,91.0,1.6,15.0,227.0,67.19,54.25
2016,5,5,17,45,393.5,80.0,1.55,15.0,180.0,59.2,47.06
2016,5,5,18,0,326.0,69.0,1.5,15.0,133.0,51.15,39.61
2016,5,5,18,15,237.0,53.0,1.35,14.5,92.5,39.44,28.79
2016,5,5,18,30,148.0,37.0,1.2,14.0,52.0,27.64,17.22
2016,5,5,18,45,74.0,18.5,1.1,13.5,26.0,14.09,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,2.0,1.5,11.0,2.0,1.57,0.0
2016,5,6,5,30,0.0,4.0,1.5,11.0,4.0,3.02,0.0
2016,5,6,5,45,0.0,10.0,1.55,11.5,10.0,7.58,0.55
2016,5,6,6,0,0.0,16.0,1.6,12.0,16.0,12.15,4.68
2016,5,6,6,15,0.0,24.0,1.55,12.0,24.0,18.26,10.1
2016,5,6,6,30,0.0,32.0,1.5,12.0,32.0,24.39,15.51
2016,5,6,6,45,0.0,40.5,1.45,12.5,40.5,30.92,21.16
2016,5,6,7,0,0.0,49.0,1.4,13.0,49.0,37.47,26.72
2016,5,6,7,15,16.0,109.0,1.3,13.0,116.0,99.9,80.29
2016,5,6,7,30,32.0,169.0,1.2,13.0,183.0,183.55,149.93
2016,5,6,7,45,19.0,170.5,1.2,13.0,179.0,158.16,127.89
2016,5,6,8,0,6.0,172.0,1.2,13.0,175.0,147.02,117.9
2016,5,6,8,15,3.0,147.5,1.15,13.0,149.0,120.94,95.99
2016,5,6,8,30,0.0,123.0,1.1,13.0,123.0,96.62,75.53
2016,5,6,8,45,0.0,118.0,1.1,13.5,118.0,92.24,71.6
2016,5,6,9,0,0.0,113.0,1.1,14.0,113.0,88.03,67.81
2016,5,6,9,15,1.5,144.0,1.1,14.0,145.5,115.04,89.85
2016,5,6,9,30,3.0,175.0,1.1,14.0,178.0,142.31,111.76
2016,5,6,9,45,1.5,151.0,1.15,14.0,152.5,120.59,93.86
2016,5,6,10,0,0.0,127.0,1.2,14.0,127.0,99.45,76.53
2016,5,6,10,15,5.0,177.5,1.2,14.0,182.0,145.5,113.93
2016,5,6,10,30,10.0,228.0,1.2,14.0,237.0,191.89,150.82
2016,5,6,10,45,17.0,284.0,1.25,14.5,299.5,244.79,191.92
2016,5,6,11,0,24.0,340.0,1.3,15.0,362.0,297.33,231.86
2016,5,6,11,15,22.0,334.5,1.3,15.0,355.0,288.9,224.89
2016,5,6,11,30,20.0,329.0,1.3,15.0,348.0,280.6,218.36
2016,5,6,11,45,17.5,310.5,1.35,15.0,327.0,261.35,203.51
2016,5,6,12,0,15.0,292.0,1.4,15.0,306.0,242.56,188.99
2016,5,6,12,15,22.0,331.0,1.4,15.0,351.5,277.29,216.0
2016,5,6,12,30,29.0,370.0,1.4,15.0,397.0,318.84,247.65
2016,5,6,12,45,22.0,328.5,1.4,15.0,349.0,270.18,210.11
2016,5,6,13,0,15.0,287.0,1.4,15.0,301.0,231.17,180.07
2016,5,6,13,15,23.5,323.0,1.4,15.0,344.5,263.35,205.29
2016,5,6,13,30,32.0,359.0,1.4,15.0,388.0,289.34,225.17
2016,5,6,13,45,24.5,323.0,1.4,15.0,345.0,253.93,197.79
2016,5,6,14,0,17.0,287.0,1.4,15.0,302.0,222.7,173.75
2016,5,6,14,15,16.5,278.5,1.3,15.0,292.5,213.65,166.78
2016,5,6,14,30,16.0,270.0,1.2,15.0,283.0,204.65,159.77
2016,5,6,14,45,17.5,264.0,1.2,15.0,277.5,197.85,154.54
2016,5,6,15,0,19.0,258.0,1.2,15.0,272.0,190.7,149.07
2016,5,6,15,15,22.5,253.0,1.1,15.0,268.5,184.02,143.97
2016,5,6,15,30,26.0,248.0,1.0,15.0,265.0,176.53,138.71
2016,5,6,15,45,22.0,227.0,0.95,15.0,241.0,161.02,133.0
2016,5,6,16,0,18.0,206.0,0.9,15.0,217.0,146.99,121.59
2016,5,6,16,15,15.0,187.5,0.85,15.0,196.0,134.36,111.26
2016,5,6,16,30,12.0,169.0,0.8,15.0,175.0,121.62,100.75
2016,5,6,16,45,71.5,164.5,0.8,15.0,193.5,114.41,94.9
2016,5,6,17,0,131.0,160.0,0.8,15.0,212.0,108.64,90.2
2016,5,6,17,15,111.5,140.0,0.75,14.5,179.5,96.01,79.56
2016,5,6,17,30,92.0,120.0,0.7,14.0,147.0,83.1,68.46
2016,5,6,17,45,195.0,96.5,0.7,14.0,139.5,68.39,55.37
2016,5,6,18,0,298.0,73.0,0.7,14.0,132.0,53.64,42.0
2016,5,6,18,15,214.5,56.0,0.7,13.5,92.0,41.38,30.68
2016,5,6,18,30,131.0,39.0,0.7,13.0,52.0,28.93,18.57
2016,5,6,18,45,65.5,19.5,0.75,13.0,26.0,14.79,0.0
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.5,1.4,12.0,5.5,4.33,0.0
2016,5,7,5,30,0.0,11.0,1.5,12.0,11.0,8.35,0.0
2016,5,7,5,45,0.0,27.0,1.6,12.5,27.0,20.62,11.24
2016,5,7,6,0,0.0,43.0,1.7,13.0,43.0,34.27,23.37
2016,5,7,6,15,0.0,63.0,1.75,13.0,63.0,52.1,38.96
2016,5,7,6,30,0.0,83.0,1.8,13.0,83.0,69.59,54.15
2016,5,7,6,45,5.0,103.0,1.85,13.0,105.0,90.12,71.83
2016,5,7,7,0,10.0,123.0,1.9,13.0,127.0,110.94,89.5
2016,5,7,7,15,20.5,146.5,1.95,13.0,155.5,139.68,113.73
2016,5,7,7,30,31.0,170.0,2.0,13.0,184.0,183.43,150.0
2016,5,7,7,45,55.0,199.5,2.05,13.5,228.0,232.76,190.24
2016,5,7,8,0,79.0,229.0,2.1,14.0,272.0,283.19,230.48
2016,5,7,8,15,52.0,231.5,2.1,14.0,261.0,260.42,210.5
2016,5,7,8,30,25.0,234.0,2.1,14.0,250.0,218.66,175.53
2016,5,7,8,45,12.5,198.0,2.15,14.5,206.5,172.81,137.51
2016,5,7,9,0,0.0,162.0,2.2,15.0,163.0,129.1,101.09
2016,5,7,9,15,0.0,157.5,2.15,15.0,158.5,124.93,97.53
2016,5,7,9,30,0.0,153.0,2.1,15.0,154.0,120.94,94.09
2016,5,7,9,45,1.5,159.5,2.1,15.5,161.5,127.61,99.2
2016,5,7,10,0,3.0,166.0,2.1,16.0,169.0,134.26,104.25
2016,5,7,10,15,1.5,114.5,2.05,16.0,116.0,90.81,68.94
2016,5,7,10,30,0.0,63.0,2.0,16.0,63.0,48.79,34.58
2016,5,7,10,45,0.0,69.5,2.0,16.0,69.5,53.89,38.75
2016,5,7,11,0,0.0,76.0,2.0,16.0,76.0,59.01,42.89
2016,5,7,11,15,0.0,89.5,1.95,16.0,89.5,69.68,51.55
2016,5,7,11,30,0.0,103.0,1.9,16.0,103.0,80.34,60.17
2016,5,7,11,45,0.0,111.5,1.9,16.0,111.5,87.0,65.53
2016,5,7,12,0,0.0,120.0,1.9,16.0,120.0,93.62,70.86
2016,5,7,12,15,3.5,152.0,1.85,16.0,155.5,121.27,93.2
2016,5,7,12,30,7.0,184.0,1.8,16.0,191.0,148.41,114.91
2016,5,7,12,45,3.5,156.0,1.75,16.5,159.5,123.55,94.75
2016,5,7,13,0,0.0,128.0,1.7,17.0,128.0,99.26,75.12
2016,5,7,13,15,4.0,168.0,1.65,17.0,172.0,132.08,101.53
2016,5,7,13,30,8.0,208.0,1.6,17.0,216.0,163.86,126.75
2016,5,7,13,45,7.5,205.0,1.6,17.0,212.0,160.23,123.87
2016,5,7,14,0,7.0,202.0,1.6,17.0,208.0,156.65,121.13
2016,5,7,14,15,3.5,153.0,1.55,17.0,156.0,118.23,90.65
2016,5,7,14,30,0.0,104.0,1.5,17.0,104.0,80.2,60.21
2016,5,7,14,45,0.0,122.5,1.5,17.0,122.5,93.85,71.48
2016,5,7,15,0,0.0,141.0,1.5,17.0,141.0,107.03,82.31
2016,5,7,15,15,0.0,150.0,1.45,16.5,150.0,112.89,87.4
2016,5,7,15,30,0.0,159.0,1.4,16.0,159.0,118.28,92.16
2016,5,7,15,45,15.0,190.0,1.4,16.0,198.5,138.07,113.54
2016,5,7,16,0,30.0,221.0,1.4,16.0,238.0,148.38,122.57
2016,5,7,16,15,36.0,206.0,1.35,15.5,225.0,139.28,115.41
2016,5,7,16,30,42.0,191.0,1.3,15.0,212.0,129.94,108.02
2016,5,7,16,45,85.5,176.0,1.3,15.0,212.0,121.06,100.74
2016,5,7,17,0,129.0,161.0,1.3,15.0,212.0,109.21,90.78
2016,5,7,17,15,112.5,140.0,1.2,15.0,180.0,96.1,79.55
2016,5,7,17,30,96.0,119.0,1.1,15.0,148.0,82.68,67.85
2016,5,7,17,45,78.0,97.0,1.05,15.0,117.5,68.37,55.15
2016,5,7,18,0,60.0,75.0,1.0,15.0,87.0,54.2,42.33
2016,5,7,18,15,35.5,54.5,0.95,14.5,61.0,39.92,29.3
2016,5,7,18,30,11.0,34.0,0.9,14.0,35.0,25.48,15.74
2016,5,7,18,45,5.5,17.0,0.9,13.5,17.5,13.16,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,3.0,1.0,12.0,3.0,2.36,0.0
2016,5,8,5,30,0.0,6.0,1.0,12.0,6.0,4.54,0.0
2016,5,8,5,45,0.0,13.0,1.05,12.5,13.0,9.87,2.48
2016,5,8,6,0,0.0,20.0,1.1,13.0,20.0,15.21,7.28
2016,5,8,6,15,0.0,29.0,1.15,13.0,29.0,22.09,13.36
2016,5,8,6,30,0.0,38.0,1.2,13.0,38.0,29.0,19.43
2016,5,8,6,45,0.0,48.0,1.25,13.5,48.0,36.7,26.03
2016,5,8,7,0,0.0,58.0,1.3,14.0,58.0,44.42,32.54
2016,5,8,7,15,3.5,105.0,1.25,14.0,107.0,86.66,68.37
2016,5,8,7,30,7.0,152.0,1.2,14.0,156.0,132.19,106.17
2016,5,8,7,45,8.5,167.5,1.2,14.5,172.5,146.25,117.12
2016,5,8,8,0,10.0,183.0,1.2,15.0,189.0,160.41,128.06
2016,5,8,8,15,40.5,227.0,1.15,15.0,252.5,245.11,196.63
2016,5,8,8,30,71.0,271.0,1.1,15.0,316.0,316.79,252.63
2016,5,8,8,45,155.0,295.5,1.1,15.5,402.0,437.89,345.71
2016,5,8,9,0,239.0,320.0,1.1,16.0,488.0,540.61,421.12
2016,5,8,9,15,139.5,319.0,1.1,16.0,418.5,445.09,346.44
2016,5,8,9,30,40.0,318.0,1.1,16.0,349.0,326.04,253.87
2016,5,8,9,45,59.5,351.0,1.15,16.5,399.5,374.47,290.9
2016,5,8,10,0,79.0,384.0,1.2,17.0,450.0,422.1,325.61
2016,5,8,10,15,119.5,408.0,1.2,17.0,511.5,500.19,382.86
2016,5,8,10,30,160.0,432.0,1.2,17.0,573.0,555.09,422.08
2016,5,8,10,45,168.5,435.5,1.3,17.0,586.5,558.61,424.45
2016,5,8,11,0,177.0,439.0,1.4,17.0,600.0,560.87,426.38
2016,5,8,11,15,509.0,296.5,1.45,17.0,767.0,746.56,565.31
2016,5,8,11,30,841.0,154.0,1.5,17.0,934.0,879.24,658.78
2016,5,8,11,45,846.0,151.5,1.6,17.5,940.0,838.9,629.88
2016,5,8,12,0,851.0,149.0,1.7,18.0,946.0,809.72,610.3
2016,5,8,12,15,850.5,149.0,1.75,18.0,944.0,775.18,586.53
2016,5,8,12,30,850.0,149.0,1.8,18.0,942.0,737.99,559.94
2016,5,8,12,45,571.5,295.0,1.9,18.0,826.0,637.01,483.61
2016,5,8,13,0,293.0,441.0,2.0,18.0,710.0,534.59,406.16
2016,5,8,13,15,576.0,286.5,2.05,18.0,802.0,563.42,429.44
2016,5,8,13,30,859.0,132.0,2.1,18.0,894.0,559.93,425.21
2016,5,8,13,45,855.0,129.5,2.15,18.0,870.5,508.02,382.57
2016,5,8,14,0,851.0,127.0,2.2,18.0,847.0,454.79,337.83
2016,5,8,14,15,842.5,125.0,2.25,17.5,816.5,399.15,290.57
2016,5,8,14,30,834.0,123.0,2.3,17.0,786.0,343.09,241.91
2016,5,8,14,45,828.5,118.5,2.35,17.0,750.5,281.21,188.11
2016,5,8,15,0,823.0,114.0,2.4,17.0,715.0,222.61,138.89
2016,5,8,15,15,809.0,111.5,2.4,17.0,673.5,164.42,96.43
2016,5,8,15,30,795.0,109.0,2.4,17.0,632.0,107.55,68.52
2016,5,8,15,45,780.0,104.5,2.45,17.0,587.0,83.77,67.0
2016,5,8,16,0,765.0,100.0,2.5,17.0,542.0,81.42,65.21
2016,5,8,16,15,741.0,96.5,2.5,16.5,493.5,79.39,63.81
2016,5,8,16,30,717.0,93.0,2.5,16.0,445.0,71.37,57.17
2016,5,8,16,45,688.5,87.5,2.5,16.0,395.0,67.9,54.34
2016,5,8,17,0,660.0,82.0,2.5,16.0,345.0,64.32,51.36
2016,5,8,17,15,616.5,76.0,2.5,15.5,294.5,60.06,47.82
2016,5,8,17,30,573.0,70.0,2.5,15.0,244.0,55.75,44.14
2016,5,8,17,45,514.0,62.0,2.5,14.5,195.5,49.71,38.77
2016,5,8,18,0,455.0,54.0,2.5,14.0,147.0,43.62,33.18
2016,5,8,18,15,361.0,44.0,2.35,13.5,104.5,35.63,25.7
2016,5,8,18,30,267.0,34.0,2.2,13.0,62.0,27.66,17.75
2016,5,8,18,45,133.5,17.0,2.1,13.0,31.0,13.04,0.0
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,15,45.5,13.5,1.95,11.0,16.5,26.02,0.0
2016,5,9,5,30,91.0,27.0,2.0,11.0,33.0,76.74,39.49
2016,5,9,5,45,192.0,43.0,2.05,11.5,70.5,158.19,123.36
2016,5,9,6,0,293.0,59.0,2.1,12.0,108.0,237.16,193.41
2016,5,9,6,15,146.5,50.5,2.05,12.0,75.0,143.88,118.59
2016,5,9,6,30,0.0,42.0,2.0,12.0,42.0,32.08,22.1
2016,5,9,6,45,0.0,53.0,2.0,12.0,53.0,40.56,29.51
2016,5,9,7,0,0.0,64.0,2.0,12.0,64.0,49.06,36.79
2016,5,9,7,15,0.0,89.5,1.95,12.0,89.5,70.03,54.62
2016,5,9,7,30,0.0,115.0,1.9,12.0,115.0,91.87,72.95
2016,5,9,7,45,0.0,124.0,1.9,12.5,124.0,98.94,78.47
2016,5,9,8,0,0.0,133.0,1.9,13.0,133.0,106.09,84.0
2016,5,9,8,15,2.5,160.5,1.85,13.0,162.5,131.82,105.13
2016,5,9,8,30,5.0,188.0,1.8,13.0,192.0,157.75,126.11
2016,5,9,8,45,17.5,231.0,1.75,13.5,244.0,207.06,165.83
2016,5,9,9,0,30.0,274.0,1.7,14.0,296.0,277.03,220.83
2016,5,9,9,15,22.0,263.0,1.7,14.0,279.5,237.81,188.87
2016,5,9,9,30,14.0,252.0,1.7,14.0,263.0,219.21,173.59
2016,5,9,9,45,20.5,285.0,1.7,14.5,302.0,253.49,200.22
2016,5,9,10,0,27.0,318.0,1.7,15.0,341.0,307.73,241.65
2016,5,9,10,15,38.5,351.5,1.65,15.0,385.0,347.75,271.93
2016,5,9,10,30,50.0,385.0,1.6,15.0,429.0,386.77,301.06
2016,5,9,10,45,34.5,350.0,1.6,15.5,380.5,335.77,261.03
2016,5,9,11,0,19.0,315.0,1.6,16.0,332.0,271.04,210.67
2016,5,9,11,15,35.0,365.5,1.6,16.0,398.0,342.65,265.85
2016,5,9,11,30,51.0,416.0,1.6,16.0,464.0,396.51,306.04
2016,5,9,11,45,192.0,429.0,1.65,16.5,609.0,531.56,407.91
2016,5,9,12,0,333.0,442.0,1.7,17.0,754.0,651.61,494.05
2016,5,9,12,15,205.0,444.5,1.75,17.0,637.0,527.27,401.89
2016,5,9,12,30,77.0,447.0,1.8,17.0,520.0,414.28,317.38
2016,5,9,12,45,151.5,452.0,1.85,17.5,592.5,465.0,355.97
2016,5,9,13,0,226.0,457.0,1.9,18.0,665.0,500.34,381.29
2016,5,9,13,15,273.0,436.0,1.9,18.0,682.5,494.5,376.41
2016,5,9,13,30,320.0,415.0,1.9,18.0,700.0,481.03,365.55
2016,5,9,13,45,196.5,404.0,1.95,18.0,577.5,390.5,297.86
2016,5,9,14,0,73.0,393.0,2.0,18.0,455.0,315.52,242.23
2016,5,9,14,15,89.0,385.0,2.0,17.5,458.0,305.77,234.93
2016,5,9,14,30,105.0,377.0,2.0,17.0,461.0,293.91,225.38
2016,5,9,14,45,88.0,352.0,2.05,17.0,420.0,262.03,201.03
2016,5,9,15,0,71.0,327.0,2.1,17.0,379.0,232.83,179.1
2016,5,9,15,15,108.5,315.0,2.1,17.0,389.5,219.55,167.94
2016,5,9,15,30,146.0,303.0,2.1,17.0,400.0,192.44,148.57
2016,5,9,15,45,139.5,280.0,2.1,17.0,367.0,174.41,143.63
2016,5,9,16,0,133.0,257.0,2.1,17.0,334.0,162.65,134.22
2016,5,9,16,15,110.5,232.0,2.1,16.5,292.0,149.07,123.42
2016,5,9,16,30,88.0,207.0,2.1,16.0,250.0,139.52,115.93
2016,5,9,16,45,78.5,183.0,2.15,16.0,218.5,124.84,103.71
2016,5,9,17,0,69.0,159.0,2.2,16.0,187.0,109.86,91.07
2016,5,9,17,15,319.5,117.5,2.2,15.5,218.5,81.83,66.96
2016,5,9,17,30,570.0,76.0,2.2,15.0,250.0,60.13,48.01
2016,5,9,17,45,498.0,69.0,2.25,15.0,200.0,54.87,43.27
2016,5,9,18,0,426.0,62.0,2.3,15.0,150.0,49.68,38.4
2016,5,9,18,15,330.5,50.0,2.25,14.5,106.5,37.99,27.67
2016,5,9,18,30,235.0,38.0,2.2,14.0,63.0,28.77,18.71
2016,5,9,18,45,117.5,19.0,2.2,13.5,31.5,14.47,1.0
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,62.5,13.0,1.65,11.5,17.5,31.32,0.0
2016,5,10,5,30,125.0,26.0,1.7,12.0,35.0,97.4,55.02
2016,5,10,5,45,236.0,40.0,1.75,12.5,73.5,173.36,135.22
2016,5,10,6,0,347.0,54.0,1.8,13.0,112.0,257.53,209.25
2016,5,10,6,15,421.0,64.0,1.7,13.0,159.0,332.42,274.27
2016,5,10,6,30,495.0,74.0,1.6,13.0,206.0,410.73,340.05
2016,5,10,6,45,252.5,100.0,1.55,13.5,168.0,282.35,234.88
2016,5,10,7,0,10.0,126.0,1.5,14.0,130.0,113.2,90.58
2016,5,10,7,15,24.5,151.0,1.35,14.5,162.0,146.31,118.49
2016,5,10,7,30,39.0,176.0,1.2,15.0,194.0,195.0,158.04
2016,5,10,7,45,44.5,199.0,1.05,15.5,222.0,222.17,178.94
2016,5,10,8,0,50.0,222.0,0.9,16.0,250.0,249.37,199.42
2016,5,10,8,15,79.5,252.0,0.8,16.0,301.0,304.93,242.71
2016,5,10,8,30,109.0,282.0,0.7,16.0,352.0,361.36,285.28
2016,5,10,8,45,157.5,304.5,0.65,16.5,412.5,448.18,349.19
2016,5,10,9,0,206.0,327.0,0.6,17.0,473.0,515.54,396.54
2016,5,10,9,15,519.0,227.5,0.6,17.5,622.0,748.71,564.65
2016,5,10,9,30,832.0,128.0,0.6,18.0,771.0,944.84,690.24
2016,5,10,9,45,829.0,137.0,0.6,18.5,801.5,951.48,688.82
2016,5,10,10,0,826.0,146.0,0.6,19.0,832.0,954.1,688.01
2016,5,10,10,15,834.0,148.0,0.65,19.0,859.0,956.14,689.39
2016,5,10,10,30,842.0,150.0,0.7,19.0,886.0,954.31,688.46
2016,5,10,10,45,850.0,149.0,0.8,19.5,907.5,945.64,683.09
2016,5,10,11,0,858.0,148.0,0.9,20.0,929.0,918.27,665.88
2016,5,10,11,15,861.5,149.0,0.95,20.0,942.5,900.2,655.13
2016,5,10,11,30,865.0,150.0,1.0,20.0,956.0,878.59,641.94
2016,5,10,11,45,644.0,273.5,1.1,20.5,875.5,795.3,583.75
2016,5,10,12,0,423.0,397.0,1.2,21.0,795.0,692.69,510.27
2016,5,10,12,15,269.5,432.0,1.3,21.0,685.5,573.38,426.7
2016,5,10,12,30,116.0,467.0,1.4,21.0,576.0,465.14,348.27
2016,5,10,12,45,500.5,301.5,1.5,21.5,763.0,593.31,445.69
2016,5,10,13,0,885.0,136.0,1.6,22.0,950.0,666.62,497.97
2016,5,10,13,15,881.5,135.0,1.7,22.0,933.0,618.55,461.22
2016,5,10,13,30,878.0,134.0,1.8,22.0,916.0,568.66,422.88
2016,5,10,13,45,659.5,236.5,1.9,22.0,815.0,490.45,363.49
2016,5,10,14,0,441.0,339.0,2.0,22.0,714.0,425.49,314.98
2016,5,10,14,15,409.5,341.0,2.05,21.5,679.5,381.23,280.75
2016,5,10,14,30,378.0,343.0,2.1,21.0,645.0,344.16,251.61
2016,5,10,14,45,359.5,329.5,2.2,21.0,606.0,300.86,217.3
2016,5,10,15,0,341.0,316.0,2.3,21.0,567.0,259.77,185.68
2016,5,10,15,15,256.0,310.0,2.35,20.5,492.0,217.34,158.27
2016,5,10,15,30,171.0,304.0,2.4,20.0,417.0,194.03,147.84
2016,5,10,15,45,151.5,281.0,2.45,20.0,376.0,175.22,142.74
2016,5,10,16,0,132.0,258.0,2.5,20.0,335.0,163.14,133.17
2016,5,10,16,15,149.5,234.0,2.55,19.5,314.0,151.01,123.7
2016,5,10,16,30,167.0,210.0,2.6,19.0,293.0,138.3,113.62
2016,5,10,16,45,119.0,185.5,2.65,19.0,241.5,123.5,101.41
2016,5,10,17,0,71.0,161.0,2.7,19.0,190.0,111.07,91.08
2016,5,10,17,15,62.5,139.5,2.65,18.0,162.5,97.21,79.67
2016,5,10,17,30,54.0,118.0,2.6,17.0,135.0,83.12,67.77
2016,5,10,17,45,261.5,88.0,2.6,16.5,145.5,63.98,51.01
2016,5,10,18,0,469.0,58.0,2.6,16.0,156.0,46.83,35.74
2016,5,10,18,15,375.5,47.0,2.5,15.5,112.0,38.09,27.67
2016,5,10,18,30,282.0,36.0,2.4,15.0,68.0,29.32,19.17
2016,5,10,18,45,141.0,18.0,2.3,14.5,34.0,13.82,1.59
2016,5,10,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,99.0,12.5,1.9,11.5,19.5,43.14,0.0
2016,5,11,5,30,198.0,25.0,2.0,12.0,39.0,124.91,75.51
2016,5,11,5,45,307.0,37.0,2.1,12.5,79.5,204.09,160.01
2016,5,11,6,0,416.0,49.0,2.2,13.0,120.0,289.93,235.9
2016,5,11,6,15,488.0,57.0,2.1,13.0,168.0,361.82,298.89
2016,5,11,6,30,560.0,65.0,2.0,13.0,216.0,439.58,364.47
2016,5,11,6,45,280.0,74.0,1.95,13.5,149.5,284.96,238.11
2016,5,11,7,0,0.0,83.0,1.9,14.0,83.0,65.02,49.82
2016,5,11,7,15,5.0,120.0,1.85,14.0,122.0,101.39,80.77
2016,5,11,7,30,10.0,157.0,1.8,14.0,161.0,138.75,111.75
2016,5,11,7,45,5.0,156.0,1.75,14.5,158.0,132.0,105.34
2016,5,11,8,0,0.0,155.0,1.7,15.0,155.0,125.6,99.33
2016,5,11,8,15,57.0,219.5,1.65,15.5,255.5,250.25,201.55
2016,5,11,8,30,114.0,284.0,1.6,16.0,356.0,387.37,308.24
2016,5,11,8,45,76.5,286.0,1.55,16.5,336.0,333.59,263.68
2016,5,11,9,0,39.0,288.0,1.5,17.0,316.0,298.84,234.63
2016,5,11,9,15,49.5,315.0,1.45,17.0,352.5,333.46,261.02
2016,5,11,9,30,60.0,342.0,1.4,17.0,389.0,367.67,286.37
2016,5,11,9,45,79.5,369.0,1.4,17.5,434.0,409.8,317.14
2016,5,11,10,0,99.0,396.0,1.4,18.0,479.0,451.1,346.67
2016,5,11,10,15,81.5,399.0,1.4,18.0,468.5,433.07,332.05
2016,5,11,10,30,64.0,402.0,1.4,18.0,458.0,415.01,317.85
2016,5,11,10,45,89.5,426.0,1.45,18.5,506.5,456.13,347.96
2016,5,11,11,0,115.0,450.0,1.5,19.0,555.0,512.8,388.23
2016,5,11,11,15,269.0,421.0,1.55,19.0,671.0,628.36,473.75
2016,5,11,11,30,423.0,392.0,1.6,19.0,787.0,731.36,547.15
2016,5,11,11,45,424.5,394.5,1.65,19.0,792.5,713.67,533.78
2016,5,11,12,0,426.0,397.0,1.7,19.0,798.0,693.75,519.92
2016,5,11,12,15,267.5,431.0,1.75,19.0,683.0,570.06,430.18
2016,5,11,12,30,109.0,465.0,1.8,19.0,568.0,450.59,341.78
2016,5,11,12,45,509.0,294.5,1.9,19.5,765.0,592.37,450.72
2016,5,11,13,0,909.0,124.0,2.0,20.0,962.0,671.41,507.81
2016,5,11,13,15,552.5,283.5,2.05,20.0,790.5,543.94,410.95
2016,5,11,13,30,196.0,443.0,2.1,20.0,619.0,433.99,328.4
2016,5,11,13,45,321.0,390.0,2.15,20.0,668.0,436.64,329.62
2016,5,11,14,0,446.0,337.0,2.2,20.0,717.0,425.37,317.91
2016,5,11,14,15,451.0,319.0,2.2,19.5,691.5,381.52,282.49
2016,5,11,14,30,456.0,301.0,2.2,19.0,666.0,336.99,245.93
2016,5,11,14,45,310.0,324.5,2.2,19.0,567.5,285.59,209.12
2016,5,11,15,0,164.0,348.0,2.2,19.0,469.0,253.03,189.37
2016,5,11,15,15,222.0,319.0,2.15,19.0,472.5,226.13,167.34
2016,5,11,15,30,280.0,290.0,2.1,19.0,476.0,183.54,138.15
2016,5,11,15,45,180.0,270.5,2.1,19.0,387.0,171.06,139.72
2016,5,11,16,0,80.0,251.0,2.1,19.0,298.0,165.37,135.43
2016,5,11,16,15,56.5,220.5,2.05,18.5,252.0,147.68,121.24
2016,5,11,16,30,33.0,190.0,2.0,18.0,206.0,129.48,106.44
2016,5,11,16,45,29.0,170.0,1.95,17.5,183.0,117.0,96.34
2016,5,11,17,0,25.0,150.0,1.9,17.0,160.0,107.63,88.75
2016,5,11,17,15,311.5,111.0,1.8,16.5,208.5,77.48,62.86
2016,5,11,17,30,598.0,72.0,1.7,16.0,257.0,57.46,45.46
2016,5,11,17,45,539.0,64.0,1.65,16.0,207.5,51.41,40.06
2016,5,11,18,0,480.0,56.0,1.6,16.0,158.0,45.31,34.45
2016,5,11,18,15,388.0,46.0,1.55,15.5,113.5,37.32,27.05
2016,5,11,18,30,296.0,36.0,1.5,15.0,69.0,29.34,19.3
2016,5,11,18,45,148.0,18.0,1.45,14.5,34.5,14.43,2.7
2016,5,11,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,63.5,14.0,2.25,11.0,18.5,32.31,0.0
2016,5,12,5,30,127.0,28.0,2.4,11.0,37.0,101.45,63.51
2016,5,12,5,45,222.5,43.5,2.55,11.5,75.5,170.37,134.18
2016,5,12,6,0,318.0,59.0,2.7,12.0,114.0,247.47,202.6
2016,5,12,6,15,162.0,76.0,2.7,12.0,104.5,183.13,151.66
2016,5,12,6,30,6.0,93.0,2.7,12.0,95.0,82.46,65.41
2016,5,12,6,45,13.5,112.5,2.75,12.5,117.5,104.19,84.15
2016,5,12,7,0,21.0,132.0,2.8,13.0,140.0,126.44,102.89
2016,5,12,7,15,21.5,150.0,2.75,13.0,159.0,142.54,116.14
2016,5,12,7,30,22.0,168.0,2.7,13.0,178.0,158.59,129.16
2016,5,12,7,45,50.5,201.0,2.65,13.5,228.0,228.3,186.66
2016,5,12,8,0,79.0,234.0,2.6,14.0,278.0,285.81,232.78
2016,5,12,8,15,67.0,250.0,2.55,14.0,289.5,290.85,235.43
2016,5,12,8,30,55.0,266.0,2.5,14.0,301.0,295.06,237.57
2016,5,12,8,45,54.5,284.5,2.5,14.5,321.0,311.55,249.41
2016,5,12,9,0,54.0,303.0,2.5,15.0,341.0,327.66,260.78
2016,5,12,9,15,84.5,335.0,2.4,15.5,398.5,386.11,305.6
2016,5,12,9,30,115.0,367.0,2.3,16.0,456.0,465.56,364.74
2016,5,12,9,45,129.5,386.5,2.25,16.5,491.0,495.11,385.11
2016,5,12,10,0,144.0,406.0,2.2,17.0,526.0,523.56,404.66
2016,5,12,10,15,156.0,420.5,2.15,17.0,554.5,543.46,418.48
2016,5,12,10,30,168.0,435.0,2.1,17.0,583.0,561.96,431.23
2016,5,12,10,45,186.5,445.0,2.1,17.5,613.0,580.55,443.6
2016,5,12,11,0,205.0,455.0,2.1,18.0,643.0,597.24,454.48
2016,5,12,11,15,317.5,422.5,2.1,18.0,717.5,671.05,509.12
2016,5,12,11,30,430.0,390.0,2.1,18.0,792.0,734.36,554.69
2016,5,12,11,45,345.0,427.5,2.1,18.0,751.0,665.22,503.28
2016,5,12,12,0,260.0,465.0,2.1,18.0,710.0,609.87,462.02
2016,5,12,12,15,268.5,461.5,2.1,18.0,714.0,594.48,451.15
2016,5,12,12,30,277.0,458.0,2.1,18.0,718.0,577.45,438.67
2016,5,12,12,45,547.5,315.5,2.15,18.5,823.0,633.1,481.64
2016,5,12,13,0,818.0,173.0,2.2,19.0,928.0,656.46,498.67
2016,5,12,13,15,612.5,275.0,2.25,18.5,834.5,571.22,434.0
2016,5,12,13,30,407.0,377.0,2.3,18.0,741.0,497.25,378.2
2016,5,12,13,45,602.5,271.0,2.35,18.0,793.5,485.04,366.83
2016,5,12,14,0,798.0,165.0,2.4,18.0,846.0,454.77,338.27
2016,5,12,14,15,646.5,228.0,2.4,18.0,767.0,390.39,286.96
2016,5,12,14,30,495.0,291.0,2.4,18.0,688.0,341.72,249.45
2016,5,12,14,45,630.5,220.5,2.45,18.0,701.5,292.34,203.14
2016,5,12,15,0,766.0,150.0,2.5,18.0,715.0,233.32,149.11
2016,5,12,15,15,750.0,146.5,2.55,17.5,673.5,170.66,103.88
2016,5,12,15,30,734.0,143.0,2.6,17.0,632.0,115.79,77.29
2016,5,12,15,45,721.5,135.5,2.65,17.0,588.0,93.94,75.68
2016,5,12,16,0,709.0,128.0,2.7,17.0,544.0,90.74,73.19
2016,5,12,16,15,683.0,123.5,2.75,16.5,495.5,88.87,71.97
2016,5,12,16,30,657.0,119.0,2.8,16.0,447.0,86.92,70.67
2016,5,12,16,45,629.5,111.0,2.9,16.0,397.5,82.48,67.04
2016,5,12,17,0,602.0,103.0,3.0,16.0,348.0,77.82,63.18
2016,5,12,17,15,556.5,95.5,3.0,15.5,297.5,73.06,59.27
2016,5,12,17,30,511.0,88.0,3.0,15.0,247.0,68.2,55.17
2016,5,12,17,45,452.0,77.5,3.05,14.5,199.5,58.15,46.3
2016,5,12,18,0,393.0,67.0,3.1,14.0,152.0,50.4,39.24
2016,5,12,18,15,305.5,54.0,3.05,13.5,109.0,40.62,30.2
2016,5,12,18,30,218.0,41.0,3.0,13.0,66.0,30.84,20.82
2016,5,12,18,45,109.0,24.5,2.95,13.0,37.0,18.47,5.92
2016,5,12,19,0,0.0,8.0,2.9,13.0,8.0,6.29,0.0
2016,5,12,19,15,0.0,4.0,2.9,12.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
