Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,10.0,2.7,11.0,10.0,7.87,0.0
2016,5,13,5,30,0.0,20.0,2.8,11.0,20.0,15.26,5.28
2016,5,13,5,45,1.5,39.0,2.95,11.5,39.5,32.98,21.9
2016,5,13,6,0,3.0,58.0,3.1,12.0,59.0,50.72,37.61
2016,5,13,6,15,13.0,78.5,3.1,12.0,82.0,74.47,58.52
2016,5,13,6,30,23.0,99.0,3.1,12.0,105.0,107.65,87.37
2016,5,13,6,45,31.5,119.5,3.15,12.0,130.0,133.31,109.45
2016,5,13,7,0,40.0,140.0,3.2,12.0,155.0,159.47,131.64
2016,5,13,7,15,111.5,166.5,3.15,12.5,216.5,254.41,211.86
2016,5,13,7,30,183.0,193.0,3.1,13.0,278.0,340.21,282.26
2016,5,13,7,45,98.0,191.5,3.1,13.5,237.5,272.97,224.23
2016,5,13,8,0,13.0,190.0,3.1,14.0,197.0,168.6,135.57
2016,5,13,8,15,124.5,235.5,3.1,14.0,314.5,343.52,280.21
2016,5,13,8,30,236.0,281.0,3.1,14.0,432.0,490.85,396.66
2016,5,13,8,45,349.0,270.0,3.1,14.5,510.0,603.56,482.48
2016,5,13,9,0,462.0,259.0,3.1,15.0,588.0,720.34,568.3
2016,5,13,9,15,401.5,300.0,3.15,15.0,597.0,707.05,554.76
2016,5,13,9,30,341.0,341.0,3.2,15.0,606.0,671.72,526.46
2016,5,13,9,45,414.5,326.5,3.25,15.5,663.0,742.86,578.17
2016,5,13,10,0,488.0,312.0,3.3,16.0,720.0,794.27,614.4
2016,5,13,10,15,690.0,218.5,3.35,16.0,815.5,893.9,688.97
2016,5,13,10,30,892.0,125.0,3.4,16.0,911.0,957.08,731.85
2016,5,13,10,45,899.5,124.0,3.5,16.5,931.5,948.01,723.67
2016,5,13,11,0,907.0,123.0,3.6,17.0,952.0,935.07,713.55
2016,5,13,11,15,909.5,123.5,3.7,17.0,965.0,915.23,700.07
2016,5,13,11,30,912.0,124.0,3.8,17.0,978.0,891.77,684.12
2016,5,13,11,45,915.0,123.0,3.9,17.0,983.5,863.96,665.09
2016,5,13,12,0,918.0,122.0,4.0,17.0,989.0,832.81,643.62
2016,5,13,12,15,917.5,121.5,4.05,17.0,987.0,796.21,617.68
2016,5,13,12,30,917.0,121.0,4.1,17.0,985.0,756.79,587.92
2016,5,13,12,45,914.0,121.5,4.15,17.0,974.5,713.78,554.85
2016,5,13,13,0,911.0,122.0,4.2,17.0,964.0,668.44,519.24
2016,5,13,13,15,907.5,121.0,4.2,16.5,947.0,619.57,480.82
2016,5,13,13,30,904.0,120.0,4.2,16.0,930.0,568.82,439.77
2016,5,13,13,45,903.0,116.5,4.25,16.0,907.0,515.8,394.95
2016,5,13,14,0,902.0,113.0,4.3,16.0,884.0,461.07,347.38
2016,5,13,14,15,894.5,111.5,4.25,16.0,853.0,403.86,296.55
2016,5,13,14,30,887.0,110.0,4.2,16.0,822.0,346.04,244.54
2016,5,13,14,45,882.0,106.0,4.2,16.0,786.5,286.84,191.75
2016,5,13,15,0,877.0,102.0,4.2,16.0,751.0,227.25,141.21
2016,5,13,15,15,864.5,100.0,4.15,15.5,709.0,167.89,98.31
2016,5,13,15,30,852.0,98.0,4.1,15.0,667.0,109.47,71.08
2016,5,13,15,45,842.0,93.0,4.05,15.0,622.0,86.61,69.99
2016,5,13,16,0,832.0,88.0,4.0,15.0,577.0,75.01,60.14
2016,5,13,16,15,811.0,85.0,3.9,14.5,527.5,73.01,58.71
2016,5,13,16,30,790.0,82.0,3.8,14.0,478.0,70.93,57.21
2016,5,13,16,45,767.5,77.0,3.75,14.0,427.5,67.32,54.22
2016,5,13,17,0,745.0,72.0,3.7,14.0,377.0,63.57,51.08
2016,5,13,17,15,706.5,67.5,3.6,13.5,325.0,59.83,47.99
2016,5,13,17,30,668.0,63.0,3.5,13.0,273.0,56.06,44.78
2016,5,13,17,45,615.0,56.5,3.45,13.0,222.5,46.58,36.24
2016,5,13,18,0,562.0,50.0,3.4,13.0,172.0,41.35,31.38
2016,5,13,18,15,473.5,42.0,3.2,12.5,126.0,34.67,25.1
2016,5,13,18,30,385.0,34.0,3.0,12.0,80.0,28.07,18.61
2016,5,13,18,45,239.5,22.5,2.85,12.0,46.5,18.41,6.61
2016,5,13,19,0,94.0,11.0,2.7,12.0,13.0,8.65,0.0
2016,5,13,19,15,47.0,5.5,2.7,11.5,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,9.5,2.1,12.0,9.5,7.47,0.0
2016,5,14,5,30,0.0,19.0,2.2,12.0,19.0,14.49,4.94
2016,5,14,5,45,0.0,36.5,2.35,12.5,36.5,29.27,18.78
2016,5,14,6,0,0.0,54.0,2.5,13.0,54.0,44.56,32.26
2016,5,14,6,15,3.0,74.0,2.5,13.5,75.0,63.79,48.98
2016,5,14,6,30,6.0,94.0,2.5,14.0,96.0,83.01,65.5
2016,5,14,6,45,11.5,113.0,2.55,14.5,117.5,102.9,82.34
2016,5,14,7,0,17.0,132.0,2.6,15.0,139.0,123.16,99.19
2016,5,14,7,15,24.5,154.0,2.5,15.0,165.0,148.23,120.0
2016,5,14,7,30,32.0,176.0,2.4,15.0,191.0,187.94,152.5
2016,5,14,7,45,67.5,208.0,2.3,15.5,244.5,248.75,201.97
2016,5,14,8,0,103.0,240.0,2.2,16.0,298.0,311.36,251.5
2016,5,14,8,15,100.5,262.0,2.1,16.0,322.5,331.66,266.15
2016,5,14,8,30,98.0,284.0,2.0,16.0,347.0,351.29,280.25
2016,5,14,8,45,82.0,298.5,1.95,16.5,353.5,350.12,277.33
2016,5,14,9,0,66.0,313.0,1.9,17.0,360.0,348.07,273.86
2016,5,14,9,15,75.5,336.0,1.9,17.0,393.0,377.67,296.04
2016,5,14,9,30,85.0,359.0,1.9,17.0,426.0,406.78,317.49
2016,5,14,9,45,111.0,383.0,1.9,17.5,474.0,472.74,365.81
2016,5,14,10,0,137.0,407.0,1.9,18.0,522.0,516.43,396.71
2016,5,14,10,15,182.5,419.0,1.95,18.0,577.5,565.14,432.56
2016,5,14,10,30,228.0,431.0,2.0,18.0,633.0,611.93,466.48
2016,5,14,10,45,329.0,405.0,2.05,18.0,703.0,689.03,522.92
2016,5,14,11,0,430.0,379.0,2.1,18.0,773.0,757.91,572.19
2016,5,14,11,15,284.0,425.0,2.15,18.0,686.5,641.97,486.74
2016,5,14,11,30,138.0,471.0,2.2,18.0,600.0,530.63,403.76
2016,5,14,11,45,171.0,473.5,2.25,18.5,635.0,548.55,417.29
2016,5,14,12,0,204.0,476.0,2.3,19.0,670.0,563.38,427.55
2016,5,14,12,15,230.0,470.5,2.35,19.0,688.5,563.13,427.58
2016,5,14,12,30,256.0,465.0,2.4,19.0,707.0,566.12,429.78
2016,5,14,12,45,265.5,457.5,2.45,19.0,705.5,545.92,414.92
2016,5,14,13,0,275.0,450.0,2.5,19.0,704.0,524.33,398.89
2016,5,14,13,15,574.5,291.5,2.55,19.0,810.0,558.66,425.58
2016,5,14,13,30,874.0,133.0,2.6,19.0,916.0,561.09,425.28
2016,5,14,13,45,866.5,132.5,2.65,19.0,891.5,508.59,381.92
2016,5,14,14,0,859.0,132.0,2.7,19.0,867.0,455.08,336.77
2016,5,14,14,15,850.5,130.0,2.75,18.5,836.5,399.46,289.4
2016,5,14,14,30,842.0,128.0,2.8,18.0,806.0,340.04,238.14
2016,5,14,14,45,828.5,127.5,2.85,18.0,768.5,282.38,188.06
2016,5,14,15,0,815.0,127.0,2.9,18.0,731.0,225.45,140.94
2016,5,14,15,15,800.5,124.0,2.9,18.0,689.5,167.77,99.62
2016,5,14,15,30,786.0,121.0,2.9,18.0,648.0,111.5,73.08
2016,5,14,15,45,764.0,119.0,2.95,18.0,601.5,92.39,74.05
2016,5,14,16,0,742.0,117.0,3.0,18.0,555.0,84.7,67.72
2016,5,14,16,15,467.0,165.0,2.95,17.5,432.0,109.02,88.99
2016,5,14,16,30,192.0,213.0,2.9,17.0,309.0,140.56,116.49
2016,5,14,16,45,126.5,187.5,2.9,16.5,248.5,124.91,103.58
2016,5,14,17,0,61.0,162.0,2.9,16.0,188.0,111.78,92.74
2016,5,14,17,15,52.5,141.0,2.85,15.5,161.0,98.24,81.34
2016,5,14,17,30,44.0,120.0,2.8,15.0,134.0,84.47,69.51
2016,5,14,17,45,239.5,92.0,2.75,15.0,147.0,66.34,53.45
2016,5,14,18,0,435.0,64.0,2.7,15.0,160.0,51.08,39.72
2016,5,14,18,15,345.5,53.0,2.55,14.5,116.5,40.23,29.79
2016,5,14,18,30,256.0,42.0,2.4,14.0,73.0,31.77,21.67
2016,5,14,18,45,128.0,27.0,2.25,14.0,42.5,20.35,8.43
2016,5,14,19,0,0.0,12.0,2.1,14.0,12.0,9.44,0.0
2016,5,14,19,15,0.0,6.0,2.1,13.5,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,15,77.5,15.0,2.2,12.5,21.5,37.54,0.0
2016,5,15,5,30,155.0,30.0,2.2,13.0,43.0,115.35,77.97
2016,5,15,5,45,261.0,43.0,2.25,13.5,82.5,184.79,145.27
2016,5,15,6,0,367.0,56.0,2.3,14.0,122.0,266.03,216.27
2016,5,15,6,15,438.0,65.5,2.15,14.0,169.5,339.85,280.13
2016,5,15,6,30,509.0,75.0,2.0,14.0,217.0,415.95,343.89
2016,5,15,6,45,564.5,80.5,1.85,14.5,268.0,482.91,397.33
2016,5,15,7,0,620.0,86.0,1.7,15.0,319.0,552.81,450.63
2016,5,15,7,15,656.5,91.5,1.65,15.5,370.0,611.26,493.37
2016,5,15,7,30,693.0,97.0,1.6,16.0,421.0,670.15,534.29
2016,5,15,7,45,724.0,99.5,1.55,16.5,472.0,721.09,567.56
2016,5,15,8,0,755.0,102.0,1.5,17.0,523.0,767.29,596.56
2016,5,15,8,15,775.0,105.5,1.5,17.0,570.5,807.89,622.66
2016,5,15,8,30,795.0,109.0,1.5,17.0,618.0,846.24,646.88
2016,5,15,8,45,814.0,110.5,1.5,17.5,662.5,878.93,665.76
2016,5,15,9,0,833.0,112.0,1.5,18.0,707.0,908.76,682.54
2016,5,15,9,15,845.0,114.0,1.55,18.5,746.0,917.34,685.79
2016,5,15,9,30,857.0,116.0,1.6,19.0,785.0,934.3,694.94
2016,5,15,9,45,878.0,111.0,1.65,19.5,822.0,949.11,702.61
2016,5,15,10,0,899.0,106.0,1.7,20.0,859.0,960.32,708.01
2016,5,15,10,15,905.5,107.5,1.85,20.0,886.5,960.64,709.07
2016,5,15,10,30,912.0,109.0,2.0,20.0,914.0,957.02,707.67
2016,5,15,10,45,916.5,110.0,2.15,20.0,934.5,947.14,702.17
2016,5,15,11,0,921.0,111.0,2.3,20.0,955.0,933.36,694.11
2016,5,15,11,15,923.5,111.5,2.4,20.0,968.0,913.54,681.51
2016,5,15,11,30,926.0,112.0,2.5,20.0,981.0,890.05,666.45
2016,5,15,11,45,926.0,113.0,2.7,20.5,986.0,861.4,647.32
2016,5,15,12,0,926.0,114.0,2.9,21.0,991.0,829.47,625.71
2016,5,15,12,15,926.0,114.0,2.95,20.5,989.0,793.62,602.48
2016,5,15,12,30,926.0,114.0,3.0,20.0,987.0,754.87,575.19
2016,5,15,12,45,928.0,111.0,3.15,20.0,978.5,712.39,543.91
2016,5,15,13,0,930.0,108.0,3.3,20.0,970.0,667.2,509.67
2016,5,15,13,15,926.5,107.0,3.35,20.0,953.0,617.79,470.87
2016,5,15,13,30,923.0,106.0,3.4,20.0,936.0,566.44,429.45
2016,5,15,13,45,916.0,106.0,3.5,20.0,911.0,512.44,384.84
2016,5,15,14,0,909.0,106.0,3.6,20.0,886.0,457.27,337.93
2016,5,15,14,15,902.0,105.0,3.65,19.5,855.0,400.46,289.0
2016,5,15,14,30,895.0,104.0,3.7,19.0,824.0,342.97,238.57
2016,5,15,14,45,885.5,102.0,3.75,19.0,787.5,283.78,186.67
2016,5,15,15,0,876.0,100.0,3.8,19.0,751.0,224.71,137.46
2016,5,15,15,15,863.0,98.0,3.85,18.5,709.0,165.58,95.46
2016,5,15,15,30,850.0,96.0,3.9,18.0,667.0,107.46,69.01
2016,5,15,15,45,832.0,94.0,4.0,18.0,620.0,78.2,61.93
2016,5,15,16,0,814.0,92.0,4.1,18.0,573.0,77.11,61.22
2016,5,15,16,15,792.0,88.5,4.1,17.5,524.0,74.88,59.61
2016,5,15,16,30,770.0,85.0,4.1,17.0,475.0,72.55,57.92
2016,5,15,16,45,738.0,82.0,4.1,17.0,423.0,70.31,56.17
2016,5,15,17,0,706.0,79.0,4.1,17.0,371.0,68.07,54.39
2016,5,15,17,15,665.5,74.0,4.0,16.5,319.5,59.22,46.85
2016,5,15,17,30,625.0,69.0,3.9,16.0,268.0,55.52,43.75
2016,5,15,17,45,562.5,63.0,3.85,16.0,218.0,50.8,39.54
2016,5,15,18,0,500.0,57.0,3.8,16.0,168.0,46.15,35.23
2016,5,15,18,15,412.0,47.5,3.7,15.5,123.0,38.56,28.22
2016,5,15,18,30,324.0,38.0,3.6,15.0,78.0,30.98,20.95
2016,5,15,18,45,192.0,25.0,3.5,14.5,45.5,19.13,8.04
2016,5,15,19,0,60.0,12.0,3.4,14.0,13.0,9.44,0.0
2016,5,15,19,15,30.0,6.0,3.4,14.0,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,5,15,80.0,15.0,2.0,12.0,22.0,52.02,0.0
2016,5,16,5,30,160.0,30.0,2.0,12.0,44.0,116.56,80.4
2016,5,16,5,45,256.5,43.5,2.05,12.5,83.0,182.73,144.29
2016,5,16,6,0,353.0,57.0,2.1,13.0,122.0,259.49,211.67
2016,5,16,6,15,422.5,67.0,2.05,13.5,168.5,332.06,274.18
2016,5,16,6,30,492.0,77.0,2.0,14.0,215.0,406.93,336.58
2016,5,16,6,45,545.5,83.5,2.0,14.5,265.0,472.88,389.75
2016,5,16,7,0,599.0,90.0,2.0,15.0,315.0,541.67,443.14
2016,5,16,7,15,635.0,95.5,2.0,15.5,365.5,598.91,485.7
2016,5,16,7,30,671.0,101.0,2.0,16.0,416.0,656.58,526.97
2016,5,16,7,45,703.5,103.5,2.05,16.5,466.5,707.98,561.94
2016,5,16,8,0,736.0,106.0,2.1,17.0,517.0,754.4,592.59
2016,5,16,8,15,756.5,109.5,2.1,17.5,564.0,794.9,618.08
2016,5,16,8,30,777.0,113.0,2.1,18.0,611.0,833.22,641.64
2016,5,16,8,45,796.5,114.5,2.1,18.5,655.5,865.99,661.02
2016,5,16,9,0,816.0,116.0,2.1,19.0,700.0,895.97,678.32
2016,5,16,9,15,828.0,118.0,2.1,19.5,738.5,916.49,689.11
2016,5,16,9,30,840.0,120.0,2.1,20.0,777.0,920.83,689.16
2016,5,16,9,45,859.5,116.0,2.1,20.5,813.0,935.16,696.15
2016,5,16,10,0,879.0,112.0,2.1,21.0,849.0,945.94,700.74
2016,5,16,10,15,885.5,113.5,2.1,21.0,876.5,946.25,699.91
2016,5,16,10,30,892.0,115.0,2.1,21.0,904.0,942.69,696.77
2016,5,16,10,45,897.0,115.5,2.15,21.5,924.5,932.95,688.91
2016,5,16,11,0,902.0,116.0,2.2,22.0,945.0,919.4,678.71
2016,5,16,11,15,905.0,116.5,2.25,22.0,958.0,900.33,666.27
2016,5,16,11,30,908.0,117.0,2.3,22.0,971.0,877.65,651.46
2016,5,16,11,45,910.0,117.5,2.35,22.0,977.0,850.66,633.76
2016,5,16,12,0,912.0,118.0,2.4,22.0,983.0,820.34,613.75
2016,5,16,12,15,911.5,118.0,2.45,22.0,981.0,784.61,589.57
2016,5,16,12,30,911.0,118.0,2.5,22.0,979.0,746.06,561.77
2016,5,16,12,45,910.5,116.5,2.6,22.0,969.5,703.71,530.9
2016,5,16,13,0,910.0,115.0,2.7,22.0,960.0,658.9,497.35
2016,5,16,13,15,906.5,114.5,2.75,22.0,943.0,610.8,460.13
2016,5,16,13,30,903.0,114.0,2.8,22.0,926.0,560.8,420.37
2016,5,16,13,45,899.0,112.0,2.85,22.0,902.5,507.82,377.12
2016,5,16,14,0,895.0,110.0,2.9,22.0,879.0,453.42,331.43
2016,5,16,14,15,887.5,109.0,2.9,22.0,848.5,397.27,283.15
2016,5,16,14,30,880.0,108.0,2.9,22.0,818.0,340.5,233.64
2016,5,16,14,45,867.0,107.5,2.95,22.0,780.5,282.38,183.66
2016,5,16,15,0,854.0,107.0,3.0,22.0,743.0,224.76,136.57
2016,5,16,15,15,841.0,105.0,3.0,21.5,701.5,166.95,96.2
2016,5,16,15,30,828.0,103.0,3.0,21.0,660.0,101.52,63.82
2016,5,16,15,45,804.0,102.5,3.05,21.0,612.5,82.77,65.04
2016,5,16,16,0,780.0,102.0,3.1,21.0,565.0,82.78,65.26
2016,5,16,16,15,757.5,98.5,3.1,20.5,516.5,80.82,63.94
2016,5,16,16,30,735.0,95.0,3.1,20.0,468.0,78.79,62.55
2016,5,16,16,45,700.5,91.5,3.1,19.5,416.5,70.53,55.77
2016,5,16,17,0,666.0,88.0,3.1,19.0,365.0,68.3,54.14
2016,5,16,17,15,624.0,82.5,3.05,18.5,314.5,64.54,51.11
2016,5,16,17,30,582.0,77.0,3.0,18.0,264.0,60.75,47.98
2016,5,16,17,45,520.5,69.5,2.95,17.5,214.5,55.2,43.16
2016,5,16,18,0,459.0,62.0,2.9,17.0,165.0,49.63,38.16
2016,5,16,18,15,371.5,51.5,2.85,16.5,121.0,41.44,30.64
2016,5,16,18,30,284.0,41.0,2.8,16.0,77.0,31.23,21.13
2016,5,16,18,45,163.5,26.5,2.75,15.5,45.5,20.12,9.13
2016,5,16,19,0,43.0,12.0,2.7,15.0,14.0,9.44,0.0
2016,5,16,19,15,21.5,6.0,2.65,14.5,7.0,4.72,0.0
2016,5,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,126.5,14.0,1.85,14.5,25.5,68.71,0.0
2016,5,17,5,30,253.0,28.0,1.9,15.0,51.0,152.16,105.91
2016,5,17,5,45,358.0,38.5,1.95,15.5,92.5,225.04,176.02
2016,5,17,6,0,463.0,49.0,2.0,16.0,134.0,309.22,248.96
2016,5,17,6,15,530.0,56.0,2.0,16.5,183.0,378.76,308.45
2016,5,17,6,30,597.0,63.0,2.0,17.0,232.0,453.55,369.92
2016,5,17,6,45,645.5,68.5,2.05,17.5,284.0,519.28,422.08
2016,5,17,7,0,694.0,74.0,2.1,18.0,336.0,587.34,474.0
2016,5,17,7,15,727.0,78.0,2.15,18.5,388.5,641.23,513.12
2016,5,17,7,30,760.0,82.0,2.2,19.0,441.0,698.11,552.28
2016,5,17,7,45,785.5,85.0,2.3,20.0,492.0,747.34,584.1
2016,5,17,8,0,811.0,88.0,2.4,21.0,543.0,795.17,614.18
2016,5,17,8,15,829.5,91.0,2.4,21.0,591.0,835.24,639.92
2016,5,17,8,30,848.0,94.0,2.4,21.0,639.0,862.83,656.81
2016,5,17,8,45,862.5,96.5,2.45,21.5,683.5,893.11,674.68
2016,5,17,9,0,877.0,99.0,2.5,22.0,728.0,920.3,690.3
2016,5,17,9,15,888.0,100.5,2.45,22.5,767.5,939.87,699.87
2016,5,17,9,30,899.0,102.0,2.4,23.0,807.0,955.88,707.11
2016,5,17,9,45,907.5,103.5,2.4,23.5,841.0,965.83,710.9
2016,5,17,10,0,916.0,105.0,2.4,24.0,875.0,971.91,712.33
2016,5,17,10,15,922.0,106.0,2.35,24.0,902.0,971.22,710.38
2016,5,17,10,30,928.0,107.0,2.3,24.0,929.0,966.56,706.04
2016,5,17,10,45,931.5,108.5,2.3,24.5,949.0,956.1,697.25
2016,5,17,11,0,935.0,110.0,2.3,25.0,969.0,941.7,686.1
2016,5,17,11,15,937.0,110.5,2.25,25.0,981.5,921.23,671.99
2016,5,17,11,30,939.0,111.0,2.2,25.0,994.0,897.07,655.6
2016,5,17,11,45,939.0,111.5,2.15,25.0,999.0,867.72,635.86
2016,5,17,12,0,939.0,112.0,2.1,25.0,1004.0,835.09,613.98
2016,5,17,12,15,938.0,112.0,2.05,25.0,1001.5,798.18,589.05
2016,5,17,12,30,937.0,112.0,2.0,25.0,999.0,758.42,560.39
2016,5,17,12,45,935.5,111.0,2.0,25.5,989.0,714.86,527.88
2016,5,17,13,0,934.0,110.0,2.0,26.0,979.0,668.83,492.97
2016,5,17,13,15,930.5,109.5,2.0,26.0,961.0,619.73,455.94
2016,5,17,13,30,927.0,109.0,2.0,26.0,943.0,568.67,416.37
2016,5,17,13,45,920.0,108.5,2.0,26.0,918.0,514.24,373.11
2016,5,17,14,0,913.0,108.0,2.0,26.0,893.0,458.63,327.65
2016,5,17,14,15,905.5,106.5,2.05,26.0,862.0,401.23,279.73
2016,5,17,14,30,898.0,105.0,2.1,26.0,831.0,343.21,230.46
2016,5,17,14,45,888.5,103.0,2.15,26.0,794.0,284.02,180.57
2016,5,17,15,0,879.0,101.0,2.2,26.0,757.0,224.93,133.16
2016,5,17,15,15,866.0,99.0,2.25,25.5,715.0,165.78,92.71
2016,5,17,15,30,853.0,97.0,2.3,25.0,673.0,107.63,67.34
2016,5,17,15,45,836.5,94.5,2.35,25.0,626.5,78.58,60.44
2016,5,17,16,0,820.0,92.0,2.4,25.0,580.0,77.21,59.52
2016,5,17,16,15,798.5,88.5,2.4,24.5,530.5,74.98,57.97
2016,5,17,16,30,777.0,85.0,2.4,24.0,481.0,72.66,56.33
2016,5,17,16,45,746.5,81.5,2.45,23.5,429.0,70.07,54.45
2016,5,17,17,0,716.0,78.0,2.5,23.0,377.0,67.45,52.51
2016,5,17,17,15,676.5,73.0,2.4,22.0,325.5,58.65,45.29
2016,5,17,17,30,637.0,68.0,2.3,21.0,274.0,54.92,42.33
2016,5,17,17,45,576.5,62.0,2.25,20.5,223.5,50.17,38.26
2016,5,17,18,0,516.0,56.0,2.2,20.0,173.0,45.47,34.08
2016,5,17,18,15,431.0,47.0,2.15,19.0,128.0,38.24,27.57
2016,5,17,18,30,346.0,38.0,2.1,18.0,83.0,31.03,20.82
2016,5,17,18,45,215.5,25.5,2.05,17.5,49.5,20.72,9.82
2016,5,17,19,0,85.0,13.0,2.0,17.0,16.0,10.23,0.0
2016,5,17,19,15,42.5,6.5,1.95,16.5,8.0,5.11,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,5,15,106.5,15.0,1.3,14.0,24.5,60.84,0.0
2016,5,18,5,30,213.0,30.0,1.3,14.0,49.0,135.7,95.5
2016,5,18,5,45,312.0,42.0,1.35,14.5,89.5,207.53,162.76
2016,5,18,6,0,411.0,54.0,1.4,15.0,130.0,287.77,232.07
2016,5,18,6,15,477.5,62.0,1.3,15.5,177.5,355.7,289.66
2016,5,18,6,30,544.0,70.0,1.2,16.0,225.0,428.85,349.05
2016,5,18,6,45,591.0,76.5,1.15,16.5,275.5,492.46,398.62
2016,5,18,7,0,638.0,83.0,1.1,17.0,326.0,558.34,447.74
2016,5,18,7,15,671.5,88.0,1.0,17.5,376.5,614.43,487.05
2016,5,18,7,30,705.0,93.0,0.9,18.0,427.0,670.7,524.09
2016,5,18,7,45,731.0,97.0,0.85,18.5,476.5,715.89,552.04
2016,5,18,8,0,757.0,101.0,0.8,19.0,526.0,763.65,581.01
2016,5,18,8,15,776.0,104.0,0.8,19.5,572.5,802.72,604.01
2016,5,18,8,30,795.0,107.0,0.8,20.0,619.0,839.5,625.16
2016,5,18,8,45,808.0,110.5,0.85,20.5,662.0,868.88,642.0
2016,5,18,9,0,821.0,114.0,0.9,21.0,705.0,895.23,656.85
2016,5,18,9,15,832.5,116.5,1.0,21.5,743.0,915.86,668.84
2016,5,18,9,30,844.0,119.0,1.1,22.0,781.0,920.44,670.61
2016,5,18,9,45,856.0,118.5,1.2,22.5,814.5,931.22,676.63
2016,5,18,10,0,868.0,118.0,1.3,23.0,848.0,938.4,680.3
2016,5,18,10,15,874.5,119.0,1.4,23.0,875.0,938.18,680.65
2016,5,18,10,30,881.0,120.0,1.5,23.0,902.0,934.16,678.7
2016,5,18,10,45,882.5,123.0,1.6,23.0,921.0,923.61,672.61
2016,5,18,11,0,884.0,126.0,1.7,23.0,940.0,909.3,664.15
2016,5,18,11,15,887.0,126.5,1.75,23.0,952.5,890.46,652.17
2016,5,18,11,30,890.0,127.0,1.8,23.0,965.0,868.07,637.89
2016,5,18,11,45,891.0,127.5,1.85,23.5,970.5,840.64,619.06
2016,5,18,12,0,892.0,128.0,1.9,24.0,976.0,810.04,598.12
2016,5,18,12,15,891.5,127.5,1.95,24.0,974.0,774.55,574.2
2016,5,18,12,30,891.0,127.0,2.0,24.0,972.0,736.35,547.21
2016,5,18,12,45,889.0,127.0,2.05,24.0,962.0,694.97,517.31
2016,5,18,13,0,887.0,127.0,2.1,24.0,952.0,651.3,484.96
2016,5,18,13,15,883.5,126.0,2.15,23.5,935.5,603.91,449.88
2016,5,18,13,30,880.0,125.0,2.2,23.0,919.0,554.72,412.18
2016,5,18,13,45,875.0,123.5,2.3,23.0,895.0,502.86,370.53
2016,5,18,14,0,870.0,122.0,2.4,23.0,871.0,449.74,326.53
2016,5,18,14,15,862.0,120.5,2.45,22.5,841.0,394.49,280.18
2016,5,18,14,30,854.0,119.0,2.5,22.0,811.0,338.74,232.49
2016,5,18,14,45,841.0,118.5,2.55,22.0,774.0,282.16,184.07
2016,5,18,15,0,828.0,118.0,2.6,22.0,737.0,219.82,133.63
2016,5,18,15,15,814.5,115.5,2.6,21.5,696.0,162.23,93.47
2016,5,18,15,30,801.0,113.0,2.6,21.0,655.0,105.89,67.97
2016,5,18,15,45,783.5,110.0,2.65,20.5,609.5,86.9,68.63
2016,5,18,16,0,766.0,107.0,2.7,20.0,564.0,85.63,67.93
2016,5,18,16,15,743.5,103.0,2.7,19.5,516.0,83.48,66.45
2016,5,18,16,30,721.0,99.0,2.7,19.0,468.0,74.95,59.47
2016,5,18,16,45,697.5,92.5,2.7,19.0,418.5,71.07,56.33
2016,5,18,17,0,674.0,86.0,2.7,19.0,369.0,67.01,53.0
2016,5,18,17,15,634.0,80.5,2.7,18.5,318.5,63.22,49.95
2016,5,18,17,30,594.0,75.0,2.7,18.0,268.0,59.38,46.77
2016,5,18,17,45,540.0,67.5,2.75,17.5,219.5,53.84,41.98
2016,5,18,18,0,486.0,60.0,2.8,17.0,171.0,48.25,36.97
2016,5,18,18,15,401.5,50.5,2.8,16.5,127.0,40.78,30.11
2016,5,18,18,30,317.0,41.0,2.8,16.0,83.0,33.31,23.01
2016,5,18,18,45,192.5,27.5,2.85,15.5,49.5,20.97,10.43
2016,5,18,19,0,68.0,14.0,2.9,15.0,16.0,11.02,0.0
2016,5,18,19,15,34.0,7.0,2.95,14.5,8.0,5.51,0.0
2016,5,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,87.5,17.5,3.95,11.0,25.5,58.08,0.0
2016,5,19,5,30,175.0,35.0,4.1,11.0,51.0,127.13,91.54
2016,5,19,5,45,281.0,47.5,4.35,11.5,92.0,196.55,156.98
2016,5,19,6,0,387.0,60.0,4.6,12.0,133.0,277.68,228.95
2016,5,19,6,15,457.0,69.0,4.6,12.0,181.0,350.74,293.67
2016,5,19,6,30,527.0,78.0,4.6,12.0,229.0,426.24,358.91
2016,5,19,6,45,438.5,104.5,4.7,12.5,247.0,416.98,351.28
2016,5,19,7,0,350.0,131.0,4.8,13.0,265.0,404.36,339.55
2016,5,19,7,15,496.5,116.5,4.6,13.5,336.0,508.61,425.06
2016,5,19,7,30,643.0,102.0,4.4,14.0,407.0,632.56,522.17
2016,5,19,7,45,406.5,174.5,4.25,14.5,375.0,534.59,438.14
2016,5,19,8,0,170.0,247.0,4.1,15.0,343.0,389.84,317.08
2016,5,19,8,15,495.5,179.0,4.0,15.5,492.0,637.29,515.43
2016,5,19,8,30,821.0,111.0,3.9,16.0,641.0,865.21,682.1
2016,5,19,8,45,610.5,201.0,3.8,16.5,610.0,790.34,621.64
2016,5,19,9,0,400.0,291.0,3.7,17.0,579.0,668.43,525.31
2016,5,19,9,15,643.0,204.0,3.55,17.0,696.0,836.82,651.95
2016,5,19,9,30,886.0,117.0,3.4,17.0,813.0,955.92,732.63
2016,5,19,9,45,886.5,123.0,3.25,17.5,845.0,962.52,732.43
2016,5,19,10,0,887.0,129.0,3.1,18.0,877.0,965.11,730.5
2016,5,19,10,15,893.5,130.5,3.15,18.0,904.0,965.06,729.87
2016,5,19,10,30,900.0,132.0,3.2,18.0,931.0,961.1,726.74
2016,5,19,10,45,905.5,132.0,3.25,18.5,951.5,950.97,718.2
2016,5,19,11,0,911.0,132.0,3.3,19.0,972.0,936.99,707.21
2016,5,19,11,15,913.5,132.5,3.35,19.0,985.0,917.04,693.6
2016,5,19,11,30,916.0,133.0,3.4,19.0,998.0,893.47,677.57
2016,5,19,11,45,918.0,133.0,3.45,19.0,1003.5,865.6,658.58
2016,5,19,12,0,920.0,133.0,3.5,19.0,1009.0,834.44,637.25
2016,5,19,12,15,919.5,132.5,3.55,19.0,1007.0,797.91,611.19
2016,5,19,12,30,919.0,132.0,3.6,19.0,1005.0,758.59,581.96
2016,5,19,12,45,924.5,127.0,3.7,19.0,997.0,717.3,550.91
2016,5,19,13,0,930.0,122.0,3.8,19.0,989.0,673.08,516.81
2016,5,19,13,15,926.0,121.5,3.95,19.0,971.5,623.87,478.04
2016,5,19,13,30,922.0,121.0,4.1,19.0,954.0,572.77,436.61
2016,5,19,13,45,915.5,120.5,4.25,19.0,929.0,518.82,391.7
2016,5,19,14,0,909.0,120.0,4.4,19.0,904.0,463.65,344.58
2016,5,19,14,15,901.0,118.5,4.5,18.5,872.5,406.31,295.01
2016,5,19,14,30,893.0,117.0,4.6,18.0,841.0,348.4,244.04
2016,5,19,14,45,629.0,217.0,4.7,18.0,715.5,285.4,198.74
2016,5,19,15,0,365.0,317.0,4.8,18.0,590.0,261.02,188.88
2016,5,19,15,15,450.0,266.0,4.9,17.5,584.0,205.22,143.87
2016,5,19,15,30,535.0,215.0,5.0,17.0,578.0,146.53,106.46
2016,5,19,15,45,661.5,163.0,5.1,16.5,580.5,108.25,88.11
2016,5,19,16,0,788.0,111.0,5.2,16.0,583.0,88.8,71.79
2016,5,19,16,15,590.0,147.5,5.25,15.5,484.5,101.58,83.28
2016,5,19,16,30,392.0,184.0,5.3,15.0,386.0,119.59,99.38
2016,5,19,16,45,469.0,147.0,5.4,14.5,363.5,100.56,83.26
2016,5,19,17,0,546.0,110.0,5.5,14.0,341.0,81.31,66.72
2016,5,19,17,15,492.0,107.0,5.4,13.5,294.5,77.57,63.73
2016,5,19,17,30,438.0,104.0,5.3,13.0,248.0,75.2,61.85
2016,5,19,17,45,392.5,91.0,5.25,13.0,203.0,66.41,53.98
2016,5,19,18,0,347.0,78.0,5.2,13.0,158.0,57.41,45.75
2016,5,19,18,15,282.0,63.0,5.2,12.5,117.5,46.69,35.87
2016,5,19,18,30,217.0,48.0,5.2,12.0,77.0,35.8,25.62
2016,5,19,18,45,108.5,32.0,5.25,12.0,46.5,23.92,13.21
2016,5,19,19,0,0.0,16.0,5.3,12.0,16.0,12.07,0.0
2016,5,19,19,15,0.0,8.0,5.3,12.0,8.0,6.29,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,106.0,17.0,4.5,10.0,27.0,63.5,0.0
2016,5,20,5,30,212.0,34.0,4.5,10.0,54.0,139.41,101.8
2016,5,20,5,45,319.0,45.5,4.55,10.5,96.0,210.12,168.73
2016,5,20,6,0,426.0,57.0,4.6,11.0,138.0,296.73,245.57
2016,5,20,6,15,494.5,65.0,4.6,11.5,187.0,366.48,307.32
2016,5,20,6,30,563.0,73.0,4.6,12.0,236.0,441.53,371.59
2016,5,20,6,45,614.5,78.5,4.7,12.5,288.0,507.68,426.73
2016,5,20,7,0,666.0,84.0,4.8,13.0,340.0,576.36,482.11
2016,5,20,7,15,700.0,88.5,4.75,13.0,391.5,633.21,526.88
2016,5,20,7,30,734.0,93.0,4.7,13.0,443.0,690.19,569.7
2016,5,20,7,45,759.5,97.0,4.7,13.5,493.5,735.94,601.64
2016,5,20,8,0,785.0,101.0,4.7,14.0,544.0,784.02,634.72
2016,5,20,8,15,804.0,104.0,4.65,14.0,592.0,823.74,661.89
2016,5,20,8,30,823.0,107.0,4.6,14.0,640.0,861.08,687.0
2016,5,20,8,45,834.5,111.0,4.6,14.0,683.0,890.14,706.19
2016,5,20,9,0,846.0,115.0,4.6,14.0,726.0,916.02,723.05
2016,5,20,9,15,857.5,117.5,4.6,14.0,765.0,924.66,727.55
2016,5,20,9,30,869.0,120.0,4.6,14.0,804.0,941.61,738.23
2016,5,20,9,45,880.5,120.0,4.6,14.5,838.5,952.47,743.16
2016,5,20,10,0,892.0,120.0,4.6,15.0,873.0,959.61,745.59
2016,5,20,10,15,898.5,121.5,4.6,15.0,900.0,959.72,744.64
2016,5,20,10,30,905.0,123.0,4.6,15.0,927.0,955.92,741.13
2016,5,20,10,45,906.5,125.5,4.65,15.0,946.5,944.58,732.85
2016,5,20,11,0,908.0,128.0,4.7,15.0,966.0,929.4,722.0
2016,5,20,11,15,910.5,128.5,4.7,15.0,979.0,909.63,707.61
2016,5,20,11,30,913.0,129.0,4.7,15.0,992.0,886.27,690.75
2016,5,20,11,45,912.5,130.5,4.75,15.0,997.0,857.81,670.59
2016,5,20,12,0,912.0,132.0,4.8,15.0,1002.0,826.17,648.09
2016,5,20,12,15,911.5,132.0,4.8,15.0,999.5,790.38,621.26
2016,5,20,12,30,911.0,132.0,4.8,15.0,997.0,751.82,591.29
2016,5,20,12,45,905.0,134.0,4.85,15.0,986.0,708.47,557.31
2016,5,20,13,0,899.0,136.0,4.9,15.0,975.0,663.06,520.98
2016,5,20,13,15,895.0,135.0,4.9,15.0,957.5,614.84,481.46
2016,5,20,13,30,891.0,134.0,4.9,15.0,940.0,564.85,439.5
2016,5,20,13,45,882.5,134.0,4.9,15.0,915.0,511.82,394.07
2016,5,20,14,0,874.0,134.0,4.9,15.0,890.0,457.84,346.7
2016,5,20,14,15,865.5,132.5,4.9,15.0,858.5,402.2,296.99
2016,5,20,14,30,857.0,131.0,4.9,15.0,827.0,346.08,246.33
2016,5,20,14,45,844.5,129.5,4.9,15.0,790.0,284.2,191.74
2016,5,20,15,0,832.0,128.0,4.9,15.0,753.0,226.31,143.0
2016,5,20,15,15,818.0,125.0,4.85,14.5,711.0,168.14,101.13
2016,5,20,15,30,804.0,122.0,4.8,14.0,669.0,111.3,74.56
2016,5,20,15,45,785.5,118.5,4.8,14.0,622.5,92.29,75.14
2016,5,20,16,0,767.0,115.0,4.8,14.0,576.0,90.86,74.15
2016,5,20,16,15,743.0,111.5,4.7,13.5,527.0,82.25,66.99
2016,5,20,16,30,719.0,108.0,4.6,13.0,478.0,80.61,65.91
2016,5,20,16,45,689.0,102.5,4.55,13.0,427.0,77.47,63.36
2016,5,20,17,0,659.0,97.0,4.5,13.0,376.0,74.22,60.69
2016,5,20,17,15,616.5,91.0,4.4,12.5,325.0,70.32,57.51
2016,5,20,17,30,574.0,85.0,4.3,12.0,274.0,66.38,54.19
2016,5,20,17,45,511.5,77.5,4.25,12.0,224.0,61.02,49.38
2016,5,20,18,0,449.0,70.0,4.2,12.0,174.0,55.66,44.39
2016,5,20,18,15,362.5,59.0,4.05,11.5,129.5,44.57,34.17
2016,5,20,18,30,276.0,48.0,3.9,11.0,85.0,36.16,26.11
2016,5,20,18,45,161.0,32.5,3.8,11.0,52.0,24.46,13.99
2016,5,20,19,0,46.0,17.0,3.7,11.0,19.0,12.89,0.0
2016,5,20,19,15,23.0,8.5,3.6,11.0,9.5,6.69,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,14.0,2.05,11.0,14.0,10.67,0.0
2016,5,21,5,30,0.0,28.0,2.1,11.0,28.0,22.32,12.12
2016,5,21,5,45,7.5,47.0,2.2,11.5,48.5,42.88,30.53
2016,5,21,6,0,15.0,66.0,2.3,12.0,69.0,63.55,48.78
2016,5,21,6,15,25.5,87.0,2.35,12.0,94.0,95.94,77.06
2016,5,21,6,30,36.0,108.0,2.4,12.0,119.0,123.08,100.63
2016,5,21,6,45,45.5,128.5,2.45,12.5,144.5,149.68,123.15
2016,5,21,7,0,55.0,149.0,2.5,13.0,170.0,176.86,145.72
2016,5,21,7,15,75.0,174.0,2.6,13.0,207.5,217.18,179.28
2016,5,21,7,30,95.0,199.0,2.7,13.0,245.0,258.59,213.19
2016,5,21,7,45,149.0,222.0,2.8,13.0,302.5,342.81,281.84
2016,5,21,8,0,203.0,245.0,2.9,13.0,360.0,413.59,338.31
2016,5,21,8,15,186.5,269.5,2.95,13.0,382.0,428.05,347.86
2016,5,21,8,30,170.0,294.0,3.0,13.0,404.0,440.63,356.1
2016,5,21,8,45,116.0,304.5,3.1,13.5,382.0,403.37,324.05
2016,5,21,9,0,62.0,315.0,3.2,14.0,360.0,343.38,274.44
2016,5,21,9,15,166.0,339.5,3.15,14.0,468.5,481.67,384.07
2016,5,21,9,30,270.0,364.0,3.1,14.0,577.0,620.77,489.33
2016,5,21,9,45,527.0,267.0,3.1,14.0,705.0,781.68,612.11
2016,5,21,10,0,784.0,170.0,3.1,14.0,833.0,920.44,712.08
2016,5,21,10,15,791.5,172.0,3.05,14.0,859.5,921.96,710.6
2016,5,21,10,30,799.0,174.0,3.0,14.0,886.0,919.76,707.89
2016,5,21,10,45,804.5,175.5,3.0,14.0,905.5,911.56,701.54
2016,5,21,11,0,810.0,177.0,3.0,14.0,925.0,899.66,692.78
2016,5,21,11,15,613.0,288.5,2.95,14.0,859.0,814.34,628.05
2016,5,21,11,30,416.0,400.0,2.9,14.0,793.0,720.54,555.8
2016,5,21,11,45,370.0,425.5,2.9,14.0,776.5,674.99,522.02
2016,5,21,12,0,324.0,451.0,2.9,14.0,760.0,640.08,495.22
2016,5,21,12,15,323.5,453.0,2.9,14.0,761.0,620.58,480.57
2016,5,21,12,30,323.0,455.0,2.9,14.0,762.0,599.73,464.68
2016,5,21,12,45,335.0,443.0,2.9,14.0,758.5,575.41,446.34
2016,5,21,13,0,347.0,431.0,2.9,14.0,755.0,549.51,426.47
2016,5,21,13,15,420.0,393.5,2.9,14.0,779.0,538.45,417.61
2016,5,21,13,30,493.0,356.0,2.9,14.0,803.0,520.27,402.23
2016,5,21,13,45,487.0,343.5,2.9,14.0,775.5,474.4,365.16
2016,5,21,14,0,481.0,331.0,2.9,14.0,748.0,428.64,327.53
2016,5,21,14,15,518.5,304.0,2.9,14.0,738.5,389.38,293.23
2016,5,21,14,30,556.0,277.0,2.9,14.0,729.0,345.86,254.49
2016,5,21,14,45,661.0,215.0,2.9,14.0,729.0,290.74,203.58
2016,5,21,15,0,766.0,153.0,2.9,14.0,729.0,230.91,149.43
2016,5,21,15,15,571.0,214.0,2.9,14.0,630.0,188.25,126.93
2016,5,21,15,30,376.0,275.0,2.9,14.0,531.0,178.7,136.1
2016,5,21,15,45,299.0,269.0,2.9,14.0,464.0,164.48,136.89
2016,5,21,16,0,222.0,263.0,2.9,14.0,397.0,168.19,140.48
2016,5,21,16,15,222.0,239.5,2.9,14.0,364.0,155.89,130.39
2016,5,21,16,30,222.0,216.0,2.9,14.0,331.0,143.08,119.81
2016,5,21,16,45,424.5,159.0,2.95,14.0,350.0,106.8,88.71
2016,5,21,17,0,627.0,102.0,3.0,14.0,369.0,77.05,62.9
2016,5,21,17,15,586.0,95.0,2.95,13.5,319.0,72.65,59.33
2016,5,21,17,30,545.0,88.0,2.9,13.0,269.0,68.14,55.54
2016,5,21,17,45,491.5,79.0,2.9,13.0,221.0,61.87,49.95
2016,5,21,18,0,438.0,70.0,2.9,13.0,173.0,55.5,44.08
2016,5,21,18,15,357.0,58.5,2.7,12.5,129.5,44.19,33.72
2016,5,21,18,30,276.0,47.0,2.5,12.0,86.0,35.46,25.45
2016,5,21,18,45,171.0,32.0,2.35,12.0,53.0,24.15,13.9
2016,5,21,19,0,66.0,17.0,2.2,12.0,20.0,12.95,0.0
2016,5,21,19,15,33.0,8.5,2.15,11.5,10.0,6.69,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,5,15,100.0,18.0,1.7,11.0,28.0,62.89,0.0
2016,5,22,5,30,200.0,36.0,1.8,11.0,56.0,136.12,99.94
2016,5,22,5,45,295.0,48.5,1.95,11.5,96.5,201.91,160.9
2016,5,22,6,0,390.0,61.0,2.1,12.0,137.0,278.02,227.73
2016,5,22,6,15,456.0,70.5,2.1,12.0,184.5,349.4,289.78
2016,5,22,6,30,522.0,80.0,2.1,12.0,232.0,422.64,351.61
2016,5,22,6,45,560.5,89.5,2.1,12.5,281.5,482.95,400.3
2016,5,22,7,0,599.0,99.0,2.1,13.0,331.0,544.86,448.42
2016,5,22,7,15,322.5,143.5,2.05,13.0,270.5,391.93,324.09
2016,5,22,7,30,46.0,188.0,2.0,13.0,210.0,208.92,170.22
2016,5,22,7,45,45.5,207.5,2.0,13.5,231.0,227.47,185.01
2016,5,22,8,0,45.0,227.0,2.0,14.0,252.0,245.74,198.71
2016,5,22,8,15,160.0,254.0,1.95,14.0,356.0,388.39,314.14
2016,5,22,8,30,275.0,281.0,1.9,14.0,460.0,537.69,428.81
2016,5,22,8,45,214.0,309.5,1.9,14.5,454.5,495.35,392.58
2016,5,22,9,0,153.0,338.0,1.9,15.0,449.0,469.39,369.72
2016,5,22,9,15,478.0,243.0,1.9,15.0,615.5,711.89,555.85
2016,5,22,9,30,803.0,148.0,1.9,15.0,782.0,919.1,700.92
2016,5,22,9,45,825.5,142.5,1.95,15.5,818.0,934.43,707.01
2016,5,22,10,0,848.0,137.0,2.0,16.0,854.0,932.0,703.39
2016,5,22,10,15,854.5,138.5,2.05,16.0,880.5,932.05,703.09
2016,5,22,10,30,861.0,140.0,2.1,16.0,907.0,928.34,700.34
2016,5,22,10,45,861.5,143.5,2.15,16.0,925.5,917.2,692.71
2016,5,22,11,0,862.0,147.0,2.2,16.0,944.0,902.37,682.74
2016,5,22,11,15,864.5,147.5,2.25,16.0,956.5,883.24,669.91
2016,5,22,11,30,867.0,148.0,2.3,16.0,969.0,860.69,654.78
2016,5,22,11,45,866.5,149.5,2.4,16.0,973.5,833.19,636.61
2016,5,22,12,0,866.0,151.0,2.5,16.0,978.0,802.69,616.06
2016,5,22,12,15,865.5,150.5,2.55,16.0,976.0,767.92,590.73
2016,5,22,12,30,865.0,150.0,2.6,16.0,974.0,730.59,563.04
2016,5,22,12,45,863.5,149.0,2.7,16.0,964.5,689.82,532.46
2016,5,22,13,0,862.0,148.0,2.8,16.0,955.0,646.85,499.37
2016,5,22,13,15,559.5,294.0,2.85,16.0,814.5,547.29,421.54
2016,5,22,13,30,257.0,440.0,2.9,16.0,674.0,456.16,351.23
2016,5,22,13,45,295.5,417.0,2.95,16.0,678.5,435.8,334.89
2016,5,22,14,0,334.0,394.0,3.0,16.0,683.0,411.59,314.38
2016,5,22,14,15,277.0,392.0,3.05,16.0,626.0,362.75,276.17
2016,5,22,14,30,220.0,390.0,3.1,16.0,569.0,326.43,248.2
2016,5,22,14,45,138.0,358.5,3.15,16.0,469.0,268.49,205.21
2016,5,22,15,0,56.0,327.0,3.2,16.0,369.0,229.12,177.81
2016,5,22,15,15,309.0,266.5,3.2,15.5,479.5,197.0,143.46
2016,5,22,15,30,562.0,206.0,3.2,15.0,590.0,142.54,103.44
2016,5,22,15,45,652.5,162.5,3.25,15.0,579.0,107.39,87.75
2016,5,22,16,0,743.0,119.0,3.3,15.0,568.0,85.5,69.14
2016,5,22,16,15,720.0,114.5,3.3,14.5,520.0,83.47,67.75
2016,5,22,16,30,697.0,110.0,3.3,14.0,472.0,81.32,66.23
2016,5,22,16,45,632.5,108.0,3.3,14.0,410.5,79.91,65.22
2016,5,22,17,0,568.0,106.0,3.3,14.0,349.0,78.7,64.38
2016,5,22,17,15,517.0,103.0,3.2,13.5,302.0,77.24,63.4
2016,5,22,17,30,466.0,100.0,3.1,13.0,255.0,72.96,59.83
2016,5,22,17,45,426.5,87.0,3.05,13.0,210.0,64.15,51.97
2016,5,22,18,0,387.0,74.0,3.0,13.0,165.0,55.1,43.74
2016,5,22,18,15,321.0,60.5,2.8,12.5,124.0,45.28,34.71
2016,5,22,18,30,255.0,47.0,2.6,12.0,83.0,35.34,25.38
2016,5,22,18,45,127.5,33.5,2.45,12.0,51.5,25.12,14.89
2016,5,22,19,0,0.0,20.0,2.3,12.0,20.0,14.86,0.0
2016,5,22,19,15,0.0,10.0,2.25,11.5,10.0,7.87,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
