Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,102.5,17.0,2.2,11.5,27.5,62.26,3.37
2016,5,23,5,30,205.0,34.0,2.3,12.0,55.0,134.8,98.99
2016,5,23,5,45,293.5,47.0,2.4,12.5,95.0,198.75,158.01
2016,5,23,6,0,382.0,60.0,2.5,13.0,135.0,272.14,222.48
2016,5,23,6,15,446.0,69.0,2.5,13.0,181.5,341.79,283.11
2016,5,23,6,30,510.0,78.0,2.5,13.0,228.0,412.65,343.14
2016,5,23,6,45,555.5,85.5,2.55,13.5,277.0,474.61,393.56
2016,5,23,7,0,601.0,93.0,2.6,14.0,326.0,538.76,443.97
2016,5,23,7,15,635.5,98.5,2.55,14.0,376.0,594.48,486.71
2016,5,23,7,30,670.0,104.0,2.5,14.0,426.0,650.52,528.46
2016,5,23,7,45,693.0,110.0,2.5,14.5,474.5,697.94,561.07
2016,5,23,8,0,716.0,116.0,2.5,15.0,523.0,744.11,591.89
2016,5,23,8,15,736.0,119.5,2.5,15.0,569.0,783.31,618.2
2016,5,23,8,30,756.0,123.0,2.5,15.0,615.0,815.57,639.27
2016,5,23,8,45,531.0,220.5,2.5,15.5,577.5,726.3,569.46
2016,5,23,9,0,306.0,318.0,2.5,16.0,540.0,607.13,475.21
2016,5,23,9,15,283.0,342.5,2.5,16.0,556.5,611.17,477.11
2016,5,23,9,30,260.0,367.0,2.5,16.0,573.0,612.87,476.5
2016,5,23,9,45,552.5,248.5,2.5,16.5,709.0,791.17,610.44
2016,5,23,10,0,845.0,130.0,2.5,17.0,845.0,921.33,699.91
2016,5,23,10,15,851.5,131.5,2.5,17.0,871.5,921.54,697.86
2016,5,23,10,30,858.0,133.0,2.5,17.0,898.0,918.02,694.69
2016,5,23,10,45,863.0,133.5,2.55,17.0,918.0,908.53,688.04
2016,5,23,11,0,868.0,134.0,2.6,17.0,938.0,895.36,679.02
2016,5,23,11,15,870.5,135.0,2.6,17.0,950.5,876.84,666.03
2016,5,23,11,30,873.0,136.0,2.6,17.0,963.0,854.86,650.75
2016,5,23,11,45,875.5,135.5,2.65,17.0,968.5,828.35,632.73
2016,5,23,12,0,878.0,135.0,2.7,17.0,974.0,798.71,612.48
2016,5,23,12,15,877.5,135.0,2.7,17.0,972.0,764.25,587.21
2016,5,23,12,30,877.0,135.0,2.7,17.0,970.0,727.16,559.36
2016,5,23,12,45,852.0,149.5,2.75,17.0,954.5,681.72,524.8
2016,5,23,13,0,827.0,164.0,2.8,17.0,939.0,643.11,494.33
2016,5,23,13,15,823.0,162.5,2.8,17.0,922.0,596.15,457.2
2016,5,23,13,30,819.0,161.0,2.8,17.0,905.0,547.63,417.92
2016,5,23,13,45,820.0,155.0,2.85,17.0,883.5,496.85,375.89
2016,5,23,14,0,821.0,149.0,2.9,17.0,862.0,444.47,331.31
2016,5,23,14,15,813.0,147.0,2.9,17.0,832.0,390.25,284.2
2016,5,23,14,30,805.0,145.0,2.9,17.0,802.0,335.7,236.2
2016,5,23,14,45,800.5,139.0,2.95,17.0,768.0,279.25,186.96
2016,5,23,15,0,796.0,133.0,3.0,17.0,734.0,222.6,139.9
2016,5,23,15,15,782.0,130.0,3.0,17.0,693.5,166.83,100.24
2016,5,23,15,30,768.0,127.0,3.0,17.0,653.0,112.4,75.06
2016,5,23,15,45,754.5,122.0,3.05,17.0,609.0,93.51,75.23
2016,5,23,16,0,741.0,117.0,3.1,17.0,565.0,91.36,73.63
2016,5,23,16,15,718.0,112.5,3.1,16.5,517.5,82.13,66.04
2016,5,23,16,30,695.0,108.0,3.1,16.0,470.0,79.94,64.5
2016,5,23,16,45,668.5,102.0,3.15,16.0,421.0,76.59,61.8
2016,5,23,17,0,642.0,96.0,3.2,16.0,372.0,73.09,58.95
2016,5,23,17,15,602.0,89.5,3.2,15.5,322.0,68.89,55.54
2016,5,23,17,30,562.0,83.0,3.2,15.0,272.0,64.6,51.96
2016,5,23,17,45,510.5,75.0,3.2,15.0,224.0,58.96,46.97
2016,5,23,18,0,459.0,67.0,3.2,15.0,176.0,53.25,41.76
2016,5,23,18,15,380.0,56.5,3.1,14.5,132.5,45.22,34.39
2016,5,23,18,30,301.0,46.0,3.0,14.0,89.0,34.93,24.83
2016,5,23,18,45,194.5,32.0,2.9,13.5,55.5,24.26,14.24
2016,5,23,19,0,88.0,18.0,2.8,13.0,22.0,13.64,0.0
2016,5,23,19,15,44.0,9.0,2.75,12.5,11.0,7.08,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,111.0,17.5,2.6,12.0,29.0,65.68,8.49
2016,5,24,5,30,222.0,35.0,2.7,12.0,58.0,142.0,104.87
2016,5,24,5,45,317.5,46.5,2.85,12.5,99.0,207.95,165.58
2016,5,24,6,0,413.0,58.0,3.0,13.0,140.0,288.64,236.22
2016,5,24,6,15,327.5,83.5,3.0,13.0,160.5,287.91,238.89
2016,5,24,6,30,242.0,109.0,3.0,13.0,181.0,268.2,223.86
2016,5,24,6,45,268.5,125.5,3.0,13.5,219.0,312.84,261.29
2016,5,24,7,0,295.0,142.0,3.0,14.0,257.0,359.05,298.72
2016,5,24,7,15,185.0,170.0,3.0,14.0,245.5,305.53,252.93
2016,5,24,7,30,75.0,198.0,3.0,14.0,234.0,241.11,197.43
2016,5,24,7,45,136.5,222.5,3.0,14.5,297.5,331.84,271.33
2016,5,24,8,0,198.0,247.0,3.0,15.0,361.0,409.73,332.7
2016,5,24,8,15,176.5,271.5,3.0,15.0,379.0,419.84,338.59
2016,5,24,8,30,155.0,296.0,3.0,15.0,397.0,427.86,343.07
2016,5,24,8,45,482.0,209.5,3.0,15.0,553.5,670.4,534.39
2016,5,24,9,0,809.0,123.0,3.0,15.0,710.0,885.33,690.03
2016,5,24,9,15,821.0,125.5,2.95,15.0,748.5,906.16,700.93
2016,5,24,9,30,833.0,128.0,2.9,15.0,787.0,923.59,711.16
2016,5,24,9,45,840.0,131.0,2.9,15.5,819.5,919.89,705.92
2016,5,24,10,0,847.0,134.0,2.9,16.0,852.0,925.6,707.52
2016,5,24,10,15,854.0,135.5,2.9,16.0,879.0,926.2,706.96
2016,5,24,10,30,861.0,137.0,2.9,16.0,906.0,923.06,704.0
2016,5,24,10,45,642.5,261.0,2.95,16.5,842.5,849.71,649.12
2016,5,24,11,0,424.0,385.0,3.0,17.0,779.0,746.91,570.04
2016,5,24,11,15,225.5,377.5,3.0,17.0,588.0,541.21,418.17
2016,5,24,11,30,27.0,370.0,3.0,17.0,397.0,331.45,256.46
2016,5,24,11,45,457.5,252.5,3.0,17.0,691.0,607.8,474.61
2016,5,24,12,0,888.0,135.0,3.0,17.0,985.0,805.4,620.74
2016,5,24,12,15,887.5,135.0,3.0,17.0,983.0,770.64,593.34
2016,5,24,12,30,887.0,135.0,3.0,17.0,981.0,733.22,565.12
2016,5,24,12,45,612.0,286.5,3.05,17.0,867.5,639.49,491.78
2016,5,24,13,0,337.0,438.0,3.1,17.0,754.0,546.64,419.55
2016,5,24,13,15,192.0,418.0,3.1,17.0,597.5,425.81,328.53
2016,5,24,13,30,47.0,398.0,3.1,17.0,441.0,320.97,248.56
2016,5,24,13,45,107.0,413.0,3.15,17.0,507.5,348.74,269.73
2016,5,24,14,0,167.0,428.0,3.2,17.0,574.0,368.9,283.63
2016,5,24,14,15,172.0,411.5,3.2,17.0,557.0,342.85,262.49
2016,5,24,14,30,177.0,395.0,3.2,17.0,540.0,316.38,240.95
2016,5,24,14,45,186.5,375.5,3.25,17.0,522.0,288.89,218.45
2016,5,24,15,0,196.0,356.0,3.3,17.0,504.0,260.55,195.7
2016,5,24,15,15,135.5,329.0,3.3,16.5,429.0,219.89,167.74
2016,5,24,15,30,75.0,302.0,3.3,16.0,354.0,197.15,154.51
2016,5,24,15,45,39.0,239.5,3.3,16.0,267.0,160.12,132.17
2016,5,24,16,0,3.0,177.0,3.3,16.0,180.0,129.24,106.34
2016,5,24,16,15,5.0,173.0,3.3,15.5,176.5,125.92,104.07
2016,5,24,16,30,7.0,169.0,3.3,15.0,173.0,122.45,101.62
2016,5,24,16,45,31.5,169.5,3.35,15.0,183.5,117.5,97.68
2016,5,24,17,0,56.0,170.0,3.4,15.0,194.0,116.79,97.39
2016,5,24,17,15,49.0,149.0,3.4,14.5,168.0,103.39,86.12
2016,5,24,17,30,42.0,128.0,3.4,14.0,142.0,89.76,74.44
2016,5,24,17,45,34.0,107.0,3.4,14.0,117.0,75.89,62.19
2016,5,24,18,0,26.0,86.0,3.4,14.0,92.0,61.81,49.54
2016,5,24,18,15,13.5,66.5,3.3,13.5,69.5,48.79,37.7
2016,5,24,18,30,1.0,47.0,3.2,13.0,47.0,34.85,24.91
2016,5,24,18,45,0.5,29.5,3.1,13.0,29.5,22.23,12.74
2016,5,24,19,0,0.0,12.0,3.0,13.0,12.0,9.13,0.0
2016,5,24,19,15,0.0,6.0,2.95,12.5,6.0,4.72,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,111.0,17.5,2.3,12.0,29.0,65.61,12.38
2016,5,25,5,30,222.0,35.0,2.4,12.0,58.0,141.4,104.71
2016,5,25,5,45,312.5,47.0,2.55,12.5,98.5,205.73,163.76
2016,5,25,6,0,403.0,59.0,2.7,13.0,139.0,284.04,232.28
2016,5,25,6,15,466.5,67.5,2.7,13.0,186.0,349.88,289.89
2016,5,25,6,30,530.0,76.0,2.7,13.0,233.0,420.61,349.88
2016,5,25,6,45,265.0,69.5,2.75,13.5,148.0,260.93,218.61
2016,5,25,7,0,0.0,63.0,2.8,14.0,63.0,48.29,35.62
2016,5,25,7,15,0.0,82.0,2.8,14.0,82.0,63.17,48.28
2016,5,25,7,30,0.0,101.0,2.8,14.0,101.0,78.9,61.37
2016,5,25,7,45,0.0,106.0,2.85,14.5,106.0,82.75,64.24
2016,5,25,8,0,0.0,111.0,2.9,15.0,111.0,86.67,67.15
2016,5,25,8,15,0.0,127.0,2.9,15.0,127.0,99.86,77.85
2016,5,25,8,30,0.0,143.0,2.9,15.0,143.0,113.07,88.48
2016,5,25,8,45,1.0,157.5,2.95,15.0,158.5,125.89,98.77
2016,5,25,9,0,2.0,172.0,3.0,15.0,174.0,138.74,109.02
2016,5,25,9,15,5.5,197.5,3.0,15.0,202.0,163.22,128.71
2016,5,25,9,30,9.0,223.0,3.0,15.0,230.0,187.72,148.23
2016,5,25,9,45,8.5,218.5,3.0,15.5,226.0,182.9,143.77
2016,5,25,10,0,8.0,214.0,3.0,16.0,222.0,178.2,139.51
2016,5,25,10,15,10.0,235.0,3.0,16.0,244.5,197.11,154.43
2016,5,25,10,30,12.0,256.0,3.0,16.0,267.0,215.83,169.05
2016,5,25,10,45,35.5,339.5,3.0,16.5,372.0,322.6,252.28
2016,5,25,11,0,59.0,423.0,3.0,17.0,477.0,414.59,321.51
2016,5,25,11,15,57.0,427.0,3.0,17.0,480.5,411.1,318.13
2016,5,25,11,30,55.0,431.0,3.0,17.0,484.0,407.2,314.9
2016,5,25,11,45,147.5,453.5,3.05,17.0,595.0,506.24,390.9
2016,5,25,12,0,240.0,476.0,3.1,17.0,706.0,584.24,449.12
2016,5,25,12,15,574.5,295.5,3.15,17.0,844.0,682.98,526.88
2016,5,25,12,30,909.0,115.0,3.2,17.0,982.0,732.71,566.75
2016,5,25,12,45,902.5,117.5,3.25,17.5,971.5,690.2,532.6
2016,5,25,13,0,896.0,120.0,3.3,18.0,961.0,645.67,496.9
2016,5,25,13,15,893.0,119.0,3.35,18.0,944.5,598.8,459.57
2016,5,25,13,30,890.0,118.0,3.4,18.0,928.0,550.05,419.71
2016,5,25,13,45,888.0,115.0,3.5,18.0,905.5,498.7,376.74
2016,5,25,14,0,886.0,112.0,3.6,18.0,883.0,445.77,331.2
2016,5,25,14,15,879.0,111.0,3.65,18.0,853.5,391.04,283.08
2016,5,25,14,30,872.0,110.0,3.7,18.0,824.0,335.65,233.78
2016,5,25,14,45,864.5,107.0,3.75,18.0,789.0,278.44,183.52
2016,5,25,15,0,857.0,104.0,3.8,18.0,754.0,221.14,135.81
2016,5,25,15,15,845.5,102.0,3.85,17.5,713.5,164.13,95.54
2016,5,25,15,30,834.0,100.0,3.9,17.0,673.0,107.91,70.38
2016,5,25,15,45,818.0,98.0,3.95,17.0,628.0,80.01,63.66
2016,5,25,16,0,802.0,96.0,4.0,17.0,583.0,79.11,63.1
2016,5,25,16,15,781.5,92.5,4.0,16.5,535.5,77.05,61.65
2016,5,25,16,30,761.0,89.0,4.0,16.0,488.0,74.88,60.1
2016,5,25,16,45,730.0,86.5,4.05,16.0,437.5,73.13,58.78
2016,5,25,17,0,699.0,84.0,4.1,16.0,387.0,65.93,52.65
2016,5,25,17,15,661.0,79.0,4.1,15.5,336.5,62.42,49.83
2016,5,25,17,30,623.0,74.0,4.1,15.0,286.0,58.87,46.89
2016,5,25,17,45,561.0,69.0,4.1,14.5,236.0,55.01,43.56
2016,5,25,18,0,499.0,64.0,4.1,14.0,186.0,51.25,40.17
2016,5,25,18,15,419.5,55.0,4.0,13.5,141.0,44.26,33.72
2016,5,25,18,30,340.0,46.0,3.9,13.0,96.0,37.28,27.06
2016,5,25,18,45,215.5,33.0,3.8,13.0,60.5,25.08,15.22
2016,5,25,19,0,91.0,20.0,3.7,13.0,25.0,15.12,0.0
2016,5,25,19,15,45.5,10.0,3.65,12.5,12.5,7.87,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,5,15,88.0,19.5,1.9,12.0,28.5,60.94,14.28
2016,5,26,5,30,176.0,39.0,1.9,12.0,57.0,128.49,95.3
2016,5,26,5,45,266.0,52.5,1.95,12.5,97.0,191.57,152.3
2016,5,26,6,0,356.0,66.0,2.0,13.0,137.0,264.32,215.7
2016,5,26,6,15,422.0,76.0,1.9,13.0,184.0,328.94,271.7
2016,5,26,6,30,488.0,86.0,1.8,13.0,231.0,405.11,335.21
2016,5,26,6,45,254.5,113.5,1.75,13.5,190.0,288.98,239.81
2016,5,26,7,0,21.0,141.0,1.7,14.0,149.0,132.54,106.86
2016,5,26,7,15,34.5,166.0,1.6,14.5,181.5,177.61,144.31
2016,5,26,7,30,48.0,191.0,1.5,15.0,214.0,212.47,172.16
2016,5,26,7,45,40.0,205.0,1.4,15.5,226.0,219.31,176.35
2016,5,26,8,0,32.0,219.0,1.3,16.0,238.0,225.59,180.09
2016,5,26,8,15,43.5,246.5,1.25,16.0,274.0,261.69,208.32
2016,5,26,8,30,55.0,274.0,1.2,16.0,310.0,297.95,236.08
2016,5,26,8,45,98.5,307.0,1.15,16.5,376.5,368.2,289.79
2016,5,26,9,0,142.0,340.0,1.1,17.0,443.0,459.25,356.79
2016,5,26,9,15,153.5,360.0,1.05,17.0,477.0,488.08,376.31
2016,5,26,9,30,165.0,380.0,1.0,17.0,511.0,516.04,395.42
2016,5,26,9,45,488.5,267.0,1.0,17.5,677.0,740.85,560.08
2016,5,26,10,0,812.0,154.0,1.0,18.0,843.0,924.47,681.78
2016,5,26,10,15,819.5,155.5,1.0,18.5,869.5,925.61,677.78
2016,5,26,10,30,827.0,157.0,1.0,19.0,896.0,923.0,674.05
2016,5,26,10,45,834.0,157.0,1.05,19.5,916.5,914.75,667.72
2016,5,26,11,0,841.0,157.0,1.1,20.0,937.0,902.75,659.13
2016,5,26,11,15,844.0,157.5,1.15,20.0,950.0,884.04,647.51
2016,5,26,11,30,847.0,158.0,1.2,20.0,963.0,861.8,633.65
2016,5,26,11,45,850.5,157.0,1.3,20.5,969.0,821.78,607.44
2016,5,26,12,0,854.0,156.0,1.4,21.0,975.0,793.08,588.21
2016,5,26,12,15,631.5,282.0,1.55,21.0,887.0,713.94,530.48
2016,5,26,12,30,409.0,408.0,1.7,21.0,799.0,623.97,465.01
2016,5,26,12,45,640.5,274.0,1.85,21.0,879.5,647.62,485.61
2016,5,26,13,0,872.0,140.0,2.0,21.0,960.0,644.5,484.76
2016,5,26,13,15,868.5,139.0,2.15,21.0,943.5,598.28,449.42
2016,5,26,13,30,865.0,138.0,2.3,21.0,927.0,550.3,411.81
2016,5,26,13,45,858.0,137.5,2.45,21.0,903.5,499.44,370.7
2016,5,26,14,0,851.0,137.0,2.6,21.0,880.0,447.53,327.4
2016,5,26,14,15,843.5,135.5,2.7,20.5,850.0,393.98,282.12
2016,5,26,14,30,836.0,134.0,2.8,20.0,820.0,336.57,232.99
2016,5,26,14,45,825.0,132.5,2.9,20.0,784.5,280.1,184.43
2016,5,26,15,0,814.0,131.0,3.0,20.0,749.0,224.06,138.62
2016,5,26,15,15,801.0,128.0,3.05,19.5,708.5,167.53,99.05
2016,5,26,15,30,788.0,125.0,3.1,19.0,668.0,112.19,73.83
2016,5,26,15,45,771.0,121.5,3.2,19.0,623.5,93.47,74.58
2016,5,26,16,0,754.0,118.0,3.3,19.0,579.0,92.2,73.74
2016,5,26,16,15,732.0,114.0,3.35,18.5,531.0,83.26,66.46
2016,5,26,16,30,710.0,110.0,3.4,18.0,483.0,81.43,65.25
2016,5,26,16,45,679.5,105.5,3.45,17.5,433.0,79.01,63.51
2016,5,26,17,0,649.0,101.0,3.5,17.0,383.0,76.53,61.69
2016,5,26,17,15,609.0,95.0,3.45,16.5,333.0,72.78,58.72
2016,5,26,17,30,569.0,89.0,3.4,16.0,283.0,68.98,55.61
2016,5,26,17,45,511.5,81.0,3.4,15.5,234.0,63.4,50.81
2016,5,26,18,0,454.0,73.0,3.4,15.0,185.0,57.77,45.79
2016,5,26,18,15,374.0,62.5,3.3,14.5,140.0,47.11,36.11
2016,5,26,18,30,294.0,52.0,3.2,14.0,95.0,39.11,28.57
2016,5,26,18,45,184.5,36.5,3.1,13.5,60.0,27.45,17.28
2016,5,26,19,0,75.0,21.0,3.0,13.0,25.0,15.89,0.0
2016,5,26,19,15,37.5,10.5,2.95,12.5,12.5,8.26,0.0
2016,5,26,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,89.5,19.5,1.0,11.5,29.5,61.37,17.09
2016,5,27,5,30,179.0,39.0,1.0,12.0,59.0,129.1,95.86
2016,5,27,5,45,274.5,52.5,1.05,12.5,100.0,194.67,154.32
2016,5,27,6,0,370.0,66.0,1.1,13.0,141.0,270.44,219.57
2016,5,27,6,15,435.5,75.5,1.15,13.5,188.0,334.84,274.45
2016,5,27,6,30,501.0,85.0,1.2,14.0,235.0,410.96,336.75
2016,5,27,6,45,553.0,91.5,1.25,14.5,285.5,475.52,387.91
2016,5,27,7,0,605.0,98.0,1.3,15.0,336.0,542.7,439.29
2016,5,27,7,15,640.0,103.5,1.3,15.5,386.0,598.8,480.17
2016,5,27,7,30,675.0,109.0,1.3,16.0,436.0,655.21,519.94
2016,5,27,7,45,706.5,111.5,1.3,16.5,486.5,705.41,553.51
2016,5,27,8,0,738.0,114.0,1.3,17.0,537.0,754.8,585.21
2016,5,27,8,15,758.0,117.5,1.25,17.5,583.5,789.93,605.69
2016,5,27,8,30,778.0,121.0,1.2,18.0,630.0,827.45,627.5
2016,5,27,8,45,797.5,121.5,1.2,18.5,674.0,858.9,645.45
2016,5,27,9,0,817.0,122.0,1.2,19.0,718.0,887.56,661.39
2016,5,27,9,15,829.0,124.0,1.15,19.5,756.0,907.95,671.01
2016,5,27,9,30,841.0,126.0,1.1,20.0,794.0,924.93,678.43
2016,5,27,9,45,859.0,122.5,1.05,20.5,829.5,925.48,675.29
2016,5,27,10,0,877.0,119.0,1.0,21.0,865.0,935.33,678.43
2016,5,27,10,15,883.0,120.5,0.95,21.5,891.5,935.23,675.17
2016,5,27,10,30,889.0,122.0,0.9,22.0,918.0,931.31,669.75
2016,5,27,10,45,895.5,121.5,0.9,22.5,938.5,922.21,662.15
2016,5,27,11,0,902.0,121.0,0.9,23.0,959.0,909.32,652.35
2016,5,27,11,15,905.0,121.5,0.95,23.0,972.0,890.55,641.06
2016,5,27,11,30,908.0,122.0,1.0,23.0,985.0,868.2,627.52
2016,5,27,11,45,910.0,122.0,1.1,23.5,991.0,841.18,610.46
2016,5,27,12,0,912.0,122.0,1.2,24.0,997.0,810.93,591.13
2016,5,27,12,15,911.5,122.0,1.35,24.0,995.0,775.77,569.07
2016,5,27,12,30,911.0,122.0,1.5,24.0,993.0,737.87,543.75
2016,5,27,12,45,904.5,124.5,1.65,24.0,982.5,695.27,514.17
2016,5,27,13,0,898.0,127.0,1.8,24.0,972.0,650.65,482.07
2016,5,27,13,15,894.5,126.0,1.9,24.0,955.5,603.46,446.72
2016,5,27,13,30,891.0,125.0,2.0,24.0,939.0,554.44,408.78
2016,5,27,13,45,884.0,125.0,2.15,24.0,914.5,502.83,367.76
2016,5,27,14,0,877.0,125.0,2.3,24.0,890.0,450.1,324.45
2016,5,27,14,15,869.5,123.5,2.35,24.0,860.5,395.34,278.18
2016,5,27,14,30,862.0,122.0,2.4,24.0,831.0,339.99,230.73
2016,5,27,14,45,850.5,121.0,2.5,24.0,794.5,283.65,183.02
2016,5,27,15,0,839.0,120.0,2.6,24.0,758.0,221.25,133.07
2016,5,27,15,15,826.0,118.0,2.6,23.5,717.5,164.02,93.69
2016,5,27,15,30,813.0,116.0,2.6,23.0,677.0,107.92,68.74
2016,5,27,15,45,793.0,114.0,2.65,23.0,631.0,89.27,69.85
2016,5,27,16,0,773.0,112.0,2.7,23.0,585.0,88.69,69.59
2016,5,27,16,15,751.0,108.5,2.7,22.5,537.0,87.02,68.55
2016,5,27,16,30,729.0,105.0,2.7,22.0,489.0,78.62,61.79
2016,5,27,16,45,696.0,101.5,2.75,21.5,438.0,76.66,60.47
2016,5,27,17,0,663.0,98.0,2.8,21.0,387.0,74.69,59.11
2016,5,27,17,15,623.5,92.0,2.75,20.5,336.5,70.86,56.09
2016,5,27,17,30,584.0,86.0,2.7,20.0,286.0,66.96,52.95
2016,5,27,17,45,526.5,79.0,2.65,19.5,237.0,62.02,48.78
2016,5,27,18,0,469.0,72.0,2.6,19.0,188.0,57.09,44.46
2016,5,27,18,15,391.0,61.5,2.5,18.0,143.0,46.57,35.14
2016,5,27,18,30,313.0,51.0,2.4,17.0,98.0,38.54,27.75
2016,5,27,18,45,204.0,36.0,2.35,16.5,62.5,27.19,16.92
2016,5,27,19,0,95.0,21.0,2.3,16.0,27.0,15.87,0.0
2016,5,27,19,15,47.5,10.5,2.3,15.5,13.5,8.26,0.0
2016,5,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,114.5,18.5,1.5,14.5,30.5,67.9,21.38
2016,5,28,5,30,229.0,37.0,1.5,15.0,61.0,144.92,106.8
2016,5,28,5,45,319.0,48.5,1.55,15.5,102.0,208.49,163.72
2016,5,28,6,0,409.0,60.0,1.6,16.0,143.0,285.98,230.14
2016,5,28,6,15,472.0,69.0,1.65,16.0,190.5,352.06,286.65
2016,5,28,6,30,535.0,78.0,1.7,16.0,238.0,423.01,345.43
2016,5,28,6,45,581.0,84.5,1.75,16.5,288.0,484.91,394.55
2016,5,28,7,0,627.0,91.0,1.8,17.0,338.0,548.96,443.58
2016,5,28,7,15,660.5,96.5,1.75,17.5,388.5,604.64,484.05
2016,5,28,7,30,694.0,102.0,1.7,18.0,439.0,660.52,523.23
2016,5,28,7,45,720.0,106.0,1.65,18.5,488.5,708.59,554.63
2016,5,28,8,0,746.0,110.0,1.6,19.0,538.0,751.39,581.33
2016,5,28,8,15,765.5,113.5,1.55,19.5,584.5,790.84,605.08
2016,5,28,8,30,785.0,117.0,1.5,20.0,631.0,828.06,626.81
2016,5,28,8,45,800.5,120.0,1.45,21.0,674.5,858.72,642.47
2016,5,28,9,0,816.0,123.0,1.4,22.0,718.0,886.48,655.91
2016,5,28,9,15,827.5,125.0,1.3,22.0,756.5,906.4,665.87
2016,5,28,9,30,839.0,127.0,1.2,22.0,795.0,922.92,673.57
2016,5,28,9,45,847.5,129.5,1.2,22.5,827.5,920.44,669.34
2016,5,28,10,0,856.0,132.0,1.2,23.0,860.0,927.16,671.39
2016,5,28,10,15,862.5,133.5,1.2,23.5,887.0,927.4,669.29
2016,5,28,10,30,869.0,135.0,1.2,24.0,914.0,923.88,665.02
2016,5,28,10,45,873.5,136.5,1.2,24.5,934.0,914.79,657.38
2016,5,28,11,0,878.0,138.0,1.2,25.0,954.0,901.98,647.56
2016,5,28,11,15,881.0,138.5,1.25,25.0,967.0,883.37,636.16
2016,5,28,11,30,884.0,139.0,1.3,25.0,980.0,861.28,622.55
2016,5,28,11,45,885.0,139.5,1.4,25.0,985.5,834.22,606.29
2016,5,28,12,0,886.0,140.0,1.5,25.0,991.0,804.06,587.8
2016,5,28,12,15,886.0,140.0,1.6,25.0,989.5,769.89,564.96
2016,5,28,12,30,886.0,140.0,1.7,25.0,988.0,733.05,539.66
2016,5,28,12,45,874.0,146.0,1.8,25.0,976.0,690.02,509.21
2016,5,28,13,0,862.0,152.0,1.9,25.0,964.0,645.39,476.75
2016,5,28,13,15,858.0,151.0,1.95,24.5,947.5,599.34,442.95
2016,5,28,13,30,854.0,150.0,2.0,24.0,931.0,551.61,406.68
2016,5,28,13,45,848.5,148.5,2.1,24.0,907.5,503.12,367.91
2016,5,28,14,0,843.0,147.0,2.2,24.0,884.0,450.16,324.62
2016,5,28,14,15,835.0,145.0,2.25,24.0,854.0,395.11,278.51
2016,5,28,14,30,827.0,143.0,2.3,24.0,824.0,339.69,231.39
2016,5,28,14,45,817.5,140.0,2.35,24.0,788.5,283.14,183.74
2016,5,28,15,0,808.0,137.0,2.4,24.0,753.0,226.89,138.62
2016,5,28,15,15,794.0,134.5,2.4,23.5,712.0,171.0,100.27
2016,5,28,15,30,780.0,132.0,2.4,23.0,671.0,116.42,75.87
2016,5,28,15,45,763.0,128.0,2.45,23.0,626.0,97.3,76.53
2016,5,28,16,0,746.0,124.0,2.5,23.0,581.0,88.27,69.21
2016,5,28,16,15,723.5,119.5,2.5,22.5,533.0,86.36,67.98
2016,5,28,16,30,701.0,115.0,2.5,22.0,485.0,84.34,66.64
2016,5,28,16,45,672.5,109.5,2.5,21.5,435.5,81.43,64.52
2016,5,28,17,0,644.0,104.0,2.5,21.0,386.0,78.41,62.29
2016,5,28,17,15,603.5,97.5,2.4,20.5,335.5,74.38,59.13
2016,5,28,17,30,563.0,91.0,2.3,20.0,285.0,70.28,55.82
2016,5,28,17,45,509.5,82.5,2.25,19.5,236.5,64.42,50.87
2016,5,28,18,0,456.0,74.0,2.2,19.0,188.0,58.47,45.67
2016,5,28,18,15,378.5,63.0,2.1,18.0,143.0,47.5,35.97
2016,5,28,18,30,301.0,52.0,2.0,17.0,98.0,39.17,28.33
2016,5,28,18,45,197.5,37.0,1.9,16.5,62.5,27.87,17.6
2016,5,28,19,0,94.0,22.0,1.8,16.0,27.0,16.68,1.17
2016,5,28,19,15,47.0,11.0,1.8,15.5,13.5,8.65,0.0
2016,5,28,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,114.0,19.0,1.65,12.5,31.5,68.35,23.87
2016,5,29,5,30,228.0,38.0,1.6,13.0,63.0,145.26,108.11
2016,5,29,5,45,322.0,49.5,1.55,13.5,104.5,210.38,166.48
2016,5,29,6,0,416.0,61.0,1.5,14.0,146.0,289.65,234.64
2016,5,29,6,15,480.5,69.5,1.4,14.5,194.0,356.34,291.07
2016,5,29,6,30,545.0,78.0,1.3,15.0,242.0,427.98,349.24
2016,5,29,6,45,324.0,118.5,1.25,15.5,220.5,351.76,287.34
2016,5,29,7,0,103.0,159.0,1.2,16.0,199.0,231.47,187.88
2016,5,29,7,15,403.5,130.5,1.15,16.5,321.5,448.49,363.86
2016,5,29,7,30,704.0,102.0,1.1,17.0,444.0,666.89,526.66
2016,5,29,7,45,729.5,106.0,1.05,17.5,494.0,714.87,555.36
2016,5,29,8,0,755.0,110.0,1.0,18.0,544.0,757.55,581.23
2016,5,29,8,15,774.5,113.5,1.0,18.0,590.5,797.21,606.23
2016,5,29,8,30,794.0,117.0,1.0,18.0,637.0,834.63,629.39
2016,5,29,8,45,808.5,120.0,1.0,18.5,680.5,864.57,646.11
2016,5,29,9,0,823.0,123.0,1.0,19.0,724.0,891.55,660.77
2016,5,29,9,15,834.5,125.0,1.05,19.5,762.5,911.56,671.65
2016,5,29,9,30,846.0,127.0,1.1,20.0,801.0,928.15,680.41
2016,5,29,9,45,853.5,130.0,1.15,20.5,833.5,925.29,676.73
2016,5,29,10,0,861.0,133.0,1.2,21.0,866.0,931.57,679.32
2016,5,29,10,15,867.5,134.0,1.25,21.0,892.5,931.34,678.99
2016,5,29,10,30,874.0,135.0,1.3,21.0,919.0,927.35,676.42
2016,5,29,10,45,876.0,137.5,1.4,21.0,938.0,916.88,670.51
2016,5,29,11,0,878.0,140.0,1.5,21.0,957.0,902.7,662.23
2016,5,29,11,15,880.5,141.0,1.55,21.0,970.0,884.08,650.43
2016,5,29,11,30,883.0,142.0,1.6,21.0,983.0,861.97,636.35
2016,5,29,11,45,882.5,143.5,1.7,21.5,987.5,834.5,618.02
2016,5,29,12,0,882.0,145.0,1.8,22.0,992.0,804.0,597.39
2016,5,29,12,15,881.5,145.0,1.85,22.0,990.5,769.56,573.36
2016,5,29,12,30,881.0,145.0,1.9,22.0,989.0,732.51,546.98
2016,5,29,12,45,871.0,149.5,1.95,22.0,977.0,689.91,515.96
2016,5,29,13,0,861.0,154.0,2.0,22.0,965.0,645.61,482.96
2016,5,29,13,15,857.5,153.0,2.05,22.0,948.5,599.94,448.08
2016,5,29,13,30,854.0,152.0,2.1,22.0,932.0,552.54,410.82
2016,5,29,13,45,850.5,149.0,2.15,22.0,909.5,504.1,371.57
2016,5,29,14,0,847.0,146.0,2.2,22.0,887.0,450.87,327.56
2016,5,29,14,15,839.0,144.0,2.25,22.0,857.0,395.68,280.99
2016,5,29,14,30,831.0,142.0,2.3,22.0,827.0,340.12,233.38
2016,5,29,14,45,600.0,231.5,2.35,22.0,715.0,285.14,194.93
2016,5,29,15,0,369.0,321.0,2.4,22.0,603.0,262.59,185.66
2016,5,29,15,15,578.5,225.0,2.4,21.5,639.0,195.71,128.51
2016,5,29,15,30,788.0,129.0,2.4,21.0,675.0,115.12,75.15
2016,5,29,15,45,773.0,124.5,2.45,21.0,630.5,95.28,75.45
2016,5,29,16,0,758.0,120.0,2.5,21.0,586.0,93.47,74.17
2016,5,29,16,15,405.5,167.0,2.5,20.5,414.0,107.83,86.72
2016,5,29,16,30,53.0,214.0,2.5,20.0,242.0,143.79,117.58
2016,5,29,16,45,37.5,186.5,2.55,20.0,205.5,127.29,103.94
2016,5,29,17,0,22.0,159.0,2.6,20.0,169.0,114.22,93.19
2016,5,29,17,15,17.0,140.0,2.6,19.5,147.0,100.98,82.29
2016,5,29,17,30,12.0,121.0,2.6,19.0,125.0,87.66,71.12
2016,5,29,17,45,241.0,97.0,2.65,18.5,158.0,69.77,55.74
2016,5,29,18,0,470.0,73.0,2.7,18.0,191.0,57.79,45.27
2016,5,29,18,15,391.5,62.5,2.6,17.0,146.0,47.28,35.94
2016,5,29,18,30,313.0,52.0,2.5,16.0,101.0,39.25,28.55
2016,5,29,18,45,205.5,37.5,2.45,15.5,65.0,28.27,18.1
2016,5,29,19,0,98.0,23.0,2.4,15.0,29.0,17.41,2.5
2016,5,29,19,15,49.0,11.5,2.4,14.5,14.5,9.05,0.0
2016,5,29,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,126.0,18.5,0.85,12.5,32.5,71.34,26.9
2016,5,30,5,30,252.0,37.0,0.8,13.0,65.0,152.46,113.41
2016,5,30,5,45,347.5,47.5,0.8,13.5,107.0,221.78,174.78
2016,5,30,6,0,443.0,58.0,0.8,14.0,149.0,299.19,240.82
2016,5,30,6,15,506.0,66.0,0.75,14.5,197.0,365.63,296.31
2016,5,30,6,30,569.0,74.0,0.7,15.0,245.0,436.85,353.28
2016,5,30,6,45,286.0,102.0,0.7,15.5,188.0,309.34,251.77
2016,5,30,7,0,3.0,130.0,0.7,16.0,131.0,109.25,85.84
2016,5,30,7,15,20.0,158.5,0.7,16.5,168.0,146.5,117.03
2016,5,30,7,30,37.0,187.0,0.7,17.0,205.0,198.96,159.04
2016,5,30,7,45,36.5,205.5,0.75,17.5,225.0,216.17,171.68
2016,5,30,8,0,36.0,224.0,0.8,18.0,245.0,233.15,184.12
2016,5,30,8,15,107.0,261.0,0.8,18.5,330.0,347.36,272.96
2016,5,30,8,30,178.0,298.0,0.8,19.0,415.0,446.71,346.47
2016,5,30,8,45,512.0,204.0,0.85,19.5,572.0,685.64,522.78
2016,5,30,9,0,846.0,110.0,0.9,20.0,729.0,885.85,655.35
2016,5,30,9,15,480.5,243.5,0.95,20.0,599.0,707.15,529.07
2016,5,30,9,30,115.0,377.0,1.0,20.0,469.0,465.36,351.33
2016,5,30,9,45,500.5,247.0,1.1,20.5,670.5,728.85,547.82
2016,5,30,10,0,886.0,117.0,1.2,21.0,872.0,938.31,686.22
2016,5,30,10,15,892.0,118.0,1.25,21.5,898.5,937.83,681.75
2016,5,30,10,30,898.0,119.0,1.3,22.0,925.0,933.53,677.71
2016,5,30,10,45,505.5,289.0,1.4,22.5,744.5,743.56,547.66
2016,5,30,11,0,113.0,459.0,1.5,23.0,564.0,508.73,376.78
2016,5,30,11,15,117.0,461.0,1.55,23.0,571.5,505.54,376.19
2016,5,30,11,30,121.0,463.0,1.6,23.0,579.0,501.32,373.22
2016,5,30,11,45,279.5,433.5,1.7,23.0,702.5,603.26,448.55
2016,5,30,12,0,438.0,404.0,1.8,23.0,826.0,690.69,510.8
2016,5,30,12,15,457.0,384.5,1.85,23.0,824.0,664.95,492.45
2016,5,30,12,30,476.0,365.0,1.9,23.0,822.0,636.69,472.94
2016,5,30,12,45,688.0,246.0,1.95,23.0,898.5,655.64,488.43
2016,5,30,13,0,900.0,127.0,2.0,23.0,975.0,650.39,485.09
2016,5,30,13,15,607.5,277.5,2.05,23.0,846.0,555.67,413.55
2016,5,30,13,30,315.0,428.0,2.1,23.0,717.0,474.81,353.28
2016,5,30,13,45,599.0,275.0,2.2,23.0,806.0,473.98,350.35
2016,5,30,14,0,883.0,122.0,2.3,23.0,895.0,450.0,325.6
2016,5,30,14,15,875.5,120.5,2.35,23.0,865.0,395.17,278.93
2016,5,30,14,30,868.0,119.0,2.4,23.0,835.0,339.74,231.22
2016,5,30,14,45,644.5,209.5,2.5,23.0,728.5,281.68,189.98
2016,5,30,15,0,421.0,300.0,2.6,23.0,622.0,252.77,175.36
2016,5,30,15,15,413.5,286.0,2.6,22.5,587.5,210.92,146.09
2016,5,30,15,30,406.0,272.0,2.6,22.0,553.0,170.16,124.23
2016,5,30,15,45,348.5,265.5,2.65,22.0,495.5,163.7,131.93
2016,5,30,16,0,291.0,259.0,2.7,22.0,438.0,159.99,129.27
2016,5,30,16,15,236.5,243.0,2.65,21.5,381.0,151.39,122.76
2016,5,30,16,30,182.0,227.0,2.6,21.0,324.0,148.08,120.64
2016,5,30,16,45,92.0,184.5,2.6,21.0,233.5,127.38,103.6
2016,5,30,17,0,2.0,142.0,2.6,21.0,143.0,103.32,83.53
2016,5,30,17,15,1.0,124.5,2.5,20.5,125.0,91.03,73.43
2016,5,30,17,30,0.0,107.0,2.4,20.0,107.0,78.66,63.06
2016,5,30,17,45,0.0,89.0,2.35,19.5,89.0,65.89,52.14
2016,5,30,18,0,0.0,71.0,2.3,19.0,71.0,53.02,40.93
2016,5,30,18,15,0.0,54.5,2.15,18.0,54.5,41.06,30.38
2016,5,30,18,30,0.0,38.0,2.0,17.0,38.0,29.0,19.58
2016,5,30,18,45,0.0,24.5,1.95,16.5,24.5,18.69,10.07
2016,5,30,19,0,0.0,11.0,1.9,16.0,11.0,8.35,0.0
2016,5,30,19,15,0.0,5.5,1.9,15.5,5.5,4.33,0.0
2016,5,30,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,5,15,132.0,18.5,1.55,13.0,33.0,73.1,29.15
2016,5,31,5,30,264.0,37.0,1.5,13.0,66.0,156.4,116.71
2016,5,31,5,45,356.0,47.5,1.5,13.5,108.5,224.88,177.89
2016,5,31,6,0,448.0,58.0,1.5,14.0,151.0,300.92,243.53
2016,5,31,6,15,511.5,65.5,1.45,14.5,199.0,367.25,299.8
2016,5,31,6,30,575.0,73.0,1.4,15.0,247.0,438.38,357.75
2016,5,31,6,45,306.5,111.0,1.35,15.5,206.0,331.5,271.36
2016,5,31,7,0,38.0,149.0,1.3,16.0,165.0,162.63,130.82
2016,5,31,7,15,39.5,169.0,1.3,16.5,187.0,183.3,147.66
2016,5,31,7,30,41.0,189.0,1.3,17.0,209.0,203.88,163.5
2016,5,31,7,45,45.0,211.0,1.3,18.0,235.5,228.39,181.9
2016,5,31,8,0,49.0,233.0,1.3,19.0,262.0,252.87,199.85
2016,5,31,8,15,39.0,242.5,1.25,19.5,266.5,252.62,198.19
2016,5,31,8,30,29.0,252.0,1.2,20.0,271.0,251.9,196.28
2016,5,31,8,45,46.0,285.5,1.2,20.5,318.5,298.48,231.52
2016,5,31,9,0,63.0,319.0,1.2,21.0,366.0,345.14,265.83
2016,5,31,9,15,80.0,345.5,1.2,21.0,408.0,384.56,294.68
2016,5,31,9,30,97.0,372.0,1.2,21.0,450.0,423.57,322.84
2016,5,31,9,45,495.5,244.0,1.25,21.5,664.0,720.54,541.94
2016,5,31,10,0,894.0,116.0,1.3,22.0,878.0,943.64,688.6
2016,5,31,10,15,596.0,269.5,1.35,22.5,784.0,831.46,608.43
2016,5,31,10,30,298.0,423.0,1.4,23.0,690.0,673.66,495.07
2016,5,31,10,45,220.0,444.0,1.45,23.5,644.0,597.39,441.37
2016,5,31,11,0,142.0,465.0,1.5,24.0,598.0,539.03,398.29
2016,5,31,11,15,249.0,449.0,1.55,24.0,685.5,620.53,457.65
2016,5,31,11,30,356.0,433.0,1.6,24.0,773.0,681.45,500.68
2016,5,31,11,45,640.0,277.5,1.65,24.0,892.5,771.3,566.82
2016,5,31,12,0,924.0,122.0,1.7,24.0,1012.0,817.2,601.42
2016,5,31,12,15,924.0,122.0,1.75,24.0,1010.5,782.23,577.07
2016,5,31,12,30,924.0,122.0,1.8,24.0,1009.0,744.46,550.51
2016,5,31,12,45,610.0,287.0,1.9,24.5,870.5,634.27,468.68
2016,5,31,13,0,296.0,452.0,2.0,25.0,732.0,528.81,390.25
2016,5,31,13,15,341.0,424.0,2.05,25.0,741.0,511.05,377.82
2016,5,31,13,30,386.0,396.0,2.1,25.0,750.0,489.19,361.1
2016,5,31,13,45,326.5,407.0,2.2,25.0,701.0,440.69,325.01
2016,5,31,14,0,267.0,418.0,2.3,25.0,652.0,397.07,292.59
2016,5,31,14,15,584.0,264.0,2.3,24.5,753.0,382.11,273.95
2016,5,31,14,30,901.0,110.0,2.3,24.0,854.0,343.74,232.22
2016,5,31,14,45,669.0,201.5,2.35,24.0,741.0,282.4,188.73
2016,5,31,15,0,437.0,293.0,2.4,24.0,628.0,251.64,173.01
2016,5,31,15,15,372.0,296.5,2.4,24.0,571.0,219.95,153.64
2016,5,31,15,30,307.0,300.0,2.4,24.0,514.0,187.95,138.49
2016,5,31,15,45,250.0,287.0,2.45,24.0,454.0,171.5,137.16
2016,5,31,16,0,193.0,274.0,2.5,24.0,394.0,172.94,138.78
2016,5,31,16,15,168.5,252.0,2.45,23.5,350.5,161.03,129.66
2016,5,31,16,30,144.0,230.0,2.4,23.0,307.0,148.74,120.17
2016,5,31,16,45,439.0,157.0,2.4,22.5,358.5,105.44,84.48
2016,5,31,17,0,734.0,84.0,2.4,22.0,410.0,71.91,56.42
2016,5,31,17,15,697.5,79.5,2.3,21.5,358.5,63.26,49.3
2016,5,31,17,30,661.0,75.0,2.2,21.0,307.0,60.03,46.72
2016,5,31,17,45,610.0,69.0,2.15,20.5,256.0,55.49,42.92
2016,5,31,18,0,559.0,63.0,2.1,20.0,205.0,50.95,38.97
2016,5,31,18,15,483.0,55.0,2.05,19.0,158.5,44.63,33.37
2016,5,31,18,30,407.0,47.0,2.0,18.0,112.0,38.33,27.57
2016,5,31,18,45,289.5,35.5,1.95,17.5,73.5,28.94,18.63
2016,5,31,19,0,172.0,24.0,1.9,17.0,35.0,18.29,4.48
2016,5,31,19,15,86.0,12.0,1.95,16.5,17.5,9.44,0.0
2016,5,31,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,16.0,4.5,2.2,12.5,5.0,0.0,0.0
2016,6,1,5,0,32.0,9.0,2.3,13.0,10.0,15.34,0.0
2016,6,1,5,15,161.0,23.5,2.35,13.0,40.0,88.98,38.22
2016,6,1,5,30,290.0,38.0,2.4,13.0,70.0,168.19,125.96
2016,6,1,5,45,380.5,48.5,2.5,13.5,113.0,235.7,187.01
2016,6,1,6,0,471.0,59.0,2.6,14.0,156.0,312.24,253.8
2016,6,1,6,15,534.5,66.5,2.55,14.5,205.5,379.71,311.75
2016,6,1,6,30,598.0,74.0,2.5,15.0,255.0,451.9,371.44
2016,6,1,6,45,299.0,95.0,2.5,15.5,185.5,308.5,255.01
2016,6,1,7,0,0.0,116.0,2.5,16.0,116.0,93.92,73.54
2016,6,1,7,15,0.0,111.0,2.5,16.0,111.0,88.14,68.75
2016,6,1,7,30,0.0,106.0,2.5,16.0,106.0,83.08,64.31
2016,6,1,7,45,0.0,134.0,2.5,16.5,134.0,106.72,83.53
2016,6,1,8,0,0.0,162.0,2.5,17.0,162.0,130.54,102.55
2016,6,1,8,15,2.0,172.5,2.45,17.5,174.0,140.57,110.21
2016,6,1,8,30,4.0,183.0,2.4,18.0,186.0,150.73,117.91
2016,6,1,8,45,5.0,190.0,2.4,18.5,193.5,157.06,122.45
2016,6,1,9,0,6.0,197.0,2.4,19.0,201.0,163.44,127.02
2016,6,1,9,15,9.0,220.0,2.35,19.0,226.5,185.38,144.19
2016,6,1,9,30,12.0,243.0,2.3,19.0,252.0,207.27,161.13
2016,6,1,9,45,32.5,309.0,2.3,19.5,336.0,300.82,233.41
2016,6,1,10,0,53.0,375.0,2.3,20.0,420.0,379.5,292.1
2016,6,1,10,15,39.0,356.5,2.3,20.0,390.5,346.13,265.93
2016,6,1,10,30,25.0,338.0,2.3,20.0,361.0,313.57,240.77
2016,6,1,10,45,25.5,347.5,2.3,20.5,371.5,319.72,244.8
2016,6,1,11,0,26.0,357.0,2.3,21.0,382.0,325.43,248.36
2016,6,1,11,15,31.5,379.0,2.3,21.0,409.5,345.79,263.49
2016,6,1,11,30,37.0,401.0,2.3,21.0,437.0,365.02,277.63
2016,6,1,11,45,33.5,392.5,2.3,21.5,425.0,350.1,265.72
2016,6,1,12,0,30.0,384.0,2.3,22.0,413.0,335.38,254.15
2016,6,1,12,15,30.5,382.5,2.3,22.0,412.0,329.47,249.74
2016,6,1,12,30,31.0,381.0,2.3,22.0,411.0,323.32,245.14
2016,6,1,12,45,69.5,423.5,2.35,22.0,489.5,375.45,284.4
2016,6,1,13,0,108.0,466.0,2.4,22.0,568.0,422.02,318.57
2016,6,1,13,15,107.5,457.0,2.4,21.5,557.5,403.83,305.29
2016,6,1,13,30,107.0,448.0,2.4,21.0,547.0,385.6,292.12
2016,6,1,13,45,125.5,439.5,2.45,21.0,552.5,373.13,282.48
2016,6,1,14,0,144.0,431.0,2.5,21.0,558.0,360.25,272.1
2016,6,1,14,15,116.5,409.0,2.45,21.0,509.5,321.07,242.47
2016,6,1,14,30,89.0,387.0,2.4,21.0,461.0,292.33,221.04
2016,6,1,14,45,58.5,340.5,2.4,21.0,388.5,246.52,187.04
2016,6,1,15,0,28.0,294.0,2.4,21.0,316.0,205.5,156.88
2016,6,1,15,15,33.5,287.5,2.4,20.5,312.5,195.9,150.03
2016,6,1,15,30,39.0,281.0,2.4,20.0,309.0,185.29,143.0
2016,6,1,15,45,27.5,248.0,2.4,20.0,267.0,164.52,133.53
2016,6,1,16,0,16.0,215.0,2.4,20.0,225.0,153.69,124.93
2016,6,1,16,15,14.0,198.0,2.35,19.5,206.5,142.08,115.84
2016,6,1,16,30,12.0,181.0,2.3,19.0,188.0,130.37,106.55
2016,6,1,16,45,9.0,164.5,2.3,19.0,169.5,118.86,97.13
2016,6,1,17,0,6.0,148.0,2.3,19.0,151.0,107.26,87.54
2016,6,1,17,15,3.0,130.0,2.25,18.5,131.5,94.65,77.11
2016,6,1,17,30,0.0,112.0,2.2,18.0,112.0,81.95,66.42
2016,6,1,17,45,0.0,93.5,2.2,17.5,93.5,68.9,55.21
2016,6,1,18,0,0.0,75.0,2.2,17.0,75.0,55.75,43.68
2016,6,1,18,15,0.0,58.0,2.1,16.5,58.0,43.49,32.74
2016,6,1,18,30,0.0,41.0,2.0,16.0,41.0,31.13,21.57
2016,6,1,18,45,0.0,27.0,1.9,15.5,27.0,20.62,11.84
2016,6,1,19,0,0.0,13.0,1.8,15.0,13.0,9.88,0.22
2016,6,1,19,15,0.0,6.5,1.85,14.5,6.5,5.11,0.0
