Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,17.5,4.5,1.75,11.5,5.0,0.0,0.0
2016,6,2,5,0,35.0,9.0,1.7,12.0,10.0,16.07,0.0
2016,6,2,5,15,164.5,23.5,1.65,12.5,40.5,89.91,40.12
2016,6,2,5,30,294.0,38.0,1.6,13.0,71.0,169.25,126.64
2016,6,2,5,45,390.0,48.0,1.6,13.5,115.0,238.73,188.79
2016,6,2,6,0,486.0,58.0,1.6,14.0,159.0,317.75,256.92
2016,6,2,6,15,548.5,65.0,1.5,14.5,208.5,384.76,313.62
2016,6,2,6,30,611.0,72.0,1.4,15.0,258.0,456.36,371.62
2016,6,2,6,45,305.5,97.0,1.35,15.5,190.0,314.27,257.71
2016,6,2,7,0,0.0,122.0,1.3,16.0,122.0,99.47,77.93
2016,6,2,7,15,0.0,132.0,1.2,16.5,132.0,107.08,84.24
2016,6,2,7,30,0.0,142.0,1.1,17.0,142.0,114.81,90.11
2016,6,2,7,45,8.5,172.5,1.05,17.5,177.5,147.83,116.72
2016,6,2,8,0,17.0,203.0,1.0,18.0,213.0,181.42,143.15
2016,6,2,8,15,17.0,216.0,0.95,18.5,227.0,192.12,150.74
2016,6,2,8,30,17.0,229.0,0.9,19.0,241.0,202.8,158.3
2016,6,2,8,45,33.5,269.0,0.85,19.5,293.5,270.6,210.33
2016,6,2,9,0,50.0,309.0,0.8,20.0,346.0,323.04,248.94
2016,6,2,9,15,37.0,303.0,0.75,20.5,331.0,303.25,232.23
2016,6,2,9,30,24.0,297.0,0.7,21.0,316.0,265.34,202.51
2016,6,2,9,45,461.5,210.0,0.7,21.5,603.5,654.01,493.19
2016,6,2,10,0,899.0,123.0,0.7,22.0,891.0,952.96,685.26
2016,6,2,10,15,619.5,266.0,0.7,22.0,803.0,848.24,610.99
2016,6,2,10,30,340.0,409.0,0.7,22.0,715.0,697.44,506.36
2016,6,2,10,45,209.5,426.0,0.75,22.5,616.0,570.92,419.15
2016,6,2,11,0,79.0,443.0,0.8,23.0,517.0,448.08,330.85
2016,6,2,11,15,501.5,286.0,0.85,23.5,764.0,705.64,518.37
2016,6,2,11,30,924.0,129.0,0.9,24.0,1011.0,882.44,634.94
2016,6,2,11,45,925.0,129.0,0.95,24.5,1016.0,854.35,614.08
2016,6,2,12,0,926.0,129.0,1.0,25.0,1021.0,823.05,593.79
2016,6,2,12,15,545.0,307.0,1.05,25.0,832.0,667.85,485.18
2016,6,2,12,30,164.0,485.0,1.1,25.0,643.0,502.11,366.64
2016,6,2,12,45,305.0,438.0,1.2,25.5,727.5,546.38,399.98
2016,6,2,13,0,446.0,391.0,1.3,26.0,812.0,576.4,420.39
2016,6,2,13,15,320.0,423.5,1.4,26.0,723.5,498.5,364.58
2016,6,2,13,30,194.0,456.0,1.5,26.0,635.0,433.61,318.33
2016,6,2,13,45,555.0,286.0,1.6,26.0,777.5,463.45,337.45
2016,6,2,14,0,916.0,116.0,1.7,26.0,920.0,459.32,326.43
2016,6,2,14,15,908.5,114.5,1.75,26.0,889.5,402.94,279.34
2016,6,2,14,30,901.0,113.0,1.8,26.0,859.0,345.9,231.21
2016,6,2,14,45,573.5,234.0,1.9,26.0,701.5,280.57,189.02
2016,6,2,15,0,246.0,355.0,2.0,26.0,544.0,259.77,185.38
2016,6,2,15,15,253.5,333.0,2.05,25.5,518.5,225.7,161.24
2016,6,2,15,30,261.0,311.0,2.1,25.0,493.0,191.21,140.91
2016,6,2,15,45,227.0,293.0,2.15,25.0,444.0,183.37,146.1
2016,6,2,16,0,193.0,275.0,2.2,25.0,395.0,173.46,138.5
2016,6,2,16,15,141.5,251.0,2.2,24.5,335.0,159.93,128.15
2016,6,2,16,30,90.0,227.0,2.2,24.0,275.0,151.58,121.96
2016,6,2,16,45,69.5,200.5,2.25,23.5,235.5,135.66,109.39
2016,6,2,17,0,49.0,174.0,2.3,23.0,196.0,119.38,96.34
2016,6,2,17,15,43.0,153.5,2.25,22.0,171.5,106.35,85.98
2016,6,2,17,30,37.0,133.0,2.2,21.0,147.0,93.09,75.17
2016,6,2,17,45,299.0,98.0,2.2,20.5,177.5,69.61,55.14
2016,6,2,18,0,561.0,63.0,2.2,20.0,208.0,50.93,38.95
2016,6,2,18,15,486.5,55.0,2.1,19.0,161.0,44.61,33.38
2016,6,2,18,30,412.0,47.0,2.0,18.0,114.0,38.31,27.59
2016,6,2,18,45,299.0,35.5,1.95,17.5,75.5,28.92,18.74
2016,6,2,19,0,186.0,24.0,1.9,17.0,37.0,18.35,5.71
2016,6,2,19,15,93.0,12.0,1.9,16.5,18.5,9.44,0.0
2016,6,2,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,24.5,5.0,1.15,13.5,5.5,0.0,0.0
2016,6,3,5,0,49.0,10.0,1.1,14.0,11.0,20.4,0.0
2016,6,3,5,15,179.5,23.0,1.1,14.5,41.0,93.76,42.74
2016,6,3,5,30,310.0,36.0,1.1,15.0,71.0,173.09,128.35
2016,6,3,5,45,400.5,45.5,1.1,15.5,114.0,240.24,187.99
2016,6,3,6,0,491.0,55.0,1.1,16.0,157.0,316.41,252.97
2016,6,3,6,15,551.0,61.5,1.0,16.5,205.5,381.52,307.22
2016,6,3,6,30,611.0,68.0,0.9,17.0,254.0,451.02,362.48
2016,6,3,6,45,653.5,73.5,0.85,17.5,305.0,512.35,409.26
2016,6,3,7,0,696.0,79.0,0.8,18.0,356.0,575.44,455.24
2016,6,3,7,15,726.5,83.0,0.75,18.5,407.0,626.86,490.84
2016,6,3,7,30,757.0,87.0,0.7,19.0,458.0,680.93,526.26
2016,6,3,7,45,780.5,90.0,0.65,20.0,508.0,727.81,553.75
2016,6,3,8,0,804.0,93.0,0.6,21.0,558.0,773.22,579.32
2016,6,3,8,15,821.5,96.0,0.55,21.5,604.5,811.83,600.67
2016,6,3,8,30,839.0,99.0,0.5,22.0,651.0,848.03,620.0
2016,6,3,8,45,852.5,101.0,0.5,23.0,694.5,866.76,627.53
2016,6,3,9,0,866.0,103.0,0.5,24.0,738.0,892.2,639.49
2016,6,3,9,15,876.5,105.0,0.45,24.5,776.0,911.72,647.72
2016,6,3,9,30,887.0,107.0,0.4,25.0,814.0,927.76,653.82
2016,6,3,9,45,901.0,105.0,0.4,26.0,849.0,939.38,657.04
2016,6,3,10,0,915.0,103.0,0.4,27.0,884.0,947.35,658.14
2016,6,3,10,15,920.5,104.0,0.55,27.5,910.5,946.71,658.66
2016,6,3,10,30,926.0,105.0,0.7,28.0,937.0,942.18,656.94
2016,6,3,10,45,698.0,242.0,0.85,28.5,877.0,873.41,613.98
2016,6,3,11,0,470.0,379.0,1.0,29.0,817.0,774.91,547.29
2016,6,3,11,15,702.5,244.0,1.1,29.0,909.5,841.87,597.23
2016,6,3,11,30,935.0,109.0,1.2,29.0,1002.0,874.26,620.12
2016,6,3,11,45,934.5,110.0,1.35,29.0,1007.0,845.99,603.53
2016,6,3,12,0,934.0,111.0,1.5,29.0,1012.0,814.52,585.18
2016,6,3,12,15,679.0,258.0,1.6,29.0,912.5,725.6,522.66
2016,6,3,12,30,424.0,405.0,1.7,29.0,813.0,628.51,453.68
2016,6,3,12,45,665.5,265.5,1.8,29.0,898.5,653.84,474.53
2016,6,3,13,0,907.0,126.0,1.9,29.0,984.0,652.75,474.75
2016,6,3,13,15,903.5,125.0,1.95,28.5,967.5,605.65,440.35
2016,6,3,13,30,900.0,124.0,2.0,28.0,951.0,556.71,403.69
2016,6,3,13,45,895.0,122.5,2.05,28.0,927.5,505.08,362.99
2016,6,3,14,0,890.0,121.0,2.1,28.0,904.0,452.12,320.01
2016,6,3,14,15,883.0,119.5,2.1,28.0,874.5,397.36,274.45
2016,6,3,14,30,876.0,118.0,2.1,28.0,845.0,341.92,227.7
2016,6,3,14,45,688.5,193.0,2.15,28.0,749.5,281.96,184.56
2016,6,3,15,0,501.0,268.0,2.2,28.0,654.0,248.95,165.47
2016,6,3,15,15,472.0,263.0,2.15,27.5,611.0,205.43,136.53
2016,6,3,15,30,443.0,258.0,2.1,27.0,568.0,165.26,116.85
2016,6,3,15,45,624.0,180.5,2.1,27.0,586.0,116.31,90.7
2016,6,3,16,0,805.0,103.0,2.1,27.0,604.0,83.43,64.0
2016,6,3,16,15,785.0,99.5,2.05,26.5,555.5,81.55,62.81
2016,6,3,16,30,765.0,96.0,2.0,26.0,507.0,79.57,61.5
2016,6,3,16,45,738.5,92.0,2.0,26.0,457.0,77.01,59.57
2016,6,3,17,0,712.0,88.0,2.0,26.0,407.0,68.66,52.74
2016,6,3,17,15,676.0,83.0,1.9,25.0,356.0,65.25,50.25
2016,6,3,17,30,640.0,78.0,1.8,24.0,305.0,61.79,47.63
2016,6,3,17,45,589.5,72.0,1.7,23.5,255.5,57.38,43.99
2016,6,3,18,0,539.0,66.0,1.6,23.0,206.0,52.95,40.21
2016,6,3,18,15,466.0,57.5,1.55,22.0,159.5,46.37,34.47
2016,6,3,18,30,393.0,49.0,1.5,21.0,113.0,39.78,28.5
2016,6,3,18,45,285.5,37.0,1.45,20.5,75.0,30.08,19.49
2016,6,3,19,0,178.0,25.0,1.4,20.0,37.0,19.06,6.49
2016,6,3,19,15,89.0,12.5,1.4,19.5,18.5,9.83,0.0
2016,6,3,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.0,1.05,15.5,3.0,0.0,0.0
2016,6,4,5,0,0.0,6.0,1.0,16.0,6.0,4.72,0.0
2016,6,4,5,15,14.0,22.0,0.9,16.0,23.5,23.96,7.48
2016,6,4,5,30,28.0,38.0,0.8,16.0,41.0,45.91,31.17
2016,6,4,5,45,47.5,57.5,0.75,16.5,66.0,74.53,56.14
2016,6,4,6,0,67.0,77.0,0.7,17.0,91.0,113.23,89.2
2016,6,4,6,15,80.5,98.0,0.7,17.0,119.5,144.59,115.98
2016,6,4,6,30,94.0,119.0,0.7,17.0,148.0,176.83,142.98
2016,6,4,6,45,105.5,140.0,0.7,17.5,178.0,208.68,168.7
2016,6,4,7,0,117.0,161.0,0.7,18.0,208.0,241.1,194.19
2016,6,4,7,15,58.5,135.0,0.75,18.0,158.5,160.59,128.37
2016,6,4,7,30,0.0,109.0,0.8,18.0,109.0,85.62,65.65
2016,6,4,7,45,43.0,178.5,0.85,18.5,203.5,192.63,153.28
2016,6,4,8,0,86.0,248.0,0.9,19.0,298.0,297.64,235.15
2016,6,4,8,15,107.0,273.0,0.95,19.0,340.5,340.11,266.9
2016,6,4,8,30,128.0,298.0,1.0,19.0,383.0,401.83,312.77
2016,6,4,8,45,203.5,312.5,1.05,19.5,457.5,482.2,372.27
2016,6,4,9,0,279.0,327.0,1.1,20.0,532.0,584.02,444.75
2016,6,4,9,15,186.0,349.0,1.1,20.0,489.0,502.47,382.55
2016,6,4,9,30,93.0,371.0,1.1,20.0,446.0,417.88,318.5
2016,6,4,9,45,77.0,377.5,1.1,20.5,441.0,406.52,309.12
2016,6,4,10,0,61.0,384.0,1.1,21.0,436.0,394.8,299.02
2016,6,4,10,15,49.0,378.5,1.15,21.0,421.0,375.24,284.19
2016,6,4,10,30,37.0,373.0,1.2,21.0,406.0,355.9,269.54
2016,6,4,10,45,128.5,417.5,1.25,21.0,537.0,490.84,369.81
2016,6,4,11,0,220.0,462.0,1.3,21.0,668.0,602.93,449.33
2016,6,4,11,15,287.5,448.0,1.3,21.0,721.0,650.78,482.3
2016,6,4,11,30,355.0,434.0,1.3,21.0,774.0,679.82,502.63
2016,6,4,11,45,287.5,458.5,1.35,21.5,735.0,628.59,464.7
2016,6,4,12,0,220.0,483.0,1.4,22.0,696.0,570.99,422.91
2016,6,4,12,15,189.5,484.0,1.4,22.0,667.5,534.0,396.54
2016,6,4,12,30,159.0,485.0,1.4,22.0,639.0,498.29,370.75
2016,6,4,12,45,87.5,392.0,1.4,22.5,477.0,362.8,272.18
2016,6,4,13,0,16.0,299.0,1.4,23.0,315.0,239.4,180.12
2016,6,4,13,15,87.5,378.5,1.4,23.0,460.0,335.8,252.78
2016,6,4,13,30,159.0,458.0,1.4,23.0,605.0,416.9,310.73
2016,6,4,13,45,157.0,445.5,1.45,23.5,587.5,391.25,290.56
2016,6,4,14,0,155.0,433.0,1.5,24.0,570.0,365.83,271.0
2016,6,4,14,15,136.5,415.5,1.5,24.0,532.5,331.89,245.78
2016,6,4,14,30,118.0,398.0,1.5,24.0,495.0,300.29,222.37
2016,6,4,14,45,134.0,381.5,1.5,24.0,488.0,279.75,206.09
2016,6,4,15,0,150.0,365.0,1.5,24.0,481.0,257.5,188.66
2016,6,4,15,15,196.0,340.0,1.5,24.0,483.0,232.76,169.31
2016,6,4,15,30,242.0,315.0,1.5,24.0,485.0,192.46,142.25
2016,6,4,15,45,169.0,294.5,1.55,24.0,409.5,182.45,145.63
2016,6,4,16,0,96.0,274.0,1.6,24.0,334.0,178.59,142.97
2016,6,4,16,15,66.5,241.5,1.6,23.5,281.5,160.12,128.58
2016,6,4,16,30,37.0,209.0,1.6,23.0,229.0,141.06,113.54
2016,6,4,16,45,19.0,175.5,1.65,22.5,186.0,125.98,101.61
2016,6,4,17,0,1.0,142.0,1.7,22.0,143.0,103.49,83.21
2016,6,4,17,15,0.5,124.5,1.7,21.5,125.0,91.21,73.2
2016,6,4,17,30,0.0,107.0,1.7,21.0,107.0,78.84,62.91
2016,6,4,17,45,0.0,89.5,1.7,20.5,89.5,66.39,52.36
2016,6,4,18,0,0.0,72.0,1.7,20.0,72.0,53.85,41.51
2016,6,4,18,15,0.0,56.0,1.65,19.0,56.0,42.23,31.33
2016,6,4,18,30,0.0,40.0,1.6,18.0,40.0,30.51,20.89
2016,6,4,18,45,0.0,26.5,1.55,17.5,26.5,20.23,11.5
2016,6,4,19,0,0.0,13.0,1.5,17.0,13.0,9.88,0.94
2016,6,4,19,15,0.0,6.5,1.55,16.5,6.5,5.11,0.0
2016,6,4,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,26.5,4.5,1.55,12.5,5.0,0.0,0.0
2016,6,5,5,0,53.0,9.0,1.6,13.0,10.0,20.51,0.0
2016,6,5,5,15,173.0,22.5,1.65,13.5,40.0,90.64,43.11
2016,6,5,5,30,293.0,36.0,1.7,14.0,70.0,165.94,123.77
2016,6,5,5,45,381.5,46.0,1.8,14.5,112.5,231.56,182.5
2016,6,5,6,0,470.0,56.0,1.9,15.0,155.0,306.07,247.03
2016,6,5,6,15,235.0,59.0,1.85,15.0,108.5,203.58,166.77
2016,6,5,6,30,0.0,62.0,1.8,15.0,62.0,47.53,34.94
2016,6,5,6,45,0.0,75.0,1.8,15.5,75.0,58.09,43.93
2016,6,5,7,0,0.0,88.0,1.8,16.0,88.0,68.69,52.66
2016,6,5,7,15,0.0,115.5,1.8,16.5,115.5,92.05,71.88
2016,6,5,7,30,0.0,143.0,1.8,17.0,143.0,115.62,90.91
2016,6,5,7,45,10.0,175.0,1.8,17.5,180.5,151.14,119.67
2016,6,5,8,0,20.0,207.0,1.8,18.0,218.0,187.33,148.4
2016,6,5,8,15,18.0,217.5,1.85,18.5,228.5,194.12,152.93
2016,6,5,8,30,16.0,228.0,1.9,19.0,239.0,200.84,157.45
2016,6,5,8,45,23.5,257.0,2.0,19.5,274.0,232.46,181.8
2016,6,5,9,0,31.0,286.0,2.1,20.0,309.0,282.85,220.19
2016,6,5,9,15,54.5,325.0,2.15,20.0,368.0,340.1,263.98
2016,6,5,9,30,78.0,364.0,2.2,20.0,427.0,397.14,306.81
2016,6,5,9,45,184.5,380.5,2.3,20.5,536.5,526.86,404.13
2016,6,5,10,0,291.0,397.0,2.4,21.0,646.0,654.67,495.93
2016,6,5,10,15,603.5,254.5,2.4,21.0,790.5,821.66,618.44
2016,6,5,10,30,916.0,112.0,2.4,21.0,935.0,938.32,697.6
2016,6,5,10,45,686.5,246.5,2.45,21.0,871.5,866.0,645.95
2016,6,5,11,0,457.0,381.0,2.5,21.0,808.0,764.37,570.91
2016,6,5,11,15,407.0,407.0,2.5,21.0,791.5,726.84,543.92
2016,6,5,11,30,357.0,433.0,2.5,21.0,775.0,680.3,510.13
2016,6,5,11,45,643.0,275.0,2.5,21.5,894.0,769.24,577.07
2016,6,5,12,0,929.0,117.0,2.5,22.0,1013.0,814.7,610.86
2016,6,5,12,15,929.0,117.0,2.45,22.0,1012.0,779.97,585.36
2016,6,5,12,30,929.0,117.0,2.4,22.0,1011.0,742.42,557.55
2016,6,5,12,45,663.0,262.0,2.4,22.0,897.0,649.2,486.83
2016,6,5,13,0,397.0,407.0,2.4,22.0,783.0,556.71,417.05
2016,6,5,13,15,408.5,389.5,2.4,22.0,770.5,523.35,392.4
2016,6,5,13,30,420.0,372.0,2.4,22.0,758.0,488.18,365.41
2016,6,5,13,45,438.5,359.0,2.4,22.0,753.5,457.61,340.95
2016,6,5,14,0,457.0,346.0,2.4,22.0,749.0,424.68,313.91
2016,6,5,14,15,395.0,358.5,2.45,22.0,698.5,381.56,280.3
2016,6,5,14,30,333.0,371.0,2.5,22.0,648.0,340.35,248.72
2016,6,5,14,45,212.5,363.0,2.55,22.0,537.0,288.12,212.03
2016,6,5,15,0,92.0,355.0,2.6,22.0,426.0,251.16,188.65
2016,6,5,15,15,135.0,339.5,2.65,22.0,437.5,225.68,168.26
2016,6,5,15,30,178.0,324.0,2.7,22.0,449.0,203.96,153.95
2016,6,5,15,45,142.0,300.0,2.75,22.0,396.0,184.23,148.68
2016,6,5,16,0,106.0,276.0,2.8,22.0,343.0,179.88,145.58
2016,6,5,16,15,56.5,224.5,2.8,21.5,260.0,151.06,122.4
2016,6,5,16,30,7.0,173.0,2.8,21.0,177.0,125.4,101.54
2016,6,5,16,45,4.5,158.0,2.85,20.5,161.0,114.82,93.16
2016,6,5,17,0,2.0,143.0,2.9,20.0,145.0,104.18,84.57
2016,6,5,17,15,15.5,137.0,2.85,19.5,143.0,99.43,80.93
2016,6,5,17,30,29.0,131.0,2.8,19.0,141.0,91.99,74.85
2016,6,5,17,45,21.5,111.5,2.8,18.5,118.5,80.75,65.31
2016,6,5,18,0,14.0,92.0,2.8,18.0,96.0,66.99,53.35
2016,6,5,18,15,212.5,70.0,2.7,17.5,106.5,51.48,39.63
2016,6,5,18,30,411.0,48.0,2.6,17.0,117.0,39.04,28.39
2016,6,5,18,45,304.5,36.5,2.55,16.5,78.5,29.7,19.63
2016,6,5,19,0,198.0,25.0,2.5,16.0,40.0,19.14,7.51
2016,6,5,19,15,99.0,12.5,2.5,15.5,20.0,9.83,0.0
2016,6,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,27.5,4.5,2.45,13.5,5.5,0.0,0.0
2016,6,6,5,0,55.0,9.0,2.5,14.0,11.0,20.96,0.0
2016,6,6,5,15,170.5,22.0,2.5,14.0,39.5,88.97,42.75
2016,6,6,5,30,286.0,35.0,2.5,14.0,68.0,162.04,121.0
2016,6,6,5,45,371.0,44.5,2.5,14.5,109.0,225.11,177.76
2016,6,6,6,0,456.0,54.0,2.5,15.0,150.0,296.72,240.18
2016,6,6,6,15,513.5,61.0,2.45,15.0,196.0,359.0,294.29
2016,6,6,6,30,571.0,68.0,2.4,15.0,242.0,425.57,350.22
2016,6,6,6,45,285.5,88.0,2.4,15.5,175.0,289.63,239.52
2016,6,6,7,0,0.0,108.0,2.4,16.0,108.0,86.43,67.3
2016,6,6,7,15,0.0,128.5,2.4,16.5,128.5,103.75,81.61
2016,6,6,7,30,0.0,149.0,2.4,17.0,149.0,121.05,95.42
2016,6,6,7,45,11.0,179.5,2.4,17.5,186.0,156.02,123.78
2016,6,6,8,0,22.0,210.0,2.4,18.0,223.0,191.66,152.15
2016,6,6,8,15,27.5,233.5,2.4,18.0,251.0,232.97,184.65
2016,6,6,8,30,33.0,257.0,2.4,18.0,279.0,259.47,205.05
2016,6,6,8,45,28.0,263.5,2.45,18.5,283.0,259.81,204.17
2016,6,6,9,0,23.0,270.0,2.5,19.0,287.0,242.5,189.66
2016,6,6,9,15,30.0,297.5,2.5,19.0,321.0,291.05,227.14
2016,6,6,9,30,37.0,325.0,2.5,19.0,355.0,321.77,250.26
2016,6,6,9,45,46.5,352.0,2.55,19.5,391.0,353.79,273.84
2016,6,6,10,0,56.0,379.0,2.6,20.0,427.0,385.17,296.62
2016,6,6,10,15,62.0,397.5,2.6,20.0,452.5,404.53,310.64
2016,6,6,10,30,68.0,416.0,2.6,20.0,478.0,423.1,324.05
2016,6,6,10,45,69.5,427.0,2.65,20.5,491.0,429.9,328.08
2016,6,6,11,0,71.0,438.0,2.7,21.0,504.0,435.98,331.65
2016,6,6,11,15,147.5,457.5,2.65,21.0,597.5,526.59,399.14
2016,6,6,11,30,224.0,477.0,2.6,21.0,691.0,596.41,449.7
2016,6,6,11,45,556.0,298.5,2.6,21.0,834.5,718.07,542.44
2016,6,6,12,0,888.0,120.0,2.6,21.0,978.0,785.42,594.09
2016,6,6,12,15,473.5,281.5,2.6,21.0,739.5,594.11,451.08
2016,6,6,12,30,59.0,443.0,2.6,21.0,501.0,390.97,296.04
2016,6,6,12,45,151.5,455.5,2.6,21.0,600.5,456.47,346.27
2016,6,6,13,0,244.0,468.0,2.6,21.0,700.0,507.51,383.37
2016,6,6,13,15,554.5,297.5,2.6,21.0,811.5,541.76,409.16
2016,6,6,13,30,865.0,127.0,2.6,21.0,923.0,540.92,406.13
2016,6,6,13,45,483.5,276.0,2.6,21.0,719.0,423.82,317.73
2016,6,6,14,0,102.0,425.0,2.6,21.0,515.0,344.09,260.49
2016,6,6,14,15,119.5,413.5,2.6,20.5,515.5,324.79,245.86
2016,6,6,14,30,137.0,402.0,2.6,20.0,516.0,308.23,232.62
2016,6,6,14,45,202.5,377.5,2.65,20.0,538.0,293.84,218.59
2016,6,6,15,0,268.0,353.0,2.7,20.0,560.0,262.97,191.74
2016,6,6,15,15,183.5,336.0,2.7,19.5,474.0,229.67,171.11
2016,6,6,15,30,99.0,319.0,2.7,19.0,388.0,207.97,160.27
2016,6,6,15,45,101.5,298.0,2.75,19.0,365.0,191.87,156.73
2016,6,6,16,0,104.0,277.0,2.8,19.0,342.0,180.35,147.65
2016,6,6,16,15,83.0,249.5,2.85,18.5,299.0,164.66,135.28
2016,6,6,16,30,62.0,222.0,2.9,18.0,256.0,148.56,122.4
2016,6,6,16,45,33.5,184.5,2.95,18.0,203.0,126.46,104.0
2016,6,6,17,0,5.0,147.0,3.0,18.0,150.0,106.8,87.49
2016,6,6,17,15,2.5,130.0,3.0,17.5,131.5,94.83,77.57
2016,6,6,17,30,0.0,113.0,3.0,17.0,113.0,82.78,67.41
2016,6,6,17,45,0.0,95.0,3.0,17.0,95.0,70.05,56.34
2016,6,6,18,0,0.0,77.0,3.0,17.0,77.0,57.23,45.01
2016,6,6,18,15,0.0,59.5,2.95,16.5,59.5,44.65,33.8
2016,6,6,18,30,0.0,42.0,2.9,16.0,42.0,31.94,22.35
2016,6,6,18,45,0.0,28.0,2.9,15.5,28.0,21.38,12.65
2016,6,6,19,0,0.0,14.0,2.9,15.0,14.0,10.65,1.87
2016,6,6,19,15,0.0,7.0,2.9,14.5,7.0,5.51,0.0
2016,6,6,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,19.0,5.0,2.35,13.5,5.0,0.0,0.0
2016,6,7,5,0,38.0,10.0,2.4,14.0,10.0,17.41,0.0
2016,6,7,5,15,147.0,24.0,2.4,14.0,39.0,84.15,40.84
2016,6,7,5,30,256.0,38.0,2.4,14.0,68.0,151.37,112.95
2016,6,7,5,45,347.0,48.0,2.45,14.5,109.5,217.91,172.07
2016,6,7,6,0,438.0,58.0,2.5,15.0,151.0,291.67,236.07
2016,6,7,6,15,498.0,66.0,2.45,15.0,198.0,355.56,291.39
2016,6,7,6,30,558.0,74.0,2.4,15.0,245.0,424.0,348.74
2016,6,7,6,45,279.0,77.0,2.35,15.5,162.5,272.37,225.52
2016,6,7,7,0,0.0,80.0,2.3,16.0,80.0,61.8,46.67
2016,6,7,7,15,1.0,116.5,2.25,16.0,117.0,93.62,73.38
2016,6,7,7,30,2.0,153.0,2.2,16.0,154.0,126.17,100.08
2016,6,7,7,45,12.0,181.5,2.15,16.5,189.0,158.59,126.32
2016,6,7,8,0,22.0,210.0,2.1,17.0,224.0,191.6,152.56
2016,6,7,8,15,39.5,244.0,2.1,17.5,269.5,253.47,201.43
2016,6,7,8,30,57.0,278.0,2.1,18.0,315.0,301.11,237.98
2016,6,7,8,45,37.0,265.5,2.15,18.5,290.5,269.53,211.69
2016,6,7,9,0,17.0,253.0,2.2,19.0,266.0,221.93,173.16
2016,6,7,9,15,17.5,264.0,2.25,19.0,277.5,231.11,180.14
2016,6,7,9,30,18.0,275.0,2.3,19.0,289.0,240.22,186.88
2016,6,7,9,45,17.0,279.0,2.35,19.5,293.5,241.8,187.38
2016,6,7,10,0,16.0,283.0,2.4,20.0,298.0,243.37,187.92
2016,6,7,10,15,28.5,332.5,2.45,20.0,359.0,313.7,241.82
2016,6,7,10,30,41.0,382.0,2.5,20.0,420.0,367.4,282.05
2016,6,7,10,45,36.5,380.0,2.6,20.0,414.5,358.0,274.47
2016,6,7,11,0,32.0,378.0,2.7,20.0,409.0,348.59,267.17
2016,6,7,11,15,72.0,426.0,2.75,20.0,495.5,420.53,321.78
2016,6,7,11,30,112.0,474.0,2.8,20.0,582.0,488.94,372.38
2016,6,7,11,45,92.0,466.0,2.85,20.0,555.0,457.93,348.69
2016,6,7,12,0,72.0,458.0,2.9,20.0,528.0,427.86,326.09
2016,6,7,12,15,187.5,459.5,2.9,20.0,640.5,512.88,390.74
2016,6,7,12,30,303.0,461.0,2.9,20.0,753.0,583.28,442.39
2016,6,7,12,45,210.5,466.0,2.95,20.5,668.5,502.59,381.1
2016,6,7,13,0,118.0,471.0,3.0,21.0,584.0,432.7,328.15
2016,6,7,13,15,241.0,440.5,3.0,20.5,665.0,465.53,353.69
2016,6,7,13,30,364.0,410.0,3.0,20.0,746.0,486.83,368.77
2016,6,7,13,45,371.5,392.0,3.05,20.0,727.5,451.17,340.48
2016,6,7,14,0,379.0,374.0,3.1,20.0,709.0,414.64,311.11
2016,6,7,14,15,286.5,388.0,3.1,20.0,636.5,361.7,270.82
2016,6,7,14,30,194.0,402.0,3.1,20.0,564.0,325.07,243.99
2016,6,7,14,45,204.5,382.5,3.15,20.0,546.5,297.16,221.37
2016,6,7,15,0,215.0,363.0,3.2,20.0,529.0,268.26,198.37
2016,6,7,15,15,203.5,343.5,3.2,19.5,494.0,235.84,175.32
2016,6,7,15,30,192.0,324.0,3.2,19.0,459.0,205.1,156.41
2016,6,7,15,45,170.0,302.5,3.2,19.0,416.0,186.18,152.14
2016,6,7,16,0,148.0,281.0,3.2,19.0,373.0,175.17,143.43
2016,6,7,16,15,97.5,248.5,3.15,18.5,307.5,164.57,135.26
2016,6,7,16,30,47.0,216.0,3.1,18.0,242.0,145.12,119.5
2016,6,7,16,45,73.0,201.0,3.1,18.0,236.5,136.25,112.37
2016,6,7,17,0,99.0,186.0,3.1,18.0,231.0,127.05,104.88
2016,6,7,17,15,49.5,130.0,3.1,17.5,152.5,93.13,76.08
2016,6,7,17,30,0.0,74.0,3.1,17.0,74.0,56.56,44.42
2016,6,7,17,45,0.0,62.0,3.1,17.0,62.0,47.52,36.52
2016,6,7,18,0,0.0,50.0,3.1,17.0,50.0,38.26,28.3
2016,6,7,18,15,0.0,39.0,3.0,16.5,39.0,29.79,20.72
2016,6,7,18,30,0.0,28.0,2.9,16.0,28.0,21.34,13.08
2016,6,7,18,45,0.0,18.5,2.85,15.5,18.5,14.07,6.42
2016,6,7,19,0,0.0,9.0,2.8,15.0,9.0,6.82,0.0
2016,6,7,19,15,0.0,4.5,2.8,14.5,4.5,3.54,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,2.5,2.85,12.5,2.5,0.0,0.0
2016,6,8,5,0,0.0,5.0,2.9,13.0,5.0,3.93,0.0
2016,6,8,5,15,0.0,17.5,2.95,13.0,17.5,13.35,2.22
2016,6,8,5,30,0.0,30.0,3.0,13.0,30.0,23.21,13.39
2016,6,8,5,45,0.0,47.0,3.15,13.5,47.0,37.9,26.36
2016,6,8,6,0,0.0,64.0,3.3,14.0,64.0,52.3,38.94
2016,6,8,6,15,1.5,83.0,3.35,14.0,83.5,69.29,53.69
2016,6,8,6,30,3.0,102.0,3.4,14.0,103.0,86.28,68.24
2016,6,8,6,45,8.0,120.0,3.5,14.5,123.5,104.47,83.53
2016,6,8,7,0,13.0,138.0,3.6,15.0,144.0,123.05,98.88
2016,6,8,7,15,17.0,157.5,3.65,15.0,166.0,142.7,115.07
2016,6,8,7,30,21.0,177.0,3.7,15.0,188.0,162.56,131.24
2016,6,8,7,45,15.5,183.5,3.75,15.5,192.0,163.11,130.84
2016,6,8,8,0,10.0,190.0,3.8,16.0,196.0,163.51,130.33
2016,6,8,8,15,49.0,240.5,3.8,16.0,272.5,257.67,207.24
2016,6,8,8,30,88.0,291.0,3.8,16.0,349.0,340.71,273.32
2016,6,8,8,45,88.0,311.5,3.85,16.5,373.0,360.05,286.93
2016,6,8,9,0,88.0,332.0,3.9,17.0,397.0,378.83,300.17
2016,6,8,9,15,92.5,352.5,3.9,17.0,424.0,401.06,316.63
2016,6,8,9,30,97.0,373.0,3.9,17.0,451.0,422.71,332.54
2016,6,8,9,45,479.5,249.5,3.9,17.0,657.0,706.61,554.77
2016,6,8,10,0,862.0,126.0,3.9,17.0,863.0,917.62,707.32
2016,6,8,10,15,651.5,244.0,3.9,17.0,811.0,854.15,658.28
2016,6,8,10,30,441.0,362.0,3.9,17.0,759.0,757.8,583.52
2016,6,8,10,45,461.0,370.0,3.9,17.5,793.0,771.32,592.16
2016,6,8,11,0,481.0,378.0,3.9,18.0,827.0,781.6,597.73
2016,6,8,11,15,681.0,258.0,3.95,18.0,904.0,833.41,639.07
2016,6,8,11,30,881.0,138.0,4.0,18.0,981.0,851.6,654.35
2016,6,8,11,45,880.0,140.0,4.05,18.0,986.0,824.8,635.29
2016,6,8,12,0,879.0,142.0,4.1,18.0,991.0,794.99,614.09
2016,6,8,12,15,878.5,142.0,4.1,18.0,989.5,761.29,588.63
2016,6,8,12,30,878.0,142.0,4.1,18.0,988.0,725.03,560.86
2016,6,8,12,45,859.0,152.5,4.1,18.0,974.0,681.46,526.96
2016,6,8,13,0,840.0,163.0,4.1,18.0,960.0,644.37,497.02
2016,6,8,13,15,836.0,162.0,4.05,18.0,944.5,598.26,459.94
2016,6,8,13,30,832.0,161.0,4.0,18.0,929.0,550.55,420.74
2016,6,8,13,45,834.0,155.0,4.0,18.0,908.0,500.67,378.93
2016,6,8,14,0,836.0,149.0,4.0,18.0,887.0,449.04,334.56
2016,6,8,14,15,828.0,147.5,3.95,17.5,858.0,395.35,288.19
2016,6,8,14,30,820.0,146.0,3.9,17.0,829.0,341.28,240.78
2016,6,8,14,45,818.0,139.0,3.85,17.0,796.5,284.88,191.16
2016,6,8,15,0,816.0,132.0,3.8,17.0,764.0,227.96,143.36
2016,6,8,15,15,629.5,196.0,3.8,16.5,668.5,185.23,120.48
2016,6,8,15,30,443.0,260.0,3.8,16.0,573.0,167.64,123.57
2016,6,8,15,45,458.5,236.5,3.8,16.0,541.5,142.88,117.51
2016,6,8,16,0,474.0,213.0,3.8,16.0,510.0,132.93,109.4
2016,6,8,16,15,505.0,184.5,3.8,16.0,478.5,119.75,98.45
2016,6,8,16,30,536.0,156.0,3.8,16.0,447.0,105.53,86.53
2016,6,8,16,45,516.0,144.5,3.8,16.0,402.5,99.35,81.47
2016,6,8,17,0,496.0,133.0,3.8,16.0,358.0,92.86,76.1
2016,6,8,17,15,455.0,122.0,3.75,15.5,309.5,86.03,70.51
2016,6,8,17,30,414.0,111.0,3.7,15.0,261.0,79.01,64.64
2016,6,8,17,45,371.0,101.0,3.7,15.0,220.0,72.44,58.91
2016,6,8,18,0,328.0,91.0,3.7,15.0,179.0,65.72,52.91
2016,6,8,18,15,284.5,75.0,3.55,14.5,140.0,54.81,43.1
2016,6,8,18,30,241.0,59.0,3.4,14.0,101.0,43.62,32.84
2016,6,8,18,45,176.0,43.5,3.3,14.0,68.5,32.4,22.28
2016,6,8,19,0,111.0,28.0,3.2,14.0,36.0,21.11,9.87
2016,6,8,19,15,55.5,14.0,3.15,14.0,18.0,11.02,0.0
2016,6,8,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,20.0,5.0,3.0,12.5,5.5,0.0,0.0
2016,6,9,5,0,40.0,10.0,3.1,13.0,11.0,17.83,0.0
2016,6,9,5,15,154.0,24.5,3.25,13.0,40.5,86.54,42.91
2016,6,9,5,30,268.0,39.0,3.4,13.0,70.0,156.17,117.13
2016,6,9,5,45,357.0,49.5,3.6,13.5,112.0,222.5,176.66
2016,6,9,6,0,446.0,60.0,3.8,14.0,154.0,296.22,241.35
2016,6,9,6,15,223.0,68.5,3.8,14.0,115.5,207.18,170.98
2016,6,9,6,30,0.0,77.0,3.8,14.0,77.0,60.8,46.44
2016,6,9,6,45,0.0,92.5,3.8,14.5,92.5,73.61,57.27
2016,6,9,7,0,0.0,108.0,3.8,15.0,108.0,86.39,67.81
2016,6,9,7,15,8.0,140.0,3.75,15.0,144.0,119.87,95.86
2016,6,9,7,30,16.0,172.0,3.7,15.0,180.0,154.1,124.14
2016,6,9,7,45,37.5,205.5,3.7,15.5,226.5,215.47,174.3
2016,6,9,8,0,59.0,239.0,3.7,16.0,273.0,265.64,214.34
2016,6,9,8,15,79.5,266.5,3.65,16.5,317.0,309.52,248.6
2016,6,9,8,30,100.0,294.0,3.6,17.0,361.0,353.86,282.61
2016,6,9,8,45,101.0,315.0,3.55,17.5,386.0,374.78,297.34
2016,6,9,9,0,102.0,336.0,3.5,18.0,411.0,395.12,311.52
2016,6,9,9,15,110.5,357.5,3.45,18.0,442.5,422.05,331.41
2016,6,9,9,30,119.0,379.0,3.4,18.0,474.0,468.04,365.29
2016,6,9,9,45,78.5,366.5,3.4,18.0,430.5,396.46,309.38
2016,6,9,10,0,38.0,354.0,3.4,18.0,387.0,344.82,268.46
2016,6,9,10,15,48.0,379.5,3.35,18.0,422.5,374.67,291.22
2016,6,9,10,30,58.0,405.0,3.3,18.0,458.0,403.61,312.8
2016,6,9,10,45,91.5,434.0,3.3,18.5,519.0,455.37,351.4
2016,6,9,11,0,125.0,463.0,3.3,19.0,580.0,520.37,398.76
2016,6,9,11,15,103.5,461.5,3.3,19.0,559.5,478.23,366.6
2016,6,9,11,30,82.0,460.0,3.3,19.0,539.0,451.99,346.49
2016,6,9,11,45,86.0,459.0,3.35,19.0,542.0,447.11,342.93
2016,6,9,12,0,90.0,458.0,3.4,19.0,545.0,441.51,338.74
2016,6,9,12,15,276.5,431.0,3.45,19.0,698.0,561.13,430.44
2016,6,9,12,30,463.0,404.0,3.5,19.0,851.0,653.82,498.95
2016,6,9,12,45,688.0,260.5,3.55,19.0,917.0,664.1,508.31
2016,6,9,13,0,913.0,117.0,3.6,19.0,983.0,649.84,498.71
2016,6,9,13,15,909.5,116.0,3.65,19.0,967.0,602.97,461.22
2016,6,9,13,30,906.0,115.0,3.7,19.0,951.0,554.23,421.41
2016,6,9,13,45,596.0,265.5,3.75,19.0,810.0,466.01,352.65
2016,6,9,14,0,286.0,416.0,3.8,19.0,669.0,403.47,305.95
2016,6,9,14,15,586.0,262.0,3.8,19.0,758.5,382.24,281.79
2016,6,9,14,30,886.0,108.0,3.8,19.0,848.0,340.52,236.42
2016,6,9,14,45,878.0,106.0,3.85,19.0,813.0,283.95,186.76
2016,6,9,15,0,870.0,104.0,3.9,19.0,778.0,227.27,139.46
2016,6,9,15,15,858.5,102.0,3.95,18.5,738.0,170.29,98.61
2016,6,9,15,30,847.0,100.0,4.0,18.0,698.0,114.05,71.67
2016,6,9,15,45,831.5,97.5,4.05,18.0,653.5,88.91,70.92
2016,6,9,16,0,816.0,95.0,4.1,18.0,609.0,78.48,62.21
2016,6,9,16,15,797.0,92.5,4.1,17.5,561.5,77.09,61.35
2016,6,9,16,30,778.0,90.0,4.1,17.0,514.0,75.64,60.42
2016,6,9,16,45,752.5,86.5,4.15,17.0,464.0,73.29,58.58
2016,6,9,17,0,727.0,83.0,4.2,17.0,414.0,70.88,56.68
2016,6,9,17,15,693.5,78.5,4.2,16.5,364.0,62.37,49.51
2016,6,9,17,30,660.0,74.0,4.2,16.0,314.0,59.17,46.91
2016,6,9,17,45,612.5,68.5,4.2,15.5,264.5,55.01,43.39
2016,6,9,18,0,565.0,63.0,4.2,15.0,215.0,50.85,39.74
2016,6,9,18,15,498.0,55.5,4.1,14.5,169.0,44.97,34.4
2016,6,9,18,30,431.0,48.0,4.0,14.0,123.0,39.1,28.88
2016,6,9,18,45,330.0,37.5,3.95,14.0,84.0,30.57,20.74
2016,6,9,19,0,229.0,27.0,3.9,14.0,45.0,22.06,10.8
2016,6,9,19,15,114.5,13.5,3.85,13.5,22.5,10.62,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,43.0,5.5,3.3,12.5,6.5,0.0,0.0
2016,6,10,5,0,86.0,11.0,3.4,13.0,13.0,29.99,0.0
2016,6,10,5,15,214.5,22.0,3.55,13.5,43.0,104.18,52.26
2016,6,10,5,30,343.0,33.0,3.7,14.0,73.0,179.11,133.81
2016,6,10,5,45,423.0,42.0,3.85,14.5,115.0,242.16,191.41
2016,6,10,6,0,503.0,51.0,4.0,15.0,157.0,313.17,254.13
2016,6,10,6,15,559.5,57.0,4.05,15.0,204.5,375.79,309.36
2016,6,10,6,30,616.0,63.0,4.1,15.0,252.0,442.53,366.37
2016,6,10,6,45,651.5,69.0,4.2,15.5,301.0,499.98,413.59
2016,6,10,7,0,687.0,75.0,4.3,16.0,350.0,558.64,460.2
2016,6,10,7,15,717.0,79.0,4.3,16.0,400.0,609.65,500.13
2016,6,10,7,30,747.0,83.0,4.3,16.0,450.0,662.81,540.15
2016,6,10,7,45,767.0,87.0,4.3,16.5,498.0,707.7,571.16
2016,6,10,8,0,787.0,91.0,4.3,17.0,546.0,751.01,600.38
2016,6,10,8,15,805.0,94.0,4.3,17.5,592.5,789.64,625.63
2016,6,10,8,30,823.0,97.0,4.3,18.0,639.0,825.97,648.85
2016,6,10,8,45,833.0,101.0,4.3,18.5,681.5,843.9,658.67
2016,6,10,9,0,843.0,105.0,4.3,19.0,724.0,868.19,673.11
2016,6,10,9,15,854.5,107.0,4.25,19.0,762.5,888.53,685.68
2016,6,10,9,30,866.0,109.0,4.2,19.0,801.0,905.51,695.94
2016,6,10,9,45,877.5,109.5,4.2,19.0,835.0,917.49,703.03
2016,6,10,10,0,889.0,110.0,4.2,19.0,869.0,925.86,707.73
2016,6,10,10,15,895.5,111.0,4.2,19.0,897.0,926.44,707.15
2016,6,10,10,30,902.0,112.0,4.2,19.0,925.0,923.21,704.11
2016,6,10,10,45,907.0,113.0,4.25,19.0,945.5,914.82,697.9
2016,6,10,11,0,912.0,114.0,4.3,19.0,966.0,902.63,689.16
2016,6,10,11,15,915.0,115.0,4.3,19.0,980.5,884.96,676.48
2016,6,10,11,30,918.0,116.0,4.3,19.0,995.0,863.68,661.36
2016,6,10,11,45,693.0,260.5,4.3,19.5,926.5,796.24,608.47
2016,6,10,12,0,468.0,405.0,4.3,20.0,858.0,711.12,541.03
2016,6,10,12,15,457.5,404.5,4.3,20.0,847.0,677.4,516.35
2016,6,10,12,30,447.0,404.0,4.3,20.0,836.0,642.74,490.48
2016,6,10,12,45,438.5,399.5,4.3,20.0,820.0,605.94,462.8
2016,6,10,13,0,430.0,395.0,4.3,20.0,804.0,568.74,434.44
2016,6,10,13,15,352.0,419.0,4.3,19.5,750.5,512.94,392.26
2016,6,10,13,30,274.0,443.0,4.3,19.0,697.0,463.08,354.44
2016,6,10,13,45,243.5,437.5,4.3,19.0,658.5,422.02,322.57
2016,6,10,14,0,213.0,432.0,4.3,19.0,620.0,389.14,296.79
2016,6,10,14,15,234.0,412.5,4.3,19.0,613.5,364.83,276.58
2016,6,10,14,30,255.0,393.0,4.3,19.0,607.0,330.83,248.38
2016,6,10,14,45,228.0,379.0,4.3,19.0,564.5,301.31,225.22
2016,6,10,15,0,201.0,365.0,4.3,19.0,522.0,267.37,199.53
2016,6,10,15,15,155.5,344.0,4.3,18.5,461.5,231.05,174.42
2016,6,10,15,30,110.0,323.0,4.3,18.0,401.0,211.15,163.51
2016,6,10,15,45,115.0,302.0,4.3,18.0,379.0,184.42,151.47
2016,6,10,16,0,120.0,281.0,4.3,18.0,357.0,174.46,143.58
2016,6,10,16,15,130.5,258.5,4.3,17.5,335.0,163.45,135.0
2016,6,10,16,30,141.0,236.0,4.3,17.0,313.0,151.92,125.89
2016,6,10,16,45,260.0,197.5,4.3,17.0,322.5,128.84,106.54
2016,6,10,17,0,379.0,159.0,4.3,17.0,332.0,106.32,87.46
2016,6,10,17,15,377.5,138.5,4.25,16.5,293.5,94.9,77.96
2016,6,10,17,30,376.0,118.0,4.2,16.0,255.0,82.85,67.75
2016,6,10,17,45,332.0,107.5,4.2,16.0,215.0,76.11,61.91
2016,6,10,18,0,288.0,97.0,4.2,16.0,175.0,70.03,56.51
2016,6,10,18,15,340.5,75.5,4.0,15.5,149.0,55.68,43.7
2016,6,10,18,30,393.0,54.0,3.8,15.0,123.0,43.65,32.76
2016,6,10,18,45,287.0,42.0,3.65,14.5,84.0,31.96,21.91
2016,6,10,19,0,181.0,30.0,3.5,14.0,45.0,22.72,11.51
2016,6,10,19,15,90.5,15.0,3.4,13.5,22.5,11.8,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,23.0,5.0,1.95,11.5,5.5,0.0,0.0
2016,6,11,5,0,46.0,10.0,1.9,12.0,11.0,19.23,0.0
2016,6,11,5,15,161.5,24.0,1.95,12.5,41.0,87.74,43.74
2016,6,11,5,30,277.0,38.0,2.0,13.0,71.0,157.44,117.73
2016,6,11,5,45,367.5,48.5,2.1,14.0,113.0,225.04,177.61
2016,6,11,6,0,458.0,59.0,2.2,15.0,155.0,299.76,241.97
2016,6,11,6,15,517.5,66.5,2.2,15.5,203.0,363.7,296.71
2016,6,11,6,30,577.0,74.0,2.2,16.0,251.0,432.04,353.14
2016,6,11,6,45,621.0,79.5,2.2,16.5,301.0,492.59,401.44
2016,6,11,7,0,665.0,85.0,2.2,17.0,351.0,555.07,449.46
2016,6,11,7,15,696.0,89.5,2.15,17.5,401.0,608.81,488.92
2016,6,11,7,30,727.0,94.0,2.1,18.0,451.0,662.53,527.0
2016,6,11,7,45,752.0,97.0,2.1,18.5,500.0,706.47,556.16
2016,6,11,8,0,777.0,100.0,2.1,19.0,549.0,752.27,585.87
2016,6,11,8,15,794.5,103.5,2.0,19.5,595.5,790.81,609.03
2016,6,11,8,30,812.0,107.0,1.9,20.0,642.0,827.04,630.05
2016,6,11,8,45,647.5,182.0,1.85,20.5,626.5,782.45,595.1
2016,6,11,9,0,483.0,257.0,1.8,21.0,611.0,711.56,539.78
2016,6,11,9,15,465.0,280.5,1.7,21.5,636.0,721.93,544.0
2016,6,11,9,30,447.0,304.0,1.6,22.0,661.0,729.14,545.24
2016,6,11,9,45,257.5,346.5,1.55,22.5,554.0,577.96,433.97
2016,6,11,10,0,68.0,389.0,1.5,23.0,447.0,405.04,304.6
2016,6,11,10,15,61.5,395.5,1.4,23.5,449.5,401.68,301.63
2016,6,11,10,30,55.0,402.0,1.3,24.0,452.0,398.02,297.5
2016,6,11,10,45,92.5,433.0,1.25,24.5,519.0,455.18,338.23
2016,6,11,11,0,130.0,464.0,1.2,25.0,586.0,525.39,386.41
2016,6,11,11,15,213.0,461.5,1.2,25.0,664.5,584.89,428.48
2016,6,11,11,30,296.0,459.0,1.2,25.0,743.0,651.1,473.97
2016,6,11,11,45,373.0,433.0,1.2,25.5,793.0,674.3,489.09
2016,6,11,12,0,450.0,407.0,1.2,26.0,843.0,698.86,504.94
2016,6,11,12,15,676.5,268.0,1.3,26.0,922.0,730.14,530.04
2016,6,11,12,30,903.0,129.0,1.4,26.0,1001.0,733.09,535.32
2016,6,11,12,45,909.5,123.5,1.55,26.0,995.0,694.37,508.49
2016,6,11,13,0,916.0,118.0,1.7,26.0,989.0,652.75,478.95
2016,6,11,13,15,913.5,117.5,1.85,26.0,973.5,606.75,445.05
2016,6,11,13,30,911.0,117.0,2.0,26.0,958.0,558.75,408.39
2016,6,11,13,45,905.0,117.0,2.2,26.0,935.5,507.65,368.23
2016,6,11,14,0,899.0,117.0,2.4,26.0,913.0,455.26,325.6
2016,6,11,14,15,893.0,115.5,2.5,25.5,884.0,400.83,280.49
2016,6,11,14,30,887.0,114.0,2.6,25.0,855.0,345.59,233.75
2016,6,11,14,45,875.5,113.5,2.75,25.0,819.5,289.04,185.87
2016,6,11,15,0,864.0,113.0,2.9,25.0,784.0,232.74,140.35
2016,6,11,15,15,852.5,111.0,2.95,24.5,744.0,176.03,100.64
2016,6,11,15,30,841.0,109.0,3.0,24.0,704.0,111.25,67.11
2016,6,11,15,45,821.5,108.5,3.05,24.0,658.5,86.11,66.85
2016,6,11,16,0,802.0,108.0,3.1,24.0,613.0,86.34,67.26
2016,6,11,16,15,782.0,104.5,3.05,23.5,565.5,84.59,66.14
2016,6,11,16,30,762.0,101.0,3.0,23.0,518.0,82.75,64.94
2016,6,11,16,45,732.0,98.0,3.0,22.5,467.5,74.71,58.47
2016,6,11,17,0,702.0,95.0,3.0,22.0,417.0,72.97,57.31
2016,6,11,17,15,667.0,89.5,2.95,21.0,366.5,69.42,54.67
2016,6,11,17,30,632.0,84.0,2.9,20.0,316.0,65.79,51.89
2016,6,11,17,45,582.0,77.5,2.85,19.5,266.0,61.16,48.04
2016,6,11,18,0,532.0,71.0,2.8,19.0,216.0,56.51,44.03
2016,6,11,18,15,463.5,62.5,2.75,18.5,169.5,50.08,38.3
2016,6,11,18,30,395.0,54.0,2.7,18.0,123.0,43.64,32.35
2016,6,11,18,45,295.5,41.5,2.65,17.5,84.0,31.66,21.39
2016,6,11,19,0,196.0,29.0,2.6,17.0,45.0,22.06,11.01
2016,6,11,19,15,98.0,14.5,2.55,16.5,22.5,11.41,0.0
2016,6,11,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
