Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,14.5,5.5,2.1,12.5,5.5,0.0,0.0
2016,6,12,5,0,29.0,11.0,2.1,13.0,11.0,15.79,0.0
2016,6,12,5,15,136.5,26.0,2.2,13.0,40.5,82.46,40.9
2016,6,12,5,30,244.0,41.0,2.3,13.0,70.0,148.85,111.38
2016,6,12,5,45,334.5,52.5,2.4,13.5,112.0,212.0,167.74
2016,6,12,6,0,425.0,64.0,2.5,14.0,154.0,288.44,234.04
2016,6,12,6,15,487.0,72.5,2.45,14.5,201.5,353.29,289.72
2016,6,12,6,30,549.0,81.0,2.4,15.0,249.0,422.81,347.35
2016,6,12,6,45,599.5,85.5,2.35,15.5,299.5,485.27,397.42
2016,6,12,7,0,650.0,90.0,2.3,16.0,350.0,550.11,447.5
2016,6,12,7,15,682.0,95.0,2.25,16.0,400.5,604.6,488.7
2016,6,12,7,30,714.0,100.0,2.2,16.0,451.0,659.16,528.74
2016,6,12,7,45,454.5,175.5,2.15,16.5,407.5,555.17,444.11
2016,6,12,8,0,195.0,251.0,2.1,17.0,364.0,403.68,322.24
2016,6,12,8,15,275.5,258.5,2.05,17.5,432.5,498.89,395.46
2016,6,12,8,30,356.0,266.0,2.0,18.0,501.0,579.3,454.22
2016,6,12,8,45,596.5,191.0,1.95,18.5,615.0,746.42,576.71
2016,6,12,9,0,837.0,116.0,1.9,19.0,729.0,884.18,668.92
2016,6,12,9,15,848.0,118.0,1.9,19.0,767.5,892.68,671.76
2016,6,12,9,30,859.0,120.0,1.9,19.0,806.0,909.06,681.4
2016,6,12,9,45,873.5,118.0,1.9,19.5,840.5,921.25,686.91
2016,6,12,10,0,888.0,116.0,1.9,20.0,875.0,929.91,690.19
2016,6,12,10,15,893.5,117.0,1.95,20.0,901.5,929.57,689.53
2016,6,12,10,30,899.0,118.0,2.0,20.0,928.0,925.45,686.58
2016,6,12,10,45,902.5,119.0,2.1,20.5,948.0,915.75,679.29
2016,6,12,11,0,906.0,120.0,2.2,21.0,968.0,902.3,669.6
2016,6,12,11,15,908.5,121.0,2.25,21.0,981.0,884.3,657.75
2016,6,12,11,30,911.0,122.0,2.3,21.0,994.0,862.72,643.55
2016,6,12,11,45,910.5,123.0,2.4,21.0,999.0,835.31,625.78
2016,6,12,12,0,910.0,124.0,2.5,21.0,1004.0,804.79,605.77
2016,6,12,12,15,909.0,124.0,2.55,21.0,1002.5,770.24,581.3
2016,6,12,12,30,908.0,124.0,2.6,21.0,1001.0,733.03,554.13
2016,6,12,12,45,901.5,126.5,2.65,21.0,990.5,691.51,523.2
2016,6,12,13,0,895.0,129.0,2.7,21.0,980.0,648.0,490.05
2016,6,12,13,15,891.5,128.0,2.7,21.0,964.0,601.96,454.01
2016,6,12,13,30,888.0,127.0,2.7,21.0,948.0,554.1,415.6
2016,6,12,13,45,614.0,266.0,2.7,21.0,827.0,475.37,354.83
2016,6,12,14,0,340.0,405.0,2.7,21.0,706.0,419.12,313.01
2016,6,12,14,15,392.5,364.5,2.65,21.0,701.0,385.6,284.84
2016,6,12,14,30,445.0,324.0,2.6,21.0,696.0,341.2,247.21
2016,6,12,14,45,644.0,221.5,2.6,21.0,735.0,292.05,199.7
2016,6,12,15,0,843.0,119.0,2.6,21.0,774.0,233.11,143.64
2016,6,12,15,15,831.0,116.5,2.55,20.5,734.0,169.65,97.85
2016,6,12,15,30,819.0,114.0,2.5,20.0,694.0,113.67,70.24
2016,6,12,15,45,804.0,111.0,2.45,20.0,650.0,87.12,68.78
2016,6,12,16,0,789.0,108.0,2.4,20.0,606.0,85.96,68.02
2016,6,12,16,15,769.0,104.5,2.35,19.5,558.5,84.24,66.9
2016,6,12,16,30,749.0,101.0,2.3,19.0,511.0,82.42,65.7
2016,6,12,16,45,723.0,96.5,2.3,19.0,462.0,73.53,58.28
2016,6,12,17,0,697.0,92.0,2.3,19.0,413.0,70.85,56.17
2016,6,12,17,15,662.0,87.0,2.25,18.5,362.5,67.59,53.63
2016,6,12,17,30,627.0,82.0,2.2,18.0,312.0,64.27,50.99
2016,6,12,17,45,580.5,75.5,2.2,18.0,263.5,59.65,47.01
2016,6,12,18,0,534.0,69.0,2.2,18.0,215.0,54.98,42.89
2016,6,12,18,15,467.0,60.5,2.15,17.5,169.0,48.52,37.11
2016,6,12,18,30,400.0,52.0,2.1,17.0,123.0,42.03,31.11
2016,6,12,18,45,304.0,40.5,2.05,16.5,84.5,32.85,22.54
2016,6,12,19,0,208.0,29.0,2.0,16.0,46.0,22.11,11.27
2016,6,12,19,15,104.0,14.5,2.05,15.5,23.0,11.08,0.0
2016,6,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,25.0,5.5,2.7,12.0,6.0,0.0,0.0
2016,6,13,5,0,50.0,11.0,2.8,12.0,12.0,20.91,0.0
2016,6,13,5,15,163.5,24.5,2.8,12.5,41.0,88.52,43.92
2016,6,13,5,30,277.0,38.0,2.8,13.0,70.0,156.75,117.19
2016,6,13,5,45,369.0,47.5,2.85,13.5,112.0,223.84,177.17
2016,6,13,6,0,461.0,57.0,2.9,14.0,154.0,298.13,242.05
2016,6,13,6,15,230.5,52.5,2.9,14.0,101.0,190.65,157.02
2016,6,13,6,30,0.0,48.0,2.9,14.0,48.0,36.7,25.87
2016,6,13,6,45,0.0,58.0,2.95,14.5,58.0,44.42,32.45
2016,6,13,7,0,0.0,68.0,3.0,15.0,68.0,52.16,38.87
2016,6,13,7,15,2.0,112.0,3.0,15.0,113.0,90.28,70.94
2016,6,13,7,30,4.0,156.0,3.0,15.0,158.0,130.3,104.04
2016,6,13,7,45,35.5,199.0,3.05,15.5,219.5,206.94,167.19
2016,6,13,8,0,67.0,242.0,3.1,16.0,281.0,274.79,221.61
2016,6,13,8,15,43.5,239.0,3.15,16.0,265.0,251.2,201.31
2016,6,13,8,30,20.0,236.0,3.2,16.0,249.0,211.19,168.08
2016,6,13,8,45,43.0,278.5,3.25,16.5,309.0,287.17,228.43
2016,6,13,9,0,66.0,321.0,3.3,17.0,369.0,347.76,275.14
2016,6,13,9,15,68.5,340.0,3.3,17.0,392.5,366.58,288.86
2016,6,13,9,30,71.0,359.0,3.3,17.0,416.0,384.91,302.29
2016,6,13,9,45,67.5,372.5,3.3,17.5,428.5,391.93,306.28
2016,6,13,10,0,64.0,386.0,3.3,18.0,441.0,398.43,309.94
2016,6,13,10,15,78.5,408.5,3.4,18.0,477.5,429.12,333.12
2016,6,13,10,30,93.0,431.0,3.5,18.0,514.0,458.75,355.24
2016,6,13,10,45,122.5,448.5,3.6,18.0,561.0,512.36,395.38
2016,6,13,11,0,152.0,466.0,3.7,18.0,608.0,546.11,420.48
2016,6,13,11,15,144.5,472.5,3.8,18.0,609.5,536.41,412.72
2016,6,13,11,30,137.0,479.0,3.9,18.0,611.0,525.89,404.59
2016,6,13,11,45,296.5,442.0,4.0,18.0,729.0,620.94,477.98
2016,6,13,12,0,456.0,405.0,4.1,18.0,847.0,702.01,538.8
2016,6,13,12,15,689.0,261.5,4.15,18.0,927.5,734.48,565.9
2016,6,13,12,30,922.0,118.0,4.2,18.0,1008.0,738.47,571.69
2016,6,13,12,45,920.0,118.0,4.3,18.5,999.5,697.68,539.06
2016,6,13,13,0,918.0,118.0,4.4,19.0,991.0,654.53,504.37
2016,6,13,13,15,914.5,117.0,4.45,19.0,975.0,607.63,466.79
2016,6,13,13,30,911.0,116.0,4.5,19.0,959.0,558.83,426.7
2016,6,13,13,45,903.5,117.0,4.55,19.0,935.5,507.82,383.74
2016,6,13,14,0,896.0,118.0,4.6,19.0,912.0,455.64,338.68
2016,6,13,14,15,889.0,116.5,4.6,18.5,882.5,401.09,291.23
2016,6,13,14,30,882.0,115.0,4.6,18.0,853.0,345.83,242.41
2016,6,13,14,45,870.0,115.0,4.7,18.0,817.5,289.81,193.03
2016,6,13,15,0,858.0,115.0,4.8,18.0,782.0,234.07,146.21
2016,6,13,15,15,846.0,112.5,4.8,17.5,741.5,177.39,104.91
2016,6,13,15,30,834.0,110.0,4.8,17.0,701.0,112.76,69.85
2016,6,13,15,45,825.5,104.5,4.85,17.0,658.5,83.72,66.76
2016,6,13,16,0,817.0,99.0,4.9,17.0,616.0,80.96,64.6
2016,6,13,16,15,798.0,96.0,4.9,16.5,568.0,79.34,63.53
2016,6,13,16,30,779.0,93.0,4.9,16.0,520.0,77.63,62.38
2016,6,13,16,45,760.5,87.0,4.9,16.0,471.5,73.75,59.21
2016,6,13,17,0,742.0,81.0,4.9,16.0,423.0,69.67,55.84
2016,6,13,17,15,709.0,77.0,4.9,15.5,372.5,66.62,53.45
2016,6,13,17,30,676.0,73.0,4.9,15.0,322.0,58.67,46.65
2016,6,13,17,45,625.5,68.5,4.9,15.0,272.0,55.14,43.59
2016,6,13,18,0,575.0,64.0,4.9,15.0,222.0,51.67,40.47
2016,6,13,18,15,509.0,56.5,4.8,14.5,175.5,45.79,35.15
2016,6,13,18,30,443.0,49.0,4.7,14.0,129.0,39.92,29.65
2016,6,13,18,45,334.0,39.0,4.65,14.0,89.0,31.76,21.85
2016,6,13,19,0,225.0,29.0,4.6,14.0,49.0,22.18,11.57
2016,6,13,19,15,112.5,14.5,4.6,13.5,24.5,11.1,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,24.0,5.5,3.7,11.5,6.0,0.0,0.0
2016,6,14,5,0,48.0,11.0,3.7,12.0,12.0,20.37,0.0
2016,6,14,5,15,167.5,24.5,3.7,12.0,41.5,89.48,44.23
2016,6,14,5,30,287.0,38.0,3.7,12.0,71.0,161.93,121.65
2016,6,14,5,45,389.5,46.0,3.75,12.5,114.5,230.44,183.27
2016,6,14,6,0,492.0,54.0,3.8,13.0,158.0,308.99,252.24
2016,6,14,6,15,550.0,60.5,3.8,13.5,205.5,372.36,307.76
2016,6,14,6,30,608.0,67.0,3.8,14.0,253.0,440.0,364.98
2016,6,14,6,45,656.5,70.0,3.85,14.5,304.0,501.51,415.53
2016,6,14,7,0,705.0,73.0,3.9,15.0,355.0,563.15,464.55
2016,6,14,7,15,734.0,77.0,3.85,15.5,405.0,616.47,505.1
2016,6,14,7,30,763.0,81.0,3.8,16.0,455.0,669.51,543.65
2016,6,14,7,45,786.5,83.0,3.75,16.5,504.0,715.38,574.95
2016,6,14,8,0,810.0,85.0,3.7,17.0,553.0,759.83,604.54
2016,6,14,8,15,826.5,87.5,3.65,17.0,599.0,788.79,623.44
2016,6,14,8,30,843.0,90.0,3.6,17.0,645.0,823.49,646.4
2016,6,14,8,45,854.5,92.5,3.55,17.5,687.5,851.23,662.85
2016,6,14,9,0,866.0,95.0,3.5,18.0,730.0,875.92,677.03
2016,6,14,9,15,876.0,97.0,3.5,18.0,768.0,895.5,689.15
2016,6,14,9,30,886.0,99.0,3.5,18.0,806.0,911.64,698.94
2016,6,14,9,45,886.5,104.5,3.5,18.0,837.0,919.09,702.8
2016,6,14,10,0,887.0,110.0,3.5,18.0,868.0,922.63,704.14
2016,6,14,10,15,893.0,111.0,3.55,18.0,895.0,922.97,703.75
2016,6,14,10,30,899.0,112.0,3.6,18.0,922.0,919.53,700.88
2016,6,14,10,45,903.5,113.0,3.65,18.5,942.0,910.95,693.29
2016,6,14,11,0,908.0,114.0,3.7,19.0,962.0,898.6,683.25
2016,6,14,11,15,910.5,114.5,3.75,18.5,975.5,880.38,671.83
2016,6,14,11,30,913.0,115.0,3.8,18.0,989.0,858.61,657.94
2016,6,14,11,45,914.0,115.0,3.9,18.0,995.0,831.8,639.49
2016,6,14,12,0,915.0,115.0,4.0,18.0,1001.0,801.82,618.73
2016,6,14,12,15,915.0,115.0,4.1,18.0,1000.0,768.11,594.23
2016,6,14,12,30,915.0,115.0,4.2,18.0,999.0,731.63,566.61
2016,6,14,12,45,915.5,113.0,4.35,18.0,991.0,691.38,535.9
2016,6,14,13,0,916.0,111.0,4.5,18.0,983.0,648.63,502.57
2016,6,14,13,15,913.0,110.5,4.55,17.5,967.5,602.6,466.27
2016,6,14,13,30,910.0,110.0,4.6,17.0,952.0,554.61,427.25
2016,6,14,13,45,904.5,110.0,4.65,17.0,929.5,504.03,384.18
2016,6,14,14,0,899.0,110.0,4.7,17.0,907.0,452.1,338.85
2016,6,14,14,15,892.5,108.5,4.7,16.5,878.5,397.7,291.03
2016,6,14,14,30,886.0,107.0,4.7,16.0,850.0,342.54,241.78
2016,6,14,14,45,880.0,104.0,4.7,16.0,816.0,286.01,191.2
2016,6,14,15,0,874.0,101.0,4.7,16.0,782.0,229.14,142.7
2016,6,14,15,15,863.5,99.5,4.7,16.0,742.5,172.52,100.77
2016,6,14,15,30,853.0,98.0,4.7,16.0,703.0,116.49,72.46
2016,6,14,15,45,840.0,95.0,4.75,16.0,659.5,87.69,70.44
2016,6,14,16,0,827.0,92.0,4.8,16.0,616.0,85.62,68.87
2016,6,14,16,15,809.0,89.5,4.8,16.0,569.0,75.36,60.2
2016,6,14,16,30,791.0,87.0,4.8,16.0,522.0,73.84,59.08
2016,6,14,16,45,687.5,99.0,4.85,16.0,451.5,74.34,59.72
2016,6,14,17,0,584.0,111.0,4.9,16.0,381.0,81.37,66.08
2016,6,14,17,15,630.0,92.0,4.9,15.5,351.5,70.43,56.79
2016,6,14,17,30,676.0,73.0,4.9,15.0,322.0,58.66,46.64
2016,6,14,17,45,627.0,68.0,4.9,14.5,272.5,54.79,43.37
2016,6,14,18,0,578.0,63.0,4.9,14.0,223.0,50.94,39.99
2016,6,14,18,15,512.0,56.0,4.8,13.5,176.5,45.42,34.97
2016,6,14,18,30,446.0,49.0,4.7,13.0,130.0,39.93,29.79
2016,6,14,18,45,335.5,39.5,4.6,13.0,90.0,32.16,22.32
2016,6,14,19,0,225.0,30.0,4.5,13.0,50.0,22.9,12.32
2016,6,14,19,15,112.5,15.0,4.45,12.5,25.0,11.47,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,3.8,11.5,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,3.8,12.0,13.0,10.23,0.0
2016,6,15,5,15,152.0,25.0,3.85,12.0,42.5,85.2,41.63
2016,6,15,5,30,304.0,37.0,3.9,12.0,72.0,166.83,125.25
2016,6,15,5,45,398.5,45.5,4.0,12.5,115.0,233.23,185.46
2016,6,15,6,0,493.0,54.0,4.1,13.0,158.0,308.95,252.31
2016,6,15,6,15,551.0,60.5,4.15,13.5,205.5,372.33,308.02
2016,6,15,6,30,609.0,67.0,4.2,14.0,253.0,439.98,365.5
2016,6,15,6,45,655.5,70.5,4.3,14.5,303.5,500.89,415.88
2016,6,15,7,0,702.0,74.0,4.4,15.0,354.0,561.67,464.62
2016,6,15,7,15,731.0,78.0,4.45,15.0,404.0,614.9,506.62
2016,6,15,7,30,760.0,82.0,4.5,15.0,454.0,667.84,546.97
2016,6,15,7,45,785.0,83.5,4.55,15.5,503.5,714.22,579.53
2016,6,15,8,0,810.0,85.0,4.6,16.0,553.0,759.27,610.5
2016,6,15,8,15,826.5,87.5,4.6,16.0,599.0,788.27,630.02
2016,6,15,8,30,843.0,90.0,4.6,16.0,645.0,823.0,653.7
2016,6,15,8,45,857.5,91.0,4.7,16.5,688.0,851.76,672.16
2016,6,15,9,0,872.0,92.0,4.8,17.0,731.0,877.61,688.46
2016,6,15,9,15,882.0,94.0,4.8,17.0,769.5,897.36,701.03
2016,6,15,9,30,892.0,96.0,4.8,17.0,808.0,913.66,711.21
2016,6,15,9,45,894.5,100.0,4.85,17.0,839.0,921.57,715.88
2016,6,15,10,0,897.0,104.0,4.9,17.0,870.0,925.63,718.0
2016,6,15,10,15,903.0,105.0,4.9,17.0,897.5,926.1,717.37
2016,6,15,10,30,909.0,106.0,4.9,17.0,925.0,922.76,714.2
2016,6,15,10,45,914.0,106.5,4.95,17.0,945.5,914.24,707.84
2016,6,15,11,0,919.0,107.0,5.0,17.0,966.0,901.91,698.9
2016,6,15,11,15,922.0,107.5,5.0,17.0,980.0,884.11,685.85
2016,6,15,11,30,925.0,108.0,5.0,17.0,994.0,862.7,670.31
2016,6,15,11,45,927.5,107.5,5.05,17.5,1000.5,836.55,650.45
2016,6,15,12,0,930.0,107.0,5.1,18.0,1007.0,807.11,628.26
2016,6,15,12,15,930.0,107.0,5.05,18.0,1006.5,773.1,602.76
2016,6,15,12,30,930.0,107.0,5.0,18.0,1006.0,736.27,573.91
2016,6,15,12,45,918.0,113.5,4.95,18.0,994.5,693.74,540.17
2016,6,15,13,0,906.0,120.0,4.9,18.0,983.0,649.41,504.47
2016,6,15,13,15,678.0,247.0,4.85,17.5,887.0,574.3,444.46
2016,6,15,13,30,450.0,374.0,4.8,17.0,791.0,506.25,390.69
2016,6,15,13,45,438.0,366.5,4.8,17.0,764.0,463.85,356.48
2016,6,15,14,0,426.0,359.0,4.8,17.0,737.0,422.11,322.14
2016,6,15,14,15,656.5,233.5,4.7,17.0,794.5,391.13,290.48
2016,6,15,14,30,887.0,108.0,4.6,17.0,852.0,344.11,242.05
2016,6,15,14,45,884.5,103.0,4.6,17.0,819.0,287.12,191.18
2016,6,15,15,0,882.0,98.0,4.6,17.0,786.0,229.42,142.0
2016,6,15,15,15,871.5,96.5,4.55,16.5,746.0,172.38,100.0
2016,6,15,15,30,861.0,95.0,4.5,16.0,706.0,115.94,71.46
2016,6,15,15,45,852.5,90.5,4.45,16.0,663.0,85.43,68.47
2016,6,15,16,0,844.0,86.0,4.4,16.0,620.0,82.47,66.14
2016,6,15,16,15,826.0,83.0,4.3,15.5,573.0,79.97,64.31
2016,6,15,16,30,808.0,80.0,4.2,15.0,526.0,69.54,55.55
2016,6,15,16,45,786.5,76.5,4.15,15.0,476.5,67.0,53.52
2016,6,15,17,0,765.0,73.0,4.1,15.0,427.0,64.37,51.39
2016,6,15,17,15,734.0,69.5,3.95,14.5,376.5,61.49,49.11
2016,6,15,17,30,703.0,66.0,3.8,14.0,326.0,58.58,46.77
2016,6,15,17,45,660.5,61.0,3.65,14.0,276.5,54.33,43.05
2016,6,15,18,0,618.0,56.0,3.5,14.0,227.0,46.2,35.78
2016,6,15,18,15,555.0,50.0,3.25,13.5,180.0,41.23,31.26
2016,6,15,18,30,492.0,44.0,3.0,13.0,133.0,36.31,26.62
2016,6,15,18,45,395.0,35.0,2.75,13.0,92.5,28.81,19.46
2016,6,15,19,0,298.0,26.0,2.5,13.0,52.0,21.38,11.25
2016,6,15,19,15,149.0,13.0,2.35,12.5,26.0,10.49,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,6.0,1.2,12.5,6.0,0.0,0.0
2016,6,16,5,0,0.0,12.0,1.2,13.0,12.0,9.44,0.0
2016,6,16,5,15,143.0,24.0,1.2,13.0,41.0,80.98,38.7
2016,6,16,5,30,286.0,36.0,1.2,13.0,70.0,159.21,118.41
2016,6,16,5,45,372.5,45.5,1.3,13.5,111.0,222.13,174.68
2016,6,16,6,0,459.0,55.0,1.4,14.0,152.0,293.73,236.73
2016,6,16,6,15,517.5,62.0,1.3,14.0,198.5,356.21,290.36
2016,6,16,6,30,576.0,69.0,1.2,14.0,245.0,423.09,345.59
2016,6,16,6,45,303.5,108.0,1.2,14.5,202.5,319.33,261.92
2016,6,16,7,0,31.0,147.0,1.2,15.0,160.0,154.28,124.21
2016,6,16,7,15,65.0,175.5,1.15,15.0,206.5,206.26,167.68
2016,6,16,7,30,99.0,204.0,1.1,15.0,253.0,260.49,211.35
2016,6,16,7,45,75.0,219.0,1.1,15.5,258.0,257.91,207.41
2016,6,16,8,0,51.0,234.0,1.1,16.0,263.0,253.58,202.29
2016,6,16,8,15,93.0,265.5,1.1,16.5,324.5,318.98,253.47
2016,6,16,8,30,135.0,297.0,1.1,17.0,386.0,404.4,317.8
2016,6,16,8,45,82.5,290.5,1.1,17.5,346.0,333.27,260.85
2016,6,16,9,0,30.0,284.0,1.1,18.0,306.0,279.29,217.29
2016,6,16,9,15,162.5,322.0,1.15,18.0,451.0,452.2,351.17
2016,6,16,9,30,295.0,360.0,1.2,18.0,596.0,626.78,477.62
2016,6,16,9,45,287.0,379.0,1.3,18.5,616.5,635.48,480.61
2016,6,16,10,0,279.0,398.0,1.4,19.0,637.0,642.23,483.89
2016,6,16,10,15,590.5,250.5,1.5,19.0,776.0,802.87,602.69
2016,6,16,10,30,902.0,103.0,1.6,19.0,915.0,913.63,678.17
2016,6,16,10,45,907.0,103.0,1.7,19.5,935.5,904.85,670.38
2016,6,16,11,0,912.0,103.0,1.8,20.0,956.0,892.31,661.52
2016,6,16,11,15,914.5,103.5,1.9,20.0,969.0,874.38,650.37
2016,6,16,11,30,917.0,104.0,2.0,20.0,982.0,852.88,636.79
2016,6,16,11,45,919.5,103.0,2.1,20.0,988.5,826.67,619.95
2016,6,16,12,0,922.0,102.0,2.2,20.0,995.0,797.22,600.77
2016,6,16,12,15,921.5,102.0,2.25,20.0,994.0,763.27,577.38
2016,6,16,12,30,921.0,102.0,2.3,20.0,993.0,726.54,550.57
2016,6,16,12,45,918.5,102.5,2.4,20.5,984.0,686.25,519.84
2016,6,16,13,0,916.0,103.0,2.5,21.0,975.0,643.62,486.66
2016,6,16,13,15,913.0,102.0,2.55,20.5,959.5,597.43,451.57
2016,6,16,13,30,910.0,101.0,2.6,20.0,944.0,549.29,413.78
2016,6,16,13,45,908.5,98.5,2.65,20.0,922.5,499.02,372.3
2016,6,16,14,0,907.0,96.0,2.7,20.0,901.0,447.04,328.2
2016,6,16,14,15,900.5,95.0,2.7,20.0,872.5,392.78,281.15
2016,6,16,14,30,894.0,94.0,2.7,20.0,844.0,337.73,232.74
2016,6,16,14,45,696.5,183.5,2.75,20.0,753.0,283.07,191.93
2016,6,16,15,0,499.0,273.0,2.8,20.0,662.0,255.69,176.4
2016,6,16,15,15,464.5,270.5,2.75,19.5,618.0,212.99,146.61
2016,6,16,15,30,430.0,268.0,2.7,19.0,574.0,174.17,125.93
2016,6,16,15,45,301.0,276.0,2.7,19.0,484.0,166.98,136.05
2016,6,16,16,0,172.0,284.0,2.7,19.0,394.0,177.33,145.07
2016,6,16,16,15,487.5,180.0,2.6,18.5,456.0,116.49,94.52
2016,6,16,16,30,803.0,76.0,2.5,18.0,518.0,74.65,59.23
2016,6,16,16,45,781.0,72.5,2.45,18.0,469.5,64.12,50.36
2016,6,16,17,0,759.0,69.0,2.4,18.0,421.0,61.4,48.18
2016,6,16,17,15,729.0,65.5,2.3,17.5,371.5,58.46,45.87
2016,6,16,17,30,699.0,62.0,2.2,17.0,322.0,55.48,43.47
2016,6,16,17,45,658.0,57.5,2.1,17.0,273.0,51.55,40.08
2016,6,16,18,0,617.0,53.0,2.0,17.0,224.0,47.61,36.59
2016,6,16,18,15,556.0,47.5,1.8,16.5,178.0,39.34,29.21
2016,6,16,18,30,495.0,42.0,1.6,16.0,132.0,34.75,24.94
2016,6,16,18,45,401.0,33.5,1.45,16.0,92.5,27.63,18.21
2016,6,16,19,0,307.0,25.0,1.3,16.0,53.0,20.57,10.54
2016,6,16,19,15,153.5,12.5,1.2,15.5,26.5,10.08,0.0
2016,6,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,2.5,1.45,13.5,2.5,0.0,0.0
2016,6,17,5,0,0.0,5.0,1.5,14.0,5.0,3.93,0.0
2016,6,17,5,15,0.0,17.0,1.55,14.5,17.0,12.96,1.73
2016,6,17,5,30,0.0,29.0,1.6,15.0,29.0,22.26,12.47
2016,6,17,5,45,0.0,45.5,1.7,15.5,45.5,36.43,24.9
2016,6,17,6,0,0.0,62.0,1.8,16.0,62.0,50.33,36.96
2016,6,17,6,15,0.0,80.5,1.8,16.0,80.5,66.04,50.49
2016,6,17,6,30,0.0,99.0,1.8,16.0,99.0,81.61,63.7
2016,6,17,6,45,3.5,116.5,1.8,16.5,118.0,98.26,77.51
2016,6,17,7,0,7.0,134.0,1.8,17.0,137.0,115.17,91.29
2016,6,17,7,15,3.5,119.0,1.8,17.0,120.5,97.56,76.34
2016,6,17,7,30,0.0,104.0,1.8,17.0,104.0,81.32,62.56
2016,6,17,7,45,4.0,145.0,1.85,17.5,147.5,119.3,93.62
2016,6,17,8,0,8.0,186.0,1.9,18.0,191.0,158.17,124.69
2016,6,17,8,15,8.5,196.5,1.95,18.0,202.5,166.97,131.32
2016,6,17,8,30,9.0,207.0,2.0,18.0,214.0,175.81,138.02
2016,6,17,8,45,78.0,274.0,2.05,18.5,331.5,312.88,247.12
2016,6,17,9,0,147.0,341.0,2.1,19.0,449.0,458.5,357.29
2016,6,17,9,15,127.0,357.5,2.15,19.0,454.5,455.66,353.01
2016,6,17,9,30,107.0,374.0,2.2,19.0,460.0,431.99,334.32
2016,6,17,9,45,82.5,376.5,2.3,19.5,444.5,409.29,315.76
2016,6,17,10,0,58.0,379.0,2.4,20.0,429.0,386.29,296.97
2016,6,17,10,15,83.0,407.5,2.45,20.0,481.0,432.2,331.54
2016,6,17,10,30,108.0,436.0,2.5,20.0,533.0,476.79,364.38
2016,6,17,10,45,108.0,446.5,2.55,20.5,546.0,481.11,366.22
2016,6,17,11,0,108.0,457.0,2.6,21.0,559.0,484.61,367.71
2016,6,17,11,15,94.5,457.5,2.65,21.0,547.0,467.0,354.25
2016,6,17,11,30,81.0,458.0,2.7,21.0,535.0,449.45,340.95
2016,6,17,11,45,62.5,440.0,2.75,21.0,500.5,412.5,313.34
2016,6,17,12,0,44.0,422.0,2.8,21.0,466.0,376.86,286.61
2016,6,17,12,15,38.5,408.0,2.8,21.0,446.0,355.46,270.61
2016,6,17,12,30,33.0,394.0,2.8,21.0,426.0,334.66,254.98
2016,6,17,12,45,27.5,369.5,2.85,21.0,396.0,306.52,233.83
2016,6,17,13,0,22.0,345.0,2.9,21.0,366.0,277.89,212.22
2016,6,17,13,15,15.0,273.0,2.9,20.5,287.5,217.35,166.32
2016,6,17,13,30,8.0,201.0,2.9,20.0,209.0,158.18,120.71
2016,6,17,13,45,6.0,184.5,2.9,20.0,190.5,143.94,109.67
2016,6,17,14,0,4.0,168.0,2.9,20.0,172.0,130.05,98.82
2016,6,17,14,15,7.5,204.5,2.9,20.0,211.5,157.29,120.38
2016,6,17,14,30,11.0,241.0,2.9,20.0,251.0,182.9,140.46
2016,6,17,14,45,5.5,153.0,2.95,20.0,158.0,117.53,89.08
2016,6,17,15,0,0.0,65.0,3.0,20.0,65.0,50.18,35.31
2016,6,17,15,15,0.5,115.0,3.05,19.5,116.0,88.12,66.29
2016,6,17,15,30,1.0,165.0,3.1,19.0,167.0,122.95,94.69
2016,6,17,15,45,0.5,149.5,3.2,19.0,150.5,111.76,89.92
2016,6,17,16,0,0.0,134.0,3.3,19.0,134.0,100.8,80.9
2016,6,17,16,15,0.0,95.0,3.4,18.5,95.0,73.05,57.57
2016,6,17,16,30,0.0,56.0,3.5,18.0,56.0,42.96,31.85
2016,6,17,16,45,0.0,59.5,3.6,17.5,59.5,45.63,34.38
2016,6,17,17,0,0.0,63.0,3.7,17.0,63.0,48.31,36.92
2016,6,17,17,15,0.0,65.0,3.7,16.5,65.0,49.84,38.47
2016,6,17,17,30,0.0,67.0,3.7,16.0,67.0,51.38,40.03
2016,6,17,17,45,0.0,57.0,3.7,16.0,57.0,43.65,33.24
2016,6,17,18,0,0.0,47.0,3.7,16.0,47.0,35.93,26.37
2016,6,17,18,15,0.0,37.0,3.5,15.5,37.0,28.24,19.49
2016,6,17,18,30,0.0,27.0,3.3,15.0,27.0,20.57,12.53
2016,6,17,18,45,0.0,19.0,3.15,14.5,19.0,14.45,6.9
2016,6,17,19,0,0.0,11.0,3.0,14.0,11.0,8.34,0.98
2016,6,17,19,15,0.0,5.5,2.85,14.0,5.5,4.16,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,49.5,5.0,1.65,12.5,6.5,0.0,0.0
2016,6,18,5,0,99.0,10.0,1.7,13.0,13.0,31.68,0.0
2016,6,18,5,15,234.0,20.5,1.75,13.0,43.5,105.96,49.74
2016,6,18,5,30,369.0,31.0,1.8,13.0,74.0,183.18,135.88
2016,6,18,5,45,454.5,39.0,1.85,13.5,117.0,248.12,195.01
2016,6,18,6,0,540.0,47.0,1.9,14.0,160.0,321.6,259.26
2016,6,18,6,15,597.0,52.5,1.9,14.5,208.5,385.29,314.16
2016,6,18,6,30,654.0,58.0,1.9,15.0,257.0,451.25,368.89
2016,6,18,6,45,694.0,62.5,1.9,15.5,308.0,511.44,416.94
2016,6,18,7,0,734.0,67.0,1.9,16.0,359.0,573.06,464.2
2016,6,18,7,15,763.0,70.5,1.85,16.5,410.0,626.92,503.55
2016,6,18,7,30,792.0,74.0,1.8,17.0,461.0,680.45,540.43
2016,6,18,7,45,814.5,76.5,1.75,17.5,511.0,727.13,570.62
2016,6,18,8,0,837.0,79.0,1.7,18.0,561.0,764.54,593.49
2016,6,18,8,15,854.0,81.5,1.6,18.0,609.0,802.93,617.26
2016,6,18,8,30,871.0,84.0,1.5,18.0,657.0,838.91,638.82
2016,6,18,8,45,884.5,86.0,1.45,18.5,701.0,868.65,655.12
2016,6,18,9,0,898.0,88.0,1.4,19.0,745.0,895.32,669.18
2016,6,18,9,15,908.5,89.5,1.35,19.5,784.5,915.52,678.8
2016,6,18,9,30,919.0,91.0,1.3,20.0,824.0,932.19,686.12
2016,6,18,9,45,923.0,94.5,1.3,20.5,857.0,941.34,689.36
2016,6,18,10,0,927.0,98.0,1.3,21.0,890.0,946.58,690.27
2016,6,18,10,15,933.0,99.5,1.3,21.0,918.0,947.7,690.01
2016,6,18,10,30,939.0,101.0,1.3,21.0,946.0,944.88,687.41
2016,6,18,10,45,945.0,101.0,1.3,21.5,967.5,936.69,680.22
2016,6,18,11,0,951.0,101.0,1.3,22.0,989.0,924.58,670.72
2016,6,18,11,15,953.5,101.5,1.35,22.0,1003.0,906.04,659.22
2016,6,18,11,30,956.0,102.0,1.4,22.0,1017.0,883.78,645.36
2016,6,18,11,45,958.0,101.5,1.5,22.5,1024.0,856.68,627.71
2016,6,18,12,0,960.0,101.0,1.6,23.0,1031.0,826.2,607.7
2016,6,18,12,15,960.0,101.0,1.65,23.0,1030.0,791.44,584.92
2016,6,18,12,30,960.0,101.0,1.7,23.0,1029.0,753.73,558.45
2016,6,18,12,45,961.0,99.5,1.8,23.0,1021.5,712.75,529.41
2016,6,18,13,0,962.0,98.0,1.9,23.0,1014.0,669.06,497.49
2016,6,18,13,15,959.5,97.5,1.9,23.0,998.5,621.54,461.2
2016,6,18,13,30,957.0,97.0,1.9,23.0,983.0,571.89,422.26
2016,6,18,13,45,952.5,96.0,1.95,23.0,960.5,519.0,379.92
2016,6,18,14,0,948.0,95.0,2.0,23.0,938.0,464.58,335.02
2016,6,18,14,15,942.5,94.0,2.0,23.0,909.0,408.49,287.46
2016,6,18,14,30,937.0,93.0,2.0,23.0,880.0,351.43,238.26
2016,6,18,14,45,928.0,92.5,2.05,23.0,845.0,293.09,188.34
2016,6,18,15,0,919.0,92.0,2.1,23.0,810.0,234.64,140.35
2016,6,18,15,15,909.0,90.5,2.1,22.5,769.5,175.58,97.92
2016,6,18,15,30,899.0,89.0,2.1,22.0,729.0,117.02,68.52
2016,6,18,15,45,883.0,88.0,2.15,22.0,684.0,84.83,66.25
2016,6,18,16,0,867.0,87.0,2.2,22.0,639.0,83.71,65.54
2016,6,18,16,15,849.5,84.5,2.2,21.5,590.5,81.51,64.03
2016,6,18,16,30,832.0,82.0,2.2,21.0,542.0,71.42,55.78
2016,6,18,16,45,808.0,79.0,2.25,21.0,491.5,69.17,54.06
2016,6,18,17,0,784.0,76.0,2.3,21.0,441.0,66.87,52.27
2016,6,18,17,15,753.0,72.0,2.3,20.5,389.5,63.66,49.78
2016,6,18,17,30,722.0,68.0,2.3,20.0,338.0,60.4,47.2
2016,6,18,17,45,679.0,63.0,2.3,19.5,287.0,56.15,43.67
2016,6,18,18,0,636.0,58.0,2.3,19.0,236.0,47.89,36.51
2016,6,18,18,15,572.5,52.0,2.3,18.5,187.5,42.91,32.09
2016,6,18,18,30,509.0,46.0,2.3,18.0,139.0,38.0,27.54
2016,6,18,18,45,412.0,37.0,2.35,17.5,97.5,30.52,20.55
2016,6,18,19,0,315.0,28.0,2.4,17.0,56.0,23.09,12.58
2016,6,18,19,15,157.5,14.0,2.4,16.5,28.0,11.33,0.0
2016,6,18,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,4,45,52.5,5.0,1.2,14.0,6.5,0.0,0.0
2016,6,19,5,0,105.0,10.0,1.2,14.0,13.0,33.04,0.0
2016,6,19,5,15,244.0,21.0,1.15,14.5,44.5,109.09,49.84
2016,6,19,5,30,383.0,32.0,1.1,15.0,76.0,188.84,138.54
2016,6,19,5,45,469.5,39.5,1.1,16.0,119.5,254.41,197.11
2016,6,19,6,0,556.0,47.0,1.1,17.0,163.0,328.54,260.16
2016,6,19,6,15,611.5,53.0,1.1,17.5,212.0,392.85,314.21
2016,6,19,6,30,667.0,59.0,1.1,18.0,261.0,459.14,367.7
2016,6,19,6,45,705.5,63.0,1.1,18.5,312.0,518.49,413.67
2016,6,19,7,0,744.0,67.0,1.1,19.0,363.0,579.09,458.65
2016,6,19,7,15,771.5,70.5,1.1,19.5,413.5,632.33,496.45
2016,6,19,7,30,799.0,74.0,1.1,20.0,464.0,685.11,531.8
2016,6,19,7,45,819.0,76.5,1.15,20.5,513.0,730.15,560.68
2016,6,19,8,0,839.0,79.0,1.2,21.0,562.0,765.75,582.54
2016,6,19,8,15,855.0,81.5,1.15,21.5,609.0,803.41,604.33
2016,6,19,8,30,871.0,84.0,1.1,22.0,656.0,838.62,623.93
2016,6,19,8,45,882.0,86.5,1.1,22.5,699.0,866.78,639.26
2016,6,19,9,0,893.0,89.0,1.1,23.0,742.0,891.8,652.47
2016,6,19,9,15,902.5,90.5,1.1,23.5,780.5,911.07,661.93
2016,6,19,9,30,912.0,92.0,1.1,24.0,819.0,926.83,669.2
2016,6,19,9,45,925.5,90.0,1.1,24.5,854.0,938.96,674.24
2016,6,19,10,0,939.0,88.0,1.1,25.0,889.0,947.42,677.08
2016,6,19,10,15,944.5,88.5,1.15,25.0,916.5,947.33,676.85
2016,6,19,10,30,950.0,89.0,1.2,25.0,944.0,943.31,674.36
2016,6,19,10,45,952.0,91.5,1.25,25.5,964.5,934.14,667.45
2016,6,19,11,0,954.0,94.0,1.3,26.0,985.0,921.03,658.19
2016,6,19,11,15,956.0,94.5,1.4,26.0,998.5,902.22,647.37
2016,6,19,11,30,958.0,95.0,1.5,26.0,1012.0,879.71,634.12
2016,6,19,11,45,953.5,99.0,1.65,26.0,1017.0,851.39,617.51
2016,6,19,12,0,949.0,103.0,1.8,26.0,1022.0,819.85,598.49
2016,6,19,12,15,949.0,103.0,1.9,26.0,1021.0,785.46,576.37
2016,6,19,12,30,949.0,103.0,2.0,26.0,1020.0,748.17,550.58
2016,6,19,12,45,938.0,109.0,2.15,26.0,1009.0,705.42,520.46
2016,6,19,13,0,927.0,115.0,2.3,26.0,998.0,660.74,488.02
2016,6,19,13,15,924.0,114.5,2.4,25.5,982.5,614.34,454.02
2016,6,19,13,30,921.0,114.0,2.5,25.0,967.0,565.95,417.25
2016,6,19,13,45,922.0,109.5,2.6,25.0,946.5,514.88,376.34
2016,6,19,14,0,923.0,105.0,2.7,25.0,926.0,461.84,332.54
2016,6,19,14,15,917.0,104.0,2.75,25.0,897.5,406.83,285.97
2016,6,19,14,30,911.0,103.0,2.8,25.0,869.0,350.93,237.9
2016,6,19,14,45,906.0,100.0,2.85,25.0,835.0,293.35,188.59
2016,6,19,15,0,901.0,97.0,2.9,25.0,801.0,235.26,140.85
2016,6,19,15,15,891.0,95.0,2.9,24.5,761.0,176.9,98.94
2016,6,19,15,30,881.0,93.0,2.9,24.0,721.0,119.06,69.68
2016,6,19,15,45,868.0,91.0,2.95,24.0,677.0,86.16,66.85
2016,6,19,16,0,855.0,89.0,3.0,24.0,633.0,84.59,65.76
2016,6,19,16,15,838.0,86.0,3.0,23.5,585.5,82.15,64.06
2016,6,19,16,30,821.0,83.0,3.0,23.0,538.0,71.83,55.67
2016,6,19,16,45,798.0,80.0,3.0,22.5,488.5,69.64,54.13
2016,6,19,17,0,775.0,77.0,3.0,22.0,439.0,67.4,52.51
2016,6,19,17,15,538.5,105.0,2.9,21.5,342.5,77.75,61.69
2016,6,19,17,30,302.0,133.0,2.8,21.0,246.0,93.06,75.15
2016,6,19,17,45,464.0,96.5,2.75,20.5,240.5,70.71,56.09
2016,6,19,18,0,626.0,60.0,2.7,20.0,235.0,49.24,37.53
2016,6,19,18,15,563.0,53.5,2.55,19.5,187.5,43.96,32.86
2016,6,19,18,30,500.0,47.0,2.4,19.0,140.0,38.71,28.04
2016,6,19,18,45,405.0,38.0,2.3,18.5,98.5,31.28,21.12
2016,6,19,19,0,310.0,29.0,2.2,18.0,57.0,23.91,13.22
2016,6,19,19,15,155.0,14.5,2.2,17.5,28.5,11.73,0.0
2016,6,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,49.0,5.5,2.45,11.5,6.5,0.0,0.0
2016,6,20,5,0,98.0,11.0,2.5,12.0,13.0,32.07,0.0
2016,6,20,5,15,243.0,22.0,2.5,12.5,45.0,109.39,49.23
2016,6,20,5,30,388.0,33.0,2.5,13.0,77.0,191.27,141.78
2016,6,20,5,45,482.5,40.0,2.55,13.5,122.0,259.89,204.42
2016,6,20,6,0,577.0,47.0,2.6,14.0,167.0,337.79,272.7
2016,6,20,6,15,633.0,52.5,2.5,14.5,217.0,400.61,327.27
2016,6,20,6,30,689.0,58.0,2.4,15.0,267.0,469.92,384.77
2016,6,20,6,45,731.0,61.5,2.35,16.0,319.0,531.81,433.46
2016,6,20,7,0,773.0,65.0,2.3,17.0,371.0,595.19,481.07
2016,6,20,7,15,800.0,68.0,2.3,17.5,423.0,648.66,520.38
2016,6,20,7,30,827.0,71.0,2.3,18.0,475.0,701.56,556.89
2016,6,20,7,45,848.0,73.5,2.35,18.5,525.5,741.17,582.71
2016,6,20,8,0,869.0,76.0,2.4,19.0,576.0,785.81,611.73
2016,6,20,8,15,884.5,78.0,2.4,19.5,623.5,823.4,634.85
2016,6,20,8,30,900.0,80.0,2.4,20.0,671.0,858.42,655.87
2016,6,20,8,45,912.0,82.0,2.4,20.5,715.0,887.58,672.61
2016,6,20,9,0,924.0,84.0,2.4,21.0,759.0,913.55,687.08
2016,6,20,9,15,933.0,85.5,2.4,21.5,798.0,932.89,697.03
2016,6,20,9,30,942.0,87.0,2.4,22.0,837.0,948.59,704.62
2016,6,20,9,45,938.0,94.5,2.4,22.5,868.0,954.89,706.08
2016,6,20,10,0,934.0,102.0,2.4,23.0,899.0,956.96,704.95
2016,6,20,10,15,939.5,103.0,2.45,23.0,926.5,957.15,704.6
2016,6,20,10,30,945.0,104.0,2.5,23.0,954.0,953.4,701.79
2016,6,20,10,45,949.0,104.5,2.55,23.0,974.5,943.89,695.34
2016,6,20,11,0,953.0,105.0,2.6,23.0,995.0,930.46,686.43
2016,6,20,11,15,955.0,105.5,2.65,23.0,1008.5,911.47,673.92
2016,6,20,11,30,957.0,106.0,2.7,23.0,1022.0,888.78,658.99
2016,6,20,11,45,959.0,105.5,2.75,23.5,1028.5,861.66,639.85
2016,6,20,12,0,961.0,105.0,2.8,24.0,1035.0,831.17,618.45
2016,6,20,12,15,960.0,105.0,2.85,23.5,1033.5,795.64,595.46
2016,6,20,12,30,959.0,105.0,2.9,23.0,1032.0,757.25,568.77
2016,6,20,12,45,959.5,103.0,3.0,23.0,1024.0,715.62,538.25
2016,6,20,13,0,960.0,101.0,3.1,23.0,1016.0,671.34,504.95
2016,6,20,13,15,957.0,100.5,3.15,23.0,1000.0,623.66,467.97
2016,6,20,13,30,954.0,100.0,3.2,23.0,984.0,573.89,428.33
2016,6,20,13,45,948.5,99.5,3.25,23.0,960.5,521.06,385.2
2016,6,20,14,0,943.0,99.0,3.3,23.0,937.0,466.78,339.68
2016,6,20,14,15,936.5,98.0,3.35,22.5,908.0,410.59,292.08
2016,6,20,14,30,930.0,97.0,3.4,22.0,879.0,353.54,242.79
2016,6,20,14,45,919.5,96.5,3.45,22.0,843.0,295.21,192.19
2016,6,20,15,0,909.0,96.0,3.5,22.0,807.0,236.93,143.72
2016,6,20,15,15,898.5,94.5,3.5,21.5,767.0,178.35,100.97
2016,6,20,15,30,888.0,93.0,3.5,21.0,727.0,120.32,71.05
2016,6,20,15,45,872.0,92.0,3.5,21.0,682.0,86.86,68.28
2016,6,20,16,0,856.0,91.0,3.5,21.0,637.0,85.81,67.62
2016,6,20,16,15,838.5,88.0,3.45,20.5,589.0,75.08,58.84
2016,6,20,16,30,821.0,85.0,3.4,20.0,541.0,73.16,57.51
2016,6,20,16,45,613.5,121.0,3.35,20.0,443.5,86.92,69.52
2016,6,20,17,0,406.0,157.0,3.3,20.0,346.0,105.41,85.59
2016,6,20,17,15,269.0,152.5,3.15,19.5,272.0,104.06,84.85
2016,6,20,17,30,132.0,148.0,3.0,19.0,198.0,101.53,83.05
2016,6,20,17,45,120.5,128.0,2.95,18.5,168.0,88.87,72.36
2016,6,20,18,0,109.0,108.0,2.9,18.0,138.0,75.93,61.21
2016,6,20,18,15,95.0,87.5,2.85,17.5,110.0,62.39,49.28
2016,6,20,18,30,81.0,67.0,2.8,17.0,82.0,48.59,36.89
2016,6,20,18,45,58.5,48.5,2.8,16.5,57.5,35.7,25.11
2016,6,20,19,0,36.0,30.0,2.8,16.0,33.0,22.61,12.38
2016,6,20,19,15,18.0,15.0,2.85,16.0,16.5,11.63,0.0
2016,6,20,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,44.0,5.5,1.9,12.5,6.5,0.0,0.0
2016,6,21,5,0,88.0,11.0,1.9,13.0,13.0,29.62,0.0
2016,6,21,5,15,227.0,22.0,1.9,13.5,43.5,104.26,45.11
2016,6,21,5,30,366.0,33.0,1.9,14.0,74.0,183.21,134.91
2016,6,21,5,45,459.0,40.0,1.9,14.5,118.0,249.97,195.42
2016,6,21,6,0,552.0,47.0,1.9,15.0,162.0,325.88,261.38
2016,6,21,6,15,608.0,52.5,1.8,15.5,210.5,389.62,315.96
2016,6,21,6,30,664.0,58.0,1.7,16.0,259.0,455.48,370.04
2016,6,21,6,45,707.0,61.5,1.65,16.5,310.5,516.84,418.46
2016,6,21,7,0,750.0,65.0,1.6,17.0,362.0,579.83,466.05
2016,6,21,7,15,777.5,68.0,1.6,17.5,412.5,632.74,504.51
2016,6,21,7,30,805.0,71.0,1.6,18.0,463.0,685.18,540.4
2016,6,21,7,45,827.0,73.0,1.6,19.0,513.0,724.26,564.15
2016,6,21,8,0,849.0,75.0,1.6,20.0,563.0,768.52,591.0
2016,6,21,8,15,864.5,77.5,1.6,20.5,610.0,806.18,613.71
2016,6,21,8,30,880.0,80.0,1.6,21.0,657.0,841.34,634.4
2016,6,21,8,45,892.0,81.5,1.6,22.0,700.0,869.61,648.93
2016,6,21,9,0,904.0,83.0,1.6,23.0,743.0,894.76,661.25
2016,6,21,9,15,913.0,84.5,1.6,23.5,781.5,913.93,670.84
2016,6,21,9,30,922.0,86.0,1.6,24.0,820.0,929.54,678.17
2016,6,21,9,45,924.5,90.0,1.6,24.5,852.0,938.14,681.06
2016,6,21,10,0,927.0,94.0,1.6,25.0,884.0,942.8,681.6
2016,6,21,10,15,932.0,95.0,1.65,25.0,911.5,942.79,681.28
2016,6,21,10,30,937.0,96.0,1.7,25.0,939.0,938.88,678.62
2016,6,21,10,45,939.5,97.5,1.75,25.5,959.0,929.3,671.15
2016,6,21,11,0,942.0,99.0,1.8,26.0,979.0,915.85,661.34
2016,6,21,11,15,944.0,99.5,1.85,26.0,992.5,897.27,649.6
2016,6,21,11,30,946.0,100.0,1.9,26.0,1006.0,875.02,635.53
2016,6,21,11,45,946.0,101.5,2.0,26.5,1012.0,848.46,617.87
2016,6,21,12,0,946.0,103.0,2.1,27.0,1018.0,818.59,597.94
2016,6,21,12,15,945.5,102.5,2.2,27.0,1017.0,783.62,575.25
2016,6,21,12,30,945.0,102.0,2.3,27.0,1016.0,745.81,548.94
2016,6,21,12,45,939.5,104.5,2.4,27.0,1006.5,704.3,519.27
2016,6,21,13,0,934.0,107.0,2.5,27.0,997.0,660.54,487.16
2016,6,21,13,15,930.5,106.0,2.6,26.5,981.0,613.35,452.58
2016,6,21,13,30,927.0,105.0,2.7,26.0,965.0,564.2,415.26
2016,6,21,13,45,922.5,104.0,2.85,26.0,942.5,512.81,374.25
2016,6,21,14,0,918.0,103.0,3.0,26.0,920.0,459.94,330.74
2016,6,21,14,15,912.0,102.0,3.05,25.5,891.5,405.27,285.03
2016,6,21,14,30,906.0,101.0,3.1,25.0,863.0,349.71,237.66
2016,6,21,14,45,898.0,99.5,3.2,25.0,828.5,292.68,188.77
2016,6,21,15,0,890.0,98.0,3.3,25.0,794.0,235.47,141.67
2016,6,21,15,15,879.5,96.0,3.35,24.5,754.5,177.69,99.88
2016,6,21,15,30,869.0,94.0,3.4,24.0,715.0,120.49,70.39
2016,6,21,15,45,855.5,92.0,3.45,24.0,671.0,86.38,67.05
2016,6,21,16,0,842.0,90.0,3.5,24.0,627.0,84.84,65.98
