Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,15,824.5,87.5,3.5,23.0,580.0,74.4,57.66
2016,6,21,16,30,807.0,85.0,3.5,22.0,533.0,72.82,56.75
2016,6,21,16,45,784.0,81.5,3.5,21.5,483.5,70.36,54.97
2016,6,21,17,0,761.0,78.0,3.5,21.0,434.0,67.83,53.1
2016,6,21,17,15,730.5,74.5,3.45,20.5,383.5,65.09,51.02
2016,6,21,17,30,700.0,71.0,3.4,20.0,333.0,62.32,48.87
2016,6,21,17,45,656.5,66.0,3.4,19.5,283.0,53.72,41.54
2016,6,21,18,0,613.0,61.0,3.4,19.0,233.0,49.82,38.2
2016,6,21,18,15,550.5,54.5,3.3,18.0,186.0,44.59,33.63
2016,6,21,18,30,488.0,48.0,3.2,17.0,139.0,39.4,28.89
2016,6,21,18,45,391.5,39.0,3.1,16.5,98.0,32.0,21.95
2016,6,21,19,0,295.0,30.0,3.0,16.0,57.0,24.67,14.07
2016,6,21,19,15,147.5,15.0,3.0,15.5,28.5,12.13,0.0
2016,6,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,4,45,44.0,5.5,3.5,12.0,6.5,0.0,0.0
2016,6,22,5,0,88.0,11.0,3.6,12.0,13.0,29.56,0.0
2016,6,22,5,15,232.0,22.0,3.65,12.5,44.0,105.35,44.17
2016,6,22,5,30,376.0,33.0,3.7,13.0,75.0,186.43,137.97
2016,6,22,5,45,463.5,41.0,3.75,13.5,119.0,252.55,199.03
2016,6,22,6,0,551.0,49.0,3.8,14.0,163.0,327.32,265.24
2016,6,22,6,15,608.0,54.5,3.8,14.5,212.0,391.6,321.65
2016,6,22,6,30,665.0,60.0,3.8,15.0,261.0,457.8,377.74
2016,6,22,6,45,704.0,64.5,3.8,15.5,312.0,518.0,426.98
2016,6,22,7,0,743.0,69.0,3.8,16.0,363.0,579.5,475.41
2016,6,22,7,15,771.0,72.5,3.75,16.0,414.0,633.16,516.91
2016,6,22,7,30,799.0,76.0,3.7,16.0,465.0,686.39,556.21
2016,6,22,7,45,821.0,78.5,3.65,16.5,515.0,733.08,587.87
2016,6,22,8,0,843.0,81.0,3.6,17.0,565.0,770.36,611.93
2016,6,22,8,15,859.0,83.0,3.55,17.5,612.0,807.68,635.61
2016,6,22,8,30,875.0,85.0,3.5,18.0,659.0,842.54,657.12
2016,6,22,8,45,889.0,86.0,3.5,18.5,702.5,871.87,674.7
2016,6,22,9,0,903.0,87.0,3.5,19.0,746.0,898.18,690.05
2016,6,22,9,15,912.5,88.5,3.45,19.0,785.0,917.77,701.67
2016,6,22,9,30,922.0,90.0,3.4,19.0,824.0,933.81,710.91
2016,6,22,9,45,930.0,91.0,3.35,19.5,857.5,944.28,715.04
2016,6,22,10,0,938.0,92.0,3.3,20.0,891.0,950.94,716.69
2016,6,22,10,15,943.5,93.0,3.3,20.0,918.5,951.44,716.02
2016,6,22,10,30,949.0,94.0,3.3,20.0,946.0,947.98,712.86
2016,6,22,10,45,953.0,94.5,3.3,20.5,967.0,938.75,704.58
2016,6,22,11,0,957.0,95.0,3.3,21.0,988.0,925.6,693.84
2016,6,22,11,15,959.5,95.5,3.3,21.0,1002.0,907.3,681.07
2016,6,22,11,30,962.0,96.0,3.3,21.0,1016.0,885.25,665.85
2016,6,22,11,45,709.5,251.0,3.35,21.0,932.5,804.35,606.77
2016,6,22,12,0,457.0,406.0,3.4,21.0,849.0,706.03,532.12
2016,6,22,12,15,466.0,404.5,3.4,21.0,855.5,686.55,518.3
2016,6,22,12,30,475.0,403.0,3.4,21.0,862.0,664.71,502.08
2016,6,22,12,45,710.5,254.5,3.4,21.0,935.0,678.99,514.92
2016,6,22,13,0,946.0,106.0,3.4,21.0,1008.0,667.9,507.73
2016,6,22,13,15,943.5,105.5,3.4,21.0,993.0,621.12,470.65
2016,6,22,13,30,941.0,105.0,3.4,21.0,978.0,572.25,431.15
2016,6,22,13,45,936.0,105.0,3.45,21.0,955.5,520.63,388.55
2016,6,22,14,0,931.0,105.0,3.5,21.0,933.0,467.52,343.54
2016,6,22,14,15,925.0,104.0,3.5,21.0,904.5,412.12,295.55
2016,6,22,14,30,919.0,103.0,3.5,21.0,876.0,355.8,246.06
2016,6,22,14,45,911.0,101.0,3.5,21.0,841.0,297.68,195.35
2016,6,22,15,0,903.0,99.0,3.5,21.0,806.0,239.37,146.49
2016,6,22,15,15,892.5,97.5,3.5,20.5,766.0,181.08,103.56
2016,6,22,15,30,882.0,96.0,3.5,20.0,726.0,123.35,73.16
2016,6,22,15,45,869.5,93.0,3.55,20.0,681.5,87.37,68.98
2016,6,22,16,0,857.0,90.0,3.6,20.0,637.0,85.25,67.41
2016,6,22,16,15,839.0,87.5,3.6,19.5,589.0,83.11,65.93
2016,6,22,16,30,821.0,85.0,3.6,19.0,541.0,73.15,57.73
2016,6,22,16,45,797.5,81.5,3.65,18.5,490.5,70.65,55.9
2016,6,22,17,0,774.0,78.0,3.7,18.0,440.0,68.08,53.98
2016,6,22,17,15,743.0,74.0,3.7,17.5,389.0,64.94,51.52
2016,6,22,17,30,712.0,70.0,3.7,17.0,338.0,61.75,48.97
2016,6,22,17,45,666.5,65.5,3.75,17.0,287.0,53.5,41.78
2016,6,22,18,0,621.0,61.0,3.8,17.0,236.0,49.91,38.61
2016,6,22,18,15,557.5,54.5,3.8,16.5,188.0,44.66,33.9
2016,6,22,18,30,494.0,48.0,3.8,16.0,140.0,39.44,29.05
2016,6,22,18,45,394.0,39.0,3.8,15.5,98.5,32.01,22.06
2016,6,22,19,0,294.0,30.0,3.8,15.0,57.0,24.66,14.16
2016,6,22,19,15,147.0,15.0,3.8,14.5,28.5,12.12,0.0
2016,6,22,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,51.0,5.0,3.3,11.5,6.0,0.0,0.0
2016,6,23,5,0,102.0,10.0,3.4,12.0,12.0,32.03,0.0
2016,6,23,5,15,248.5,21.0,3.4,12.5,44.0,108.89,43.69
2016,6,23,5,30,395.0,32.0,3.4,13.0,76.0,191.85,141.61
2016,6,23,5,45,487.5,38.5,3.45,13.5,120.5,259.25,203.96
2016,6,23,6,0,580.0,45.0,3.5,14.0,165.0,333.28,269.67
2016,6,23,6,15,635.5,50.5,3.5,14.5,214.5,398.54,326.9
2016,6,23,6,30,691.0,56.0,3.5,15.0,264.0,467.61,385.15
2016,6,23,6,45,732.5,59.0,3.55,15.5,316.0,528.68,435.06
2016,6,23,7,0,774.0,62.0,3.6,16.0,368.0,591.19,484.28
2016,6,23,7,15,801.0,65.5,3.5,16.5,419.5,645.34,524.83
2016,6,23,7,30,828.0,69.0,3.4,17.0,471.0,692.34,557.47
2016,6,23,7,45,849.5,71.0,3.35,17.5,521.0,738.59,588.48
2016,6,23,8,0,871.0,73.0,3.3,18.0,571.0,783.25,617.6
2016,6,23,8,15,885.5,75.0,3.25,18.5,618.0,820.24,640.61
2016,6,23,8,30,900.0,77.0,3.2,19.0,665.0,854.63,661.42
2016,6,23,8,45,911.5,78.0,3.15,19.5,708.5,882.45,677.35
2016,6,23,9,0,923.0,79.0,3.1,20.0,752.0,907.1,690.95
2016,6,23,9,15,930.5,80.5,3.05,20.0,790.0,925.34,701.43
2016,6,23,9,30,938.0,82.0,3.0,20.0,828.0,939.93,709.49
2016,6,23,9,45,937.5,86.5,3.0,20.5,859.0,946.62,711.32
2016,6,23,10,0,937.0,91.0,3.0,21.0,890.0,949.28,710.61
2016,6,23,10,15,941.0,92.0,3.05,21.0,916.0,948.5,709.5
2016,6,23,10,30,945.0,93.0,3.1,21.0,942.0,943.8,705.91
2016,6,23,10,45,947.5,93.5,3.2,21.5,961.5,933.37,697.6
2016,6,23,11,0,950.0,94.0,3.3,22.0,981.0,919.08,686.82
2016,6,23,11,15,951.0,94.5,3.4,22.0,993.5,899.71,673.99
2016,6,23,11,30,952.0,95.0,3.5,22.0,1006.0,876.69,658.69
2016,6,23,11,45,953.0,94.0,3.6,22.0,1011.5,848.87,640.06
2016,6,23,12,0,954.0,93.0,3.7,22.0,1017.0,817.75,619.06
2016,6,23,12,15,953.5,93.0,3.8,22.0,1016.0,783.19,595.44
2016,6,23,12,30,953.0,93.0,3.9,22.0,1015.0,745.73,567.75
2016,6,23,12,45,949.0,94.5,4.0,22.0,1006.0,704.36,536.55
2016,6,23,13,0,945.0,96.0,4.1,22.0,997.0,660.62,502.82
2016,6,23,13,15,942.5,95.5,4.1,21.5,982.0,614.06,466.77
2016,6,23,13,30,940.0,95.0,4.1,21.0,967.0,565.39,427.98
2016,6,23,13,45,938.0,93.0,4.2,21.0,945.5,513.97,385.23
2016,6,23,14,0,936.0,91.0,4.3,21.0,924.0,460.79,339.83
2016,6,23,14,15,930.5,90.0,4.35,21.0,895.5,405.5,291.6
2016,6,23,14,30,925.0,89.0,4.4,21.0,867.0,349.23,241.78
2016,6,23,14,45,919.5,86.5,4.45,21.0,833.0,291.23,190.7
2016,6,23,15,0,914.0,84.0,4.5,21.0,799.0,232.77,141.23
2016,6,23,15,15,903.5,82.5,4.5,20.5,759.0,174.07,97.61
2016,6,23,15,30,893.0,81.0,4.5,20.0,719.0,115.94,66.62
2016,6,23,15,45,880.5,78.5,4.5,20.0,675.0,79.05,61.96
2016,6,23,16,0,868.0,76.0,4.5,20.0,631.0,76.98,60.4
2016,6,23,16,15,850.5,74.0,4.5,19.5,583.5,74.95,58.97
2016,6,23,16,30,833.0,72.0,4.5,19.0,536.0,72.8,57.44
2016,6,23,16,45,810.0,69.5,4.5,19.0,486.0,70.09,55.3
2016,6,23,17,0,787.0,67.0,4.5,19.0,436.0,60.54,47.21
2016,6,23,17,15,757.5,64.0,4.4,18.5,385.5,57.87,45.15
2016,6,23,17,30,728.0,61.0,4.3,18.0,335.0,55.18,43.01
2016,6,23,17,45,685.0,57.0,4.25,17.5,284.5,51.53,39.96
2016,6,23,18,0,642.0,53.0,4.2,17.0,234.0,47.9,36.83
2016,6,23,18,15,582.0,47.5,4.05,16.5,187.0,42.89,32.34
2016,6,23,18,30,522.0,42.0,3.9,16.0,140.0,34.95,25.11
2016,6,23,18,45,424.0,34.5,3.8,16.0,99.0,28.54,19.03
2016,6,23,19,0,326.0,27.0,3.7,16.0,58.0,22.27,12.21
2016,6,23,19,15,163.0,13.5,3.65,15.5,29.0,10.91,0.0
2016,6,23,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,24,4,45,49.0,5.0,3.0,12.0,6.0,0.0,0.0
2016,6,24,5,0,98.0,10.0,3.1,12.0,12.0,31.01,0.0
2016,6,24,5,15,245.5,20.5,3.1,12.5,43.0,107.14,40.63
2016,6,24,5,30,393.0,31.0,3.1,13.0,74.0,189.89,139.77
2016,6,24,5,45,479.5,38.5,3.15,13.5,118.0,255.72,200.94
2016,6,24,6,0,566.0,46.0,3.2,14.0,162.0,330.15,266.85
2016,6,24,6,15,315.0,80.0,3.1,14.5,147.5,263.96,216.79
2016,6,24,6,30,64.0,114.0,3.0,15.0,133.0,141.68,115.05
2016,6,24,6,45,70.0,134.5,2.9,15.5,159.0,166.96,136.38
2016,6,24,7,0,76.0,155.0,2.8,16.0,185.0,192.47,157.16
2016,6,24,7,15,80.5,177.5,2.65,16.5,213.0,219.32,178.48
2016,6,24,7,30,85.0,200.0,2.5,17.0,241.0,246.14,199.29
2016,6,24,7,45,98.0,224.0,2.35,17.5,276.0,280.93,226.21
2016,6,24,8,0,111.0,248.0,2.2,18.0,311.0,333.13,265.98
2016,6,24,8,15,182.5,266.5,2.1,18.5,381.0,411.42,326.43
2016,6,24,8,30,254.0,285.0,2.0,19.0,451.0,511.36,400.65
2016,6,24,8,45,234.5,309.5,1.95,19.5,471.0,503.09,391.55
2016,6,24,9,0,215.0,334.0,1.9,20.0,491.0,511.6,395.3
2016,6,24,9,15,190.0,356.0,1.85,20.5,500.0,510.8,392.03
2016,6,24,9,30,165.0,378.0,1.8,21.0,509.0,508.22,387.57
2016,6,24,9,45,552.0,236.5,1.8,21.5,701.5,764.89,576.85
2016,6,24,10,0,939.0,95.0,1.8,22.0,894.0,955.42,702.34
2016,6,24,10,15,944.0,96.0,1.8,22.0,921.5,955.51,699.29
2016,6,24,10,30,949.0,97.0,1.8,22.0,949.0,951.65,695.98
2016,6,24,10,45,952.5,97.5,1.85,22.5,970.0,942.02,688.36
2016,6,24,11,0,956.0,98.0,1.9,23.0,991.0,928.48,678.36
2016,6,24,11,15,958.5,98.5,1.95,23.0,1004.5,910.23,666.69
2016,6,24,11,30,961.0,99.0,2.0,23.0,1018.0,888.22,652.6
2016,6,24,11,45,961.5,99.5,2.15,23.5,1024.5,860.99,634.72
2016,6,24,12,0,962.0,100.0,2.3,24.0,1031.0,830.38,614.41
2016,6,24,12,15,962.0,100.0,2.4,24.0,1030.5,795.81,591.84
2016,6,24,12,30,962.0,100.0,2.5,24.0,1030.0,758.28,565.31
2016,6,24,12,45,952.5,105.0,2.6,24.0,1019.5,715.47,534.25
2016,6,24,13,0,943.0,110.0,2.7,24.0,1009.0,670.58,500.89
2016,6,24,13,15,940.0,109.5,2.8,24.0,993.5,623.65,465.12
2016,6,24,13,30,937.0,109.0,2.9,24.0,978.0,574.67,426.68
2016,6,24,13,45,932.5,108.0,3.0,24.0,956.0,522.76,384.83
2016,6,24,14,0,928.0,107.0,3.1,24.0,934.0,469.35,340.49
2016,6,24,14,15,922.5,106.0,3.1,24.0,905.5,414.28,293.51
2016,6,24,14,30,917.0,105.0,3.1,24.0,877.0,358.24,244.95
2016,6,24,14,45,908.5,103.5,3.15,24.0,842.0,300.39,195.2
2016,6,24,15,0,900.0,102.0,3.2,24.0,807.0,242.4,147.18
2016,6,24,15,15,889.5,100.5,3.15,23.5,767.0,184.22,104.64
2016,6,24,15,30,879.0,99.0,3.1,23.0,727.0,126.59,74.16
2016,6,24,15,45,864.5,97.0,3.1,23.0,682.5,89.54,69.94
2016,6,24,16,0,850.0,95.0,3.1,23.0,638.0,88.02,68.9
2016,6,24,16,15,832.0,92.0,3.1,22.5,590.0,77.48,60.37
2016,6,24,16,30,814.0,89.0,3.1,22.0,542.0,75.65,59.15
2016,6,24,16,45,790.0,86.0,3.1,21.5,492.0,73.6,57.73
2016,6,24,17,0,766.0,83.0,3.1,21.0,442.0,71.5,56.25
2016,6,24,17,15,734.0,78.5,3.05,20.5,390.5,68.11,53.62
2016,6,24,17,30,702.0,74.0,3.0,20.0,339.0,59.72,46.6
2016,6,24,17,45,656.5,69.0,3.0,19.5,288.0,55.87,43.42
2016,6,24,18,0,611.0,64.0,3.0,19.0,237.0,52.02,40.13
2016,6,24,18,15,546.0,57.0,2.9,18.0,189.0,46.46,35.27
2016,6,24,18,30,481.0,50.0,2.8,17.0,141.0,40.92,30.23
2016,6,24,18,45,380.5,40.5,2.7,16.5,99.0,33.15,22.96
2016,6,24,19,0,280.0,31.0,2.6,16.0,57.0,25.44,14.78
2016,6,24,19,15,140.0,15.5,2.6,15.5,28.5,12.52,0.0
2016,6,24,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,36.5,4.5,1.45,12.5,5.5,0.0,0.0
2016,6,25,5,0,73.0,9.0,1.4,13.0,11.0,24.28,0.0
2016,6,25,5,15,215.0,21.0,1.4,13.5,41.5,98.27,34.4
2016,6,25,5,30,357.0,33.0,1.4,14.0,72.0,179.02,130.61
2016,6,25,5,45,449.0,41.0,1.4,15.0,115.5,245.84,190.96
2016,6,25,6,0,541.0,49.0,1.4,16.0,159.0,321.82,256.05
2016,6,25,6,15,599.0,55.0,1.35,16.5,208.0,386.68,311.05
2016,6,25,6,30,657.0,61.0,1.3,17.0,257.0,455.82,367.16
2016,6,25,6,45,698.5,65.0,1.3,17.5,308.5,514.31,413.08
2016,6,25,7,0,740.0,69.0,1.3,18.0,360.0,576.72,460.0
2016,6,25,7,15,769.0,72.5,1.3,18.5,411.5,631.05,499.07
2016,6,25,7,30,798.0,76.0,1.3,19.0,463.0,685.04,535.89
2016,6,25,7,45,820.5,79.0,1.35,19.5,513.0,732.79,566.95
2016,6,25,8,0,843.0,82.0,1.4,20.0,563.0,771.12,590.86
2016,6,25,8,15,859.5,84.0,1.45,20.5,610.5,808.98,614.14
2016,6,25,8,30,876.0,86.0,1.5,21.0,658.0,844.42,635.44
2016,6,25,8,45,889.0,88.0,1.55,22.0,702.0,874.14,651.45
2016,6,25,9,0,902.0,90.0,1.6,23.0,746.0,900.78,665.27
2016,6,25,9,15,911.5,91.5,1.65,23.0,785.5,920.47,677.07
2016,6,25,9,30,921.0,93.0,1.7,23.0,825.0,936.62,686.69
2016,6,25,9,45,923.0,97.5,1.75,23.5,857.0,945.32,690.26
2016,6,25,10,0,925.0,102.0,1.8,24.0,889.0,950.06,691.45
2016,6,25,10,15,930.5,103.0,1.9,24.0,916.5,950.56,691.98
2016,6,25,10,30,936.0,104.0,2.0,24.0,944.0,947.15,690.11
2016,6,25,10,45,939.5,105.5,2.1,24.5,965.0,938.49,683.58
2016,6,25,11,0,943.0,107.0,2.2,25.0,986.0,925.93,674.62
2016,6,25,11,15,945.5,107.5,2.25,25.0,1000.0,907.76,662.91
2016,6,25,11,30,948.0,108.0,2.3,25.0,1014.0,885.89,648.82
2016,6,25,11,45,948.5,108.5,2.4,25.0,1020.5,858.83,631.69
2016,6,25,12,0,949.0,109.0,2.5,25.0,1027.0,828.45,612.23
2016,6,25,12,15,948.5,109.0,2.55,25.0,1026.5,793.8,588.97
2016,6,25,12,30,948.0,109.0,2.6,25.0,1026.0,756.27,562.15
2016,6,25,12,45,949.0,107.5,2.7,25.0,1018.5,715.88,532.99
2016,6,25,13,0,950.0,106.0,2.8,25.0,1011.0,672.82,501.06
2016,6,25,13,15,947.0,105.0,2.85,25.0,996.0,625.28,464.76
2016,6,25,13,30,944.0,104.0,2.9,25.0,981.0,575.68,425.85
2016,6,25,13,45,939.5,103.5,2.95,25.0,958.5,523.84,384.07
2016,6,25,14,0,935.0,103.0,3.0,25.0,936.0,470.47,339.83
2016,6,25,14,15,929.0,102.0,3.05,24.5,907.0,414.89,293.32
2016,6,25,14,30,923.0,101.0,3.1,24.0,878.0,358.39,245.02
2016,6,25,14,45,915.5,99.5,3.15,24.0,843.5,300.49,195.13
2016,6,25,15,0,908.0,98.0,3.2,24.0,809.0,242.32,146.83
2016,6,25,15,15,897.5,96.0,3.2,24.0,769.0,183.41,103.39
2016,6,25,15,30,887.0,94.0,3.2,24.0,729.0,125.07,72.1
2016,6,25,15,45,874.0,91.5,3.25,24.0,684.5,86.62,67.23
2016,6,25,16,0,861.0,89.0,3.3,24.0,640.0,84.76,65.9
2016,6,25,16,15,843.5,86.5,3.25,23.5,592.0,82.61,64.44
2016,6,25,16,30,826.0,84.0,3.2,23.0,544.0,72.59,56.31
2016,6,25,16,45,803.5,80.5,3.2,22.5,494.0,70.09,54.5
2016,6,25,17,0,781.0,77.0,3.2,22.0,444.0,67.5,52.59
2016,6,25,17,15,750.5,73.5,3.15,21.5,392.5,64.7,50.46
2016,6,25,17,30,720.0,70.0,3.1,21.0,341.0,61.87,48.26
2016,6,25,17,45,677.0,65.0,3.05,20.5,290.0,57.67,44.8
2016,6,25,18,0,634.0,60.0,3.0,20.0,239.0,49.32,37.61
2016,6,25,18,15,570.5,53.5,2.85,19.0,191.0,44.02,32.99
2016,6,25,18,30,507.0,47.0,2.7,18.0,143.0,38.75,28.21
2016,6,25,18,45,409.0,38.5,2.6,17.5,101.0,31.69,21.6
2016,6,25,19,0,311.0,30.0,2.5,17.0,59.0,24.72,14.15
2016,6,25,19,15,155.5,15.0,2.55,16.5,29.5,12.13,0.0
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,5,15,174.0,16.0,1.9,13.5,35.0,80.48,25.01
2016,6,26,5,30,348.0,32.0,1.9,14.0,70.0,174.74,127.33
2016,6,26,5,45,435.5,40.5,1.9,14.5,112.5,239.64,186.83
2016,6,26,6,0,523.0,49.0,1.9,15.0,155.0,313.35,251.1
2016,6,26,6,15,266.0,75.5,1.8,15.5,130.0,233.87,190.41
2016,6,26,6,30,9.0,102.0,1.7,16.0,105.0,90.07,70.67
2016,6,26,6,45,14.0,120.5,1.6,16.5,126.0,108.93,86.61
2016,6,26,7,0,19.0,139.0,1.5,17.0,147.0,128.15,102.28
2016,6,26,7,15,28.0,161.5,1.45,17.5,174.5,166.16,133.08
2016,6,26,7,30,37.0,184.0,1.4,18.0,202.0,194.42,155.33
2016,6,26,7,45,150.0,210.5,1.4,19.0,294.5,322.46,257.89
2016,6,26,8,0,263.0,237.0,1.4,20.0,387.0,459.67,361.79
2016,6,26,8,15,558.5,162.0,1.4,20.5,515.5,658.83,510.23
2016,6,26,8,30,854.0,87.0,1.4,21.0,644.0,827.04,624.3
2016,6,26,8,45,866.5,89.0,1.45,21.5,687.0,855.92,639.55
2016,6,26,9,0,879.0,91.0,1.5,22.0,730.0,881.79,654.29
2016,6,26,9,15,560.0,230.0,1.55,22.5,645.5,756.44,565.41
2016,6,26,9,30,241.0,369.0,1.6,23.0,561.0,587.77,440.14
2016,6,26,9,45,579.0,231.5,1.7,23.5,717.5,785.36,585.24
2016,6,26,10,0,917.0,94.0,1.8,24.0,874.0,935.25,683.66
2016,6,26,10,15,922.0,95.5,1.85,24.5,901.0,936.04,680.86
2016,6,26,10,30,927.0,97.0,1.9,25.0,928.0,932.94,677.3
2016,6,26,10,45,928.5,98.5,2.0,25.5,948.0,922.83,669.9
2016,6,26,11,0,930.0,100.0,2.1,26.0,968.0,908.92,660.12
2016,6,26,11,15,932.0,100.5,2.15,26.0,981.5,890.78,648.48
2016,6,26,11,30,934.0,101.0,2.2,26.0,995.0,869.02,634.49
2016,6,26,11,45,933.0,102.5,2.3,26.5,1000.5,842.18,616.33
2016,6,26,12,0,932.0,104.0,2.4,27.0,1006.0,812.1,595.97
2016,6,26,12,15,931.5,104.0,2.5,27.0,1005.0,778.15,573.74
2016,6,26,12,30,931.0,104.0,2.6,27.0,1004.0,741.37,547.86
2016,6,26,12,45,919.0,110.5,2.75,27.0,993.0,699.21,517.66
2016,6,26,13,0,907.0,117.0,2.9,27.0,982.0,655.2,485.31
2016,6,26,13,15,904.0,116.0,2.95,26.5,967.0,609.49,451.41
2016,6,26,13,30,901.0,115.0,3.0,26.0,952.0,561.83,414.91
2016,6,26,13,45,896.5,114.0,3.1,26.0,930.0,511.69,374.67
2016,6,26,14,0,892.0,113.0,3.2,26.0,908.0,460.12,332.08
2016,6,26,14,15,885.5,112.0,3.25,26.0,880.0,406.57,286.8
2016,6,26,14,30,879.0,111.0,3.3,26.0,852.0,352.22,240.1
2016,6,26,14,45,870.0,109.5,3.4,26.0,817.5,296.35,192.37
2016,6,26,15,0,861.0,108.0,3.5,26.0,783.0,240.41,146.29
2016,6,26,15,15,850.0,106.0,3.5,25.5,744.0,184.08,105.15
2016,6,26,15,30,839.0,104.0,3.5,25.0,705.0,128.39,75.3
2016,6,26,15,45,824.0,102.0,3.55,25.0,661.5,81.98,63.1
2016,6,26,16,0,809.0,100.0,3.6,25.0,618.0,81.23,62.7
2016,6,26,16,15,791.0,97.0,3.55,24.5,571.0,79.68,61.72
2016,6,26,16,30,773.0,94.0,3.5,24.0,524.0,78.04,60.67
2016,6,26,16,45,749.0,90.0,3.5,23.5,475.5,75.49,58.85
2016,6,26,17,0,725.0,86.0,3.5,23.0,427.0,72.84,56.92
2016,6,26,17,15,693.0,81.5,3.4,22.5,377.0,64.26,49.88
2016,6,26,17,30,661.0,77.0,3.3,22.0,327.0,61.15,47.44
2016,6,26,17,45,619.5,71.0,3.25,21.5,278.0,56.78,43.85
2016,6,26,18,0,578.0,65.0,3.2,21.0,229.0,52.36,40.09
2016,6,26,18,15,515.0,58.0,3.05,20.0,182.5,46.91,35.36
2016,6,26,18,30,452.0,51.0,2.9,19.0,136.0,41.48,30.45
2016,6,26,18,45,362.0,40.5,2.8,18.5,96.0,33.03,22.65
2016,6,26,19,0,272.0,30.0,2.7,18.0,56.0,24.56,13.96
2016,6,26,19,15,136.0,15.0,2.7,17.5,28.0,12.09,0.0
2016,6,26,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,5,15,173.0,15.5,2.15,14.5,34.0,79.28,21.84
2016,6,27,5,30,346.0,31.0,2.1,15.0,68.0,172.89,125.17
2016,6,27,5,45,432.0,39.5,2.1,15.5,110.0,236.97,184.05
2016,6,27,6,0,518.0,48.0,2.1,16.0,152.0,309.76,247.51
2016,6,27,6,15,575.5,54.0,2.0,16.5,200.0,373.16,301.95
2016,6,27,6,30,633.0,60.0,1.9,17.0,248.0,440.87,357.68
2016,6,27,6,45,672.0,64.5,1.8,17.5,297.5,497.37,402.46
2016,6,27,7,0,711.0,69.0,1.7,18.0,347.0,557.62,448.06
2016,6,27,7,15,740.5,73.0,1.65,18.5,397.5,611.75,487.39
2016,6,27,7,30,770.0,77.0,1.6,19.0,448.0,665.7,524.64
2016,6,27,7,45,791.0,80.5,1.6,20.0,497.0,712.02,553.71
2016,6,27,8,0,812.0,84.0,1.6,21.0,546.0,756.82,580.93
2016,6,27,8,15,829.0,86.5,1.65,21.5,593.0,786.88,598.92
2016,6,27,8,30,846.0,89.0,1.7,22.0,640.0,822.63,620.73
2016,6,27,8,45,859.0,91.0,1.75,23.0,683.0,851.8,636.56
2016,6,27,9,0,872.0,93.0,1.8,24.0,726.0,878.02,650.27
2016,6,27,9,15,882.5,94.5,1.85,24.5,765.0,898.29,661.24
2016,6,27,9,30,893.0,96.0,1.9,25.0,804.0,915.15,670.04
2016,6,27,9,45,889.5,104.0,1.95,25.5,834.0,922.29,672.59
2016,6,27,10,0,886.0,112.0,2.0,26.0,864.0,925.36,672.69
2016,6,27,10,15,892.0,113.0,2.05,26.5,892.0,926.36,671.6
2016,6,27,10,30,898.0,114.0,2.1,27.0,920.0,923.58,668.2
2016,6,27,10,45,902.5,115.0,2.2,27.5,941.0,915.66,662.1
2016,6,27,11,0,907.0,116.0,2.3,28.0,962.0,903.95,653.65
2016,6,27,11,15,910.0,117.0,2.4,28.0,976.0,887.21,643.28
2016,6,27,11,30,913.0,118.0,2.5,28.0,990.0,866.85,630.55
2016,6,27,11,45,914.5,118.0,2.6,28.0,997.0,840.96,614.12
2016,6,27,12,0,916.0,118.0,2.7,28.0,1004.0,811.84,595.45
2016,6,27,12,15,916.0,118.0,2.8,28.0,1003.5,778.53,573.17
2016,6,27,12,30,916.0,118.0,2.9,28.0,1003.0,742.43,547.69
2016,6,27,12,45,919.5,114.5,3.0,28.0,997.0,703.41,519.59
2016,6,27,13,0,923.0,111.0,3.1,28.0,991.0,661.64,488.76
2016,6,27,13,15,920.0,110.5,3.15,28.0,976.0,615.65,453.79
2016,6,27,13,30,917.0,110.0,3.2,28.0,961.0,567.65,416.33
2016,6,27,13,45,913.0,108.5,3.3,28.0,939.0,516.66,375.67
2016,6,27,14,0,909.0,107.0,3.4,28.0,917.0,464.16,332.6
2016,6,27,14,15,903.0,106.0,3.45,27.5,889.0,409.94,287.59
2016,6,27,14,30,897.0,105.0,3.5,27.0,861.0,354.84,240.88
2016,6,27,14,45,889.5,103.0,3.6,27.0,827.0,298.05,192.4
2016,6,27,15,0,882.0,101.0,3.7,27.0,793.0,241.02,145.42
2016,6,27,15,15,871.5,99.0,3.75,26.5,753.5,183.59,103.43
2016,6,27,15,30,861.0,97.0,3.8,26.0,714.0,126.73,72.81
2016,6,27,15,45,849.0,94.0,3.85,26.0,670.5,87.36,67.3
2016,6,27,16,0,837.0,91.0,3.9,26.0,627.0,85.3,65.82
2016,6,27,16,15,819.5,88.5,3.9,25.5,580.0,74.89,57.47
2016,6,27,16,30,802.0,86.0,3.9,25.0,533.0,73.35,56.49
2016,6,27,16,45,781.5,82.0,3.9,24.5,484.0,70.64,54.51
2016,6,27,17,0,761.0,78.0,3.9,24.0,435.0,67.81,52.42
2016,6,27,17,15,730.5,74.0,3.8,23.5,385.0,64.7,50.05
2016,6,27,17,30,700.0,70.0,3.7,23.0,335.0,61.54,47.58
2016,6,27,17,45,659.5,65.0,3.6,22.5,285.0,53.03,40.42
2016,6,27,18,0,619.0,60.0,3.5,22.0,235.0,49.14,37.13
2016,6,27,18,15,558.0,53.5,3.35,21.0,188.0,43.89,32.59
2016,6,27,18,30,497.0,47.0,3.2,20.0,141.0,38.66,27.89
2016,6,27,18,45,404.0,38.0,3.1,19.5,99.5,31.25,21.03
2016,6,27,19,0,311.0,29.0,3.0,19.0,58.0,23.88,13.34
2016,6,27,19,15,155.5,14.5,2.95,18.5,29.0,11.71,0.0
2016,6,27,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,160.5,16.0,2.2,13.5,33.5,76.0,18.06
2016,6,28,5,30,321.0,32.0,2.1,14.0,67.0,165.01,119.59
2016,6,28,5,45,406.5,41.5,2.05,14.5,108.5,228.63,178.18
2016,6,28,6,0,492.0,51.0,2.0,15.0,150.0,300.98,241.33
2016,6,28,6,15,273.0,81.0,1.9,15.5,138.5,243.47,198.24
2016,6,28,6,30,54.0,111.0,1.8,16.0,127.0,133.15,107.16
2016,6,28,6,45,61.5,131.5,1.7,16.5,153.0,158.91,128.8
2016,6,28,7,0,69.0,152.0,1.6,17.0,179.0,185.07,149.96
2016,6,28,7,15,67.5,173.0,1.55,17.5,202.5,205.92,166.15
2016,6,28,7,30,66.0,194.0,1.5,18.0,226.0,226.34,181.61
2016,6,28,7,45,93.0,220.5,1.5,18.5,270.5,273.86,218.92
2016,6,28,8,0,120.0,247.0,1.5,19.0,315.0,339.7,269.28
2016,6,28,8,15,153.5,269.5,1.5,19.5,364.5,391.32,307.76
2016,6,28,8,30,187.0,292.0,1.5,20.0,414.0,443.82,346.07
2016,6,28,8,45,218.0,309.5,1.55,21.0,461.0,489.49,377.98
2016,6,28,9,0,249.0,327.0,1.6,22.0,508.0,554.76,422.98
2016,6,28,9,15,197.5,351.5,1.65,22.5,500.0,513.78,390.4
2016,6,28,9,30,146.0,376.0,1.7,23.0,492.0,489.92,370.6
2016,6,28,9,45,526.0,239.0,1.75,23.5,681.5,737.98,553.68
2016,6,28,10,0,906.0,102.0,1.8,24.0,871.0,934.24,683.58
2016,6,28,10,15,912.0,103.5,1.85,24.0,899.0,935.91,682.15
2016,6,28,10,30,918.0,105.0,1.9,24.0,927.0,933.71,680.48
2016,6,28,10,45,922.0,106.0,2.0,24.5,948.0,925.36,674.19
2016,6,28,11,0,926.0,107.0,2.1,25.0,969.0,913.18,665.5
2016,6,28,11,15,928.5,107.5,2.15,25.0,983.5,895.48,654.09
2016,6,28,11,30,931.0,108.0,2.2,25.0,998.0,874.13,640.33
2016,6,28,11,45,932.0,108.5,2.3,25.0,1005.0,848.03,623.84
2016,6,28,12,0,933.0,109.0,2.4,25.0,1012.0,818.63,605.03
2016,6,28,12,15,933.5,109.0,2.45,25.0,1011.5,785.34,582.75
2016,6,28,12,30,934.0,109.0,2.5,25.0,1011.0,749.14,556.88
2016,6,28,12,45,924.5,114.0,2.6,25.0,1001.5,707.28,526.61
2016,6,28,13,0,915.0,119.0,2.7,25.0,992.0,663.44,494.13
2016,6,28,13,15,912.5,118.5,2.75,25.0,977.0,617.99,459.43
2016,6,28,13,30,910.0,118.0,2.8,25.0,962.0,570.51,422.2
2016,6,28,13,45,682.0,234.5,2.85,25.0,858.5,495.73,364.93
2016,6,28,14,0,454.0,351.0,2.9,25.0,755.0,435.6,319.8
2016,6,28,14,15,673.5,231.0,2.95,24.5,809.5,404.53,290.8
2016,6,28,14,30,893.0,111.0,3.0,24.0,864.0,358.4,246.19
2016,6,28,14,45,675.5,201.0,3.05,24.0,757.0,297.38,201.52
2016,6,28,15,0,458.0,291.0,3.1,24.0,650.0,264.89,182.67
2016,6,28,15,15,659.0,196.5,3.1,23.5,684.0,201.25,126.79
2016,6,28,15,30,860.0,102.0,3.1,23.0,718.0,130.42,76.26
2016,6,28,15,45,848.5,98.5,3.1,23.0,674.5,89.93,70.26
2016,6,28,16,0,837.0,95.0,3.1,23.0,631.0,78.85,61.2
2016,6,28,16,15,819.0,92.5,3.05,22.5,584.0,77.46,60.35
2016,6,28,16,30,801.0,90.0,3.0,22.0,537.0,76.0,59.44
2016,6,28,16,45,779.5,86.0,3.0,21.5,487.5,73.36,57.52
2016,6,28,17,0,758.0,82.0,3.0,21.0,438.0,70.61,55.48
2016,6,28,17,15,727.0,77.5,2.95,20.5,387.0,67.23,52.85
2016,6,28,17,30,696.0,73.0,2.9,20.0,336.0,63.77,50.12
2016,6,28,17,45,654.5,68.0,2.9,19.5,286.0,55.11,42.76
2016,6,28,18,0,613.0,63.0,2.9,19.0,236.0,51.29,39.5
2016,6,28,18,15,550.0,56.0,2.85,18.0,188.5,45.72,34.63
2016,6,28,18,30,487.0,49.0,2.8,17.0,141.0,40.17,29.58
2016,6,28,18,45,391.0,39.5,2.75,16.5,99.5,32.39,22.31
2016,6,28,19,0,295.0,30.0,2.7,16.0,58.0,24.65,14.18
2016,6,28,19,15,147.5,15.0,2.8,15.5,29.0,12.11,0.0
2016,6,28,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,163.5,16.5,2.65,12.5,34.0,77.2,15.21
2016,6,29,5,30,327.0,33.0,2.6,13.0,68.0,167.85,121.85
2016,6,29,5,45,421.5,42.0,2.6,13.5,111.0,235.02,183.97
2016,6,29,6,0,516.0,51.0,2.6,14.0,154.0,311.77,251.29
2016,6,29,6,15,258.0,59.0,2.55,14.0,110.5,210.59,172.92
2016,6,29,6,30,0.0,67.0,2.5,14.0,67.0,52.1,39.0
2016,6,29,6,45,0.0,81.0,2.5,14.5,81.0,63.57,48.78
2016,6,29,7,0,0.0,95.0,2.5,15.0,95.0,75.03,58.26
2016,6,29,7,15,0.0,100.0,2.45,15.5,100.0,78.59,60.95
2016,6,29,7,30,0.0,105.0,2.4,16.0,105.0,82.3,63.72
2016,6,29,7,45,0.0,128.5,2.4,16.5,128.5,101.99,79.69
2016,6,29,8,0,0.0,152.0,2.4,17.0,152.0,121.78,95.47
2016,6,29,8,15,5.0,179.0,2.4,17.5,182.5,148.8,117.07
2016,6,29,8,30,10.0,206.0,2.4,18.0,213.0,176.08,138.53
2016,6,29,8,45,9.0,209.5,2.4,18.5,216.5,177.48,138.92
2016,6,29,9,0,8.0,213.0,2.4,19.0,220.0,178.96,139.43
2016,6,29,9,15,9.0,222.5,2.4,19.0,230.0,187.43,145.85
2016,6,29,9,30,10.0,232.0,2.4,19.0,240.0,195.89,152.22
2016,6,29,9,45,14.5,265.0,2.45,19.5,277.5,227.62,176.56
2016,6,29,10,0,19.0,298.0,2.5,20.0,315.0,259.2,200.39
2016,6,29,10,15,21.0,314.5,2.55,20.0,333.5,274.03,211.46
2016,6,29,10,30,23.0,331.0,2.6,20.0,352.0,288.59,222.35
2016,6,29,10,45,34.0,367.5,2.65,20.5,399.0,345.31,264.82
2016,6,29,11,0,45.0,404.0,2.7,21.0,446.0,383.96,292.98
2016,6,29,11,15,42.5,405.0,2.7,21.0,445.0,378.28,288.26
2016,6,29,11,30,40.0,406.0,2.7,21.0,444.0,372.37,283.6
2016,6,29,11,45,72.0,441.0,2.75,21.0,510.5,422.67,321.51
2016,6,29,12,0,104.0,476.0,2.8,21.0,577.0,469.5,356.07
2016,6,29,12,15,81.0,459.0,2.85,21.0,537.5,429.58,326.03
2016,6,29,12,30,58.0,442.0,2.9,21.0,498.0,391.48,297.57
2016,6,29,12,45,98.5,459.0,2.95,21.0,553.5,423.68,322.09
2016,6,29,13,0,139.0,476.0,3.0,21.0,609.0,453.04,343.75
2016,6,29,13,15,152.0,469.0,3.0,21.0,612.0,440.87,334.34
2016,6,29,13,30,165.0,462.0,3.0,21.0,615.0,427.23,323.8
2016,6,29,13,45,145.5,448.5,3.05,21.0,581.0,392.39,297.46
2016,6,29,14,0,126.0,435.0,3.1,21.0,547.0,359.65,272.68
2016,6,29,14,15,161.5,420.5,3.1,20.5,559.5,348.74,263.73
2016,6,29,14,30,197.0,406.0,3.1,20.0,572.0,333.97,251.06
2016,6,29,14,45,266.0,373.5,3.1,20.0,588.0,305.43,225.69
2016,6,29,15,0,335.0,341.0,3.1,20.0,604.0,276.81,199.87
2016,6,29,15,15,347.5,318.0,3.1,19.5,579.0,238.18,170.51
2016,6,29,15,30,360.0,295.0,3.1,19.0,554.0,198.52,144.84
2016,6,29,15,45,265.5,291.0,3.1,19.0,475.5,173.09,141.13
2016,6,29,16,0,171.0,287.0,3.1,19.0,397.0,178.77,146.3
2016,6,29,16,15,212.0,259.5,3.1,18.5,385.5,166.19,136.46
2016,6,29,16,30,253.0,232.0,3.1,18.0,374.0,146.41,120.47
2016,6,29,16,45,201.0,213.5,3.1,18.0,319.5,141.25,116.51
2016,6,29,17,0,149.0,195.0,3.1,18.0,265.0,129.52,106.87
2016,6,29,17,15,259.0,159.5,3.1,17.5,264.5,107.91,88.8
2016,6,29,17,30,369.0,124.0,3.1,17.0,264.0,86.35,70.47
2016,6,29,17,45,334.5,112.0,3.15,16.5,224.5,78.89,64.21
2016,6,29,18,0,300.0,100.0,3.2,16.0,185.0,72.19,58.43
2016,6,29,18,15,266.5,83.0,3.15,15.5,147.5,60.54,48.07
2016,6,29,18,30,233.0,66.0,3.1,15.0,110.0,48.66,37.29
2016,6,29,18,45,181.0,49.5,3.1,14.5,77.5,36.78,26.31
2016,6,29,19,0,129.0,33.0,3.1,14.0,45.0,24.78,14.42
2016,6,29,19,15,64.5,16.5,3.1,13.5,22.5,12.63,0.0
2016,6,29,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,125.0,18.0,1.75,12.5,31.0,64.89,8.75
2016,6,30,5,30,250.0,36.0,1.7,13.0,62.0,142.57,102.93
2016,6,30,5,45,342.0,47.0,1.7,13.5,103.0,207.53,162.12
2016,6,30,6,0,434.0,58.0,1.7,14.0,144.0,281.2,226.1
2016,6,30,6,15,217.0,73.5,1.6,14.5,116.5,194.23,158.42
2016,6,30,6,30,0.0,89.0,1.5,15.0,89.0,72.59,56.14
2016,6,30,6,45,1.0,107.5,1.4,15.5,108.0,88.74,69.8
2016,6,30,7,0,2.0,126.0,1.3,16.0,127.0,104.92,83.02
2016,6,30,7,15,15.5,152.0,1.25,16.5,159.5,136.88,109.32
2016,6,30,7,30,29.0,178.0,1.2,17.0,192.0,182.77,146.34
2016,6,30,7,45,62.5,210.5,1.2,17.5,245.0,240.34,192.32
2016,6,30,8,0,96.0,243.0,1.2,18.0,298.0,299.74,238.47
2016,6,30,8,15,94.5,264.5,1.15,18.5,322.5,320.23,252.59
2016,6,30,8,30,93.0,286.0,1.1,19.0,347.0,340.14,266.21
2016,6,30,8,45,80.0,301.0,1.1,19.5,356.0,342.85,266.5
2016,6,30,9,0,67.0,316.0,1.1,20.0,365.0,344.72,266.26
2016,6,30,9,15,219.5,325.5,1.15,20.5,497.0,508.05,389.54
2016,6,30,9,30,372.0,335.0,1.2,21.0,629.0,673.79,506.58
2016,6,30,9,45,634.0,226.0,1.25,21.5,752.5,831.94,616.44
2016,6,30,10,0,896.0,117.0,1.3,22.0,876.0,941.0,685.69
2016,6,30,10,15,549.0,278.0,1.4,22.0,747.5,789.62,581.84
2016,6,30,10,30,202.0,439.0,1.5,22.0,619.0,583.97,434.14
2016,6,30,10,45,559.0,280.5,1.6,22.5,797.0,785.0,581.89
2016,6,30,11,0,916.0,122.0,1.7,23.0,975.0,919.4,671.98
2016,6,30,11,15,919.0,122.5,1.8,23.0,989.0,902.05,659.89
2016,6,30,11,30,922.0,123.0,1.9,23.0,1003.0,881.06,647.02
2016,6,30,11,45,922.5,124.0,2.05,23.0,1010.0,854.93,631.14
2016,6,30,12,0,923.0,125.0,2.2,23.0,1017.0,825.53,612.84
2016,6,30,12,15,923.0,124.5,2.3,23.0,1016.5,791.53,590.13
2016,6,30,12,30,923.0,124.0,2.4,23.0,1016.0,754.74,564.17
2016,6,30,12,45,914.0,128.5,2.5,23.0,1005.5,712.92,533.9
2016,6,30,13,0,905.0,133.0,2.6,23.0,995.0,669.14,501.41
2016,6,30,13,15,901.5,132.0,2.65,23.0,980.0,623.03,466.17
2016,6,30,13,30,898.0,131.0,2.7,23.0,965.0,575.03,428.48
2016,6,30,13,45,894.0,129.5,2.75,23.0,943.0,524.73,387.93
2016,6,30,14,0,890.0,128.0,2.8,23.0,921.0,472.95,344.99
2016,6,30,14,15,883.0,126.5,2.85,23.0,892.0,418.76,299.11
2016,6,30,14,30,876.0,125.0,2.9,23.0,863.0,363.82,251.76
2016,6,30,14,45,868.5,122.0,2.95,23.0,828.5,307.31,203.12
2016,6,30,15,0,861.0,119.0,3.0,23.0,794.0,250.59,155.84
2016,6,30,15,15,848.5,117.0,3.0,23.0,754.0,193.77,113.38
2016,6,30,15,30,836.0,115.0,3.0,23.0,714.0,129.5,75.48
2016,6,30,15,45,594.0,186.0,3.05,23.0,598.0,117.36,93.1
2016,6,30,16,0,352.0,257.0,3.1,23.0,482.0,160.01,128.71
2016,6,30,16,15,560.0,179.0,3.1,22.5,506.0,117.58,93.98
2016,6,30,16,30,768.0,101.0,3.1,22.0,530.0,82.66,65.06
2016,6,30,16,45,743.0,97.0,3.1,22.0,480.5,80.26,63.27
2016,6,30,17,0,718.0,93.0,3.1,22.0,431.0,71.78,56.24
2016,6,30,17,15,684.0,88.0,3.05,21.5,380.0,68.51,53.74
2016,6,30,17,30,650.0,83.0,3.0,21.0,329.0,65.19,51.13
2016,6,30,17,45,604.0,77.0,2.95,20.5,279.0,60.92,47.63
2016,6,30,18,0,558.0,71.0,2.9,20.0,229.0,56.63,43.98
2016,6,30,18,15,492.0,63.0,2.8,19.0,182.0,50.56,38.7
2016,6,30,18,30,426.0,55.0,2.7,18.0,135.0,44.48,33.2
2016,6,30,18,45,328.0,44.0,2.65,17.5,95.0,35.72,25.06
2016,6,30,19,0,230.0,33.0,2.6,17.0,55.0,25.11,14.45
2016,6,30,19,15,115.0,16.5,2.7,16.5,27.5,12.6,0.0
2016,6,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,117.0,18.0,2.3,13.0,30.0,62.4,4.52
2016,7,1,5,30,234.0,36.0,2.3,13.0,60.0,137.12,98.63
2016,7,1,5,45,328.5,47.0,2.35,13.5,100.5,199.49,155.94
2016,7,1,6,0,423.0,58.0,2.4,14.0,141.0,276.08,222.63
2016,7,1,6,15,487.0,66.0,2.35,14.0,188.0,340.8,279.19
2016,7,1,6,30,551.0,74.0,2.3,14.0,235.0,410.53,338.23
2016,7,1,6,45,279.5,102.0,2.25,14.5,184.0,281.9,233.57
2016,7,1,7,0,8.0,130.0,2.2,15.0,133.0,112.72,89.8
2016,7,1,7,15,6.5,142.0,2.1,15.5,144.5,121.25,96.71
2016,7,1,7,30,5.0,154.0,2.0,16.0,156.0,129.76,103.17
2016,7,1,7,45,7.0,169.0,1.95,16.5,173.0,143.65,114.04
2016,7,1,8,0,9.0,184.0,1.9,17.0,190.0,157.65,124.84
2016,7,1,8,15,13.0,205.0,1.85,17.0,213.5,178.83,141.6
2016,7,1,8,30,17.0,226.0,1.8,17.0,237.0,200.12,158.25
2016,7,1,8,45,14.0,227.0,1.8,17.5,236.5,197.41,155.21
2016,7,1,9,0,11.0,228.0,1.8,18.0,236.0,194.8,152.37
2016,7,1,9,15,19.5,265.5,1.85,18.5,281.0,234.54,183.19
2016,7,1,9,30,28.0,303.0,1.9,19.0,326.0,293.02,227.71
2016,7,1,9,45,52.5,346.5,1.95,19.5,391.0,354.69,274.17
2016,7,1,10,0,77.0,390.0,2.0,20.0,456.0,415.72,319.08
2016,7,1,10,15,70.0,398.5,2.0,20.0,459.5,413.79,316.58
2016,7,1,10,30,63.0,407.0,2.0,20.0,463.0,411.47,314.19
2016,7,1,10,45,67.5,421.0,2.05,20.0,483.0,424.04,323.28
2016,7,1,11,0,72.0,435.0,2.1,20.0,503.0,435.76,331.67
2016,7,1,11,15,80.0,447.5,2.15,20.0,523.5,448.17,340.68
2016,7,1,11,30,88.0,460.0,2.2,20.0,544.0,459.38,348.78
2016,7,1,11,45,116.0,472.5,2.25,20.5,584.5,496.77,375.6
2016,7,1,12,0,144.0,485.0,2.3,21.0,625.0,518.04,390.38
2016,7,1,12,15,222.5,473.0,2.35,21.0,689.0,554.17,417.58
2016,7,1,12,30,301.0,461.0,2.4,21.0,753.0,588.88,442.97
2016,7,1,12,45,258.5,467.5,2.45,21.0,716.5,543.87,409.5
