Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,0,216.0,474.0,2.5,21.0,680.0,500.29,377.34
2016,7,1,13,15,199.0,467.5,2.55,21.0,655.5,467.71,353.24
2016,7,1,13,30,182.0,461.0,2.6,21.0,631.0,436.35,329.77
2016,7,1,13,45,258.5,435.0,2.65,21.0,669.5,434.67,327.67
2016,7,1,14,0,335.0,409.0,2.7,21.0,708.0,427.77,320.33
2016,7,1,14,15,234.0,407.5,2.7,20.5,613.5,362.33,271.91
2016,7,1,14,30,133.0,406.0,2.7,20.0,519.0,314.7,237.87
2016,7,1,14,45,110.0,383.0,2.75,20.0,473.5,280.01,211.73
2016,7,1,15,0,87.0,360.0,2.8,20.0,428.0,257.16,195.03
2016,7,1,15,15,173.0,340.5,2.8,19.5,467.0,237.01,176.68
2016,7,1,15,30,259.0,321.0,2.8,19.0,506.0,204.92,152.29
2016,7,1,15,45,218.0,304.0,2.8,19.0,453.5,188.37,153.71
2016,7,1,16,0,177.0,287.0,2.8,19.0,401.0,178.93,146.33
2016,7,1,16,15,246.0,254.0,2.8,18.5,399.0,156.72,128.46
2016,7,1,16,30,315.0,221.0,2.8,18.0,397.0,142.1,116.78
2016,7,1,16,45,178.0,201.0,2.8,18.0,298.5,134.29,110.55
2016,7,1,17,0,41.0,181.0,2.8,18.0,200.0,123.79,101.95
2016,7,1,17,15,55.5,164.0,2.75,17.5,187.0,113.17,93.33
2016,7,1,17,30,70.0,147.0,2.7,17.0,174.0,102.29,84.33
2016,7,1,17,45,60.5,126.5,2.7,17.0,147.5,88.85,72.77
2016,7,1,18,0,51.0,106.0,2.7,17.0,121.0,75.22,60.84
2016,7,1,18,15,234.5,80.0,2.65,16.5,127.0,58.32,45.92
2016,7,1,18,30,418.0,54.0,2.6,16.0,133.0,43.62,32.72
2016,7,1,18,45,320.0,43.0,2.55,15.5,93.0,34.85,24.53
2016,7,1,19,0,222.0,32.0,2.5,15.0,53.0,24.36,13.97
2016,7,1,19,15,111.0,16.0,2.5,14.5,26.5,12.22,0.0
2016,7,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,120.5,17.0,2.15,12.5,29.0,61.91,0.24
2016,7,2,5,30,241.0,34.0,2.2,13.0,58.0,137.17,98.1
2016,7,2,5,45,336.0,44.5,2.25,13.5,99.0,202.73,158.32
2016,7,2,6,0,431.0,55.0,2.3,14.0,140.0,276.83,223.06
2016,7,2,6,15,494.5,63.0,2.3,14.0,186.5,341.53,279.7
2016,7,2,6,30,558.0,71.0,2.3,14.0,233.0,411.27,338.88
2016,7,2,6,45,285.5,102.0,2.3,14.5,186.0,300.64,248.74
2016,7,2,7,0,13.0,133.0,2.3,15.0,139.0,118.96,95.11
2016,7,2,7,15,9.0,143.5,2.3,15.5,148.0,124.48,99.47
2016,7,2,7,30,5.0,154.0,2.3,16.0,157.0,129.83,103.27
2016,7,2,7,45,382.5,128.0,2.3,16.5,344.0,447.43,365.92
2016,7,2,8,0,760.0,102.0,2.3,17.0,531.0,736.69,583.32
2016,7,2,8,15,779.0,105.0,2.3,17.0,577.5,776.34,607.56
2016,7,2,8,30,798.0,108.0,2.3,17.0,624.0,813.84,632.12
2016,7,2,8,45,559.0,208.5,2.3,17.5,582.0,722.59,561.89
2016,7,2,9,0,320.0,309.0,2.3,18.0,540.0,600.46,466.36
2016,7,2,9,15,585.5,213.5,2.3,18.5,664.5,773.3,595.39
2016,7,2,9,30,851.0,118.0,2.3,19.0,789.0,902.06,682.33
2016,7,2,9,45,564.5,256.0,2.3,19.5,709.0,791.63,599.98
2016,7,2,10,0,278.0,394.0,2.3,20.0,629.0,641.18,485.83
2016,7,2,10,15,246.0,415.0,2.3,20.0,628.0,626.54,474.78
2016,7,2,10,30,214.0,436.0,2.3,20.0,627.0,592.79,449.42
2016,7,2,10,45,329.5,407.0,2.35,20.0,709.0,678.19,512.66
2016,7,2,11,0,445.0,378.0,2.4,20.0,791.0,756.03,568.33
2016,7,2,11,15,383.5,414.5,2.4,20.0,775.0,707.57,531.95
2016,7,2,11,30,322.0,451.0,2.4,20.0,759.0,672.12,505.24
2016,7,2,11,45,263.5,467.0,2.45,20.5,720.5,621.74,467.5
2016,7,2,12,0,205.0,483.0,2.5,21.0,682.0,564.18,424.62
2016,7,2,12,15,160.5,481.0,2.5,21.0,637.0,514.98,388.44
2016,7,2,12,30,116.0,479.0,2.5,21.0,592.0,468.17,353.69
2016,7,2,12,45,88.0,458.0,2.55,21.0,543.5,416.77,315.85
2016,7,2,13,0,60.0,437.0,2.6,21.0,495.0,373.96,284.02
2016,7,2,13,15,120.5,449.0,2.6,21.0,562.0,409.9,311.13
2016,7,2,13,30,181.0,461.0,2.6,21.0,629.0,436.27,330.0
2016,7,2,13,45,292.5,415.5,2.65,21.0,679.5,438.72,330.61
2016,7,2,14,0,404.0,370.0,2.7,21.0,730.0,429.11,320.71
2016,7,2,14,15,284.5,389.0,2.7,20.5,638.5,370.23,276.94
2016,7,2,14,30,165.0,408.0,2.7,20.0,547.0,326.24,245.73
2016,7,2,14,45,121.0,381.5,2.7,20.0,481.5,282.28,213.03
2016,7,2,15,0,77.0,355.0,2.7,20.0,416.0,252.62,191.88
2016,7,2,15,15,146.0,341.5,2.7,19.5,449.0,234.13,175.51
2016,7,2,15,30,215.0,328.0,2.7,19.0,482.0,215.73,161.93
2016,7,2,15,45,187.0,308.0,2.7,19.0,436.0,189.29,154.42
2016,7,2,16,0,159.0,288.0,2.7,19.0,390.0,178.9,146.27
2016,7,2,16,15,124.5,262.5,2.65,18.5,339.0,165.39,135.69
2016,7,2,16,30,90.0,237.0,2.6,18.0,288.0,157.48,129.74
2016,7,2,16,45,79.5,213.0,2.6,18.0,255.0,143.23,118.09
2016,7,2,17,0,69.0,189.0,2.6,18.0,222.0,128.65,106.07
2016,7,2,17,15,50.5,164.0,2.55,17.5,187.0,113.08,93.22
2016,7,2,17,30,32.0,139.0,2.5,17.0,152.0,97.19,79.89
2016,7,2,17,45,25.0,119.5,2.5,16.5,128.5,84.36,68.98
2016,7,2,18,0,18.0,100.0,2.5,16.0,105.0,72.61,58.78
2016,7,2,18,15,9.0,80.5,2.45,15.5,83.0,58.81,46.54
2016,7,2,18,30,0.0,61.0,2.4,15.0,61.0,44.95,34.04
2016,7,2,18,45,0.0,42.5,2.35,15.0,42.5,31.74,21.89
2016,7,2,19,0,0.0,24.0,2.3,15.0,24.0,18.33,9.1
2016,7,2,19,15,0.0,12.0,2.3,14.5,12.0,9.13,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,129.5,16.5,2.1,12.5,29.0,63.69,0.0
2016,7,3,5,30,259.0,33.0,2.2,13.0,58.0,143.86,102.44
2016,7,3,5,45,353.5,43.0,2.3,13.5,99.0,208.32,162.52
2016,7,3,6,0,448.0,53.0,2.4,14.0,140.0,282.57,227.61
2016,7,3,6,15,510.5,61.0,2.4,14.0,187.5,347.56,284.64
2016,7,3,6,30,573.0,69.0,2.4,14.0,235.0,417.49,344.07
2016,7,3,6,45,286.5,81.0,2.4,14.5,164.0,277.64,230.47
2016,7,3,7,0,0.0,93.0,2.4,15.0,93.0,73.38,56.67
2016,7,3,7,15,0.0,107.5,2.35,15.5,107.5,85.3,66.6
2016,7,3,7,30,0.0,122.0,2.3,16.0,122.0,97.21,76.16
2016,7,3,7,45,3.5,150.5,2.25,16.5,152.5,124.27,98.17
2016,7,3,8,0,7.0,179.0,2.2,17.0,183.0,151.64,120.04
2016,7,3,8,15,14.0,206.0,2.2,17.0,215.5,180.71,143.32
2016,7,3,8,30,21.0,233.0,2.2,17.0,248.0,210.05,166.52
2016,7,3,8,45,21.0,246.0,2.2,17.5,261.0,220.71,174.11
2016,7,3,9,0,21.0,259.0,2.2,18.0,274.0,231.31,181.65
2016,7,3,9,15,33.0,294.5,2.2,18.0,320.0,291.65,228.54
2016,7,3,9,30,45.0,330.0,2.2,18.0,366.0,334.85,261.33
2016,7,3,9,45,38.5,333.5,2.25,18.5,365.0,329.85,256.2
2016,7,3,10,0,32.0,337.0,2.3,19.0,364.0,324.72,251.23
2016,7,3,10,15,38.5,360.5,2.3,19.0,394.5,349.91,270.11
2016,7,3,10,30,45.0,384.0,2.3,19.0,425.0,374.37,288.17
2016,7,3,10,45,164.0,413.5,2.35,19.5,565.5,520.93,398.74
2016,7,3,11,0,283.0,443.0,2.4,20.0,706.0,659.55,498.19
2016,7,3,11,15,239.0,459.5,2.45,20.0,684.0,610.28,461.05
2016,7,3,11,30,195.0,476.0,2.5,20.0,662.0,576.22,435.63
2016,7,3,11,45,295.5,445.5,2.55,20.5,729.5,630.22,475.49
2016,7,3,12,0,396.0,415.0,2.6,21.0,797.0,666.03,501.21
2016,7,3,12,15,336.5,441.5,2.6,21.0,766.0,621.59,467.68
2016,7,3,12,30,277.0,468.0,2.6,21.0,735.0,578.62,435.6
2016,7,3,12,45,337.0,437.5,2.65,21.0,760.0,575.06,433.82
2016,7,3,13,0,397.0,407.0,2.7,21.0,785.0,566.66,427.75
2016,7,3,13,15,263.5,432.5,2.7,21.0,681.5,480.91,363.54
2016,7,3,13,30,130.0,458.0,2.7,21.0,578.0,407.66,308.73
2016,7,3,13,45,115.5,442.5,2.75,21.0,547.5,375.64,284.9
2016,7,3,14,0,101.0,427.0,2.8,21.0,517.0,349.48,265.16
2016,7,3,14,15,139.5,417.0,2.8,20.5,537.0,339.94,257.36
2016,7,3,14,30,178.0,407.0,2.8,20.0,557.0,330.13,248.55
2016,7,3,14,45,153.5,388.5,2.8,20.0,514.0,294.82,221.53
2016,7,3,15,0,129.0,370.0,2.8,20.0,471.0,262.66,197.46
2016,7,3,15,15,123.0,349.5,2.75,19.5,442.0,235.28,177.34
2016,7,3,15,30,117.0,329.0,2.7,19.0,413.0,209.02,159.35
2016,7,3,15,45,87.5,298.5,2.7,19.0,359.0,192.18,156.82
2016,7,3,16,0,58.0,268.0,2.7,19.0,305.0,175.17,143.16
2016,7,3,16,15,42.0,237.0,2.7,18.5,263.0,157.71,129.28
2016,7,3,16,30,26.0,206.0,2.7,18.0,221.0,146.6,120.58
2016,7,3,16,45,18.0,182.5,2.7,18.0,192.5,130.8,107.56
2016,7,3,17,0,10.0,159.0,2.7,18.0,164.0,114.84,94.27
2016,7,3,17,15,5.0,130.0,2.65,17.5,132.5,95.26,77.84
2016,7,3,17,30,0.0,101.0,2.6,17.0,101.0,75.27,60.79
2016,7,3,17,45,0.0,85.5,2.6,16.5,85.5,64.08,51.2
2016,7,3,18,0,0.0,70.0,2.6,16.0,70.0,52.83,41.35
2016,7,3,18,15,214.5,61.5,2.55,15.5,101.5,44.88,34.25
2016,7,3,18,30,429.0,53.0,2.5,15.0,133.0,42.91,32.24
2016,7,3,18,45,337.0,42.0,2.5,14.5,93.0,34.14,24.01
2016,7,3,19,0,245.0,31.0,2.5,14.0,53.0,25.32,14.74
2016,7,3,19,15,122.5,15.5,2.5,13.5,26.5,11.87,0.0
2016,7,3,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,145.5,15.0,2.3,12.5,29.5,68.88,0.0
2016,7,4,5,30,291.0,30.0,2.4,13.0,59.0,152.33,107.82
2016,7,4,5,45,388.5,39.0,2.55,13.5,100.5,218.42,170.24
2016,7,4,6,0,486.0,48.0,2.7,14.0,142.0,294.67,237.37
2016,7,4,6,15,547.0,55.0,2.65,14.0,189.5,359.54,294.58
2016,7,4,6,30,608.0,62.0,2.6,14.0,237.0,429.19,353.95
2016,7,4,6,45,304.0,78.0,2.6,14.5,165.5,284.83,236.74
2016,7,4,7,0,0.0,94.0,2.6,15.0,94.0,74.31,57.47
2016,7,4,7,15,20.0,138.0,2.55,15.5,147.5,127.02,102.02
2016,7,4,7,30,40.0,182.0,2.5,16.0,201.0,195.63,158.33
2016,7,4,7,45,28.0,189.0,2.45,16.5,203.0,192.24,154.28
2016,7,4,8,0,16.0,196.0,2.4,17.0,205.0,174.48,138.76
2016,7,4,8,15,27.5,226.0,2.35,17.0,243.5,226.25,180.26
2016,7,4,8,30,39.0,256.0,2.3,17.0,282.0,264.5,210.18
2016,7,4,8,45,52.0,284.5,2.3,17.5,321.0,302.65,239.27
2016,7,4,9,0,65.0,313.0,2.3,18.0,360.0,340.79,267.84
2016,7,4,9,15,150.5,339.5,2.3,18.0,456.0,461.5,360.96
2016,7,4,9,30,236.0,366.0,2.3,18.0,552.0,563.39,436.9
2016,7,4,9,45,241.5,382.5,2.35,18.5,580.0,601.77,462.28
2016,7,4,10,0,247.0,399.0,2.4,19.0,608.0,618.74,472.72
2016,7,4,10,15,220.5,418.0,2.4,19.0,609.5,588.78,449.76
2016,7,4,10,30,194.0,437.0,2.4,19.0,611.0,576.6,439.67
2016,7,4,10,45,284.0,421.0,2.45,19.5,682.0,651.68,494.34
2016,7,4,11,0,374.0,405.0,2.5,20.0,753.0,705.76,532.68
2016,7,4,11,15,218.0,422.0,2.5,20.0,626.0,559.83,424.94
2016,7,4,11,30,62.0,439.0,2.5,20.0,499.0,420.3,319.66
2016,7,4,11,45,92.5,459.5,2.55,20.5,549.0,456.25,346.7
2016,7,4,12,0,123.0,480.0,2.6,21.0,599.0,498.95,377.28
2016,7,4,12,15,83.0,448.5,2.6,21.0,529.0,423.92,321.45
2016,7,4,12,30,43.0,417.0,2.6,21.0,459.0,362.27,275.31
2016,7,4,12,45,59.5,434.0,2.65,21.0,491.5,379.83,288.83
2016,7,4,13,0,76.0,451.0,2.7,21.0,524.0,394.96,300.07
2016,7,4,13,15,98.0,453.5,2.7,21.0,545.5,400.12,303.81
2016,7,4,13,30,120.0,456.0,2.7,21.0,567.0,401.4,304.46
2016,7,4,13,45,160.0,445.5,2.7,21.0,590.5,399.35,302.32
2016,7,4,14,0,200.0,435.0,2.7,21.0,614.0,393.08,296.39
2016,7,4,14,15,271.5,403.5,2.7,20.5,637.5,375.4,281.25
2016,7,4,14,30,343.0,372.0,2.7,20.0,661.0,355.15,262.78
2016,7,4,14,45,607.0,239.0,2.7,20.0,724.5,308.66,215.97
2016,7,4,15,0,871.0,106.0,2.7,20.0,788.0,248.4,155.64
2016,7,4,15,15,630.5,196.0,2.7,19.5,676.5,201.71,129.91
2016,7,4,15,30,390.0,286.0,2.7,19.0,565.0,198.69,143.41
2016,7,4,15,45,281.0,286.5,2.75,19.0,481.0,171.37,139.62
2016,7,4,16,0,172.0,287.0,2.8,19.0,397.0,178.79,146.25
2016,7,4,16,15,120.5,259.5,2.75,18.5,334.0,163.84,134.42
2016,7,4,16,30,69.0,232.0,2.7,18.0,271.0,154.42,127.18
2016,7,4,16,45,60.5,208.5,2.7,18.0,240.0,140.45,115.76
2016,7,4,17,0,52.0,185.0,2.7,18.0,209.0,126.15,103.96
2016,7,4,17,15,31.0,157.0,2.7,17.5,171.0,108.83,89.58
2016,7,4,17,30,10.0,129.0,2.7,17.0,133.0,93.48,76.67
2016,7,4,17,45,5.0,110.5,2.7,16.5,112.5,80.44,65.55
2016,7,4,18,0,0.0,92.0,2.7,16.0,92.0,67.34,54.15
2016,7,4,18,15,224.5,71.0,2.65,15.5,113.0,52.44,40.93
2016,7,4,18,30,449.0,50.0,2.6,15.0,134.0,40.68,30.27
2016,7,4,18,45,355.0,40.0,2.55,15.0,94.0,32.61,22.62
2016,7,4,19,0,261.0,30.0,2.5,15.0,54.0,24.54,13.99
2016,7,4,19,15,130.5,15.0,2.5,14.5,27.0,12.1,0.0
2016,7,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,5,15,131.5,16.0,2.65,13.0,28.5,63.31,0.0
2016,7,5,5,30,263.0,32.0,2.7,13.0,57.0,144.34,101.54
2016,7,5,5,45,360.5,41.5,2.75,13.5,98.0,209.68,163.41
2016,7,5,6,0,458.0,51.0,2.8,14.0,139.0,285.14,229.77
2016,7,5,6,15,229.0,45.5,2.75,14.0,89.5,179.67,147.31
2016,7,5,6,30,0.0,40.0,2.7,14.0,40.0,30.54,20.58
2016,7,5,6,45,0.0,48.5,2.65,14.5,48.5,37.08,26.21
2016,7,5,7,0,0.0,57.0,2.6,15.0,57.0,43.65,31.69
2016,7,5,7,15,0.0,77.5,2.55,15.5,77.5,59.52,44.95
2016,7,5,7,30,0.0,98.0,2.5,16.0,98.0,76.42,58.86
2016,7,5,7,45,0.0,128.0,2.45,16.5,128.5,101.73,79.53
2016,7,5,8,0,0.0,158.0,2.4,17.0,159.0,127.32,100.06
2016,7,5,8,15,0.0,154.5,2.35,17.0,155.0,123.42,96.5
2016,7,5,8,30,0.0,151.0,2.3,17.0,151.0,119.86,93.32
2016,7,5,8,45,3.5,177.0,2.3,17.5,180.0,144.68,113.08
2016,7,5,9,0,7.0,203.0,2.3,18.0,209.0,169.65,132.63
2016,7,5,9,15,10.5,230.0,2.35,18.0,239.0,195.56,152.96
2016,7,5,9,30,14.0,257.0,2.4,18.0,269.0,221.44,173.08
2016,7,5,9,45,21.0,291.5,2.45,18.5,309.5,256.96,200.27
2016,7,5,10,0,28.0,326.0,2.5,19.0,350.0,311.08,241.25
2016,7,5,10,15,36.0,353.5,2.55,19.0,385.5,341.5,264.08
2016,7,5,10,30,44.0,381.0,2.6,19.0,421.0,371.13,286.22
2016,7,5,10,45,109.5,421.0,2.65,19.5,522.5,480.02,367.96
2016,7,5,11,0,175.0,461.0,2.7,20.0,624.0,566.89,430.96
2016,7,5,11,15,124.0,455.0,2.75,20.0,571.5,508.71,386.79
2016,7,5,11,30,73.0,449.0,2.8,20.0,519.0,438.47,334.15
2016,7,5,11,45,257.5,426.0,2.85,20.0,674.0,584.41,445.17
2016,7,5,12,0,442.0,403.0,2.9,20.0,829.0,701.17,530.33
2016,7,5,12,15,280.5,441.0,2.95,19.5,711.5,580.88,441.44
2016,7,5,12,30,119.0,479.0,3.0,19.0,594.0,471.58,359.78
2016,7,5,12,45,101.0,467.0,3.05,19.0,564.0,433.32,331.61
2016,7,5,13,0,83.0,455.0,3.1,19.0,534.0,402.63,308.54
2016,7,5,13,15,86.0,449.5,3.1,19.0,530.5,390.56,299.46
2016,7,5,13,30,89.0,444.0,3.1,19.0,527.0,378.03,289.85
2016,7,5,13,45,497.5,278.5,3.1,19.0,723.5,446.1,339.59
2016,7,5,14,0,906.0,113.0,3.1,19.0,920.0,475.13,353.5
2016,7,5,14,15,496.5,253.0,3.1,19.0,693.5,361.5,268.78
2016,7,5,14,30,87.0,393.0,3.1,19.0,467.0,300.27,229.49
2016,7,5,14,45,64.0,358.0,3.15,19.0,411.0,262.22,200.87
2016,7,5,15,0,41.0,323.0,3.2,19.0,355.0,227.82,175.16
2016,7,5,15,15,63.0,322.0,3.2,18.5,368.5,222.23,170.61
2016,7,5,15,30,85.0,321.0,3.2,18.0,382.0,213.12,164.31
2016,7,5,15,45,54.0,278.0,3.25,18.0,316.0,181.13,148.39
2016,7,5,16,0,23.0,235.0,3.3,18.0,250.0,166.53,136.65
2016,7,5,16,15,12.5,200.0,3.35,17.5,208.5,143.82,118.16
2016,7,5,16,30,2.0,165.0,3.4,17.0,167.0,120.53,98.92
2016,7,5,16,45,5.5,161.0,3.45,17.0,164.0,117.13,96.36
2016,7,5,17,0,9.0,157.0,3.5,17.0,161.0,113.55,93.61
2016,7,5,17,15,4.5,124.0,3.55,16.5,126.0,91.36,74.79
2016,7,5,17,30,0.0,91.0,3.6,16.0,91.0,68.51,55.11
2016,7,5,17,45,0.0,77.5,3.65,15.5,77.5,58.63,46.58
2016,7,5,18,0,0.0,64.0,3.7,15.0,64.0,48.68,37.84
2016,7,5,18,15,237.0,57.0,3.65,14.5,101.5,42.04,31.86
2016,7,5,18,30,474.0,50.0,3.6,14.0,139.0,40.88,30.57
2016,7,5,18,45,368.0,40.5,3.55,14.0,97.0,33.1,23.14
2016,7,5,19,0,262.0,31.0,3.5,14.0,55.0,25.41,14.69
2016,7,5,19,15,131.0,15.5,3.45,13.5,27.5,12.53,0.0
2016,7,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,127.0,15.5,2.75,12.5,27.5,61.21,0.0
2016,7,6,5,30,254.0,31.0,2.7,13.0,55.0,140.41,97.97
2016,7,6,5,45,352.5,40.5,2.7,13.5,95.5,205.55,160.0
2016,7,6,6,0,451.0,50.0,2.7,14.0,136.0,281.0,226.32
2016,7,6,6,15,514.0,57.0,2.55,14.0,182.5,345.28,282.93
2016,7,6,6,30,577.0,64.0,2.4,14.0,229.0,414.57,341.85
2016,7,6,6,45,291.0,95.0,2.3,14.5,178.5,296.89,245.89
2016,7,6,7,0,5.0,126.0,2.2,15.0,128.0,107.43,85.31
2016,7,6,7,15,2.5,121.0,2.1,15.0,122.0,99.33,78.54
2016,7,6,7,30,0.0,116.0,2.0,15.0,116.0,92.03,72.12
2016,7,6,7,45,0.5,139.5,1.9,15.5,140.0,112.29,88.56
2016,7,6,8,0,1.0,163.0,1.8,16.0,164.0,132.63,104.74
2016,7,6,8,15,3.0,174.5,1.75,16.5,176.5,143.5,113.06
2016,7,6,8,30,5.0,186.0,1.7,17.0,189.0,154.49,121.4
2016,7,6,8,45,5.5,191.0,1.7,17.5,194.5,158.58,124.11
2016,7,6,9,0,6.0,196.0,1.7,18.0,200.0,162.76,126.9
2016,7,6,9,15,12.0,235.0,1.75,18.0,244.5,201.33,157.34
2016,7,6,9,30,18.0,274.0,1.8,18.0,289.0,240.05,187.39
2016,7,6,9,45,17.0,276.0,1.85,18.5,290.5,239.87,186.41
2016,7,6,10,0,16.0,278.0,1.9,19.0,292.0,239.71,185.63
2016,7,6,10,15,15.0,278.0,1.95,19.0,291.5,237.86,183.93
2016,7,6,10,30,14.0,278.0,2.0,19.0,291.0,236.04,182.29
2016,7,6,10,45,20.0,317.0,2.15,19.5,336.0,273.18,210.5
2016,7,6,11,0,26.0,356.0,2.3,20.0,381.0,325.85,249.91
2016,7,6,11,15,20.5,326.0,2.4,20.0,346.0,278.22,213.45
2016,7,6,11,30,15.0,296.0,2.5,20.0,311.0,247.49,189.93
2016,7,6,11,45,24.5,346.5,2.65,20.0,370.5,305.94,234.77
2016,7,6,12,0,34.0,397.0,2.8,20.0,430.0,351.34,268.96
2016,7,6,12,15,31.5,388.0,2.9,20.0,418.5,336.86,257.88
2016,7,6,12,30,29.0,379.0,3.0,20.0,407.0,322.61,247.16
2016,7,6,12,45,24.0,352.5,3.15,20.0,375.5,293.38,225.06
2016,7,6,13,0,19.0,326.0,3.3,20.0,344.0,262.79,201.8
2016,7,6,13,15,32.0,363.0,3.4,19.5,393.0,296.04,227.91
2016,7,6,13,30,45.0,400.0,3.5,19.0,442.0,323.72,249.42
2016,7,6,13,45,71.0,412.5,3.6,19.0,477.0,337.41,259.65
2016,7,6,14,0,97.0,425.0,3.7,19.0,512.0,347.29,266.64
2016,7,6,14,15,67.0,384.5,3.7,19.0,443.5,298.56,229.48
2016,7,6,14,30,37.0,344.0,3.7,19.0,375.0,254.29,195.98
2016,7,6,14,45,22.0,273.0,3.75,19.0,291.0,206.2,159.1
2016,7,6,15,0,7.0,202.0,3.8,19.0,207.0,151.85,116.98
2016,7,6,15,15,11.5,223.5,3.8,18.5,232.0,165.31,128.08
2016,7,6,15,30,16.0,245.0,3.8,18.0,257.0,176.76,137.76
2016,7,6,15,45,48.0,261.5,3.8,18.0,293.0,172.53,141.4
2016,7,6,16,0,80.0,278.0,3.8,18.0,329.0,180.68,148.62
2016,7,6,16,15,173.0,253.5,3.75,17.5,353.5,162.26,133.79
2016,7,6,16,30,266.0,229.0,3.7,17.0,378.0,145.17,119.98
2016,7,6,16,45,246.0,209.0,3.7,17.0,336.5,134.67,111.41
2016,7,6,17,0,226.0,189.0,3.7,17.0,295.0,123.73,102.38
2016,7,6,17,15,451.0,130.0,3.7,16.5,310.5,90.75,74.26
2016,7,6,17,30,676.0,71.0,3.7,16.0,326.0,57.23,45.16
2016,7,6,17,45,634.5,65.5,3.7,15.5,276.5,53.05,41.65
2016,7,6,18,0,593.0,60.0,3.7,15.0,227.0,48.84,37.98
2016,7,6,18,15,530.5,53.5,3.6,14.5,180.5,43.63,33.28
2016,7,6,18,30,468.0,47.0,3.5,14.0,134.0,38.46,28.42
2016,7,6,18,45,373.5,37.5,3.45,14.0,94.0,30.69,21.03
2016,7,6,19,0,279.0,28.0,3.4,14.0,54.0,22.95,12.66
2016,7,6,19,15,139.5,14.0,3.35,13.5,27.0,11.29,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,149.0,14.0,3.1,13.0,27.5,67.97,0.0
2016,7,7,5,30,298.0,28.0,3.1,13.0,55.0,152.98,105.88
2016,7,7,5,45,392.5,36.5,3.1,13.5,95.5,217.57,169.21
2016,7,7,6,0,487.0,45.0,3.1,14.0,136.0,292.1,235.31
2016,7,7,6,15,547.5,51.0,3.0,14.0,183.0,355.59,291.75
2016,7,7,6,30,608.0,57.0,2.9,14.0,230.0,423.85,350.34
2016,7,7,6,45,304.0,66.0,2.85,14.5,152.5,271.06,225.96
2016,7,7,7,0,0.0,75.0,2.8,15.0,75.0,57.8,43.55
2016,7,7,7,15,0.0,86.0,2.8,15.5,86.0,66.69,51.0
2016,7,7,7,30,0.0,97.0,2.8,16.0,97.0,75.6,58.19
2016,7,7,7,45,3.0,136.0,2.8,16.5,137.5,111.14,87.45
2016,7,7,8,0,6.0,175.0,2.8,17.0,178.0,147.5,116.8
2016,7,7,8,15,52.0,229.0,2.8,17.0,262.0,250.02,200.42
2016,7,7,8,30,98.0,283.0,2.8,17.0,346.0,343.04,274.01
2016,7,7,8,45,72.0,289.5,2.85,17.5,337.5,325.83,258.29
2016,7,7,9,0,46.0,296.0,2.9,18.0,329.0,307.6,242.24
2016,7,7,9,15,42.0,307.5,2.95,18.0,339.0,313.28,246.03
2016,7,7,9,30,38.0,319.0,3.0,18.0,349.0,318.64,249.51
2016,7,7,9,45,35.5,328.5,3.1,18.0,357.5,323.13,252.46
2016,7,7,10,0,33.0,338.0,3.2,18.0,366.0,327.36,255.24
2016,7,7,10,15,42.0,364.0,3.25,18.0,401.0,357.25,277.98
2016,7,7,10,30,51.0,390.0,3.3,18.0,436.0,386.31,299.84
2016,7,7,10,45,62.5,412.0,3.35,18.5,469.5,412.92,319.19
2016,7,7,11,0,74.0,434.0,3.4,19.0,503.0,438.31,337.45
2016,7,7,11,15,99.5,453.0,3.4,19.0,547.5,471.64,362.44
2016,7,7,11,30,125.0,472.0,3.4,19.0,592.0,516.25,395.31
2016,7,7,11,45,132.5,469.0,3.4,19.0,596.5,509.77,390.24
2016,7,7,12,0,140.0,466.0,3.4,19.0,601.0,502.14,384.56
2016,7,7,12,15,194.0,470.0,3.4,19.0,657.0,533.73,408.52
2016,7,7,12,30,248.0,474.0,3.4,19.0,713.0,565.45,431.86
2016,7,7,12,45,186.5,473.0,3.4,19.0,652.0,500.43,382.71
2016,7,7,13,0,125.0,472.0,3.4,19.0,591.0,444.83,340.63
2016,7,7,13,15,227.0,452.0,3.35,19.0,663.5,476.14,364.49
2016,7,7,13,30,329.0,432.0,3.3,19.0,736.0,496.29,378.44
2016,7,7,13,45,611.0,270.0,3.3,19.0,819.0,494.12,374.64
2016,7,7,14,0,893.0,108.0,3.3,19.0,902.0,468.31,349.08
2016,7,7,14,15,621.5,241.0,3.3,19.0,785.0,399.8,295.79
2016,7,7,14,30,350.0,374.0,3.3,19.0,668.0,360.39,268.31
2016,7,7,14,45,312.5,365.0,3.3,19.0,620.0,316.69,233.94
2016,7,7,15,0,275.0,356.0,3.3,19.0,572.0,277.15,203.64
2016,7,7,15,15,322.0,324.0,3.3,18.5,564.0,241.81,174.95
2016,7,7,15,30,369.0,292.0,3.3,18.0,556.0,201.6,146.6
2016,7,7,15,45,595.0,191.5,3.35,18.0,586.0,120.83,97.84
2016,7,7,16,0,821.0,91.0,3.4,18.0,616.0,84.86,67.59
2016,7,7,16,15,562.0,156.5,3.45,17.5,503.5,104.29,84.63
2016,7,7,16,30,303.0,222.0,3.5,17.0,391.0,142.37,117.65
2016,7,7,16,45,241.0,207.5,3.6,17.0,334.0,133.76,110.63
2016,7,7,17,0,179.0,193.0,3.7,17.0,277.0,129.02,106.94
2016,7,7,17,15,101.0,164.0,3.75,16.5,210.0,110.97,91.86
2016,7,7,17,30,23.0,135.0,3.8,16.0,143.0,97.35,80.41
2016,7,7,17,45,17.5,116.0,3.9,15.5,121.5,84.0,68.97
2016,7,7,18,0,12.0,97.0,4.0,15.0,100.0,70.59,57.24
2016,7,7,18,15,243.5,71.5,3.9,14.5,117.0,51.98,40.67
2016,7,7,18,30,475.0,46.0,3.8,14.0,134.0,37.73,27.77
2016,7,7,18,45,382.0,37.0,3.75,13.5,94.0,30.34,20.76
2016,7,7,19,0,289.0,28.0,3.7,13.0,54.0,23.0,12.68
2016,7,7,19,15,144.5,14.0,3.6,13.0,27.0,11.31,0.0
2016,7,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,157.0,12.5,3.1,13.0,27.0,68.22,0.0
2016,7,8,5,30,314.0,25.0,3.1,13.0,54.0,155.52,106.48
2016,7,8,5,45,408.0,33.0,3.15,13.5,94.0,219.97,170.83
2016,7,8,6,0,502.0,41.0,3.2,14.0,134.0,294.45,237.15
2016,7,8,6,15,560.5,46.5,3.15,14.5,180.0,356.96,292.5
2016,7,8,6,30,619.0,52.0,3.1,15.0,226.0,422.3,348.3
2016,7,8,6,45,318.5,92.5,3.05,15.5,183.0,311.16,257.65
2016,7,8,7,0,18.0,133.0,3.0,16.0,140.0,122.94,98.31
2016,7,8,7,15,109.5,162.0,2.9,16.0,213.0,238.92,196.04
2016,7,8,7,30,201.0,191.0,2.8,16.0,286.0,338.66,277.5
2016,7,8,7,45,169.5,216.0,2.75,16.5,302.5,345.93,280.81
2016,7,8,8,0,138.0,241.0,2.7,17.0,319.0,350.21,281.87
2016,7,8,8,15,101.0,256.0,2.65,17.5,315.5,318.67,254.89
2016,7,8,8,30,64.0,271.0,2.6,18.0,312.0,302.01,239.56
2016,7,8,8,45,461.0,176.0,2.6,18.5,503.0,606.79,480.74
2016,7,8,9,0,858.0,81.0,2.6,19.0,694.0,858.83,659.63
2016,7,8,9,15,578.5,215.5,2.6,19.0,639.0,772.77,593.76
2016,7,8,9,30,299.0,350.0,2.6,19.0,584.0,626.68,481.8
2016,7,8,9,45,179.5,362.0,2.6,19.5,504.5,507.45,391.45
2016,7,8,10,0,60.0,374.0,2.6,20.0,425.0,386.69,297.52
2016,7,8,10,15,74.5,397.5,2.65,20.0,463.0,418.87,322.07
2016,7,8,10,30,89.0,421.0,2.7,20.0,501.0,450.05,345.0
2016,7,8,10,45,106.0,438.5,2.8,20.5,535.5,476.64,363.93
2016,7,8,11,0,123.0,456.0,2.9,21.0,570.0,518.18,393.41
2016,7,8,11,15,110.0,459.5,2.95,21.0,562.5,486.87,369.89
2016,7,8,11,30,97.0,463.0,3.0,21.0,555.0,471.8,358.43
2016,7,8,11,45,150.5,472.0,3.05,21.5,616.5,527.41,399.24
2016,7,8,12,0,204.0,481.0,3.1,22.0,678.0,565.06,426.11
2016,7,8,12,15,251.5,470.5,3.15,22.0,713.0,584.84,440.68
2016,7,8,12,30,299.0,460.0,3.2,22.0,748.0,591.71,445.91
2016,7,8,12,45,258.5,465.5,3.25,22.0,713.5,547.09,412.7
2016,7,8,13,0,218.0,471.0,3.3,22.0,679.0,503.15,380.06
2016,7,8,13,15,169.5,463.0,3.35,22.0,623.0,450.88,341.14
2016,7,8,13,30,121.0,455.0,3.4,22.0,567.0,402.93,305.28
2016,7,8,13,45,166.5,444.0,3.45,22.0,594.5,403.3,305.19
2016,7,8,14,0,212.0,433.0,3.5,22.0,622.0,398.87,300.61
2016,7,8,14,15,164.5,417.5,3.5,21.5,561.5,351.55,265.3
2016,7,8,14,30,117.0,402.0,3.5,21.0,501.0,309.66,234.44
2016,7,8,14,45,171.5,383.5,3.55,21.0,521.5,298.49,223.56
2016,7,8,15,0,226.0,365.0,3.6,21.0,542.0,281.17,207.44
2016,7,8,15,15,245.0,341.5,3.6,21.0,524.5,240.53,175.57
2016,7,8,15,30,264.0,318.0,3.6,21.0,507.0,206.7,152.0
2016,7,8,15,45,546.0,200.0,3.65,21.0,559.0,125.42,100.55
2016,7,8,16,0,828.0,82.0,3.7,21.0,611.0,79.6,62.34
2016,7,8,16,15,468.5,160.5,3.65,20.5,455.5,104.89,84.16
2016,7,8,16,30,109.0,239.0,3.6,20.0,300.0,158.85,130.18
2016,7,8,16,45,60.0,199.0,3.55,20.0,232.5,135.33,110.65
2016,7,8,17,0,11.0,159.0,3.5,20.0,165.0,114.79,93.56
2016,7,8,17,15,9.5,143.0,3.4,19.5,147.5,103.5,84.37
2016,7,8,17,30,8.0,127.0,3.3,19.0,130.0,92.14,74.94
2016,7,8,17,45,4.0,109.0,3.25,18.5,110.5,79.42,64.15
2016,7,8,18,0,0.0,91.0,3.2,18.0,91.0,66.63,53.09
2016,7,8,18,15,247.0,66.5,3.1,17.5,112.0,48.63,37.22
2016,7,8,18,30,494.0,42.0,3.0,17.0,133.0,34.74,24.8
2016,7,8,18,45,402.5,33.5,2.95,16.5,93.0,27.64,18.15
2016,7,8,19,0,311.0,25.0,2.9,16.0,53.0,20.59,10.51
2016,7,8,19,15,155.5,12.5,2.9,15.5,26.5,10.09,0.0
2016,7,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,167.5,12.0,2.1,14.5,27.0,70.41,0.0
2016,7,9,5,30,335.0,24.0,2.1,15.0,54.0,161.81,108.57
2016,7,9,5,45,426.0,31.0,2.15,15.5,94.0,224.96,172.72
2016,7,9,6,0,517.0,38.0,2.2,16.0,134.0,295.65,235.41
2016,7,9,6,15,574.5,43.5,2.25,16.5,180.0,358.82,290.69
2016,7,9,6,30,632.0,49.0,2.3,17.0,226.0,426.35,347.53
2016,7,9,6,45,316.0,79.5,2.4,17.5,168.0,294.97,242.23
2016,7,9,7,0,0.0,110.0,2.5,18.0,110.0,89.25,69.2
2016,7,9,7,15,14.0,141.5,2.55,18.0,148.0,126.74,100.66
2016,7,9,7,30,28.0,173.0,2.6,18.0,186.0,178.35,142.89
2016,7,9,7,45,32.0,193.5,2.65,18.5,210.0,200.95,160.43
2016,7,9,8,0,36.0,214.0,2.7,19.0,234.0,223.6,177.79
2016,7,9,8,15,29.0,222.5,2.7,19.5,239.5,224.86,177.62
2016,7,9,8,30,22.0,231.0,2.7,20.0,245.0,209.72,164.58
2016,7,9,8,45,49.0,273.5,2.75,20.5,307.5,290.08,227.47
2016,7,9,9,0,76.0,316.0,2.8,21.0,370.0,354.97,276.7
2016,7,9,9,15,120.0,343.0,2.85,21.0,434.5,439.55,340.73
2016,7,9,9,30,164.0,370.0,2.9,21.0,499.0,504.33,388.82
2016,7,9,9,45,112.0,372.0,3.0,21.0,461.5,455.94,350.73
2016,7,9,10,0,60.0,374.0,3.1,21.0,424.0,386.99,297.57
2016,7,9,10,15,92.0,403.0,3.15,21.0,483.5,440.44,338.22
2016,7,9,10,30,124.0,432.0,3.2,21.0,543.0,511.02,390.19
2016,7,9,10,45,164.5,444.5,3.25,21.5,595.0,552.6,419.98
2016,7,9,11,0,205.0,457.0,3.3,22.0,647.0,591.84,447.75
2016,7,9,11,15,318.0,425.0,3.35,22.0,725.0,665.69,502.59
2016,7,9,11,30,431.0,393.0,3.4,22.0,803.0,729.82,549.29
2016,7,9,11,45,226.0,367.0,3.5,22.0,582.0,511.2,389.22
2016,7,9,12,0,21.0,341.0,3.6,22.0,361.0,285.56,217.35
2016,7,9,12,15,47.0,397.5,3.7,22.0,442.5,356.89,272.23
2016,7,9,12,30,73.0,454.0,3.8,22.0,524.0,414.37,315.12
2016,7,9,12,45,60.5,436.0,3.9,22.0,493.5,383.43,291.71
2016,7,9,13,0,48.0,418.0,4.0,22.0,463.0,353.93,269.58
2016,7,9,13,15,127.5,437.0,4.05,21.5,555.5,408.39,311.6
2016,7,9,13,30,207.0,456.0,4.1,21.0,648.0,450.23,342.88
2016,7,9,13,45,284.5,423.5,4.2,21.0,680.5,444.6,337.53
2016,7,9,14,0,362.0,391.0,4.3,21.0,713.0,433.13,326.73
2016,7,9,14,15,400.0,359.0,4.35,20.5,704.5,394.93,295.65
2016,7,9,14,30,438.0,327.0,4.4,20.0,696.0,356.51,263.22
2016,7,9,14,45,394.0,331.0,4.45,20.0,652.5,313.53,228.7
2016,7,9,15,0,350.0,335.0,4.5,20.0,609.0,281.82,204.1
2016,7,9,15,15,284.5,330.0,4.5,19.5,545.5,240.59,175.32
2016,7,9,15,30,219.0,325.0,4.5,19.0,482.0,216.89,162.83
2016,7,9,15,45,539.5,200.0,4.55,19.0,553.5,125.26,101.29
2016,7,9,16,0,860.0,75.0,4.6,19.0,625.0,76.12,59.89
2016,7,9,16,15,846.5,73.0,4.6,18.5,579.5,74.19,58.57
2016,7,9,16,30,833.0,71.0,4.6,18.0,534.0,72.12,57.1
2016,7,9,16,45,812.5,69.0,4.6,18.0,485.5,69.78,55.27
2016,7,9,17,0,792.0,67.0,4.6,18.0,437.0,60.64,47.51
2016,7,9,17,15,765.0,64.0,4.55,17.5,387.0,58.0,45.46
2016,7,9,17,30,738.0,61.0,4.5,17.0,337.0,55.34,43.34
2016,7,9,17,45,695.0,57.5,4.45,16.5,287.0,52.06,40.6
2016,7,9,18,0,652.0,54.0,4.4,16.0,237.0,48.83,37.8
2016,7,9,18,15,592.5,48.5,4.25,15.5,189.0,43.84,33.3
2016,7,9,18,30,533.0,43.0,4.1,15.0,141.0,35.83,25.97
2016,7,9,18,45,430.5,35.0,3.95,14.5,98.5,29.02,19.49
2016,7,9,19,0,328.0,27.0,3.8,14.0,56.0,22.34,11.9
2016,7,9,19,15,164.0,13.5,3.75,14.0,28.0,10.95,0.0
2016,7,9,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,5,15,161.0,13.0,3.15,13.5,27.0,69.57,0.0
2016,7,10,5,30,322.0,26.0,3.2,14.0,54.0,159.69,106.39
2016,7,10,5,45,420.5,34.0,3.25,14.5,95.5,226.52,174.88
2016,7,10,6,0,519.0,42.0,3.3,15.0,137.0,303.83,243.53
2016,7,10,6,15,581.0,48.0,3.25,15.0,185.0,369.76,302.16
2016,7,10,6,30,643.0,54.0,3.2,15.0,233.0,438.46,361.29
2016,7,10,6,45,686.0,58.0,3.15,15.5,283.5,500.09,411.97
2016,7,10,7,0,729.0,62.0,3.1,16.0,334.0,563.53,462.03
2016,7,10,7,15,759.0,65.5,3.0,16.5,385.5,618.78,503.65
2016,7,10,7,30,789.0,69.0,2.9,17.0,437.0,673.91,542.58
2016,7,10,7,45,812.5,71.5,2.85,17.5,487.0,715.06,569.75
2016,7,10,8,0,836.0,74.0,2.8,18.0,537.0,761.67,600.32
2016,7,10,8,15,853.0,76.0,2.75,18.5,585.0,800.68,624.69
2016,7,10,8,30,870.0,78.0,2.7,19.0,633.0,837.36,646.99
2016,7,10,8,45,884.5,79.5,2.65,19.5,677.5,868.68,665.19
2016,7,10,9,0,899.0,81.0,2.6,20.0,722.0,897.04,681.13
2016,7,10,9,15,909.0,82.5,2.6,20.0,762.0,918.13,693.73
2016,7,10,9,30,919.0,84.0,2.6,20.0,802.0,935.7,704.04
2016,7,10,9,45,925.5,86.0,2.6,20.5,836.5,946.91,708.8
2016,7,10,10,0,932.0,88.0,2.6,21.0,871.0,954.26,711.12
2016,7,10,10,15,938.0,89.0,2.65,21.0,899.5,956.21,711.8
2016,7,10,10,30,944.0,90.0,2.7,21.0,928.0,954.19,710.02
2016,7,10,10,45,947.5,91.5,2.8,21.5,950.0,946.42,703.61
2016,7,10,11,0,951.0,93.0,2.9,22.0,972.0,934.67,694.68
2016,7,10,11,15,954.0,93.5,3.0,22.0,987.0,917.64,683.63
2016,7,10,11,30,957.0,94.0,3.1,22.0,1002.0,896.8,670.05
2016,7,10,11,45,958.5,94.5,3.25,22.5,1009.5,871.04,652.14
2016,7,10,12,0,960.0,95.0,3.4,23.0,1017.0,841.78,631.79
2016,7,10,12,15,960.0,95.0,3.45,23.0,1017.5,807.64,608.67
2016,7,10,12,30,960.0,95.0,3.5,23.0,1018.0,770.45,582.22
2016,7,10,12,45,953.5,98.5,3.6,23.0,1009.5,728.71,551.35
2016,7,10,13,0,947.0,102.0,3.7,23.0,1001.0,684.63,518.03
2016,7,10,13,15,944.5,101.5,3.7,23.0,986.5,637.82,481.59
2016,7,10,13,30,942.0,101.0,3.7,23.0,972.0,588.85,442.53
2016,7,10,13,45,939.5,99.5,3.75,23.0,950.5,537.18,400.43
2016,7,10,14,0,937.0,98.0,3.8,23.0,929.0,483.74,355.69
2016,7,10,14,15,931.5,97.0,3.75,23.0,901.0,427.94,307.8
2016,7,10,14,30,926.0,96.0,3.7,23.0,873.0,371.12,258.17
2016,7,10,14,45,919.0,94.0,3.7,23.0,839.0,312.44,206.97
2016,7,10,15,0,912.0,92.0,3.7,23.0,805.0,253.4,156.79
2016,7,10,15,15,902.5,90.5,3.65,22.5,765.5,194.2,111.2
2016,7,10,15,30,893.0,89.0,3.6,22.0,726.0,135.39,75.98
2016,7,10,15,45,880.5,86.5,3.6,22.0,682.0,83.86,65.48
2016,7,10,16,0,868.0,84.0,3.6,22.0,638.0,81.91,64.07
2016,7,10,16,15,851.0,81.5,3.55,21.5,590.0,79.69,62.51
2016,7,10,16,30,834.0,79.0,3.5,21.0,542.0,77.32,60.83
2016,7,10,16,45,812.0,76.0,3.5,21.0,492.0,67.19,52.37
2016,7,10,17,0,790.0,73.0,3.5,21.0,442.0,64.85,50.55
2016,7,10,17,15,759.5,69.5,3.4,20.5,390.0,61.93,48.3
2016,7,10,17,30,729.0,66.0,3.3,20.0,338.0,58.99,45.97
2016,7,10,17,45,685.5,61.5,3.25,20.0,287.0,55.06,42.63
2016,7,10,18,0,642.0,57.0,3.2,20.0,236.0,47.22,35.77
2016,7,10,18,15,578.5,51.0,3.1,19.0,187.5,42.22,31.39
2016,7,10,18,30,515.0,45.0,3.0,18.0,139.0,37.28,26.88
2016,7,10,18,45,412.0,36.0,2.9,17.5,97.0,29.73,19.82
2016,7,10,19,0,309.0,27.0,2.8,17.0,55.0,22.28,11.54
2016,7,10,19,15,154.5,13.5,2.8,16.5,27.5,10.94,0.0
2016,7,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,151.5,13.0,1.2,14.5,26.0,53.66,0.0
2016,7,11,5,30,303.0,26.0,1.2,15.0,52.0,153.13,99.73
2016,7,11,5,45,402.5,34.5,1.3,15.5,93.0,220.09,168.12
2016,7,11,6,0,502.0,43.0,1.4,16.0,134.0,297.53,235.69
2016,7,11,6,15,564.5,49.0,1.4,16.5,181.0,362.94,292.06
2016,7,11,6,30,627.0,55.0,1.4,17.0,228.0,430.99,348.49
2016,7,11,6,45,670.0,59.5,1.4,17.5,278.5,492.55,397.57
2016,7,11,7,0,713.0,64.0,1.4,18.0,329.0,555.98,445.98
2016,7,11,7,15,743.0,67.5,1.4,18.5,379.5,610.68,485.92
2016,7,11,7,30,773.0,71.0,1.4,19.0,430.0,665.28,523.46
2016,7,11,7,45,796.0,73.5,1.4,19.5,479.5,712.84,554.31
2016,7,11,8,0,819.0,76.0,1.4,20.0,529.0,751.2,577.99
2016,7,11,8,15,836.0,78.5,1.45,20.5,576.5,790.34,602.34
2016,7,11,8,30,853.0,81.0,1.5,21.0,624.0,827.19,624.74
2016,7,11,8,45,866.0,83.5,1.55,21.5,668.0,857.97,642.79
2016,7,11,9,0,879.0,86.0,1.6,22.0,712.0,885.77,658.76
2016,7,11,9,15,588.5,217.5,1.65,22.0,647.0,786.14,588.8
2016,7,11,9,30,298.0,349.0,1.7,22.0,582.0,626.77,471.72
2016,7,11,9,45,287.5,369.0,1.8,22.5,602.0,634.87,477.01
2016,7,11,10,0,277.0,389.0,1.9,23.0,622.0,640.97,479.54
2016,7,11,10,15,284.5,402.0,1.95,23.0,648.0,654.93,488.75
2016,7,11,10,30,292.0,415.0,2.0,23.0,674.0,666.96,496.58
2016,7,11,10,45,207.5,435.0,2.05,23.5,621.5,583.6,435.17
2016,7,11,11,0,123.0,455.0,2.1,24.0,569.0,518.8,386.5
2016,7,11,11,15,525.0,280.5,2.15,24.0,777.0,732.95,546.58
2016,7,11,11,30,927.0,106.0,2.2,24.0,985.0,883.47,650.83
2016,7,11,11,45,928.0,106.5,2.3,24.0,992.5,857.81,632.94
2016,7,11,12,0,929.0,107.0,2.4,24.0,1000.0,828.8,614.36
2016,7,11,12,15,929.5,107.0,2.45,24.0,1000.5,795.81,592.59
2016,7,11,12,30,930.0,107.0,2.5,24.0,1001.0,759.84,567.27
2016,7,11,12,45,934.0,104.0,2.65,24.0,995.5,721.11,539.69
2016,7,11,13,0,938.0,101.0,2.8,24.0,990.0,679.46,509.15
