Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,15,936.0,100.5,2.85,24.0,976.5,633.34,473.95
2016,7,11,13,30,934.0,100.0,2.9,24.0,963.0,585.02,436.09
2016,7,11,13,45,930.5,99.5,3.0,24.0,942.0,533.96,395.13
2016,7,11,14,0,927.0,99.0,3.1,24.0,921.0,481.22,351.56
2016,7,11,14,15,922.0,97.5,3.15,23.5,893.5,425.76,305.15
2016,7,11,14,30,917.0,96.0,3.2,23.0,866.0,369.24,256.69
2016,7,11,14,45,911.0,94.5,3.25,23.0,833.0,311.62,206.47
2016,7,11,15,0,905.0,93.0,3.3,23.0,800.0,253.52,157.08
2016,7,11,15,15,895.5,91.5,3.3,22.5,761.0,194.66,111.74
2016,7,11,15,30,886.0,90.0,3.3,22.0,722.0,136.19,76.57
2016,7,11,15,45,875.0,87.0,3.3,22.0,678.5,84.0,65.59
2016,7,11,16,0,864.0,84.0,3.3,22.0,635.0,81.8,63.97
2016,7,11,16,15,847.5,81.5,3.3,21.5,587.5,79.59,62.43
2016,7,11,16,30,831.0,79.0,3.3,21.0,540.0,77.25,60.77
2016,7,11,16,45,810.5,75.5,3.3,21.0,490.0,66.82,52.05
2016,7,11,17,0,790.0,72.0,3.3,21.0,440.0,64.14,49.94
2016,7,11,17,15,759.5,68.5,3.25,20.5,388.5,61.2,47.67
2016,7,11,17,30,729.0,65.0,3.2,20.0,337.0,58.23,45.32
2016,7,11,17,45,687.5,60.5,3.2,19.5,286.5,54.31,42.06
2016,7,11,18,0,646.0,56.0,3.2,19.0,236.0,50.39,38.69
2016,7,11,18,15,583.0,50.0,3.1,18.0,187.0,41.51,30.9
2016,7,11,18,30,520.0,44.0,3.0,17.0,138.0,36.53,26.34
2016,7,11,18,45,420.5,35.5,2.95,16.5,96.0,29.38,19.59
2016,7,11,19,0,321.0,27.0,2.9,16.0,54.0,22.33,11.51
2016,7,11,19,15,160.5,13.5,2.95,15.5,27.0,10.62,0.0
2016,7,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,162.5,12.0,3.15,13.0,26.0,56.07,0.0
2016,7,12,5,30,325.0,24.0,3.2,13.0,52.0,158.3,102.29
2016,7,12,5,45,422.5,32.0,3.25,13.5,92.5,225.54,174.26
2016,7,12,6,0,520.0,40.0,3.3,14.0,133.0,302.54,243.2
2016,7,12,6,15,582.0,46.0,3.25,14.5,181.0,366.25,299.88
2016,7,12,6,30,644.0,52.0,3.2,15.0,229.0,437.55,360.63
2016,7,12,6,45,322.0,85.5,3.15,15.5,174.0,306.62,254.24
2016,7,12,7,0,0.0,119.0,3.1,16.0,119.0,98.13,77.24
2016,7,12,7,15,31.5,152.0,3.05,16.0,166.5,161.19,130.54
2016,7,12,7,30,63.0,185.0,3.0,16.0,214.0,217.62,177.13
2016,7,12,7,45,60.5,205.0,2.95,16.5,235.5,235.8,190.77
2016,7,12,8,0,58.0,225.0,2.9,17.0,257.0,253.53,203.87
2016,7,12,8,15,199.0,240.5,2.8,17.5,364.5,402.73,323.93
2016,7,12,8,30,340.0,256.0,2.7,18.0,472.0,560.63,444.33
2016,7,12,8,45,340.0,277.0,2.65,18.5,506.0,587.49,460.89
2016,7,12,9,0,340.0,298.0,2.6,19.0,540.0,612.54,476.65
2016,7,12,9,15,626.0,193.0,2.55,19.0,669.0,797.54,614.43
2016,7,12,9,30,912.0,88.0,2.5,19.0,798.0,935.84,707.22
2016,7,12,9,45,921.5,88.5,2.45,19.5,833.5,948.21,711.09
2016,7,12,10,0,931.0,89.0,2.4,20.0,869.0,956.8,713.73
2016,7,12,10,15,937.5,90.0,2.4,20.0,898.0,959.26,714.28
2016,7,12,10,30,944.0,91.0,2.4,20.0,927.0,957.74,712.39
2016,7,12,10,45,948.0,92.5,2.4,20.5,949.5,950.44,705.47
2016,7,12,11,0,952.0,94.0,2.4,21.0,972.0,939.15,696.1
2016,7,12,11,15,955.0,94.5,2.45,21.0,987.0,922.12,684.86
2016,7,12,11,30,958.0,95.0,2.5,21.0,1002.0,901.26,671.14
2016,7,12,11,45,959.5,95.0,2.55,21.0,1010.0,875.03,653.82
2016,7,12,12,0,961.0,95.0,2.6,21.0,1018.0,845.3,634.1
2016,7,12,12,15,961.5,95.0,2.65,21.0,1018.5,811.49,611.5
2016,7,12,12,30,962.0,95.0,2.7,21.0,1019.0,774.57,585.64
2016,7,12,12,45,952.5,100.5,2.8,21.0,1009.0,732.24,554.65
2016,7,12,13,0,943.0,106.0,2.9,21.0,999.0,687.71,521.29
2016,7,12,13,15,940.0,105.5,2.95,21.0,984.5,640.66,485.04
2016,7,12,13,30,937.0,105.0,3.0,21.0,970.0,591.5,446.15
2016,7,12,13,45,933.5,103.5,3.1,21.0,948.5,539.45,404.03
2016,7,12,14,0,930.0,102.0,3.2,21.0,927.0,485.75,359.25
2016,7,12,14,15,924.0,101.0,3.2,21.0,898.5,429.99,311.42
2016,7,12,14,30,918.0,100.0,3.2,21.0,870.0,373.27,261.81
2016,7,12,14,45,910.5,98.0,3.25,21.0,835.5,314.75,210.6
2016,7,12,15,0,903.0,96.0,3.3,21.0,801.0,255.93,160.33
2016,7,12,15,15,892.5,94.5,3.3,21.0,761.0,196.93,114.27
2016,7,12,15,30,882.0,93.0,3.3,21.0,721.0,138.44,78.55
2016,7,12,15,45,869.0,90.5,3.3,21.0,677.0,85.9,67.46
2016,7,12,16,0,856.0,88.0,3.3,21.0,633.0,84.01,66.1
2016,7,12,16,15,838.5,85.0,3.25,20.5,585.0,81.54,64.34
2016,7,12,16,30,821.0,82.0,3.2,20.0,537.0,71.17,55.82
2016,7,12,16,45,798.5,78.5,3.2,20.0,486.5,68.63,53.84
2016,7,12,17,0,776.0,75.0,3.2,20.0,436.0,66.01,51.76
2016,7,12,17,15,745.0,71.5,3.1,19.5,384.5,63.16,49.57
2016,7,12,17,30,714.0,68.0,3.0,19.0,333.0,60.28,47.3
2016,7,12,17,45,671.0,63.0,2.95,18.5,282.5,56.05,43.77
2016,7,12,18,0,628.0,58.0,2.9,18.0,232.0,47.81,36.59
2016,7,12,18,15,563.5,51.5,2.8,17.5,183.5,42.47,31.81
2016,7,12,18,30,499.0,45.0,2.7,17.0,135.0,37.17,26.88
2016,7,12,18,45,397.5,36.0,2.6,16.5,93.5,29.67,19.82
2016,7,12,19,0,296.0,27.0,2.5,16.0,52.0,22.26,11.29
2016,7,12,19,15,148.0,13.5,2.5,15.5,26.0,10.62,0.0
2016,7,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,148.5,12.5,1.75,13.5,25.0,52.48,0.0
2016,7,13,5,30,297.0,25.0,1.7,14.0,50.0,149.27,93.78
2016,7,13,5,45,399.5,34.0,1.65,14.5,91.0,218.86,167.58
2016,7,13,6,0,502.0,43.0,1.6,15.0,132.0,298.18,237.17
2016,7,13,6,15,566.5,49.5,1.45,15.5,180.0,365.34,295.06
2016,7,13,6,30,631.0,56.0,1.3,16.0,228.0,437.73,354.59
2016,7,13,6,45,320.5,91.0,1.2,16.5,179.0,312.42,254.96
2016,7,13,7,0,10.0,126.0,1.1,17.0,130.0,111.61,87.95
2016,7,13,7,15,24.5,151.0,1.0,17.5,162.0,143.85,114.89
2016,7,13,7,30,39.0,176.0,0.9,18.0,194.0,190.59,152.33
2016,7,13,7,45,81.5,206.5,0.85,19.0,250.0,253.85,202.16
2016,7,13,8,0,124.0,237.0,0.8,20.0,306.0,336.77,265.01
2016,7,13,8,15,212.0,250.5,0.75,20.5,380.5,424.58,330.85
2016,7,13,8,30,300.0,264.0,0.7,21.0,455.0,535.6,410.27
2016,7,13,8,45,595.0,176.0,0.7,21.5,587.5,737.5,553.65
2016,7,13,9,0,890.0,88.0,0.7,22.0,720.0,899.9,656.16
2016,7,13,9,15,900.5,89.5,0.75,22.5,760.0,921.35,665.66
2016,7,13,9,30,911.0,91.0,0.8,23.0,800.0,939.32,675.03
2016,7,13,9,45,906.5,99.5,0.85,23.5,831.5,947.08,678.08
2016,7,13,10,0,902.0,108.0,0.9,24.0,863.0,950.6,678.73
2016,7,13,10,15,908.5,109.0,1.0,24.0,891.5,952.79,680.92
2016,7,13,10,30,915.0,110.0,1.1,24.0,920.0,951.1,680.74
2016,7,13,10,45,541.5,284.0,1.25,24.5,766.0,781.12,567.61
2016,7,13,11,0,168.0,458.0,1.4,25.0,612.0,562.5,412.07
2016,7,13,11,15,549.0,286.0,1.5,25.0,803.0,762.62,559.54
2016,7,13,11,30,930.0,114.0,1.6,25.0,994.0,895.69,650.04
2016,7,13,11,45,673.0,259.0,1.7,25.5,899.0,801.74,583.39
2016,7,13,12,0,416.0,404.0,1.8,26.0,804.0,689.37,502.5
2016,7,13,12,15,674.5,259.5,1.9,26.0,907.0,746.39,547.15
2016,7,13,12,30,933.0,115.0,2.0,26.0,1010.0,770.95,567.41
2016,7,13,12,45,935.0,112.0,2.15,26.0,1003.5,730.58,539.02
2016,7,13,13,0,937.0,109.0,2.3,26.0,997.0,687.46,508.29
2016,7,13,13,15,934.5,108.5,2.4,26.0,982.5,640.9,473.74
2016,7,13,13,30,932.0,108.0,2.5,26.0,968.0,592.18,436.5
2016,7,13,13,45,665.5,239.0,2.6,26.0,846.0,505.9,371.61
2016,7,13,14,0,399.0,370.0,2.7,26.0,724.0,435.53,319.71
2016,7,13,14,15,655.0,237.0,2.75,26.0,795.5,415.62,298.89
2016,7,13,14,30,911.0,104.0,2.8,26.0,867.0,374.66,257.72
2016,7,13,14,45,903.0,102.5,2.85,26.0,832.5,316.62,207.99
2016,7,13,15,0,895.0,101.0,2.9,26.0,798.0,258.34,159.23
2016,7,13,15,15,884.0,99.0,2.95,25.5,758.5,199.28,114.29
2016,7,13,15,30,873.0,97.0,3.0,25.0,719.0,140.81,79.17
2016,7,13,15,45,859.5,94.5,3.05,25.0,674.5,87.96,68.07
2016,7,13,16,0,846.0,92.0,3.1,25.0,630.0,86.13,66.79
2016,7,13,16,15,828.0,89.0,3.1,24.5,582.0,75.5,58.23
2016,7,13,16,30,810.0,86.0,3.1,24.0,534.0,73.61,56.96
2016,7,13,16,45,786.5,83.0,3.1,24.0,484.0,71.5,55.38
2016,7,13,17,0,763.0,80.0,3.1,24.0,434.0,69.35,53.74
2016,7,13,17,15,731.0,75.5,3.05,23.5,382.5,65.88,51.07
2016,7,13,17,30,699.0,71.0,3.0,23.0,331.0,62.36,48.29
2016,7,13,17,45,654.5,66.0,2.95,22.5,280.0,53.73,41.03
2016,7,13,18,0,610.0,61.0,2.9,22.0,229.0,49.84,37.72
2016,7,13,18,15,544.0,54.0,2.7,21.0,181.0,44.21,32.83
2016,7,13,18,30,478.0,47.0,2.5,20.0,133.0,38.61,27.76
2016,7,13,18,45,375.5,37.5,2.4,19.5,92.0,30.79,20.46
2016,7,13,19,0,273.0,28.0,2.3,19.0,51.0,23.04,11.49
2016,7,13,19,15,136.5,14.0,2.25,18.5,25.5,11.02,0.0
2016,7,13,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,14,5,15,148.5,12.5,1.45,14.5,24.5,52.53,0.0
2016,7,14,5,30,297.0,25.0,1.4,15.0,49.0,148.86,90.71
2016,7,14,5,45,402.5,34.0,1.35,15.5,90.5,220.37,167.61
2016,7,14,6,0,508.0,43.0,1.3,16.0,132.0,301.29,238.11
2016,7,14,6,15,573.5,49.0,1.2,16.5,180.5,368.76,295.9
2016,7,14,6,30,639.0,55.0,1.1,17.0,229.0,438.95,353.43
2016,7,14,6,45,354.0,98.5,1.0,17.5,198.5,341.58,276.53
2016,7,14,7,0,69.0,142.0,0.9,18.0,168.0,177.77,142.53
2016,7,14,7,15,65.5,162.5,0.9,18.5,190.0,196.85,157.99
2016,7,14,7,30,62.0,183.0,0.9,19.0,212.0,215.35,171.86
2016,7,14,7,45,64.5,205.0,0.9,19.5,238.0,239.53,190.04
2016,7,14,8,0,67.0,227.0,0.9,20.0,264.0,263.52,207.69
2016,7,14,8,15,81.5,252.5,0.9,20.5,301.0,300.95,235.63
2016,7,14,8,30,96.0,278.0,0.9,21.0,338.0,338.63,263.11
2016,7,14,8,45,135.0,302.0,0.95,21.5,394.0,415.72,319.88
2016,7,14,9,0,174.0,326.0,1.0,22.0,450.0,474.49,361.71
2016,7,14,9,15,547.5,207.5,1.05,22.5,627.0,742.45,556.29
2016,7,14,9,30,921.0,89.0,1.1,23.0,804.0,947.59,688.16
2016,7,14,9,45,926.5,92.0,1.2,23.5,838.5,959.0,691.74
2016,7,14,10,0,932.0,95.0,1.3,24.0,873.0,966.48,695.48
2016,7,14,10,15,938.5,96.0,1.35,24.0,902.5,968.88,696.7
2016,7,14,10,30,945.0,97.0,1.4,24.0,932.0,967.29,695.57
2016,7,14,10,45,495.0,248.0,1.5,24.5,686.0,711.97,524.13
2016,7,14,11,0,45.0,399.0,1.6,25.0,440.0,383.22,284.21
2016,7,14,11,15,501.5,249.5,1.7,25.0,723.5,691.61,514.99
2016,7,14,11,30,958.0,100.0,1.8,25.0,1007.0,908.57,661.41
2016,7,14,11,45,959.5,100.5,1.9,25.0,1014.5,882.65,643.03
2016,7,14,12,0,961.0,101.0,2.0,25.0,1022.0,853.22,624.77
2016,7,14,12,15,553.5,291.0,2.05,25.0,822.0,680.54,502.57
2016,7,14,12,30,146.0,481.0,2.1,25.0,622.0,497.13,367.61
2016,7,14,12,45,98.0,450.5,2.2,25.0,545.0,421.8,314.21
2016,7,14,13,0,50.0,420.0,2.3,25.0,468.0,358.09,267.66
2016,7,14,13,15,141.5,435.5,2.35,25.0,567.0,417.91,312.32
2016,7,14,13,30,233.0,451.0,2.4,25.0,666.0,463.72,344.85
2016,7,14,13,45,153.5,431.0,2.45,25.0,571.5,391.18,291.43
2016,7,14,14,0,74.0,411.0,2.5,25.0,477.0,330.29,247.02
2016,7,14,14,15,108.5,407.5,2.5,24.5,500.5,326.48,244.03
2016,7,14,14,30,143.0,404.0,2.5,24.0,524.0,321.39,239.25
2016,7,14,14,45,143.5,386.5,2.55,24.0,502.5,294.87,218.62
2016,7,14,15,0,144.0,369.0,2.6,24.0,481.0,268.53,198.3
2016,7,14,15,15,116.5,344.5,2.6,23.5,432.0,234.67,174.3
2016,7,14,15,30,89.0,320.0,2.6,23.0,383.0,214.28,161.52
2016,7,14,15,45,62.0,284.0,2.6,23.0,326.5,184.2,147.92
2016,7,14,16,0,35.0,248.0,2.6,23.0,270.0,164.17,131.97
2016,7,14,16,15,32.0,227.5,2.6,22.5,247.0,152.29,122.84
2016,7,14,16,30,29.0,207.0,2.6,22.0,224.0,140.11,113.34
2016,7,14,16,45,25.0,186.5,2.6,21.5,200.0,133.15,108.12
2016,7,14,17,0,21.0,166.0,2.6,21.0,176.0,119.14,96.85
2016,7,14,17,15,10.5,134.5,2.55,20.5,139.5,98.03,79.33
2016,7,14,17,30,0.0,103.0,2.5,20.0,103.0,76.45,61.09
2016,7,14,17,45,0.0,87.0,2.5,19.5,87.0,64.94,51.32
2016,7,14,18,0,0.0,71.0,2.5,19.0,71.0,53.36,41.28
2016,7,14,18,15,228.0,60.0,2.45,18.5,101.0,44.04,33.03
2016,7,14,18,30,456.0,49.0,2.4,18.0,131.0,40.06,29.25
2016,7,14,18,45,350.0,39.0,2.35,17.5,90.0,31.91,21.58
2016,7,14,19,0,244.0,29.0,2.3,17.0,49.0,23.81,11.96
2016,7,14,19,15,122.0,14.5,2.35,16.5,24.5,11.41,0.0
2016,7,14,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,7.0,2.25,13.0,7.0,5.51,0.0
2016,7,15,5,30,0.0,14.0,2.3,13.0,14.0,10.65,1.48
2016,7,15,5,45,0.0,26.5,2.35,13.5,26.5,20.22,11.06
2016,7,15,6,0,0.0,39.0,2.4,14.0,39.0,29.83,19.6
2016,7,15,6,15,0.0,53.5,2.3,14.5,53.5,41.83,30.05
2016,7,15,6,30,0.0,68.0,2.2,15.0,68.0,53.81,40.36
2016,7,15,6,45,0.0,83.5,2.15,15.5,83.5,66.67,51.22
2016,7,15,7,0,0.0,99.0,2.1,16.0,99.0,79.49,61.85
2016,7,15,7,15,0.0,120.0,2.05,16.0,120.0,97.39,76.65
2016,7,15,7,30,0.0,141.0,2.0,16.0,141.0,115.26,91.22
2016,7,15,7,45,1.5,153.0,1.95,16.5,154.0,125.89,99.5
2016,7,15,8,0,3.0,165.0,1.9,17.0,167.0,136.69,107.81
2016,7,15,8,15,11.0,194.5,1.9,17.5,201.5,168.92,133.57
2016,7,15,8,30,19.0,224.0,1.9,18.0,236.0,201.53,159.14
2016,7,15,8,45,39.0,263.0,1.9,18.5,290.0,272.34,214.54
2016,7,15,9,0,59.0,302.0,1.9,19.0,344.0,327.62,256.45
2016,7,15,9,15,55.0,316.5,1.9,19.0,357.5,336.3,262.04
2016,7,15,9,30,51.0,331.0,1.9,19.0,371.0,344.56,267.52
2016,7,15,9,45,81.5,364.0,1.95,19.5,431.0,402.4,310.87
2016,7,15,10,0,112.0,397.0,2.0,20.0,491.0,479.64,367.09
2016,7,15,10,15,98.0,406.5,2.05,20.0,490.5,451.77,345.47
2016,7,15,10,30,84.0,416.0,2.1,20.0,490.0,443.54,338.73
2016,7,15,10,45,122.0,436.5,2.15,20.5,547.0,510.34,387.35
2016,7,15,11,0,160.0,457.0,2.2,21.0,604.0,555.76,419.39
2016,7,15,11,15,160.5,465.0,2.25,21.0,615.0,554.49,417.88
2016,7,15,11,30,161.0,473.0,2.3,21.0,626.0,551.96,415.81
2016,7,15,11,45,150.0,476.0,2.35,21.5,619.5,534.43,402.04
2016,7,15,12,0,139.0,479.0,2.4,22.0,613.0,516.48,388.08
2016,7,15,12,15,150.0,480.0,2.4,22.0,624.5,513.33,385.85
2016,7,15,12,30,161.0,481.0,2.4,22.0,636.0,508.55,382.3
2016,7,15,12,45,138.5,474.0,2.4,22.0,606.5,473.21,356.17
2016,7,15,13,0,116.0,467.0,2.4,22.0,577.0,439.44,331.22
2016,7,15,13,15,137.5,462.5,2.4,22.0,590.5,435.35,328.29
2016,7,15,13,30,159.0,458.0,2.4,22.0,604.0,428.89,323.19
2016,7,15,13,45,163.0,443.0,2.4,22.0,590.5,404.32,304.56
2016,7,15,14,0,167.0,428.0,2.4,22.0,577.0,379.45,285.47
2016,7,15,14,15,167.0,414.5,2.4,21.5,558.5,353.64,265.95
2016,7,15,14,30,167.0,401.0,2.4,21.0,540.0,327.86,246.14
2016,7,15,14,45,101.5,357.0,2.4,21.0,440.5,273.56,206.31
2016,7,15,15,0,36.0,313.0,2.4,21.0,341.0,222.26,169.42
2016,7,15,15,15,35.5,297.0,2.4,20.5,324.0,205.68,157.3
2016,7,15,15,30,35.0,281.0,2.4,20.0,307.0,189.38,145.61
2016,7,15,15,45,34.0,263.5,2.4,20.0,287.0,173.04,140.45
2016,7,15,16,0,33.0,246.0,2.4,20.0,267.0,163.05,132.59
2016,7,15,16,15,35.5,230.0,2.35,19.5,251.0,153.67,125.41
2016,7,15,16,30,38.0,214.0,2.3,19.0,235.0,144.04,117.96
2016,7,15,16,45,42.5,197.0,2.3,19.0,218.5,133.68,109.6
2016,7,15,17,0,47.0,180.0,2.3,19.0,202.0,123.06,100.94
2016,7,15,17,15,31.5,154.5,2.3,18.5,168.5,107.16,87.81
2016,7,15,17,30,16.0,129.0,2.3,18.0,135.0,93.3,76.23
2016,7,15,17,45,9.5,110.0,2.35,17.5,113.5,79.91,64.83
2016,7,15,18,0,3.0,91.0,2.4,17.0,92.0,66.46,53.13
2016,7,15,18,15,1.5,72.0,2.35,16.5,72.5,53.0,41.18
2016,7,15,18,30,0.0,53.0,2.3,16.0,53.0,39.45,28.96
2016,7,15,18,45,0.0,36.0,2.3,16.0,36.0,27.14,17.62
2016,7,15,19,0,0.0,19.0,2.3,16.0,19.0,14.49,4.94
2016,7,15,19,15,0.0,9.5,2.35,15.5,9.5,7.47,0.0
2016,7,15,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,115.0,13.0,2.2,13.5,22.0,43.39,0.0
2016,7,16,5,30,230.0,26.0,2.2,14.0,44.0,125.62,71.46
2016,7,16,5,45,338.5,36.5,2.2,14.5,83.5,197.75,150.93
2016,7,16,6,0,447.0,47.0,2.2,15.0,123.0,278.48,222.06
2016,7,16,6,15,516.5,54.0,2.1,15.0,170.5,346.45,281.77
2016,7,16,6,30,586.0,61.0,2.0,15.0,218.0,420.14,344.2
2016,7,16,6,45,293.0,73.5,1.9,15.5,152.0,276.59,228.59
2016,7,16,7,0,0.0,86.0,1.8,16.0,86.0,67.71,51.69
2016,7,16,7,15,86.0,136.5,1.7,16.5,176.0,197.08,161.02
2016,7,16,7,30,172.0,187.0,1.6,17.0,266.0,316.55,257.34
2016,7,16,7,45,86.0,141.5,1.55,17.5,181.0,205.22,165.52
2016,7,16,8,0,0.0,96.0,1.5,18.0,96.0,74.29,56.09
2016,7,16,8,15,1.0,133.0,1.5,18.5,133.5,106.06,81.98
2016,7,16,8,30,2.0,170.0,1.5,19.0,171.0,138.44,107.65
2016,7,16,8,45,5.5,191.5,1.5,19.5,195.5,159.63,124.07
2016,7,16,9,0,9.0,213.0,1.5,20.0,220.0,180.89,140.35
2016,7,16,9,15,16.5,250.5,1.55,20.0,264.0,219.99,170.78
2016,7,16,9,30,24.0,288.0,1.6,20.0,308.0,259.19,200.81
2016,7,16,9,45,25.0,301.5,1.65,20.5,322.0,289.72,223.2
2016,7,16,10,0,26.0,315.0,1.7,21.0,336.0,301.26,231.05
2016,7,16,10,15,36.0,347.5,1.8,21.0,378.0,338.63,259.13
2016,7,16,10,30,46.0,380.0,1.9,21.0,420.0,375.16,286.18
2016,7,16,10,45,157.5,410.5,2.0,21.5,554.5,518.91,393.33
2016,7,16,11,0,269.0,441.0,2.1,22.0,689.0,655.22,490.05
2016,7,16,11,15,232.5,456.0,2.15,22.0,673.0,609.87,456.24
2016,7,16,11,30,196.0,471.0,2.2,22.0,657.0,580.59,434.68
2016,7,16,11,45,565.5,291.5,2.3,22.0,832.0,743.64,557.68
2016,7,16,12,0,935.0,112.0,2.4,22.0,1007.0,844.72,631.07
2016,7,16,12,15,936.0,112.0,2.4,22.0,1008.0,811.74,607.7
2016,7,16,12,30,937.0,112.0,2.4,22.0,1009.0,775.69,582.17
2016,7,16,12,45,573.0,286.0,2.45,22.0,833.5,634.1,476.77
2016,7,16,13,0,209.0,460.0,2.5,22.0,658.0,494.28,371.59
2016,7,16,13,15,204.0,458.0,2.5,21.5,648.5,472.14,356.3
2016,7,16,13,30,199.0,456.0,2.5,21.0,639.0,449.84,340.0
2016,7,16,13,45,191.0,445.0,2.55,21.0,617.5,419.98,317.42
2016,7,16,14,0,183.0,434.0,2.6,21.0,596.0,390.81,295.13
2016,7,16,14,15,235.0,410.0,2.6,21.0,611.0,377.51,283.41
2016,7,16,14,30,287.0,386.0,2.6,21.0,626.0,352.64,261.93
2016,7,16,14,45,173.5,363.5,2.6,21.0,507.0,290.58,216.93
2016,7,16,15,0,60.0,341.0,2.6,21.0,388.0,243.68,185.05
2016,7,16,15,15,82.0,332.0,2.6,20.5,392.5,232.04,175.88
2016,7,16,15,30,104.0,323.0,2.6,20.0,397.0,217.35,165.32
2016,7,16,15,45,62.0,274.5,2.65,20.0,318.0,179.41,145.74
2016,7,16,16,0,20.0,226.0,2.7,20.0,239.0,160.81,130.8
2016,7,16,16,15,38.5,225.0,2.7,19.5,247.0,151.07,123.32
2016,7,16,16,30,57.0,224.0,2.7,19.0,255.0,149.7,122.82
2016,7,16,16,45,39.0,195.0,2.7,19.0,215.5,132.49,108.64
2016,7,16,17,0,21.0,166.0,2.7,19.0,176.0,119.06,97.58
2016,7,16,17,15,10.5,131.0,2.7,18.5,136.0,95.75,78.01
2016,7,16,17,30,0.0,96.0,2.7,18.0,96.0,71.74,57.5
2016,7,16,17,45,309.0,78.0,2.7,17.5,162.0,56.52,44.35
2016,7,16,18,0,618.0,60.0,2.7,17.0,228.0,49.21,37.97
2016,7,16,18,15,549.5,53.5,2.7,16.5,179.5,43.91,33.19
2016,7,16,18,30,481.0,47.0,2.7,16.0,131.0,38.68,28.27
2016,7,16,18,45,369.0,37.0,2.7,15.5,89.5,30.4,20.41
2016,7,16,19,0,257.0,27.0,2.7,15.0,48.0,22.2,10.32
2016,7,16,19,15,128.5,13.5,2.75,14.5,24.0,10.62,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,128.0,12.5,2.95,13.0,22.0,46.82,0.0
2016,7,17,5,30,256.0,25.0,3.0,13.0,44.0,133.37,72.88
2016,7,17,5,45,371.0,34.0,3.05,13.5,84.5,208.73,159.81
2016,7,17,6,0,486.0,43.0,3.1,14.0,125.0,292.55,234.57
2016,7,17,6,15,553.5,49.5,3.05,14.5,173.0,360.76,294.94
2016,7,17,6,30,621.0,56.0,3.0,15.0,221.0,434.53,357.75
2016,7,17,6,45,310.5,71.0,3.0,15.5,153.5,284.68,236.51
2016,7,17,7,0,0.0,86.0,3.0,16.0,86.0,67.76,51.81
2016,7,17,7,15,0.0,100.5,2.95,16.0,100.5,79.71,61.9
2016,7,17,7,30,0.0,115.0,2.9,16.0,115.0,91.66,71.68
2016,7,17,7,45,0.0,131.0,2.85,16.5,131.0,104.94,82.3
2016,7,17,8,0,0.0,147.0,2.8,17.0,147.0,118.22,92.76
2016,7,17,8,15,2.5,166.5,2.8,17.0,168.0,136.69,107.62
2016,7,17,8,30,5.0,186.0,2.8,17.0,189.0,155.25,122.42
2016,7,17,8,45,10.0,212.0,2.85,17.5,219.0,181.89,143.41
2016,7,17,9,0,15.0,238.0,2.9,18.0,249.0,208.64,164.18
2016,7,17,9,15,15.5,250.0,2.95,18.0,262.0,218.76,171.76
2016,7,17,9,30,16.0,262.0,3.0,18.0,275.0,228.81,179.32
2016,7,17,9,45,16.0,269.5,3.05,18.5,282.5,234.37,182.98
2016,7,17,10,0,16.0,277.0,3.1,19.0,290.0,239.89,186.61
2016,7,17,10,15,19.0,298.0,3.1,19.0,314.0,259.74,201.81
2016,7,17,10,30,22.0,319.0,3.1,19.0,338.0,279.3,216.66
2016,7,17,10,45,22.0,326.5,3.15,19.5,346.5,284.24,219.75
2016,7,17,11,0,22.0,334.0,3.2,20.0,355.0,289.01,222.75
2016,7,17,11,15,20.5,329.0,3.25,20.0,348.5,281.83,217.04
2016,7,17,11,30,19.0,324.0,3.3,20.0,342.0,274.71,211.45
2016,7,17,11,45,23.5,349.0,3.4,20.0,371.5,309.43,237.99
2016,7,17,12,0,28.0,374.0,3.5,20.0,401.0,330.04,253.56
2016,7,17,12,15,27.0,369.5,3.55,19.5,395.5,320.85,246.93
2016,7,17,12,30,26.0,365.0,3.6,19.0,390.0,311.65,240.37
2016,7,17,12,45,46.5,402.0,3.65,19.0,446.5,349.76,269.72
2016,7,17,13,0,67.0,439.0,3.7,19.0,503.0,384.35,295.9
2016,7,17,13,15,42.0,370.5,3.75,19.0,410.5,309.82,239.01
2016,7,17,13,30,17.0,302.0,3.8,19.0,318.0,239.47,184.88
2016,7,17,13,45,17.5,301.0,3.85,19.0,317.5,236.48,182.78
2016,7,17,14,0,18.0,300.0,3.9,19.0,317.0,233.3,180.37
2016,7,17,14,15,47.0,341.5,3.95,19.0,382.0,265.12,204.68
2016,7,17,14,30,76.0,383.0,4.0,19.0,447.0,293.37,225.57
2016,7,17,14,45,47.5,328.5,4.05,19.0,368.0,242.1,186.41
2016,7,17,15,0,19.0,274.0,4.1,19.0,289.0,203.25,157.26
2016,7,17,15,15,55.5,296.5,4.15,18.5,336.5,208.58,160.55
2016,7,17,15,30,92.0,319.0,4.2,18.0,384.0,214.41,165.22
2016,7,17,15,45,65.0,284.5,4.3,18.0,329.0,184.44,151.48
2016,7,17,16,0,38.0,250.0,4.4,18.0,274.0,165.21,135.82
2016,7,17,16,15,63.5,241.5,4.4,17.5,277.5,160.29,132.35
2016,7,17,16,30,89.0,233.0,4.4,17.0,281.0,155.02,128.55
2016,7,17,16,45,103.5,211.5,4.45,17.0,262.5,142.53,118.3
2016,7,17,17,0,118.0,190.0,4.5,17.0,244.0,126.01,104.48
2016,7,17,17,15,85.5,165.0,4.45,16.5,201.5,113.78,94.4
2016,7,17,17,30,53.0,140.0,4.4,16.0,159.0,97.64,80.72
2016,7,17,17,45,45.5,119.5,4.4,15.5,134.0,84.17,69.14
2016,7,17,18,0,38.0,99.0,4.4,15.0,109.0,70.5,57.13
2016,7,17,18,15,250.0,72.5,4.3,14.5,117.5,52.79,41.3
2016,7,17,18,30,462.0,46.0,4.2,14.0,126.0,37.76,27.66
2016,7,17,18,45,349.0,36.5,4.1,14.0,85.5,29.9,20.07
2016,7,17,19,0,236.0,27.0,4.0,14.0,45.0,22.16,9.98
2016,7,17,19,15,118.0,13.5,3.95,13.5,22.5,10.62,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,126.5,11.5,3.1,13.0,20.5,45.67,0.0
2016,7,18,5,30,253.0,23.0,3.2,13.0,41.0,130.2,66.99
2016,7,18,5,45,364.0,32.0,3.3,13.5,80.5,204.2,155.98
2016,7,18,6,0,475.0,41.0,3.4,14.0,120.0,285.79,229.26
2016,7,18,6,15,541.0,47.0,3.4,14.5,166.5,352.02,288.28
2016,7,18,6,30,607.0,53.0,3.4,15.0,213.0,423.72,349.83
2016,7,18,6,45,303.5,53.5,3.4,15.5,133.5,268.3,223.58
2016,7,18,7,0,0.0,54.0,3.4,16.0,54.0,41.33,29.51
2016,7,18,7,15,0.0,86.5,3.3,16.0,86.5,67.39,51.56
2016,7,18,7,30,0.0,119.0,3.2,16.0,119.0,95.32,74.76
2016,7,18,7,45,0.0,129.0,3.15,16.5,129.0,103.22,80.89
2016,7,18,8,0,0.0,139.0,3.1,17.0,139.0,111.18,87.01
2016,7,18,8,15,98.5,208.0,3.05,17.0,270.0,287.71,232.59
2016,7,18,8,30,197.0,277.0,3.0,17.0,401.0,445.1,356.39
2016,7,18,8,45,121.0,283.0,3.0,17.5,361.0,385.66,306.27
2016,7,18,9,0,45.0,289.0,3.0,18.0,321.0,302.9,238.72
2016,7,18,9,15,136.5,323.5,3.0,18.0,428.0,439.21,345.92
2016,7,18,9,30,228.0,358.0,3.0,18.0,535.0,556.36,434.48
2016,7,18,9,45,267.5,367.0,3.0,18.5,583.5,620.01,479.39
2016,7,18,10,0,307.0,376.0,3.0,19.0,632.0,661.8,508.27
2016,7,18,10,15,278.5,398.0,3.0,19.0,636.5,651.4,498.74
2016,7,18,10,30,250.0,420.0,3.0,19.0,641.0,639.14,488.3
2016,7,18,10,45,584.5,259.5,3.05,19.5,791.0,807.78,615.54
2016,7,18,11,0,919.0,99.0,3.1,20.0,941.0,923.17,695.21
2016,7,18,11,15,604.0,274.5,3.1,20.0,831.5,807.11,610.4
2016,7,18,11,30,289.0,450.0,3.1,20.0,722.0,656.48,496.48
2016,7,18,11,45,609.0,275.0,3.15,20.0,854.5,768.8,584.47
2016,7,18,12,0,929.0,100.0,3.2,20.0,987.0,832.84,632.8
2016,7,18,12,15,929.5,100.0,3.25,20.0,987.5,799.88,609.54
2016,7,18,12,30,930.0,100.0,3.3,20.0,988.0,763.89,583.99
2016,7,18,12,45,934.5,96.0,3.35,20.0,982.5,724.58,554.65
2016,7,18,13,0,939.0,92.0,3.4,20.0,977.0,682.29,522.42
2016,7,18,13,15,686.5,232.5,3.4,20.0,874.5,599.03,456.83
2016,7,18,13,30,434.0,373.0,3.4,20.0,772.0,521.2,396.16
2016,7,18,13,45,683.0,229.5,3.4,20.0,840.0,513.42,388.61
2016,7,18,14,0,932.0,86.0,3.4,20.0,908.0,481.85,359.28
2016,7,18,14,15,927.0,85.0,3.4,20.0,880.5,426.21,311.09
2016,7,18,14,30,922.0,84.0,3.4,20.0,853.0,369.49,261.06
2016,7,18,14,45,917.0,81.5,3.4,20.0,819.5,310.88,209.13
2016,7,18,15,0,912.0,79.0,3.4,20.0,786.0,251.69,157.78
2016,7,18,15,15,902.5,77.5,3.4,20.0,747.0,192.13,110.35
2016,7,18,15,30,893.0,76.0,3.4,20.0,708.0,132.98,72.9
2016,7,18,15,45,882.5,73.5,3.4,20.0,664.5,75.99,59.37
2016,7,18,16,0,872.0,71.0,3.4,20.0,621.0,73.85,57.77
2016,7,18,16,15,856.0,69.0,3.4,19.5,574.0,71.75,56.27
2016,7,18,16,30,840.0,67.0,3.4,19.0,527.0,69.53,54.67
2016,7,18,16,45,819.5,64.0,3.45,19.0,477.5,66.42,52.18
2016,7,18,17,0,799.0,61.0,3.5,19.0,428.0,63.19,49.56
2016,7,18,17,15,770.0,58.0,3.5,18.5,377.0,53.71,41.55
2016,7,18,17,30,741.0,55.0,3.5,18.0,326.0,50.86,39.25
2016,7,18,17,45,700.5,51.0,3.5,17.5,275.5,47.07,36.05
2016,7,18,18,0,660.0,47.0,3.5,17.0,225.0,43.3,32.75
2016,7,18,18,15,598.0,42.0,3.45,16.5,177.5,38.51,28.41
2016,7,18,18,30,536.0,37.0,3.4,16.0,130.0,33.82,23.98
2016,7,18,18,45,432.5,29.5,3.35,15.5,88.5,26.79,17.24
2016,7,18,19,0,329.0,22.0,3.3,15.0,47.0,18.26,6.83
2016,7,18,19,15,164.5,11.0,3.25,14.5,23.5,8.65,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,153.5,10.5,2.6,12.5,21.0,52.8,0.0
2016,7,19,5,30,307.0,21.0,2.7,13.0,42.0,146.7,70.42
2016,7,19,5,45,415.0,29.0,2.8,13.5,82.5,221.85,168.82
2016,7,19,6,0,523.0,37.0,2.9,14.0,123.0,300.61,240.53
2016,7,19,6,15,587.5,42.5,2.9,14.0,171.0,368.53,301.57
2016,7,19,6,30,652.0,48.0,2.9,14.0,219.0,441.47,364.74
2016,7,19,6,45,326.0,71.0,2.9,14.5,156.5,295.17,246.09
2016,7,19,7,0,0.0,94.0,2.9,15.0,94.0,75.19,58.28
2016,7,19,7,15,0.0,108.5,2.85,15.5,108.5,87.1,68.24
2016,7,19,7,30,0.0,123.0,2.8,16.0,123.0,99.02,77.83
2016,7,19,7,45,4.5,150.0,2.8,16.5,152.5,125.84,99.74
2016,7,19,8,0,9.0,177.0,2.8,17.0,182.0,152.99,121.53
2016,7,19,8,15,8.5,186.5,2.8,17.0,192.0,159.97,126.75
2016,7,19,8,30,8.0,196.0,2.8,17.0,202.0,167.01,132.02
2016,7,19,8,45,11.0,215.5,2.8,17.5,223.5,186.15,146.85
2016,7,19,9,0,14.0,235.0,2.8,18.0,245.0,205.3,161.48
2016,7,19,9,15,13.5,241.5,2.8,18.0,252.0,209.61,164.44
2016,7,19,9,30,13.0,248.0,2.8,18.0,259.0,213.93,167.47
2016,7,19,9,45,41.0,311.5,2.8,18.5,345.5,315.0,246.35
2016,7,19,10,0,69.0,375.0,2.8,19.0,432.0,399.98,310.37
2016,7,19,10,15,114.0,402.5,2.8,19.0,501.0,484.61,373.79
2016,7,19,10,30,159.0,430.0,2.8,19.0,570.0,547.01,419.71
2016,7,19,10,45,256.5,420.5,2.85,19.0,653.0,637.98,487.2
2016,7,19,11,0,354.0,411.0,2.9,19.0,736.0,706.56,537.36
2016,7,19,11,15,303.5,435.0,2.9,19.0,716.5,670.82,509.53
2016,7,19,11,30,253.0,459.0,2.9,19.0,697.0,634.57,481.98
2016,7,19,11,45,330.0,431.5,2.95,19.0,745.0,659.82,501.91
2016,7,19,12,0,407.0,404.0,3.0,19.0,793.0,688.74,523.52
2016,7,19,12,15,675.0,250.5,3.0,19.0,895.0,747.6,570.19
2016,7,19,12,30,943.0,97.0,3.0,19.0,997.0,772.31,591.26
2016,7,19,12,45,936.5,100.0,3.05,19.5,988.5,730.51,558.55
2016,7,19,13,0,930.0,103.0,3.1,20.0,980.0,686.39,524.03
2016,7,19,13,15,927.5,102.5,3.1,20.0,965.5,639.94,487.87
2016,7,19,13,30,925.0,102.0,3.1,20.0,951.0,591.34,449.09
2016,7,19,13,45,925.0,98.5,3.15,20.5,930.5,539.83,406.36
2016,7,19,14,0,925.0,95.0,3.2,21.0,910.0,486.35,360.91
2016,7,19,14,15,919.0,94.0,3.25,20.5,881.5,430.51,313.73
2016,7,19,14,30,913.0,93.0,3.3,20.0,853.0,373.71,264.49
2016,7,19,14,45,908.0,90.0,3.35,20.0,819.5,315.09,212.74
2016,7,19,15,0,903.0,87.0,3.4,20.0,786.0,255.91,161.49
2016,7,19,15,15,893.0,85.0,3.45,20.0,746.5,196.28,114.02
2016,7,19,15,30,883.0,83.0,3.5,20.0,707.0,137.14,76.4
2016,7,19,15,45,872.5,80.0,3.55,20.0,663.5,79.71,62.53
2016,7,19,16,0,862.0,77.0,3.6,20.0,620.0,77.37,60.77
2016,7,19,16,15,845.5,74.5,3.6,19.5,572.5,75.04,59.1
2016,7,19,16,30,829.0,72.0,3.6,19.0,525.0,72.57,57.29
2016,7,19,16,45,810.0,68.5,3.6,19.0,475.5,69.24,54.62
2016,7,19,17,0,791.0,65.0,3.6,19.0,426.0,59.21,46.11
2016,7,19,17,15,761.5,61.5,3.55,18.5,375.0,56.11,43.66
2016,7,19,17,30,732.0,58.0,3.5,18.0,324.0,52.98,41.12
2016,7,19,17,45,693.0,53.5,3.5,17.5,274.0,48.92,37.67
2016,7,19,18,0,654.0,49.0,3.5,17.0,224.0,44.84,34.1
2016,7,19,18,15,591.0,43.5,3.35,16.5,176.0,39.7,29.44
2016,7,19,18,30,528.0,38.0,3.2,16.0,128.0,34.62,24.66
2016,7,19,18,45,426.0,30.0,3.1,15.5,87.0,25.02,15.69
2016,7,19,19,0,324.0,22.0,3.0,15.0,46.0,18.26,6.4
2016,7,19,19,15,162.0,11.0,2.95,14.5,23.0,8.65,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,5,15,154.5,10.0,2.45,13.0,20.5,52.8,0.0
2016,7,20,5,30,309.0,20.0,2.5,13.0,41.0,146.09,63.72
2016,7,20,5,45,417.0,28.0,2.6,13.5,81.5,218.56,165.65
2016,7,20,6,0,525.0,36.0,2.7,14.0,122.0,301.02,240.56
2016,7,20,6,15,590.0,41.5,2.7,14.5,169.5,369.32,301.35
2016,7,20,6,30,655.0,47.0,2.7,15.0,217.0,442.73,364.04
2016,7,20,6,45,698.0,51.0,2.7,15.5,268.0,505.49,415.85
2016,7,20,7,0,741.0,55.0,2.7,16.0,319.0,570.16,466.95
2016,7,20,7,15,771.5,58.0,2.6,16.0,370.5,626.29,509.71
2016,7,20,7,30,802.0,61.0,2.5,16.0,422.0,675.54,544.51
2016,7,20,7,45,824.0,63.5,2.45,16.5,472.0,723.49,576.61
2016,7,20,8,0,846.0,66.0,2.4,17.0,522.0,770.03,606.8
2016,7,20,8,15,863.0,68.0,2.35,17.5,570.5,810.04,631.58
2016,7,20,8,30,880.0,70.0,2.3,18.0,619.0,847.69,654.24
2016,7,20,8,45,471.0,185.5,2.25,18.5,482.0,635.19,496.75
2016,7,20,9,0,62.0,301.0,2.2,19.0,345.0,331.23,258.34
2016,7,20,9,15,45.0,297.5,2.2,19.5,330.0,309.87,241.62
2016,7,20,9,30,28.0,294.0,2.2,20.0,315.0,288.5,223.76
2016,7,20,9,45,47.0,333.0,2.25,20.5,371.0,341.88,264.18
2016,7,20,10,0,66.0,372.0,2.3,21.0,427.0,394.69,303.08
2016,7,20,10,15,58.5,378.0,2.3,21.0,428.0,389.94,298.55
2016,7,20,10,30,51.0,384.0,2.3,21.0,429.0,384.97,294.19
2016,7,20,10,45,85.5,416.0,2.35,21.5,494.0,442.34,336.63
2016,7,20,11,0,120.0,448.0,2.4,22.0,559.0,515.05,388.83
2016,7,20,11,15,168.5,456.5,2.45,22.0,614.5,557.25,419.66
2016,7,20,11,30,217.0,465.0,2.5,22.0,670.0,596.18,447.92
2016,7,20,11,45,241.0,464.5,2.6,22.0,693.5,615.32,461.53
2016,7,20,12,0,265.0,464.0,2.7,22.0,717.0,618.01,463.72
2016,7,20,12,15,283.0,459.0,2.75,22.0,729.5,609.61,457.84
2016,7,20,12,30,301.0,454.0,2.8,22.0,742.0,598.9,450.23
2016,7,20,12,45,224.0,462.0,2.85,22.0,675.5,525.75,396.34
2016,7,20,13,0,147.0,470.0,2.9,22.0,609.0,464.33,350.68
2016,7,20,13,15,114.0,452.0,2.95,22.0,558.5,416.44,315.29
2016,7,20,13,30,81.0,434.0,3.0,22.0,508.0,371.44,281.76
2016,7,20,13,45,123.5,433.0,3.1,22.0,543.0,380.47,288.46
2016,7,20,14,0,166.0,432.0,3.2,22.0,578.0,383.93,290.18
2016,7,20,14,15,552.5,258.5,3.25,22.0,722.0,396.75,292.97
2016,7,20,14,30,939.0,85.0,3.3,22.0,866.0,377.68,265.08
2016,7,20,14,45,932.0,83.5,3.35,22.0,831.5,318.04,212.67
2016,7,20,15,0,925.0,82.0,3.4,22.0,797.0,258.01,161.05
2016,7,20,15,15,915.5,80.5,3.4,21.5,757.5,197.44,113.28
2016,7,20,15,30,906.0,79.0,3.4,21.0,718.0,137.27,75.26
2016,7,20,15,45,893.5,77.0,3.45,21.0,673.5,78.46,61.22
2016,7,20,16,0,881.0,75.0,3.5,21.0,629.0,76.61,59.89
2016,7,20,16,15,864.5,73.0,3.5,20.5,581.0,74.53,58.43
2016,7,20,16,30,848.0,71.0,3.5,20.0,533.0,72.33,56.86
2016,7,20,16,45,827.0,68.0,3.55,19.5,482.5,69.25,54.52
2016,7,20,17,0,806.0,65.0,3.6,19.0,432.0,66.03,52.04
2016,7,20,17,15,776.0,61.5,3.6,18.5,380.0,56.36,43.88
2016,7,20,17,30,746.0,58.0,3.6,18.0,328.0,53.19,41.31
2016,7,20,17,45,704.0,54.0,3.6,18.0,277.0,49.45,38.07
2016,7,20,18,0,662.0,50.0,3.6,18.0,226.0,45.74,34.74
2016,7,20,18,15,597.5,44.0,3.5,17.5,177.5,40.18,29.72
2016,7,20,18,30,533.0,38.0,3.4,17.0,129.0,34.67,24.57
2016,7,20,18,45,426.5,30.0,3.35,16.5,87.0,25.03,15.58
2016,7,20,19,0,320.0,22.0,3.3,16.0,45.0,18.26,5.84
2016,7,20,19,15,160.0,11.0,3.3,15.5,22.5,8.65,0.0
2016,7,20,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,151.0,10.0,2.9,13.0,20.0,51.9,0.0
2016,7,21,5,30,302.0,20.0,3.0,13.0,40.0,143.41,55.05
2016,7,21,5,45,413.0,28.5,3.15,13.5,80.5,221.56,167.63
2016,7,21,6,0,524.0,37.0,3.3,14.0,121.0,302.07,241.67
2016,7,21,6,15,589.5,42.5,3.3,14.5,169.0,370.84,303.19
2016,7,21,6,30,655.0,48.0,3.3,15.0,217.0,444.68,366.63
2016,7,21,6,45,698.5,52.0,3.3,15.5,267.5,507.89,419.17
2016,7,21,7,0,742.0,56.0,3.3,16.0,318.0,573.03,471.03
2016,7,21,7,15,772.0,59.0,3.2,16.5,369.5,628.95,513.1
2016,7,21,7,30,802.0,62.0,3.1,17.0,421.0,677.88,547.01
2016,7,21,7,45,824.5,64.5,3.05,17.5,471.5,726.27,579.7
2016,7,21,8,0,847.0,67.0,3.0,18.0,522.0,773.29,610.52
2016,7,21,8,15,863.5,69.0,2.95,18.0,570.0,812.95,636.54
2016,7,21,8,30,880.0,71.0,2.9,18.0,618.0,850.22,660.52
2016,7,21,8,45,893.5,72.0,2.85,18.5,662.5,881.0,678.37
2016,7,21,9,0,907.0,73.0,2.8,19.0,707.0,908.74,693.92
2016,7,21,9,15,917.0,74.5,2.8,19.5,747.5,930.58,705.71
2016,7,21,9,30,927.0,76.0,2.8,20.0,788.0,948.85,715.09
2016,7,21,9,45,932.5,78.5,2.8,20.5,822.5,960.28,719.93
2016,7,21,10,0,938.0,81.0,2.8,21.0,857.0,967.77,722.27
2016,7,21,10,15,944.0,82.0,2.85,21.0,886.0,970.13,723.17
