Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,30,950.0,83.0,2.9,21.0,915.0,968.48,721.56
2016,7,21,10,45,955.5,83.0,2.95,21.0,938.0,961.32,716.43
2016,7,21,11,0,961.0,83.0,3.0,21.0,961.0,950.13,708.77
2016,7,21,11,15,964.5,83.5,3.1,21.0,977.0,933.64,698.02
2016,7,21,11,30,968.0,84.0,3.2,21.0,993.0,913.25,684.68
2016,7,21,11,45,970.0,84.0,3.3,21.5,1001.5,887.33,666.29
2016,7,21,12,0,972.0,84.0,3.4,22.0,1010.0,857.8,645.45
2016,7,21,12,15,973.0,84.0,3.45,22.0,1010.5,824.03,622.58
2016,7,21,12,30,974.0,84.0,3.5,22.0,1011.0,787.0,597.3
2016,7,21,12,45,965.5,89.0,3.6,22.0,1002.5,744.41,565.84
2016,7,21,13,0,957.0,94.0,3.7,22.0,994.0,699.47,531.92
2016,7,21,13,15,954.5,93.5,3.7,21.5,979.5,651.79,495.85
2016,7,21,13,30,952.0,93.0,3.7,21.0,965.0,601.88,456.95
2016,7,21,13,45,952.0,90.5,3.75,21.0,945.0,549.68,414.3
2016,7,21,14,0,952.0,88.0,3.8,21.0,925.0,495.43,368.7
2016,7,21,14,15,947.0,87.0,3.8,21.0,896.5,438.43,319.6
2016,7,21,14,30,942.0,86.0,3.8,21.0,868.0,380.3,268.5
2016,7,21,14,45,938.5,82.5,3.8,21.0,834.5,319.97,215.16
2016,7,21,15,0,935.0,79.0,3.8,21.0,801.0,258.87,162.17
2016,7,21,15,15,925.5,77.5,3.75,20.5,761.0,197.65,113.52
2016,7,21,15,30,916.0,76.0,3.7,20.0,721.0,136.83,74.74
2016,7,21,15,45,906.0,73.5,3.7,20.0,677.0,76.64,59.94
2016,7,21,16,0,896.0,71.0,3.7,20.0,633.0,74.46,58.31
2016,7,21,16,15,879.5,68.5,3.65,19.5,584.5,71.96,56.48
2016,7,21,16,30,863.0,66.0,3.6,19.0,536.0,69.34,54.52
2016,7,21,16,45,842.5,63.5,3.6,19.0,485.0,66.5,52.26
2016,7,21,17,0,822.0,61.0,3.6,19.0,434.0,63.55,49.89
2016,7,21,17,15,792.5,58.0,3.55,18.5,382.0,59.98,47.04
2016,7,21,17,30,763.0,55.0,3.5,18.0,330.0,51.18,39.54
2016,7,21,17,45,720.5,51.0,3.45,17.5,278.0,47.32,36.27
2016,7,21,18,0,678.0,47.0,3.4,17.0,226.0,43.49,32.9
2016,7,21,18,15,614.0,42.0,3.3,16.5,177.5,38.66,28.51
2016,7,21,18,30,550.0,37.0,3.2,16.0,129.0,33.93,24.02
2016,7,21,18,45,440.0,29.0,3.1,15.5,87.0,26.41,16.77
2016,7,21,19,0,330.0,21.0,3.0,15.0,45.0,17.47,4.79
2016,7,21,19,15,165.0,10.5,2.95,14.5,22.5,8.26,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,150.5,10.0,2.15,12.5,19.0,51.88,0.0
2016,7,22,5,30,301.0,20.0,2.2,13.0,38.0,142.81,45.83
2016,7,22,5,45,412.5,28.0,2.25,14.0,79.0,221.37,166.19
2016,7,22,6,0,524.0,36.0,2.3,15.0,120.0,301.65,239.48
2016,7,22,6,15,591.5,42.0,2.2,15.0,168.5,372.01,302.05
2016,7,22,6,30,659.0,48.0,2.1,15.0,217.0,447.76,366.63
2016,7,22,6,45,349.5,89.5,2.05,15.5,181.0,333.34,274.89
2016,7,22,7,0,40.0,131.0,2.0,16.0,145.0,149.21,120.48
2016,7,22,7,15,97.0,157.0,1.95,16.5,198.5,230.2,188.13
2016,7,22,7,30,154.0,183.0,1.9,17.0,252.0,302.14,246.05
2016,7,22,7,45,108.0,201.0,1.85,18.0,252.0,288.65,232.28
2016,7,22,8,0,62.0,219.0,1.8,19.0,252.0,254.02,202.18
2016,7,22,8,15,69.5,242.5,1.8,19.5,283.0,283.61,224.64
2016,7,22,8,30,77.0,266.0,1.8,20.0,314.0,313.16,246.45
2016,7,22,8,45,150.5,290.5,1.8,20.5,392.5,421.92,329.61
2016,7,22,9,0,224.0,315.0,1.8,21.0,471.0,513.35,396.78
2016,7,22,9,15,580.5,197.5,1.8,21.0,634.0,771.76,587.44
2016,7,22,9,30,937.0,80.0,1.8,21.0,797.0,964.1,714.18
2016,7,22,9,45,936.0,86.0,1.85,21.5,830.5,973.22,715.84
2016,7,22,10,0,935.0,92.0,1.9,22.0,864.0,978.15,717.0
2016,7,22,10,15,511.5,252.5,1.95,22.5,677.5,751.34,560.85
2016,7,22,10,30,88.0,413.0,2.0,23.0,491.0,447.66,336.23
2016,7,22,10,45,145.0,431.0,2.05,23.5,563.0,530.55,397.89
2016,7,22,11,0,202.0,449.0,2.1,24.0,635.0,591.0,440.24
2016,7,22,11,15,199.5,457.5,2.2,24.0,643.5,586.88,436.74
2016,7,22,11,30,197.0,466.0,2.3,24.0,652.0,581.47,432.78
2016,7,22,11,45,124.5,445.5,2.4,24.0,563.5,491.6,367.5
2016,7,22,12,0,52.0,425.0,2.5,24.0,475.0,393.77,295.48
2016,7,22,12,15,84.0,447.5,2.6,24.0,528.0,430.52,323.41
2016,7,22,12,30,116.0,470.0,2.7,24.0,581.0,471.48,353.37
2016,7,22,12,45,100.0,459.5,2.8,24.0,554.5,433.55,325.46
2016,7,22,13,0,84.0,449.0,2.9,24.0,528.0,404.78,304.36
2016,7,22,13,15,170.0,445.5,2.95,24.0,602.0,446.42,335.62
2016,7,22,13,30,256.0,442.0,3.0,24.0,676.0,474.9,355.91
2016,7,22,13,45,601.0,268.5,3.1,24.0,800.5,503.81,375.81
2016,7,22,14,0,946.0,95.0,3.2,24.0,925.0,498.91,366.28
2016,7,22,14,15,940.0,94.0,3.2,23.5,896.5,441.67,318.32
2016,7,22,14,30,934.0,93.0,3.2,23.0,868.0,383.42,268.48
2016,7,22,14,45,926.0,91.5,3.25,23.0,833.0,323.51,216.34
2016,7,22,15,0,918.0,90.0,3.3,23.0,798.0,263.32,164.88
2016,7,22,15,15,907.5,88.5,3.3,22.5,757.5,202.71,117.25
2016,7,22,15,30,897.0,87.0,3.3,22.0,717.0,142.62,79.19
2016,7,22,15,45,883.0,85.0,3.3,22.0,672.0,83.02,64.82
2016,7,22,16,0,869.0,83.0,3.3,22.0,627.0,81.26,63.58
2016,7,22,16,15,851.5,80.5,3.3,21.5,578.5,78.97,61.96
2016,7,22,16,30,834.0,78.0,3.3,21.0,530.0,76.53,60.22
2016,7,22,16,45,809.0,75.5,3.3,21.0,479.0,66.86,52.14
2016,7,22,17,0,784.0,73.0,3.3,21.0,428.0,64.8,50.56
2016,7,22,17,15,752.0,69.0,3.25,20.5,376.0,61.5,47.97
2016,7,22,17,30,720.0,65.0,3.2,20.0,324.0,58.15,45.28
2016,7,22,17,45,670.5,61.0,3.15,19.5,272.0,54.55,42.28
2016,7,22,18,0,621.0,57.0,3.1,19.0,220.0,47.06,35.74
2016,7,22,18,15,550.5,50.0,3.0,18.5,171.0,41.29,30.54
2016,7,22,18,30,480.0,43.0,2.9,18.0,122.0,35.57,25.2
2016,7,22,18,45,361.5,33.5,2.85,17.5,81.0,27.61,17.55
2016,7,22,19,0,243.0,24.0,2.8,17.0,40.0,19.78,5.27
2016,7,22,19,15,121.5,12.0,2.8,16.5,20.0,9.44,0.0
2016,7,22,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,118.5,10.0,1.55,14.5,17.5,42.63,0.0
2016,7,23,5,30,237.0,20.0,1.5,15.0,35.0,120.08,28.39
2016,7,23,5,45,357.0,29.5,1.45,15.5,74.5,201.11,149.13
2016,7,23,6,0,477.0,39.0,1.4,16.0,114.0,287.45,226.39
2016,7,23,6,15,548.0,46.0,1.4,16.5,161.5,357.95,287.61
2016,7,23,6,30,619.0,53.0,1.4,17.0,209.0,434.55,351.32
2016,7,23,6,45,667.5,57.5,1.4,17.5,260.5,497.14,401.67
2016,7,23,7,0,716.0,62.0,1.4,18.0,312.0,565.14,453.81
2016,7,23,7,15,749.0,65.5,1.4,18.5,364.0,623.0,496.09
2016,7,23,7,30,782.0,69.0,1.4,19.0,416.0,680.99,535.44
2016,7,23,7,45,807.0,71.5,1.4,20.0,467.5,731.26,566.94
2016,7,23,8,0,832.0,74.0,1.4,21.0,519.0,772.13,590.96
2016,7,23,8,15,850.0,76.5,1.45,21.5,567.5,813.23,616.29
2016,7,23,8,30,868.0,79.0,1.5,22.0,616.0,852.03,639.65
2016,7,23,8,45,881.5,81.0,1.55,23.0,661.0,883.67,656.67
2016,7,23,9,0,895.0,83.0,1.6,24.0,706.0,912.28,671.53
2016,7,23,9,15,905.5,84.5,1.65,24.5,746.5,934.31,683.32
2016,7,23,9,30,916.0,86.0,1.7,25.0,787.0,952.8,692.88
2016,7,23,9,45,924.5,87.0,1.8,25.5,822.5,965.19,699.23
2016,7,23,10,0,933.0,88.0,1.9,26.0,858.0,973.73,703.26
2016,7,23,10,15,939.0,89.5,1.95,26.0,887.0,976.5,704.51
2016,7,23,10,30,945.0,91.0,2.0,26.0,916.0,975.24,703.37
2016,7,23,10,45,947.5,93.0,2.15,26.5,938.0,967.18,697.76
2016,7,23,11,0,950.0,95.0,2.3,27.0,960.0,955.1,689.62
2016,7,23,11,15,953.0,95.5,2.4,27.0,975.5,938.08,679.2
2016,7,23,11,30,956.0,96.0,2.5,27.0,991.0,917.2,666.28
2016,7,23,11,45,955.5,97.5,2.6,27.0,998.5,890.53,649.53
2016,7,23,12,0,955.0,99.0,2.7,27.0,1006.0,860.36,630.38
2016,7,23,12,15,955.5,99.0,2.75,27.0,1006.5,826.38,608.22
2016,7,23,12,30,956.0,99.0,2.8,27.0,1007.0,789.24,583.46
2016,7,23,12,45,952.5,100.5,2.85,27.0,999.5,747.53,553.6
2016,7,23,13,0,949.0,102.0,2.9,27.0,992.0,703.25,521.22
2016,7,23,13,15,946.5,101.5,2.95,26.5,977.5,655.68,486.62
2016,7,23,13,30,944.0,101.0,3.0,26.0,963.0,605.9,449.2
2016,7,23,13,45,940.5,100.0,3.05,26.0,941.5,553.21,407.49
2016,7,23,14,0,937.0,99.0,3.1,26.0,920.0,498.81,363.15
2016,7,23,14,15,931.0,97.5,3.1,26.0,891.5,441.58,315.29
2016,7,23,14,30,925.0,96.0,3.1,26.0,863.0,383.37,265.55
2016,7,23,14,45,917.5,95.0,3.15,26.0,828.5,324.33,214.73
2016,7,23,15,0,910.0,94.0,3.2,26.0,794.0,264.94,164.51
2016,7,23,15,15,899.5,92.0,3.2,25.5,754.0,204.34,117.41
2016,7,23,15,30,889.0,90.0,3.2,25.0,714.0,144.27,79.65
2016,7,23,15,45,875.5,88.0,3.25,24.5,669.0,84.87,65.7
2016,7,23,16,0,862.0,86.0,3.3,24.0,624.0,82.91,64.44
2016,7,23,16,15,844.0,83.5,3.25,23.5,575.5,80.65,62.88
2016,7,23,16,30,826.0,81.0,3.2,23.0,527.0,70.74,54.82
2016,7,23,16,45,801.5,78.0,3.2,23.0,476.0,68.45,53.08
2016,7,23,17,0,777.0,75.0,3.2,23.0,425.0,66.12,51.27
2016,7,23,17,15,744.0,71.0,3.15,22.0,373.0,62.86,48.85
2016,7,23,17,30,711.0,67.0,3.1,21.0,321.0,59.57,46.32
2016,7,23,17,45,662.0,62.5,3.05,20.5,269.0,51.39,39.35
2016,7,23,18,0,613.0,58.0,3.0,20.0,217.0,47.73,36.17
2016,7,23,18,15,541.0,51.0,2.95,19.0,168.5,42.0,31.08
2016,7,23,18,30,469.0,44.0,2.9,18.0,120.0,36.33,25.82
2016,7,23,18,45,348.0,33.5,2.85,17.5,79.5,27.57,17.44
2016,7,23,19,0,227.0,23.0,2.8,17.0,39.0,18.91,3.84
2016,7,23,19,15,113.5,11.5,2.85,16.5,19.5,9.05,0.0
2016,7,23,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,15,97.5,10.5,1.65,14.5,16.0,36.95,0.0
2016,7,24,5,30,195.0,21.0,1.6,15.0,32.0,105.8,14.79
2016,7,24,5,45,315.0,31.5,1.55,15.5,70.5,186.56,137.68
2016,7,24,6,0,435.0,42.0,1.5,16.0,109.0,271.93,214.33
2016,7,24,6,15,510.0,49.5,1.4,16.5,156.5,343.22,276.01
2016,7,24,6,30,585.0,57.0,1.3,17.0,204.0,421.0,340.39
2016,7,24,6,45,635.5,62.5,1.2,17.5,255.0,487.18,392.9
2016,7,24,7,0,686.0,68.0,1.1,18.0,306.0,553.16,442.73
2016,7,24,7,15,394.5,124.5,1.05,18.5,266.5,436.01,349.42
2016,7,24,7,30,103.0,181.0,1.0,19.0,227.0,263.22,209.93
2016,7,24,7,45,127.5,204.5,1.0,19.5,268.5,308.89,246.03
2016,7,24,8,0,152.0,228.0,1.0,20.0,310.0,355.55,280.86
2016,7,24,8,15,499.5,158.0,1.0,20.5,460.0,613.54,477.23
2016,7,24,8,30,847.0,88.0,1.0,21.0,610.0,845.6,633.82
2016,7,24,8,45,581.5,192.0,1.05,21.5,562.5,753.08,565.12
2016,7,24,9,0,316.0,296.0,1.1,22.0,515.0,599.2,452.12
2016,7,24,9,15,608.5,195.5,1.15,22.5,649.0,798.12,595.26
2016,7,24,9,30,901.0,95.0,1.2,23.0,783.0,950.2,691.24
2016,7,24,9,45,624.0,228.0,1.3,23.5,715.0,849.31,621.65
2016,7,24,10,0,347.0,361.0,1.4,24.0,647.0,690.33,508.77
2016,7,24,10,15,227.5,390.5,1.5,24.0,581.0,582.15,432.99
2016,7,24,10,30,108.0,420.0,1.6,24.0,515.0,474.01,354.06
2016,7,24,10,45,202.5,424.5,1.7,24.5,607.0,578.57,430.2
2016,7,24,11,0,297.0,429.0,1.8,25.0,699.0,677.04,498.29
2016,7,24,11,15,264.5,445.0,1.85,25.0,688.5,650.4,478.14
2016,7,24,11,30,232.0,461.0,1.9,25.0,678.0,608.73,448.78
2016,7,24,11,45,234.5,465.0,2.0,25.0,686.0,601.46,444.12
2016,7,24,12,0,237.0,469.0,2.1,25.0,694.0,592.69,438.1
2016,7,24,12,15,294.0,450.5,2.2,25.0,730.0,614.95,454.73
2016,7,24,12,30,351.0,432.0,2.3,25.0,766.0,621.84,460.3
2016,7,24,12,45,326.5,438.5,2.4,25.0,746.5,586.69,434.99
2016,7,24,13,0,302.0,445.0,2.5,25.0,727.0,552.12,410.06
2016,7,24,13,15,237.5,449.0,2.55,25.0,669.0,490.82,365.37
2016,7,24,13,30,173.0,453.0,2.6,25.0,611.0,438.07,326.65
2016,7,24,13,45,314.5,397.5,2.7,25.0,676.5,452.72,337.0
2016,7,24,14,0,456.0,342.0,2.8,25.0,742.0,452.2,333.96
2016,7,24,14,15,410.0,351.0,2.85,24.5,701.5,405.53,298.14
2016,7,24,14,30,364.0,360.0,2.9,24.0,661.0,367.2,268.63
2016,7,24,14,45,631.0,228.0,2.95,24.0,723.5,324.71,225.87
2016,7,24,15,0,898.0,96.0,3.0,24.0,786.0,264.35,165.81
2016,7,24,15,15,648.0,186.0,3.0,23.5,670.5,212.39,135.09
2016,7,24,15,30,398.0,276.0,3.0,23.0,555.0,203.07,142.66
2016,7,24,15,45,389.5,258.0,3.0,23.0,516.0,161.38,129.49
2016,7,24,16,0,381.0,240.0,3.0,23.0,477.0,152.57,122.66
2016,7,24,16,15,278.0,235.5,2.95,22.5,401.0,148.45,119.87
2016,7,24,16,30,175.0,231.0,2.9,22.0,325.0,150.0,121.79
2016,7,24,16,45,142.5,208.0,2.9,21.5,279.5,136.64,111.2
2016,7,24,17,0,110.0,185.0,2.9,21.0,234.0,122.94,100.2
2016,7,24,17,15,103.5,163.5,2.9,20.5,205.0,110.17,89.81
2016,7,24,17,30,97.0,142.0,2.9,20.0,176.0,97.02,78.9
2016,7,24,17,45,343.0,100.0,2.9,19.5,193.0,71.53,57.04
2016,7,24,18,0,589.0,58.0,2.9,19.0,210.0,47.49,36.09
2016,7,24,18,15,516.5,51.0,2.9,18.5,162.5,41.8,30.96
2016,7,24,18,30,444.0,44.0,2.9,18.0,115.0,36.18,25.67
2016,7,24,18,45,326.0,33.0,2.9,17.5,75.5,27.08,16.94
2016,7,24,19,0,208.0,22.0,2.9,17.0,36.0,18.03,2.29
2016,7,24,19,15,104.0,11.0,2.9,16.5,18.0,8.65,0.0
2016,7,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,92.5,10.0,2.0,12.5,15.0,35.19,0.0
2016,7,25,5,30,185.0,20.0,2.0,13.0,30.0,101.08,2.85
2016,7,25,5,45,307.0,31.0,2.0,13.5,68.5,183.3,135.65
2016,7,25,6,0,429.0,42.0,2.0,14.0,107.0,269.78,214.6
2016,7,25,6,15,504.5,49.5,1.9,14.5,154.5,341.17,277.34
2016,7,25,6,30,580.0,57.0,1.8,15.0,202.0,419.09,343.0
2016,7,25,6,45,320.5,94.5,1.75,15.5,177.5,323.38,266.2
2016,7,25,7,0,61.0,132.0,1.7,16.0,153.0,165.49,134.33
2016,7,25,7,15,189.0,147.0,1.65,16.5,227.0,285.07,234.4
2016,7,25,7,30,317.0,162.0,1.6,17.0,301.0,417.83,339.77
2016,7,25,7,45,559.5,123.5,1.55,17.5,406.0,603.59,482.04
2016,7,25,8,0,802.0,85.0,1.5,18.0,511.0,771.9,600.15
2016,7,25,8,15,551.0,170.0,1.5,18.5,475.5,671.11,522.47
2016,7,25,8,30,300.0,255.0,1.5,19.0,440.0,535.69,417.45
2016,7,25,8,45,206.0,285.0,1.5,19.5,416.5,467.49,364.22
2016,7,25,9,0,112.0,315.0,1.5,20.0,393.0,393.55,305.39
2016,7,25,9,15,122.0,336.5,1.5,20.0,426.0,443.69,342.32
2016,7,25,9,30,132.0,358.0,1.5,20.0,459.0,472.57,362.56
2016,7,25,9,45,124.0,374.5,1.55,20.5,473.0,478.62,365.19
2016,7,25,10,0,116.0,391.0,1.6,21.0,487.0,483.67,367.27
2016,7,25,10,15,112.0,405.0,1.6,21.5,500.5,489.02,369.58
2016,7,25,10,30,108.0,419.0,1.6,22.0,514.0,473.62,357.19
2016,7,25,10,45,141.0,434.5,1.65,22.5,561.5,532.31,398.89
2016,7,25,11,0,174.0,450.0,1.7,23.0,609.0,569.04,424.06
2016,7,25,11,15,132.5,450.5,1.75,23.0,572.5,523.63,390.51
2016,7,25,11,30,91.0,451.0,1.8,23.0,536.0,463.75,346.98
2016,7,25,11,45,98.0,458.0,1.85,23.5,551.0,468.38,350.03
2016,7,25,12,0,105.0,465.0,1.9,24.0,566.0,471.81,351.8
2016,7,25,12,15,149.5,469.5,1.9,24.0,612.5,510.87,380.2
2016,7,25,12,30,194.0,474.0,1.9,24.0,659.0,533.78,396.59
2016,7,25,12,45,150.5,466.5,1.95,24.0,609.5,481.76,358.69
2016,7,25,13,0,107.0,459.0,2.0,24.0,560.0,428.63,320.12
2016,7,25,13,15,92.5,444.0,2.05,24.0,530.5,397.45,297.55
2016,7,25,13,30,78.0,429.0,2.1,24.0,501.0,367.88,275.89
2016,7,25,13,45,274.0,383.0,2.15,24.0,625.0,423.1,316.24
2016,7,25,14,0,470.0,337.0,2.2,24.0,749.0,456.09,336.94
2016,7,25,14,15,361.5,362.5,2.2,23.5,673.0,397.51,293.1
2016,7,25,14,30,253.0,388.0,2.2,23.0,597.0,347.66,256.93
2016,7,25,14,45,318.0,353.5,2.25,23.0,605.0,321.35,233.71
2016,7,25,15,0,383.0,319.0,2.3,23.0,613.0,288.07,204.42
2016,7,25,15,15,236.5,316.0,2.25,22.5,494.5,232.36,168.02
2016,7,25,15,30,90.0,313.0,2.2,22.0,376.0,211.87,160.03
2016,7,25,15,45,92.0,292.5,2.2,22.0,353.0,188.95,152.39
2016,7,25,16,0,94.0,272.0,2.2,22.0,330.0,177.39,143.39
2016,7,25,16,15,71.5,243.5,2.2,21.5,285.5,161.09,130.66
2016,7,25,16,30,49.0,215.0,2.2,21.0,241.0,144.35,117.39
2016,7,25,16,45,27.5,181.0,2.2,21.0,195.5,124.17,100.83
2016,7,25,17,0,6.0,147.0,2.2,21.0,150.0,106.59,86.27
2016,7,25,17,15,3.0,130.0,2.15,20.5,131.5,94.59,76.45
2016,7,25,17,30,0.0,113.0,2.1,20.0,113.0,82.52,66.38
2016,7,25,17,45,309.0,84.0,2.05,19.5,163.0,60.6,47.53
2016,7,25,18,0,618.0,55.0,2.0,19.0,213.0,45.55,34.41
2016,7,25,18,15,546.0,48.0,1.85,18.5,164.5,39.74,29.16
2016,7,25,18,30,474.0,41.0,1.7,18.0,116.0,33.98,23.76
2016,7,25,18,45,357.0,31.0,1.55,17.5,76.0,25.59,15.63
2016,7,25,19,0,240.0,21.0,1.4,17.0,36.0,17.3,0.65
2016,7,25,19,15,120.0,10.5,1.4,16.5,18.0,8.26,0.0
2016,7,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,100.5,9.5,1.0,14.5,14.5,37.26,0.0
2016,7,26,5,30,201.0,19.0,0.9,15.0,29.0,105.5,0.0
2016,7,26,5,45,320.0,29.5,0.85,15.5,67.5,187.7,136.34
2016,7,26,6,0,439.0,40.0,0.8,16.0,106.0,273.02,213.74
2016,7,26,6,15,513.5,48.0,0.75,16.5,153.5,344.95,275.4
2016,7,26,6,30,588.0,56.0,0.7,17.0,201.0,423.42,339.56
2016,7,26,6,45,636.0,62.0,0.7,17.5,252.0,488.99,391.27
2016,7,26,7,0,684.0,68.0,0.7,18.0,303.0,557.17,442.54
2016,7,26,7,15,427.0,123.5,0.7,18.5,278.0,459.61,365.62
2016,7,26,7,30,170.0,179.0,0.7,19.0,253.0,312.05,248.6
2016,7,26,7,45,486.0,131.5,0.7,20.0,381.0,546.22,429.94
2016,7,26,8,0,802.0,84.0,0.7,21.0,509.0,772.18,584.8
2016,7,26,8,15,821.5,87.0,0.65,21.5,557.5,814.89,606.53
2016,7,26,8,30,841.0,90.0,0.6,22.0,606.0,845.67,622.29
2016,7,26,8,45,855.0,93.0,0.6,23.0,651.5,878.27,638.76
2016,7,26,9,0,869.0,96.0,0.6,24.0,697.0,907.88,653.0
2016,7,26,9,15,880.5,98.0,0.65,24.5,737.5,930.9,665.21
2016,7,26,9,30,892.0,100.0,0.7,25.0,778.0,950.46,675.37
2016,7,26,9,45,585.0,239.5,0.8,25.5,692.5,826.17,593.99
2016,7,26,10,0,278.0,379.0,0.9,26.0,607.0,645.52,468.51
2016,7,26,10,15,598.0,244.0,0.95,26.5,757.0,836.0,602.28
2016,7,26,10,30,918.0,109.0,1.0,27.0,907.0,973.08,686.81
2016,7,26,10,45,691.0,235.0,1.1,27.5,844.5,894.5,634.8
2016,7,26,11,0,464.0,361.0,1.2,28.0,782.0,783.46,558.61
2016,7,26,11,15,698.5,236.5,1.3,28.0,882.5,868.83,620.86
2016,7,26,11,30,933.0,112.0,1.4,28.0,983.0,916.67,652.51
2016,7,26,11,45,935.0,112.0,1.5,28.5,991.0,890.91,635.4
2016,7,26,12,0,937.0,112.0,1.6,29.0,999.0,861.65,616.75
2016,7,26,12,15,937.0,112.0,1.7,29.0,999.0,827.49,595.98
2016,7,26,12,30,937.0,112.0,1.8,29.0,999.0,790.25,572.42
2016,7,26,12,45,690.5,247.5,1.9,29.0,898.5,698.86,506.85
2016,7,26,13,0,444.0,383.0,2.0,29.0,798.0,603.34,438.29
2016,7,26,13,15,681.0,249.5,2.05,29.0,875.0,618.01,450.38
2016,7,26,13,30,918.0,116.0,2.1,29.0,952.0,606.08,441.12
2016,7,26,13,45,915.0,114.5,2.2,29.0,930.5,554.16,401.16
2016,7,26,14,0,912.0,113.0,2.3,29.0,909.0,500.55,358.76
2016,7,26,14,15,905.5,111.5,2.3,28.5,880.0,444.05,313.26
2016,7,26,14,30,899.0,110.0,2.3,28.0,851.0,386.66,265.75
2016,7,26,14,45,891.5,107.5,2.35,28.0,816.5,327.68,215.93
2016,7,26,15,0,884.0,105.0,2.4,28.0,782.0,268.41,166.57
2016,7,26,15,15,872.5,103.0,2.4,27.5,741.5,208.79,120.73
2016,7,26,15,30,861.0,101.0,2.4,27.0,701.0,149.81,83.79
2016,7,26,15,45,618.5,170.5,2.45,27.0,587.0,111.64,86.98
2016,7,26,16,0,376.0,240.0,2.5,27.0,473.0,152.52,120.7
2016,7,26,16,15,293.5,233.0,2.45,26.5,406.0,147.6,117.21
2016,7,26,16,30,211.0,226.0,2.4,26.0,339.0,148.25,118.36
2016,7,26,16,45,479.5,153.0,2.4,25.5,376.0,103.94,82.22
2016,7,26,17,0,748.0,80.0,2.4,25.0,413.0,69.26,53.49
2016,7,26,17,15,713.0,75.5,2.3,24.0,361.0,65.77,50.93
2016,7,26,17,30,678.0,71.0,2.2,23.0,309.0,57.46,44.13
2016,7,26,17,45,630.5,64.5,2.15,22.5,257.5,52.48,39.96
2016,7,26,18,0,583.0,58.0,2.1,22.0,206.0,47.46,35.6
2016,7,26,18,15,510.0,50.5,1.95,21.0,158.5,41.4,30.25
2016,7,26,18,30,437.0,43.0,1.8,20.0,111.0,35.38,24.7
2016,7,26,18,45,322.5,31.5,1.65,19.5,72.0,25.88,15.59
2016,7,26,19,0,208.0,20.0,1.5,19.0,33.0,16.39,0.0
2016,7,26,19,15,104.0,10.0,1.45,18.5,16.5,7.87,0.0
2016,7,26,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,46.5,8.0,1.5,15.0,10.0,20.13,0.0
2016,7,27,5,30,93.0,16.0,1.5,15.0,20.0,61.32,0.0
2016,7,27,5,45,185.5,31.5,1.5,15.5,54.0,132.65,95.23
2016,7,27,6,0,278.0,47.0,1.5,16.0,88.0,203.13,159.87
2016,7,27,6,15,348.5,59.5,1.4,16.5,131.5,268.18,216.4
2016,7,27,6,30,419.0,72.0,1.3,17.0,175.0,340.03,276.64
2016,7,27,6,45,241.5,101.5,1.2,17.5,164.0,269.29,219.68
2016,7,27,7,0,64.0,131.0,1.1,18.0,153.0,167.27,134.64
2016,7,27,7,15,43.5,144.5,1.1,18.5,161.0,166.22,133.26
2016,7,27,7,30,23.0,158.0,1.1,19.0,169.0,150.7,119.55
2016,7,27,7,45,93.5,191.5,1.15,20.0,240.5,252.79,202.12
2016,7,27,8,0,164.0,225.0,1.2,21.0,312.0,364.06,287.71
2016,7,27,8,15,201.0,245.0,1.2,21.5,361.5,418.68,327.5
2016,7,27,8,30,238.0,265.0,1.2,22.0,411.0,474.39,367.41
2016,7,27,8,45,209.5,290.5,1.25,22.5,426.0,478.08,367.24
2016,7,27,9,0,181.0,316.0,1.3,23.0,441.0,479.37,365.73
2016,7,27,9,15,193.0,335.5,1.35,23.5,476.0,509.71,386.33
2016,7,27,9,30,205.0,355.0,1.4,24.0,511.0,539.17,405.82
2016,7,27,9,45,170.5,374.0,1.45,24.5,508.0,523.27,391.9
2016,7,27,10,0,136.0,393.0,1.5,25.0,505.0,505.9,377.35
2016,7,27,10,15,171.5,407.5,1.55,25.5,553.5,548.75,407.34
2016,7,27,10,30,207.0,422.0,1.6,26.0,602.0,590.04,435.33
2016,7,27,10,45,202.5,434.5,1.65,26.5,614.5,590.48,433.91
2016,7,27,11,0,198.0,447.0,1.7,27.0,627.0,589.6,431.95
2016,7,27,11,15,240.0,447.0,1.75,27.0,668.5,633.48,462.56
2016,7,27,11,30,282.0,447.0,1.8,27.0,710.0,656.75,478.76
2016,7,27,11,45,557.0,302.0,1.85,27.0,826.5,759.35,554.13
2016,7,27,12,0,832.0,157.0,1.9,27.0,943.0,828.05,604.05
2016,7,27,12,15,622.5,278.0,1.95,27.0,866.0,740.16,540.1
2016,7,27,12,30,413.0,399.0,2.0,27.0,789.0,650.46,475.28
2016,7,27,12,45,324.0,429.0,2.1,27.0,734.0,580.41,426.09
2016,7,27,13,0,235.0,459.0,2.2,27.0,679.0,517.77,381.17
2016,7,27,13,15,261.0,445.0,2.25,26.5,685.5,506.25,373.88
2016,7,27,13,30,287.0,431.0,2.3,26.0,692.0,488.29,361.27
2016,7,27,13,45,280.5,421.5,2.4,26.0,671.0,454.19,335.97
2016,7,27,14,0,274.0,412.0,2.5,26.0,650.0,420.47,310.56
2016,7,27,14,15,272.0,397.5,2.5,25.5,627.5,385.83,284.38
2016,7,27,14,30,270.0,383.0,2.5,25.0,605.0,351.42,257.88
2016,7,27,14,45,248.0,369.0,2.55,25.0,566.5,312.03,227.58
2016,7,27,15,0,226.0,355.0,2.6,25.0,528.0,282.35,205.02
2016,7,27,15,15,172.5,336.5,2.55,24.5,464.5,242.0,176.97
2016,7,27,15,30,119.0,318.0,2.5,24.0,401.0,208.58,155.37
2016,7,27,15,45,125.0,296.5,2.5,24.0,378.5,182.55,146.15
2016,7,27,16,0,131.0,275.0,2.5,24.0,356.0,171.73,137.79
2016,7,27,16,15,121.5,251.5,2.5,23.5,322.0,159.57,128.51
2016,7,27,16,30,112.0,228.0,2.5,23.0,288.0,146.95,118.73
2016,7,27,16,45,85.5,201.5,2.5,22.5,244.5,136.25,110.43
2016,7,27,17,0,59.0,175.0,2.5,22.0,201.0,119.84,97.19
2016,7,27,17,15,54.0,153.5,2.45,21.5,175.0,106.24,86.11
2016,7,27,17,30,49.0,132.0,2.4,21.0,149.0,92.38,74.6
2016,7,27,17,45,292.5,95.0,2.35,20.5,171.0,67.67,53.46
2016,7,27,18,0,536.0,58.0,2.3,20.0,193.0,46.98,35.47
2016,7,27,18,15,464.0,50.0,2.3,19.5,147.5,40.63,29.76
2016,7,27,18,30,392.0,42.0,2.3,19.0,102.0,34.3,23.85
2016,7,27,18,45,286.5,30.5,2.3,18.5,65.5,24.92,14.74
2016,7,27,19,0,181.0,19.0,2.3,18.0,29.0,15.51,0.0
2016,7,27,19,15,90.5,9.5,2.3,17.5,14.5,7.47,0.0
2016,7,27,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,90.0,8.0,1.7,13.5,12.5,33.19,0.0
2016,7,28,5,30,180.0,16.0,1.7,14.0,25.0,94.62,0.0
2016,7,28,5,45,296.0,27.0,1.7,14.5,61.5,176.44,126.7
2016,7,28,6,0,412.0,38.0,1.7,15.0,98.0,259.74,205.09
2016,7,28,6,15,206.0,45.0,1.65,15.5,75.0,176.17,142.33
2016,7,28,6,30,0.0,52.0,1.6,16.0,52.0,39.86,28.2
2016,7,28,6,45,0.0,66.0,1.6,16.5,66.0,51.44,38.16
2016,7,28,7,0,0.0,80.0,1.6,17.0,80.0,63.0,47.81
2016,7,28,7,15,2.5,111.0,1.55,17.5,112.0,92.11,71.99
2016,7,28,7,30,5.0,142.0,1.5,18.0,144.0,121.7,96.07
2016,7,28,7,45,46.0,181.5,1.45,18.5,205.5,204.96,164.2
2016,7,28,8,0,87.0,221.0,1.4,19.0,267.0,279.52,223.1
2016,7,28,8,15,53.5,220.0,1.4,19.5,249.0,248.64,196.55
2016,7,28,8,30,20.0,219.0,1.4,20.0,231.0,200.04,156.49
2016,7,28,8,45,29.5,248.0,1.4,20.5,267.5,252.84,197.33
2016,7,28,9,0,39.0,277.0,1.4,21.0,304.0,288.97,224.18
2016,7,28,9,15,86.5,316.5,1.45,21.5,381.0,370.97,286.38
2016,7,28,9,30,134.0,356.0,1.5,22.0,458.0,474.58,361.97
2016,7,28,9,45,97.0,359.0,1.6,22.5,434.5,418.31,318.33
2016,7,28,10,0,60.0,362.0,1.7,23.0,411.0,382.9,290.54
2016,7,28,10,15,87.5,390.5,1.75,23.0,465.0,433.06,327.83
2016,7,28,10,30,115.0,419.0,1.8,23.0,519.0,502.05,377.42
2016,7,28,10,45,108.0,428.5,1.9,23.5,524.0,479.07,359.57
2016,7,28,11,0,101.0,438.0,2.0,24.0,529.0,475.65,356.18
2016,7,28,11,15,148.0,450.5,2.05,24.0,587.5,539.54,402.55
2016,7,28,11,30,195.0,463.0,2.1,24.0,646.0,581.83,432.77
2016,7,28,11,45,207.5,455.0,2.2,24.5,650.5,573.42,426.15
2016,7,28,12,0,220.0,447.0,2.3,25.0,655.0,563.54,418.79
2016,7,28,12,15,224.5,457.5,2.35,24.5,669.5,561.2,417.74
2016,7,28,12,30,229.0,468.0,2.4,24.0,684.0,557.0,415.28
2016,7,28,12,45,169.5,463.0,2.45,24.0,622.5,494.22,369.38
2016,7,28,13,0,110.0,458.0,2.5,24.0,561.0,431.16,323.16
2016,7,28,13,15,162.5,452.0,2.5,24.0,601.5,450.11,337.46
2016,7,28,13,30,215.0,446.0,2.5,24.0,642.0,458.87,343.4
2016,7,28,13,45,209.0,435.0,2.55,24.0,621.5,428.84,320.76
2016,7,28,14,0,203.0,424.0,2.6,24.0,601.0,399.26,298.32
2016,7,28,14,15,283.0,390.5,2.6,23.5,628.5,386.34,287.14
2016,7,28,14,30,363.0,357.0,2.6,23.0,656.0,367.39,269.81
2016,7,28,14,45,605.5,228.5,2.65,23.0,701.0,320.92,224.8
2016,7,28,15,0,848.0,100.0,2.7,23.0,746.0,258.56,164.14
2016,7,28,15,15,582.0,197.5,2.65,22.5,630.5,211.61,137.72
2016,7,28,15,30,316.0,295.0,2.6,22.0,515.0,206.72,148.58
2016,7,28,15,45,263.0,283.0,2.6,22.0,457.5,171.02,137.9
2016,7,28,16,0,210.0,271.0,2.6,22.0,400.0,171.88,139.08
2016,7,28,16,15,206.5,248.0,2.6,21.5,366.5,159.91,129.85
2016,7,28,16,30,203.0,225.0,2.6,21.0,333.0,147.46,120.14
2016,7,28,16,45,146.5,202.0,2.6,21.0,276.0,133.45,108.76
2016,7,28,17,0,90.0,179.0,2.6,21.0,219.0,122.48,99.84
2016,7,28,17,15,85.0,157.0,2.55,20.5,191.0,108.58,88.47
2016,7,28,17,30,80.0,135.0,2.5,20.0,163.0,94.42,76.66
2016,7,28,17,45,308.0,96.0,2.5,19.5,176.5,68.55,54.44
2016,7,28,18,0,536.0,57.0,2.5,19.0,190.0,46.24,34.97
2016,7,28,18,15,464.0,49.0,2.45,18.5,145.0,39.88,29.21
2016,7,28,18,30,392.0,41.0,2.4,18.0,100.0,33.53,23.25
2016,7,28,18,45,282.0,29.5,2.4,17.5,63.5,24.1,14.0
2016,7,28,19,0,172.0,18.0,2.4,17.0,27.0,14.67,0.0
2016,7,28,19,15,86.0,9.0,2.4,16.5,13.5,7.08,0.0
2016,7,28,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,56.5,7.5,1.75,14.0,10.0,22.86,0.0
2016,7,29,5,30,113.0,15.0,1.8,14.0,20.0,66.89,0.0
2016,7,29,5,45,211.0,29.0,1.85,14.5,53.5,141.14,99.76
2016,7,29,6,0,309.0,43.0,1.9,15.0,87.0,214.02,169.01
2016,7,29,6,15,382.0,53.5,1.85,15.5,130.0,284.81,231.0
2016,7,29,6,30,455.0,64.0,1.8,16.0,173.0,359.14,294.04
2016,7,29,6,45,227.5,82.5,1.75,16.5,137.0,239.01,196.88
2016,7,29,7,0,0.0,101.0,1.7,17.0,101.0,83.0,64.35
2016,7,29,7,15,4.5,123.5,1.65,17.5,126.0,105.77,83.38
2016,7,29,7,30,9.0,146.0,1.6,18.0,151.0,128.79,102.03
2016,7,29,7,45,29.0,177.0,1.6,18.5,192.5,187.07,149.36
2016,7,29,8,0,49.0,208.0,1.6,19.0,234.0,234.54,186.84
2016,7,29,8,15,59.0,233.0,1.6,19.5,267.5,267.78,212.09
2016,7,29,8,30,69.0,258.0,1.6,20.0,301.0,301.13,237.0
2016,7,29,8,45,104.5,286.5,1.65,20.5,356.0,361.06,282.56
2016,7,29,9,0,140.0,315.0,1.7,21.0,411.0,442.45,342.65
2016,7,29,9,15,150.5,335.5,1.75,21.5,445.0,471.95,362.66
2016,7,29,9,30,161.0,356.0,1.8,22.0,479.0,500.66,382.17
2016,7,29,9,45,130.0,370.0,1.85,22.5,472.0,482.61,366.58
2016,7,29,10,0,99.0,384.0,1.9,23.0,465.0,442.24,335.32
2016,7,29,10,15,195.5,394.0,1.95,23.0,560.5,559.72,422.3
2016,7,29,10,30,292.0,404.0,2.0,23.0,656.0,673.73,503.0
2016,7,29,10,45,270.0,421.0,2.05,23.5,659.0,660.68,490.97
2016,7,29,11,0,248.0,438.0,2.1,24.0,662.0,646.13,479.01
2016,7,29,11,15,257.5,444.0,2.15,24.0,680.5,648.34,480.55
2016,7,29,11,30,267.0,450.0,2.2,24.0,699.0,648.47,480.53
2016,7,29,11,45,301.5,444.0,2.25,24.0,727.0,657.02,487.02
2016,7,29,12,0,336.0,438.0,2.3,24.0,755.0,662.3,491.07
2016,7,29,12,15,611.5,276.5,2.35,24.0,853.0,733.18,545.8
2016,7,29,12,30,887.0,115.0,2.4,24.0,951.0,760.06,568.64
2016,7,29,12,45,600.0,276.5,2.45,24.0,840.0,661.84,493.88
2016,7,29,13,0,313.0,438.0,2.5,24.0,729.0,558.55,416.24
2016,7,29,13,15,267.5,441.0,2.5,24.0,687.5,508.93,380.16
2016,7,29,13,30,222.0,444.0,2.5,24.0,646.0,461.98,345.45
2016,7,29,13,45,274.5,419.5,2.55,24.0,662.5,451.23,337.07
2016,7,29,14,0,327.0,395.0,2.6,24.0,679.0,434.56,323.26
2016,7,29,14,15,347.5,375.0,2.6,23.5,667.5,402.59,298.1
2016,7,29,14,30,368.0,355.0,2.6,23.0,656.0,368.41,270.47
2016,7,29,14,45,357.5,340.0,2.6,23.0,623.0,326.31,236.71
2016,7,29,15,0,347.0,325.0,2.6,23.0,590.0,285.48,204.28
2016,7,29,15,15,290.5,318.0,2.6,22.5,532.0,243.18,174.35
2016,7,29,15,30,234.0,311.0,2.6,22.0,474.0,216.11,158.61
2016,7,29,15,45,162.5,289.5,2.6,22.0,399.0,180.57,145.74
2016,7,29,16,0,91.0,268.0,2.6,22.0,324.0,175.06,141.7
2016,7,29,16,15,107.0,247.5,2.55,21.5,308.0,163.66,132.96
2016,7,29,16,30,123.0,227.0,2.5,21.0,292.0,146.61,119.41
2016,7,29,16,45,77.0,195.5,2.45,21.0,234.5,132.75,108.17
2016,7,29,17,0,31.0,164.0,2.4,21.0,177.0,113.15,91.91
2016,7,29,17,15,27.0,144.0,2.4,20.5,154.5,100.33,81.42
2016,7,29,17,30,23.0,124.0,2.4,20.0,132.0,89.45,72.39
2016,7,29,17,45,294.0,88.5,2.4,19.5,162.0,63.46,50.01
2016,7,29,18,0,565.0,53.0,2.4,19.0,192.0,43.53,32.6
2016,7,29,18,15,493.0,45.5,2.35,18.5,146.5,37.4,27.04
2016,7,29,18,30,421.0,38.0,2.3,18.0,101.0,31.31,21.31
2016,7,29,18,45,210.5,32.5,2.3,17.5,64.0,24.68,14.29
2016,7,29,19,0,0.0,27.0,2.3,17.0,27.0,19.24,0.0
2016,7,29,19,15,0.0,13.5,2.3,16.5,13.5,10.62,0.0
2016,7,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,88.0,7.5,1.5,13.5,11.5,32.43,0.0
2016,7,30,5,30,176.0,15.0,1.5,14.0,23.0,91.67,0.0
2016,7,30,5,45,297.0,26.0,1.55,14.5,59.0,177.11,124.0
2016,7,30,6,0,418.0,37.0,1.6,15.0,95.0,263.0,207.09
2016,7,30,6,15,493.0,44.5,1.6,15.5,141.0,333.82,269.67
2016,7,30,6,30,568.0,52.0,1.6,16.0,187.0,411.37,335.21
2016,7,30,6,45,284.0,66.0,1.65,16.5,133.5,270.44,222.84
2016,7,30,7,0,0.0,80.0,1.7,17.0,80.0,63.14,47.7
2016,7,30,7,15,0.0,101.5,1.65,17.5,101.5,81.61,63.18
2016,7,30,7,30,0.0,123.0,1.6,18.0,123.0,100.08,78.15
2016,7,30,7,45,12.0,157.0,1.6,18.5,163.5,139.89,110.69
2016,7,30,8,0,24.0,191.0,1.6,19.0,204.0,180.6,143.24
2016,7,30,8,15,24.0,207.0,1.65,19.5,221.0,194.22,153.25
2016,7,30,8,30,24.0,223.0,1.7,20.0,238.0,207.77,163.17
2016,7,30,8,45,33.5,251.5,1.75,20.5,273.5,260.81,204.03
2016,7,30,9,0,43.0,280.0,1.8,21.0,309.0,296.58,230.7
2016,7,30,9,15,71.5,314.0,1.9,21.0,366.5,355.53,275.76
2016,7,30,9,30,100.0,348.0,2.0,21.0,424.0,414.42,319.89
2016,7,30,9,45,79.0,353.5,2.1,21.5,415.0,396.88,304.8
2016,7,30,10,0,58.0,359.0,2.2,22.0,406.0,379.01,289.92
2016,7,30,10,15,70.5,382.0,2.25,22.0,442.0,409.76,312.72
2016,7,30,10,30,83.0,405.0,2.3,22.0,478.0,439.57,334.42
2016,7,30,10,45,87.0,418.5,2.4,22.5,496.0,451.25,341.98
2016,7,30,11,0,91.0,432.0,2.5,23.0,514.0,462.05,348.99
2016,7,30,11,15,107.5,445.5,2.55,23.0,544.5,483.03,364.3
2016,7,30,11,30,124.0,459.0,2.6,23.0,575.0,518.13,389.49
2016,7,30,11,45,98.0,451.0,2.65,23.0,543.0,464.82,350.15
2016,7,30,12,0,72.0,443.0,2.7,23.0,511.0,428.62,323.27
2016,7,30,12,15,70.0,441.5,2.7,23.0,507.5,418.15,315.55
2016,7,30,12,30,68.0,440.0,2.7,23.0,504.0,407.47,307.58
2016,7,30,12,45,68.5,436.5,2.75,23.0,500.5,396.75,299.71
2016,7,30,13,0,69.0,433.0,2.8,23.0,497.0,385.76,291.61
2016,7,30,13,15,93.5,438.0,2.75,23.0,523.5,395.52,298.91
2016,7,30,13,30,118.0,443.0,2.7,23.0,550.0,403.62,304.6
2016,7,30,13,45,91.0,418.0,2.7,23.0,499.5,358.29,270.69
2016,7,30,14,0,64.0,393.0,2.7,23.0,449.0,317.92,240.59
2016,7,30,14,15,120.5,393.5,2.65,22.5,494.0,328.31,247.91
2016,7,30,14,30,177.0,394.0,2.6,22.0,539.0,332.77,249.61
2016,7,30,14,45,112.5,357.5,2.6,22.0,448.5,274.53,206.46
2016,7,30,15,0,48.0,321.0,2.6,22.0,358.0,231.2,175.54
2016,7,30,15,15,43.0,298.5,2.55,21.5,330.5,208.86,159.1
2016,7,30,15,30,38.0,276.0,2.5,21.0,303.0,187.67,143.76
2016,7,30,15,45,47.0,265.0,2.5,21.0,296.0,173.98,140.93
2016,7,30,16,0,56.0,254.0,2.5,21.0,289.0,167.1,135.68
2016,7,30,16,15,66.0,237.0,2.5,20.5,274.5,157.29,128.2
2016,7,30,16,30,76.0,220.0,2.5,20.0,260.0,147.17,120.39
2016,7,30,16,45,49.5,189.0,2.5,19.5,214.0,128.64,105.34
2016,7,30,17,0,23.0,158.0,2.5,19.0,168.0,113.37,92.86
2016,7,30,17,15,19.5,139.0,2.5,18.5,146.5,100.13,81.91
2016,7,30,17,30,16.0,120.0,2.5,18.0,125.0,86.8,70.68
2016,7,30,17,45,10.5,101.0,2.55,17.5,104.0,73.38,59.11
2016,7,30,18,0,5.0,82.0,2.6,17.0,83.0,59.89,47.24
2016,7,30,18,15,2.5,63.0,2.55,16.5,63.5,46.38,35.11
2016,7,30,18,30,0.0,44.0,2.5,16.0,44.0,32.79,22.74
2016,7,30,18,45,0.0,27.5,2.5,15.5,27.5,20.78,11.08
2016,7,30,19,0,0.0,11.0,2.5,15.0,11.0,8.37,0.0
2016,7,30,19,15,0.0,5.5,2.45,15.0,5.5,4.33,0.0
2016,7,30,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,107.5,7.0,1.7,12.5,11.5,5.51,0.0
2016,7,31,5,30,215.0,14.0,1.8,13.0,23.0,87.8,0.0
2016,7,31,5,45,339.5,23.5,1.9,13.5,60.0,192.61,133.46
2016,7,31,6,0,464.0,33.0,2.0,14.0,97.0,280.85,221.95
2016,7,31,6,15,538.0,39.5,2.0,14.5,144.0,349.03,283.44
2016,7,31,6,30,612.0,46.0,2.0,15.0,191.0,427.52,350.5
2016,7,31,6,45,306.0,54.0,2.0,15.5,126.5,269.38,223.74
2016,7,31,7,0,0.0,62.0,2.0,16.0,62.0,47.52,34.74
