Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,15,0.0,81.0,1.9,16.5,81.0,63.06,47.88
2016,7,31,7,30,0.0,100.0,1.8,17.0,100.0,79.07,61.02
2016,7,31,7,45,0.0,119.5,1.75,17.5,119.5,95.58,74.35
2016,7,31,8,0,0.0,139.0,1.7,18.0,139.0,112.09,87.47
2016,7,31,8,15,0.0,148.0,1.65,18.0,148.0,119.13,92.87
2016,7,31,8,30,0.0,157.0,1.6,18.0,157.0,126.24,98.32
2016,7,31,8,45,4.0,181.5,1.6,18.5,184.5,150.71,117.65
2016,7,31,9,0,8.0,206.0,1.6,19.0,212.0,175.32,136.76
2016,7,31,9,15,16.0,243.0,1.6,19.5,255.5,214.97,167.52
2016,7,31,9,30,24.0,280.0,1.6,20.0,299.0,254.76,197.75
2016,7,31,9,45,24.0,292.0,1.65,20.5,311.5,264.12,204.02
2016,7,31,10,0,24.0,304.0,1.7,21.0,324.0,273.36,210.29
2016,7,31,10,15,29.0,326.5,1.75,21.0,351.0,317.0,243.1
2016,7,31,10,30,34.0,349.0,1.8,21.0,378.0,340.17,260.11
2016,7,31,10,45,46.5,378.0,1.85,21.5,419.5,375.68,285.95
2016,7,31,11,0,59.0,407.0,1.9,22.0,461.0,409.93,310.45
2016,7,31,11,15,96.0,433.5,1.95,22.0,522.5,462.24,349.16
2016,7,31,11,30,133.0,460.0,2.0,22.0,584.0,527.59,396.32
2016,7,31,11,45,102.0,450.5,2.05,22.5,546.0,468.29,351.91
2016,7,31,12,0,71.0,441.0,2.1,23.0,508.0,426.54,320.51
2016,7,31,12,15,79.5,447.5,2.15,23.0,522.5,431.06,324.13
2016,7,31,12,30,88.0,454.0,2.2,23.0,537.0,434.24,326.5
2016,7,31,12,45,112.5,457.5,2.25,23.0,563.0,451.92,339.63
2016,7,31,13,0,137.0,461.0,2.3,23.0,589.0,457.68,343.9
2016,7,31,13,15,180.5,451.5,2.35,22.5,617.0,462.5,348.27
2016,7,31,13,30,224.0,442.0,2.4,22.0,645.0,462.89,348.94
2016,7,31,13,45,189.0,433.0,2.45,22.0,601.0,418.93,315.95
2016,7,31,14,0,154.0,424.0,2.5,22.0,557.0,378.45,285.63
2016,7,31,14,15,300.5,368.5,2.55,22.0,618.0,380.92,284.81
2016,7,31,14,30,447.0,313.0,2.6,22.0,679.0,366.85,268.82
2016,7,31,14,45,387.0,321.0,2.65,22.0,628.0,324.06,235.19
2016,7,31,15,0,327.0,329.0,2.7,22.0,577.0,284.21,205.06
2016,7,31,15,15,348.5,303.5,2.75,21.5,555.0,244.95,174.08
2016,7,31,15,30,370.0,278.0,2.8,21.0,533.0,203.61,144.85
2016,7,31,15,45,252.0,274.5,2.85,20.5,443.0,167.02,135.53
2016,7,31,16,0,134.0,271.0,2.9,20.0,353.0,169.79,138.58
2016,7,31,16,15,122.5,247.5,2.9,19.5,317.5,157.49,128.97
2016,7,31,16,30,111.0,224.0,2.9,19.0,282.0,144.74,118.89
2016,7,31,16,45,134.5,200.5,2.9,18.5,264.0,132.26,108.92
2016,7,31,17,0,158.0,177.0,2.9,18.0,246.0,119.21,98.3
2016,7,31,17,15,151.0,155.0,2.85,17.5,214.0,105.92,87.28
2016,7,31,17,30,144.0,133.0,2.8,17.0,182.0,92.24,75.72
2016,7,31,17,45,368.5,91.5,2.75,16.5,188.0,66.41,53.22
2016,7,31,18,0,593.0,50.0,2.7,16.0,194.0,41.57,31.27
2016,7,31,18,15,518.5,43.0,2.6,15.5,147.0,35.69,25.85
2016,7,31,18,30,444.0,36.0,2.5,15.0,100.0,29.88,20.28
2016,7,31,18,45,325.0,26.0,2.45,15.0,62.5,21.46,11.43
2016,7,31,19,0,206.0,16.0,2.4,15.0,25.0,13.13,0.0
2016,7,31,19,15,103.0,8.0,2.3,14.5,12.5,6.29,0.0
2016,7,31,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,5,15,87.5,7.0,1.75,13.0,10.5,5.51,0.0
2016,8,1,5,30,175.0,14.0,1.8,13.0,21.0,73.75,0.0
2016,8,1,5,45,304.5,24.0,1.9,13.5,57.0,179.16,121.63
2016,8,1,6,0,434.0,34.0,2.0,14.0,93.0,268.85,212.29
2016,8,1,6,15,510.0,41.0,2.0,14.5,139.0,340.48,276.49
2016,8,1,6,30,586.0,48.0,2.0,15.0,185.0,415.85,341.2
2016,8,1,6,45,293.0,75.5,2.05,15.5,144.0,289.49,239.6
2016,8,1,7,0,0.0,103.0,2.1,16.0,103.0,85.5,66.69
2016,8,1,7,15,5.0,124.0,2.05,16.0,126.0,107.2,85.15
2016,8,1,7,30,10.0,145.0,2.0,16.0,149.0,129.19,103.3
2016,8,1,7,45,13.5,163.5,1.95,16.5,170.0,147.8,118.14
2016,8,1,8,0,17.0,182.0,1.9,17.0,191.0,166.56,132.87
2016,8,1,8,15,22.5,204.5,1.85,17.5,217.5,191.02,152.01
2016,8,1,8,30,28.0,227.0,1.8,18.0,244.0,233.44,185.04
2016,8,1,8,45,57.0,265.0,1.8,18.5,302.5,297.05,234.66
2016,8,1,9,0,86.0,303.0,1.8,19.0,361.0,361.3,283.38
2016,8,1,9,15,112.0,328.0,1.85,19.5,409.0,430.52,334.52
2016,8,1,9,30,138.0,353.0,1.9,20.0,457.0,478.34,368.84
2016,8,1,9,45,160.5,371.0,1.95,20.5,497.5,514.88,394.46
2016,8,1,10,0,183.0,389.0,2.0,21.0,538.0,550.44,419.07
2016,8,1,10,15,221.0,399.0,2.05,21.0,585.0,591.41,448.61
2016,8,1,10,30,259.0,409.0,2.1,21.0,632.0,650.86,490.45
2016,8,1,10,45,231.5,425.5,2.15,21.5,629.0,613.2,461.59
2016,8,1,11,0,204.0,442.0,2.2,22.0,626.0,594.68,446.67
2016,8,1,11,15,251.5,440.0,2.25,22.0,670.5,642.42,481.09
2016,8,1,11,30,299.0,438.0,2.3,22.0,715.0,668.77,499.97
2016,8,1,11,45,302.5,441.0,2.35,22.0,723.5,658.4,492.33
2016,8,1,12,0,306.0,444.0,2.4,22.0,732.0,646.14,483.6
2016,8,1,12,15,302.5,445.5,2.45,22.0,730.0,625.34,468.7
2016,8,1,12,30,299.0,447.0,2.5,22.0,728.0,603.37,452.9
2016,8,1,12,45,312.0,430.5,2.55,22.0,721.5,577.86,434.84
2016,8,1,13,0,325.0,414.0,2.6,22.0,715.0,550.85,415.36
2016,8,1,13,15,623.0,257.0,2.65,22.0,822.5,595.27,449.91
2016,8,1,13,30,921.0,100.0,2.7,22.0,930.0,602.54,454.49
2016,8,1,13,45,918.0,98.0,2.75,22.0,908.5,549.78,412.03
2016,8,1,14,0,915.0,96.0,2.8,22.0,887.0,495.32,367.24
2016,8,1,14,15,909.0,95.0,2.8,21.5,858.5,438.88,320.07
2016,8,1,14,30,903.0,94.0,2.8,21.0,830.0,381.49,270.77
2016,8,1,14,45,896.5,92.0,2.85,21.0,795.5,322.53,219.06
2016,8,1,15,0,890.0,90.0,2.9,21.0,761.0,263.17,167.7
2016,8,1,15,15,879.0,88.0,2.95,20.5,721.0,202.93,119.51
2016,8,1,15,30,868.0,86.0,3.0,20.0,681.0,143.31,80.41
2016,8,1,15,45,854.5,83.5,3.1,20.0,636.5,84.15,66.39
2016,8,1,16,0,841.0,81.0,3.2,20.0,592.0,79.18,62.41
2016,8,1,16,15,822.5,78.5,3.2,19.5,544.0,76.82,60.73
2016,8,1,16,30,804.0,76.0,3.2,19.0,496.0,66.97,52.57
2016,8,1,16,45,470.5,126.5,3.2,18.5,366.0,88.07,71.13
2016,8,1,17,0,137.0,177.0,3.2,18.0,236.0,118.75,98.0
2016,8,1,17,15,410.5,119.5,3.15,17.5,264.0,84.12,68.36
2016,8,1,17,30,684.0,62.0,3.1,17.0,292.0,55.4,43.44
2016,8,1,17,45,631.5,57.5,3.1,16.5,241.5,47.44,36.51
2016,8,1,18,0,579.0,53.0,3.1,16.0,191.0,43.72,33.16
2016,8,1,18,15,502.5,45.5,3.0,15.5,144.0,37.54,27.45
2016,8,1,18,30,426.0,38.0,2.9,15.0,97.0,31.42,21.56
2016,8,1,18,45,297.5,27.0,2.85,14.5,60.0,22.22,11.76
2016,8,1,19,0,169.0,16.0,2.8,14.0,23.0,13.09,0.0
2016,8,1,19,15,84.5,8.0,2.75,14.0,11.5,6.29,0.0
2016,8,1,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,67.0,7.0,2.3,12.5,9.5,0.0,0.0
2016,8,2,5,30,134.0,14.0,2.4,13.0,19.0,59.25,0.0
2016,8,2,5,45,269.0,25.5,2.5,13.5,55.0,165.71,109.79
2016,8,2,6,0,404.0,37.0,2.6,14.0,91.0,258.86,204.54
2016,8,2,6,15,486.0,45.0,2.55,14.5,137.5,333.7,271.62
2016,8,2,6,30,568.0,53.0,2.5,15.0,184.0,416.01,342.12
2016,8,2,6,45,284.0,50.5,2.5,15.5,116.0,252.48,210.32
2016,8,2,7,0,0.0,48.0,2.5,16.0,48.0,36.7,25.6
2016,8,2,7,15,0.0,72.0,2.45,16.0,72.0,55.26,41.4
2016,8,2,7,30,0.0,96.0,2.4,16.0,96.0,75.62,58.4
2016,8,2,7,45,0.0,106.0,2.35,16.5,106.0,83.66,64.78
2016,8,2,8,0,0.0,116.0,2.3,17.0,116.0,91.73,71.11
2016,8,2,8,15,0.0,137.0,2.25,17.5,137.0,109.49,85.3
2016,8,2,8,30,0.0,158.0,2.2,18.0,158.0,127.28,99.29
2016,8,2,8,45,6.0,189.5,2.15,18.5,193.5,159.9,125.27
2016,8,2,9,0,12.0,221.0,2.1,19.0,229.0,192.82,151.0
2016,8,2,9,15,15.5,243.0,2.05,19.0,254.0,214.85,167.98
2016,8,2,9,30,19.0,265.0,2.0,19.0,279.0,236.79,184.77
2016,8,2,9,45,21.0,282.5,2.0,19.5,299.0,253.1,196.66
2016,8,2,10,0,23.0,300.0,2.0,20.0,319.0,269.23,208.31
2016,8,2,10,15,26.0,318.5,2.0,20.0,340.5,307.17,236.89
2016,8,2,10,30,29.0,337.0,2.0,20.0,362.0,324.78,249.78
2016,8,2,10,45,27.5,339.5,2.05,20.5,364.0,322.59,247.28
2016,8,2,11,0,26.0,342.0,2.1,21.0,366.0,320.27,244.82
2016,8,2,11,15,51.5,389.0,2.1,21.0,436.5,382.46,291.71
2016,8,2,11,30,77.0,436.0,2.1,21.0,507.0,442.17,335.6
2016,8,2,11,45,86.0,445.5,2.15,21.5,525.5,451.38,341.41
2016,8,2,12,0,95.0,455.0,2.2,22.0,544.0,459.22,346.46
2016,8,2,12,15,168.0,458.0,2.2,22.0,615.0,521.29,392.52
2016,8,2,12,30,241.0,461.0,2.2,22.0,686.0,564.13,423.65
2016,8,2,12,45,326.5,424.0,2.2,22.5,727.0,583.87,437.53
2016,8,2,13,0,412.0,387.0,2.2,23.0,768.0,592.65,443.11
2016,8,2,13,15,279.5,415.5,2.25,23.0,672.5,500.72,375.36
2016,8,2,13,30,147.0,444.0,2.3,23.0,577.0,422.16,317.26
2016,8,2,13,45,199.5,427.5,2.35,23.0,602.5,421.56,316.78
2016,8,2,14,0,252.0,411.0,2.4,23.0,628.0,413.72,309.77
2016,8,2,14,15,359.5,357.5,2.45,22.5,655.5,398.47,296.22
2016,8,2,14,30,467.0,304.0,2.5,22.0,683.0,369.28,270.14
2016,8,2,14,45,675.5,202.0,2.55,22.0,724.5,326.53,228.01
2016,8,2,15,0,884.0,100.0,2.6,22.0,766.0,268.92,171.58
2016,8,2,15,15,626.0,188.0,2.6,22.0,647.0,214.92,138.75
2016,8,2,15,30,368.0,276.0,2.6,22.0,528.0,202.81,143.73
2016,8,2,15,45,326.5,264.5,2.65,22.0,477.0,164.61,132.75
2016,8,2,16,0,285.0,253.0,2.7,22.0,426.0,157.15,127.04
2016,8,2,16,15,275.0,232.0,2.7,21.5,387.5,146.89,119.16
2016,8,2,16,30,265.0,211.0,2.7,21.0,349.0,136.12,110.75
2016,8,2,16,45,495.0,145.5,2.75,20.5,370.0,100.12,80.79
2016,8,2,17,0,725.0,80.0,2.8,20.0,391.0,69.03,54.48
2016,8,2,17,15,687.5,75.0,2.8,19.5,339.0,60.17,47.08
2016,8,2,17,30,650.0,70.0,2.8,19.0,287.0,56.49,44.05
2016,8,2,17,45,591.0,64.5,2.85,18.5,235.5,52.16,40.34
2016,8,2,18,0,532.0,59.0,2.9,18.0,184.0,47.89,36.51
2016,8,2,18,15,449.0,50.0,2.85,17.5,138.0,40.72,29.95
2016,8,2,18,30,366.0,41.0,2.8,17.0,92.0,33.58,23.15
2016,8,2,18,45,233.0,28.5,2.8,16.5,56.0,23.29,12.08
2016,8,2,19,0,100.0,16.0,2.8,16.0,20.0,12.59,0.0
2016,8,2,19,15,50.0,8.0,2.8,15.5,10.0,6.29,0.0
2016,8,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,48.5,6.5,1.25,13.5,8.0,0.0,0.0
2016,8,3,5,30,97.0,13.0,1.2,14.0,16.0,45.29,0.0
2016,8,3,5,45,229.0,26.0,1.15,14.5,51.0,149.05,94.99
2016,8,3,6,0,361.0,39.0,1.1,15.0,86.0,241.19,188.46
2016,8,3,6,15,445.5,48.0,0.95,15.5,132.0,316.61,254.28
2016,8,3,6,30,530.0,57.0,0.8,16.0,178.0,399.78,323.05
2016,8,3,6,45,265.0,69.0,0.65,16.5,129.5,265.5,216.62
2016,8,3,7,0,0.0,81.0,0.5,17.0,81.0,64.4,48.56
2016,8,3,7,15,25.5,122.5,0.45,17.5,133.5,131.31,104.95
2016,8,3,7,30,51.0,164.0,0.4,18.0,186.0,194.5,155.84
2016,8,3,7,45,30.5,168.0,0.4,18.5,182.0,180.31,142.85
2016,8,3,8,0,10.0,172.0,0.4,19.0,178.0,151.55,118.6
2016,8,3,8,15,20.0,200.0,0.45,19.5,212.0,185.02,145.02
2016,8,3,8,30,30.0,228.0,0.5,20.0,246.0,237.05,184.97
2016,8,3,8,45,43.0,257.0,0.6,20.5,285.0,276.87,214.83
2016,8,3,9,0,56.0,286.0,0.7,21.0,324.0,316.75,244.27
2016,8,3,9,15,53.0,301.5,0.8,21.5,339.5,327.34,251.0
2016,8,3,9,30,50.0,317.0,0.9,22.0,355.0,337.54,257.59
2016,8,3,9,45,479.0,208.5,1.05,22.5,594.5,697.85,526.06
2016,8,3,10,0,908.0,100.0,1.2,23.0,834.0,982.07,711.02
2016,8,3,10,15,556.0,258.5,1.3,23.0,713.0,815.34,597.41
2016,8,3,10,30,204.0,417.0,1.4,23.0,592.0,588.6,436.34
2016,8,3,10,45,160.5,427.5,1.55,23.5,567.5,550.72,409.96
2016,8,3,11,0,117.0,438.0,1.7,24.0,543.0,512.8,381.65
2016,8,3,11,15,272.5,408.5,1.85,24.0,658.5,634.4,471.49
2016,8,3,11,30,428.0,379.0,2.0,24.0,774.0,744.56,549.62
2016,8,3,11,45,373.5,409.0,2.15,24.0,755.5,692.6,512.42
2016,8,3,12,0,319.0,439.0,2.3,24.0,737.0,654.57,485.42
2016,8,3,12,15,289.5,447.5,2.4,23.5,718.0,618.82,461.02
2016,8,3,12,30,260.0,456.0,2.5,23.0,699.0,583.49,436.53
2016,8,3,12,45,177.0,451.0,2.65,23.0,616.5,494.05,371.57
2016,8,3,13,0,94.0,446.0,2.8,23.0,534.0,413.96,312.43
2016,8,3,13,15,196.0,434.0,2.85,23.0,612.0,460.89,348.14
2016,8,3,13,30,298.0,422.0,2.9,23.0,690.0,493.54,371.56
2016,8,3,13,45,311.0,406.5,3.0,23.0,680.0,464.45,349.11
2016,8,3,14,0,324.0,391.0,3.1,23.0,670.0,433.87,325.21
2016,8,3,14,15,260.5,389.5,3.15,22.5,609.0,380.21,285.01
2016,8,3,14,30,197.0,388.0,3.2,22.0,548.0,337.34,253.2
2016,8,3,14,45,147.0,366.5,3.3,21.5,483.5,290.49,218.55
2016,8,3,15,0,97.0,345.0,3.4,21.0,419.0,256.33,194.16
2016,8,3,15,15,72.0,313.5,3.4,20.5,366.5,222.04,169.13
2016,8,3,15,30,47.0,282.0,3.4,20.0,314.0,191.79,147.56
2016,8,3,15,45,36.5,253.5,3.45,20.0,277.5,167.61,136.5
2016,8,3,16,0,26.0,225.0,3.5,20.0,241.0,159.38,130.07
2016,8,3,16,15,13.0,180.5,3.5,19.5,188.5,130.67,106.53
2016,8,3,16,30,0.0,136.0,3.5,19.0,136.0,100.8,81.64
2016,8,3,16,45,0.0,120.0,3.55,19.0,120.0,89.45,72.19
2016,8,3,17,0,0.0,104.0,3.6,19.0,104.0,78.0,62.52
2016,8,3,17,15,0.0,90.0,3.55,18.5,90.0,67.82,53.96
2016,8,3,17,30,0.0,76.0,3.5,18.0,76.0,57.58,45.19
2016,8,3,17,45,0.0,62.5,3.5,17.5,62.5,47.61,36.49
2016,8,3,18,0,0.0,49.0,3.5,17.0,49.0,37.51,27.51
2016,8,3,18,15,199.5,44.0,3.35,16.5,70.5,32.86,23.17
2016,8,3,18,30,399.0,39.0,3.2,16.0,92.0,32.16,21.97
2016,8,3,18,45,262.5,27.0,3.1,15.5,55.5,22.17,10.83
2016,8,3,19,0,126.0,15.0,3.0,15.0,19.0,11.8,0.0
2016,8,3,19,15,63.0,7.5,2.95,14.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,5,15,48.0,6.5,2.6,13.0,7.5,0.0,0.0
2016,8,4,5,30,96.0,13.0,2.7,13.0,15.0,45.07,0.0
2016,8,4,5,45,233.0,25.5,2.8,13.5,50.0,149.88,92.67
2016,8,4,6,0,370.0,38.0,2.9,14.0,85.0,245.29,193.3
2016,8,4,6,15,454.5,47.0,2.9,14.5,131.5,321.27,261.73
2016,8,4,6,30,539.0,56.0,2.9,15.0,178.0,405.04,333.86
2016,8,4,6,45,269.5,48.5,2.95,15.5,109.5,242.18,202.11
2016,8,4,7,0,0.0,41.0,3.0,16.0,41.0,31.31,21.04
2016,8,4,7,15,0.0,52.5,2.95,16.0,52.5,40.17,28.62
2016,8,4,7,30,0.0,64.0,2.9,16.0,64.0,49.06,36.05
2016,8,4,7,45,0.0,80.0,2.9,16.5,80.0,61.47,46.27
2016,8,4,8,0,0.0,96.0,2.9,17.0,96.0,74.54,56.9
2016,8,4,8,15,0.0,101.5,2.95,17.0,101.5,78.91,60.31
2016,8,4,8,30,0.0,107.0,3.0,17.0,107.0,83.32,63.74
2016,8,4,8,45,0.0,133.5,3.05,17.5,133.5,105.46,81.56
2016,8,4,9,0,0.0,160.0,3.1,18.0,160.0,127.79,99.26
2016,8,4,9,15,3.0,178.5,3.15,18.0,181.0,146.07,113.85
2016,8,4,9,30,6.0,197.0,3.2,18.0,202.0,164.39,128.37
2016,8,4,9,45,10.5,229.5,3.3,18.5,238.5,196.31,153.37
2016,8,4,10,0,15.0,262.0,3.4,19.0,275.0,228.19,177.97
2016,8,4,10,15,13.0,252.0,3.4,19.0,263.5,216.56,168.44
2016,8,4,10,30,11.0,242.0,3.4,19.0,252.0,205.24,159.29
2016,8,4,10,45,12.0,255.5,3.45,19.0,266.5,216.8,168.22
2016,8,4,11,0,13.0,269.0,3.5,19.0,281.0,228.16,176.92
2016,8,4,11,15,36.5,344.5,3.5,19.0,378.5,329.2,255.38
2016,8,4,11,30,60.0,420.0,3.5,19.0,476.0,413.75,319.29
2016,8,4,11,45,62.5,421.0,3.55,19.0,479.5,410.64,316.54
2016,8,4,12,0,65.0,422.0,3.6,19.0,483.0,406.98,313.74
2016,8,4,12,15,50.5,405.5,3.6,19.0,453.5,374.56,288.85
2016,8,4,12,30,36.0,389.0,3.6,19.0,424.0,343.53,265.03
2016,8,4,12,45,32.0,373.5,3.6,19.0,404.0,322.27,248.84
2016,8,4,13,0,28.0,358.0,3.6,19.0,384.0,301.73,233.12
2016,8,4,13,15,31.5,363.0,3.6,19.0,392.0,302.25,233.61
2016,8,4,13,30,35.0,368.0,3.6,19.0,400.0,301.98,233.42
2016,8,4,13,45,34.5,357.5,3.6,19.0,388.5,287.65,222.4
2016,8,4,14,0,34.0,347.0,3.6,19.0,377.0,273.52,211.54
2016,8,4,14,15,27.0,318.5,3.6,18.5,342.0,244.73,189.7
2016,8,4,14,30,20.0,290.0,3.6,18.0,307.0,221.85,172.41
2016,8,4,14,45,18.5,273.5,3.65,18.0,288.5,206.67,160.66
2016,8,4,15,0,17.0,257.0,3.7,18.0,270.0,191.86,149.19
2016,8,4,15,15,13.5,235.0,3.7,18.0,245.0,173.48,135.0
2016,8,4,15,30,10.0,213.0,3.7,18.0,220.0,155.84,121.45
2016,8,4,15,45,38.5,233.5,3.7,18.0,257.0,157.05,128.81
2016,8,4,16,0,67.0,254.0,3.7,18.0,294.0,166.99,137.56
2016,8,4,16,15,37.5,211.5,3.7,17.5,233.5,142.87,117.79
2016,8,4,16,30,8.0,169.0,3.7,17.0,173.0,122.19,100.71
2016,8,4,16,45,4.0,122.0,3.7,16.5,124.0,90.83,74.1
2016,8,4,17,0,0.0,75.0,3.7,16.0,75.0,57.58,45.35
2016,8,4,17,15,0.0,65.0,3.65,15.5,65.0,49.83,38.73
2016,8,4,17,30,0.0,55.0,3.6,15.0,55.0,42.1,32.0
2016,8,4,17,45,283.5,53.0,3.6,15.0,118.5,39.71,29.85
2016,8,4,18,0,567.0,51.0,3.6,15.0,182.0,42.12,31.84
2016,8,4,18,15,486.5,43.5,3.5,14.5,135.5,35.9,26.04
2016,8,4,18,30,406.0,36.0,3.4,14.0,89.0,29.76,20.03
2016,8,4,18,45,273.5,24.5,3.3,13.5,53.0,20.14,8.9
2016,8,4,19,0,141.0,13.0,3.2,13.0,17.0,10.23,0.0
2016,8,4,19,15,70.5,6.5,3.15,13.0,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,5,15,42.0,6.0,2.25,14.0,7.0,0.0,0.0
2016,8,5,5,30,84.0,12.0,2.3,14.0,14.0,40.07,0.0
2016,8,5,5,45,216.0,25.0,2.4,14.0,48.0,141.86,83.36
2016,8,5,6,0,348.0,38.0,2.5,14.0,82.0,235.54,185.04
2016,8,5,6,15,433.5,47.5,2.45,14.0,128.0,311.62,253.89
2016,8,5,6,30,519.0,57.0,2.4,14.0,174.0,395.67,326.7
2016,8,5,6,45,259.5,53.5,2.4,14.5,112.0,243.44,203.34
2016,8,5,7,0,0.0,50.0,2.4,15.0,50.0,38.24,27.03
2016,8,5,7,15,0.0,74.5,2.35,15.0,74.5,57.53,43.51
2016,8,5,7,30,0.0,99.0,2.3,15.0,99.0,78.49,61.08
2016,8,5,7,45,3.0,131.5,2.25,15.5,133.0,109.47,86.72
2016,8,5,8,0,6.0,164.0,2.2,16.0,167.0,140.94,112.25
2016,8,5,8,15,3.0,160.5,2.15,16.0,162.0,133.53,105.63
2016,8,5,8,30,0.0,157.0,2.1,16.0,157.0,126.62,99.52
2016,8,5,8,45,1.0,164.0,2.05,16.5,165.0,132.89,104.18
2016,8,5,9,0,2.0,171.0,2.0,17.0,173.0,139.26,108.86
2016,8,5,9,15,4.0,183.0,2.0,17.0,186.5,150.99,118.1
2016,8,5,9,30,6.0,195.0,2.0,17.0,200.0,162.73,127.29
2016,8,5,9,45,6.5,200.5,2.0,17.5,206.0,167.41,130.5
2016,8,5,10,0,7.0,206.0,2.0,18.0,212.0,172.08,133.72
2016,8,5,10,15,10.0,232.5,2.0,18.5,241.5,197.01,152.95
2016,8,5,10,30,13.0,259.0,2.0,19.0,271.0,221.77,171.76
2016,8,5,10,45,17.5,292.5,2.0,19.5,309.0,253.67,195.88
2016,8,5,11,0,22.0,326.0,2.0,20.0,347.0,285.13,219.3
2016,8,5,11,15,114.5,390.5,2.05,20.0,496.5,460.03,352.25
2016,8,5,11,30,207.0,455.0,2.1,20.0,646.0,591.8,447.92
2016,8,5,11,45,254.0,449.0,2.15,20.5,684.5,628.35,472.73
2016,8,5,12,0,301.0,443.0,2.2,21.0,723.0,645.31,484.29
2016,8,5,12,15,260.0,452.5,2.25,21.0,695.0,601.77,452.35
2016,8,5,12,30,219.0,462.0,2.3,21.0,667.0,550.81,415.37
2016,8,5,12,45,201.0,460.0,2.4,21.0,646.5,519.45,392.73
2016,8,5,13,0,183.0,458.0,2.5,21.0,626.0,488.87,370.31
2016,8,5,13,15,218.5,444.5,2.55,21.0,642.0,483.71,366.75
2016,8,5,13,30,254.0,431.0,2.6,21.0,658.0,476.63,361.16
2016,8,5,13,45,566.5,277.5,2.65,21.0,767.0,507.51,383.28
2016,8,5,14,0,879.0,124.0,2.7,21.0,876.0,502.12,374.25
2016,8,5,14,15,871.0,122.5,2.75,20.5,846.5,445.72,327.22
2016,8,5,14,30,863.0,121.0,2.8,20.0,817.0,388.66,278.5
2016,8,5,14,45,847.5,121.5,2.9,20.0,779.5,330.32,227.79
2016,8,5,15,0,832.0,122.0,3.0,20.0,742.0,267.86,174.54
2016,8,5,15,15,818.0,119.5,3.0,19.5,701.0,208.39,126.96
2016,8,5,15,30,804.0,117.0,3.0,19.0,660.0,150.11,88.3
2016,8,5,15,45,780.5,115.5,3.0,19.0,613.5,93.62,74.74
2016,8,5,16,0,757.0,114.0,3.0,19.0,567.0,90.16,72.08
2016,8,5,16,15,476.0,165.0,3.0,18.5,441.5,109.1,88.68
2016,8,5,16,30,195.0,216.0,3.0,18.0,316.0,142.26,117.46
2016,8,5,16,45,415.0,157.5,3.05,18.0,341.0,105.96,86.68
2016,8,5,17,0,635.0,99.0,3.1,18.0,366.0,75.36,60.48
2016,8,5,17,15,592.0,92.5,3.1,17.5,315.0,71.21,57.16
2016,8,5,17,30,549.0,86.0,3.1,17.0,264.0,66.99,53.66
2016,8,5,17,45,485.5,77.5,3.1,16.5,214.5,60.96,48.41
2016,8,5,18,0,422.0,69.0,3.1,16.0,165.0,52.05,40.42
2016,8,5,18,15,337.5,57.0,3.0,15.5,121.0,42.96,32.06
2016,8,5,18,30,253.0,45.0,2.9,15.0,77.0,33.87,23.38
2016,8,5,18,45,146.0,28.5,2.85,15.0,45.0,21.49,9.07
2016,8,5,19,0,39.0,12.0,2.8,15.0,13.0,9.44,0.0
2016,8,5,19,15,19.5,6.0,2.75,14.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,5,15,22.0,5.5,2.35,13.0,6.0,0.0,0.0
2016,8,6,5,30,44.0,11.0,2.4,13.0,12.0,24.77,0.0
2016,8,6,5,45,164.0,26.0,2.5,13.5,44.0,119.31,65.6
2016,8,6,6,0,284.0,41.0,2.6,14.0,76.0,207.1,162.19
2016,8,6,6,15,372.0,52.0,2.55,14.0,120.5,284.1,231.57
2016,8,6,6,30,460.0,63.0,2.5,14.0,165.0,368.54,304.78
2016,8,6,6,45,518.5,71.5,2.5,14.5,214.5,439.19,364.09
2016,8,6,7,0,577.0,80.0,2.5,15.0,264.0,513.62,424.0
2016,8,6,7,15,288.5,77.5,2.45,15.5,169.5,316.66,263.65
2016,8,6,7,30,0.0,75.0,2.4,16.0,75.0,57.58,43.05
2016,8,6,7,45,0.0,83.5,2.4,16.5,83.5,64.3,48.65
2016,8,6,8,0,0.0,92.0,2.4,17.0,92.0,71.19,54.12
2016,8,6,8,15,0.0,105.5,2.35,17.0,105.5,82.33,63.15
2016,8,6,8,30,0.0,119.0,2.3,17.0,119.0,93.5,72.13
2016,8,6,8,45,0.0,129.0,2.3,17.5,129.0,101.69,78.44
2016,8,6,9,0,0.0,139.0,2.3,18.0,139.0,109.88,84.71
2016,8,6,9,15,1.5,157.5,2.3,18.0,159.0,126.71,98.15
2016,8,6,9,30,3.0,176.0,2.3,18.0,179.0,143.57,111.5
2016,8,6,9,45,6.5,202.0,2.3,18.5,207.5,168.78,131.23
2016,8,6,10,0,10.0,228.0,2.3,19.0,236.0,193.96,150.66
2016,8,6,10,15,10.5,234.0,2.3,19.0,243.0,198.87,154.22
2016,8,6,10,30,11.0,240.0,2.3,19.0,250.0,203.72,157.8
2016,8,6,10,45,12.5,255.0,2.35,19.5,266.0,217.05,167.73
2016,8,6,11,0,14.0,270.0,2.4,20.0,282.0,230.14,177.38
2016,8,6,11,15,27.5,330.5,2.4,20.0,355.0,309.03,237.93
2016,8,6,11,30,41.0,391.0,2.4,20.0,428.0,371.67,284.83
2016,8,6,11,45,38.5,388.5,2.45,20.0,423.5,362.23,277.32
2016,8,6,12,0,36.0,386.0,2.5,20.0,419.0,352.76,270.12
2016,8,6,12,15,38.5,392.0,2.5,20.0,428.0,354.41,271.34
2016,8,6,12,30,41.0,398.0,2.5,20.0,437.0,355.37,272.02
2016,8,6,12,45,68.0,421.0,2.55,20.0,484.0,386.7,295.92
2016,8,6,13,0,95.0,444.0,2.6,20.0,531.0,414.33,316.62
2016,8,6,13,15,65.5,406.0,2.65,20.0,465.5,356.61,273.05
2016,8,6,13,30,36.0,368.0,2.7,20.0,400.0,303.04,232.56
2016,8,6,13,45,52.0,379.0,2.75,20.0,424.0,312.57,240.03
2016,8,6,14,0,68.0,390.0,2.8,20.0,448.0,319.42,245.01
2016,8,6,14,15,59.5,368.5,2.85,19.5,418.5,291.9,224.37
2016,8,6,14,30,51.0,347.0,2.9,19.0,389.0,265.89,204.88
2016,8,6,14,45,101.5,348.5,3.0,19.0,426.0,272.32,208.24
2016,8,6,15,0,152.0,350.0,3.1,19.0,463.0,265.61,200.66
2016,8,6,15,15,107.5,319.5,3.15,18.5,397.5,231.06,175.97
2016,8,6,15,30,63.0,289.0,3.2,18.0,332.0,196.98,152.27
2016,8,6,15,45,57.0,266.5,3.3,18.0,303.5,174.69,143.52
2016,8,6,16,0,51.0,244.0,3.4,18.0,275.0,161.34,132.78
2016,8,6,16,15,37.5,215.5,3.5,17.5,237.0,144.85,119.5
2016,8,6,16,30,24.0,187.0,3.6,17.0,199.0,133.42,110.38
2016,8,6,16,45,83.5,178.5,3.7,17.0,214.5,122.99,101.79
2016,8,6,17,0,143.0,170.0,3.8,17.0,230.0,114.75,95.0
2016,8,6,17,15,131.0,149.0,3.8,16.5,198.5,101.82,84.17
2016,8,6,17,30,119.0,128.0,3.8,16.0,167.0,88.55,72.83
2016,8,6,17,45,309.0,93.5,3.85,15.5,169.0,67.16,54.06
2016,8,6,18,0,499.0,59.0,3.9,15.0,171.0,47.75,36.76
2016,8,6,18,15,411.0,49.0,3.85,14.5,125.5,39.83,29.4
2016,8,6,18,30,323.0,39.0,3.8,14.0,80.0,31.91,21.7
2016,8,6,18,45,191.5,25.0,3.75,14.0,46.5,19.1,6.64
2016,8,6,19,0,60.0,11.0,3.7,14.0,13.0,8.65,0.0
2016,8,6,19,15,30.0,5.5,3.7,13.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,15,44.0,5.5,2.8,12.5,6.5,0.0,0.0
2016,8,7,5,30,88.0,11.0,2.9,13.0,13.0,41.04,0.0
2016,8,7,5,45,235.0,23.0,3.0,13.5,47.0,147.39,76.03
2016,8,7,6,0,382.0,35.0,3.1,14.0,81.0,250.65,196.25
2016,8,7,6,15,470.0,43.5,3.0,14.0,127.5,328.83,268.03
2016,8,7,6,30,558.0,52.0,2.9,14.0,174.0,415.24,343.3
2016,8,7,6,45,279.0,71.5,2.85,14.5,132.5,280.99,234.4
2016,8,7,7,0,0.0,91.0,2.8,15.0,91.0,74.55,57.81
2016,8,7,7,15,0.0,108.5,2.65,15.5,108.5,89.35,70.27
2016,8,7,7,30,0.0,126.0,2.5,16.0,126.0,104.07,82.24
2016,8,7,7,45,0.0,137.0,2.45,16.5,137.0,112.53,88.8
2016,8,7,8,0,0.0,148.0,2.4,17.0,148.0,121.12,95.38
2016,8,7,8,15,9.0,179.0,2.3,17.0,184.5,156.3,124.11
2016,8,7,8,30,18.0,210.0,2.2,17.0,221.0,191.96,152.74
2016,8,7,8,45,26.5,237.5,2.1,17.5,255.0,224.1,177.77
2016,8,7,9,0,35.0,265.0,2.0,18.0,289.0,277.1,218.61
2016,8,7,9,15,50.5,295.5,1.9,18.5,332.0,320.77,251.53
2016,8,7,9,30,66.0,326.0,1.8,19.0,375.0,364.2,283.58
2016,8,7,9,45,91.5,353.5,1.75,19.5,425.0,413.62,319.86
2016,8,7,10,0,117.0,381.0,1.7,20.0,475.0,484.29,370.62
2016,8,7,10,15,118.5,396.0,1.75,20.0,494.5,495.91,378.09
2016,8,7,10,30,120.0,411.0,1.8,20.0,514.0,506.5,385.23
2016,8,7,10,45,278.5,384.5,1.85,20.5,630.5,643.3,486.03
2016,8,7,11,0,437.0,358.0,1.9,21.0,747.0,771.79,575.89
2016,8,7,11,15,693.0,230.0,1.95,21.0,858.5,876.83,651.8
2016,8,7,11,30,949.0,102.0,2.0,21.0,970.0,941.39,694.58
2016,8,7,11,45,952.0,101.5,2.1,21.5,978.5,915.22,676.11
2016,8,7,12,0,955.0,101.0,2.2,22.0,987.0,885.38,656.07
2016,8,7,12,15,955.0,101.0,2.25,22.0,987.0,850.05,633.06
2016,8,7,12,30,955.0,101.0,2.3,22.0,987.0,811.51,607.71
2016,8,7,12,45,954.5,100.0,2.35,22.0,980.0,768.73,577.78
2016,8,7,13,0,954.0,99.0,2.4,22.0,973.0,723.15,544.55
2016,8,7,13,15,951.5,98.5,2.45,22.0,957.5,674.09,507.87
2016,8,7,13,30,949.0,98.0,2.5,22.0,942.0,622.75,468.38
2016,8,7,13,45,945.5,96.5,2.55,22.0,920.0,568.05,425.12
2016,8,7,14,0,942.0,95.0,2.6,22.0,898.0,511.62,379.07
2016,8,7,14,15,935.5,94.0,2.65,22.0,868.0,452.84,329.73
2016,8,7,14,30,929.0,93.0,2.7,22.0,838.0,393.11,278.29
2016,8,7,14,45,920.5,91.5,2.75,22.0,802.5,331.75,224.87
2016,8,7,15,0,912.0,90.0,2.8,22.0,767.0,270.2,171.87
2016,8,7,15,15,900.5,88.5,2.8,21.5,725.0,208.21,122.32
2016,8,7,15,30,889.0,87.0,2.8,21.0,683.0,146.88,82.05
2016,8,7,15,45,873.0,85.0,2.8,21.0,637.0,85.99,67.73
2016,8,7,16,0,857.0,83.0,2.8,21.0,591.0,80.73,63.54
2016,8,7,16,15,836.5,80.0,2.8,20.5,541.0,70.24,54.92
2016,8,7,16,30,816.0,77.0,2.8,20.0,491.0,68.01,53.32
2016,8,7,16,45,787.0,74.0,2.8,20.0,438.5,65.54,51.38
2016,8,7,17,0,758.0,71.0,2.8,20.0,386.0,63.05,49.39
2016,8,7,17,15,719.5,67.0,2.75,19.5,333.0,59.65,46.66
2016,8,7,17,30,681.0,63.0,2.7,19.0,280.0,56.24,43.85
2016,8,7,17,45,622.0,57.5,2.7,18.5,228.0,47.41,36.14
2016,8,7,18,0,563.0,52.0,2.7,18.0,176.0,42.92,32.07
2016,8,7,18,15,474.5,43.5,2.65,17.5,129.0,35.9,25.59
2016,8,7,18,30,386.0,35.0,2.6,17.0,82.0,28.94,18.81
2016,8,7,18,45,235.0,23.0,2.55,16.5,47.5,18.88,5.32
2016,8,7,19,0,84.0,11.0,2.5,16.0,13.0,8.65,0.0
2016,8,7,19,15,42.0,5.5,2.5,15.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,39.0,5.0,2.15,12.5,5.5,0.0,0.0
2016,8,8,5,30,78.0,10.0,2.2,13.0,11.0,36.71,0.0
2016,8,8,5,45,220.5,22.0,2.25,14.0,44.0,139.95,64.89
2016,8,8,6,0,363.0,34.0,2.3,15.0,77.0,241.39,187.35
2016,8,8,6,15,451.0,42.5,2.15,15.0,122.5,318.62,257.88
2016,8,8,6,30,539.0,51.0,2.0,15.0,168.0,404.19,331.53
2016,8,8,6,45,593.0,57.5,1.9,15.5,218.0,473.12,388.56
2016,8,8,7,0,647.0,64.0,1.8,16.0,268.0,545.41,445.39
2016,8,8,7,15,324.5,98.5,1.7,16.5,201.5,370.6,304.31
2016,8,8,7,30,2.0,133.0,1.6,17.0,135.0,112.68,88.52
2016,8,8,7,45,7.0,152.5,1.55,18.0,156.5,133.35,105.51
2016,8,8,8,0,12.0,172.0,1.5,19.0,178.0,154.28,121.82
2016,8,8,8,15,20.5,197.5,1.5,19.0,209.0,184.3,145.75
2016,8,8,8,30,29.0,223.0,1.5,19.0,240.0,232.9,183.95
2016,8,8,8,45,41.0,252.0,1.5,19.5,278.5,272.1,213.78
2016,8,8,9,0,53.0,281.0,1.5,20.0,317.0,311.31,243.07
2016,8,8,9,15,116.5,314.0,1.55,20.5,398.5,425.23,329.43
2016,8,8,9,30,180.0,347.0,1.6,21.0,480.0,518.04,396.99
2016,8,8,9,45,252.5,351.5,1.7,21.5,548.0,611.48,463.59
2016,8,8,10,0,325.0,356.0,1.8,22.0,616.0,681.87,512.64
2016,8,8,10,15,330.5,369.0,1.9,22.0,642.0,694.66,520.64
2016,8,8,10,30,336.0,382.0,2.0,22.0,668.0,705.37,527.72
2016,8,8,10,45,632.5,241.0,2.15,22.5,796.0,866.09,644.01
2016,8,8,11,0,929.0,100.0,2.3,23.0,924.0,968.16,710.96
2016,8,8,11,15,932.5,100.5,2.4,23.0,939.5,951.31,699.34
2016,8,8,11,30,936.0,101.0,2.5,23.0,955.0,930.59,686.36
2016,8,8,11,45,936.5,102.0,2.65,23.0,963.0,903.96,669.83
2016,8,8,12,0,937.0,103.0,2.8,23.0,971.0,873.78,650.76
2016,8,8,12,15,937.5,103.0,2.9,23.0,971.0,839.35,628.27
2016,8,8,12,30,938.0,103.0,3.0,23.0,971.0,801.73,603.37
2016,8,8,12,45,937.5,102.0,3.15,23.0,964.0,759.53,573.82
2016,8,8,13,0,937.0,101.0,3.3,23.0,957.0,714.57,540.95
2016,8,8,13,15,934.0,100.5,3.35,22.5,942.0,665.87,504.97
2016,8,8,13,30,931.0,100.0,3.4,22.0,927.0,614.99,466.16
2016,8,8,13,45,928.0,98.5,3.5,22.0,904.5,561.36,423.21
2016,8,8,14,0,925.0,97.0,3.6,22.0,882.0,505.99,377.47
2016,8,8,14,15,918.5,95.5,3.65,22.0,853.0,447.67,327.98
2016,8,8,14,30,912.0,94.0,3.7,22.0,824.0,388.45,276.51
2016,8,8,14,45,904.0,92.5,3.75,22.0,788.5,328.14,223.53
2016,8,8,15,0,896.0,91.0,3.8,22.0,753.0,267.59,171.02
2016,8,8,15,15,884.0,89.0,3.8,21.5,711.5,206.08,121.63
2016,8,8,15,30,872.0,87.0,3.8,21.0,670.0,145.32,81.51
2016,8,8,15,45,857.5,84.5,3.8,21.0,624.5,85.16,67.08
2016,8,8,16,0,843.0,82.0,3.8,21.0,579.0,79.73,62.72
2016,8,8,16,15,822.5,79.0,3.75,20.5,529.5,69.26,54.11
2016,8,8,16,30,802.0,76.0,3.7,20.0,480.0,67.03,52.49
2016,8,8,16,45,776.5,72.0,3.7,20.0,429.0,63.92,49.99
2016,8,8,17,0,751.0,68.0,3.7,20.0,378.0,60.72,47.38
2016,8,8,17,15,713.0,64.0,3.65,19.5,325.5,57.26,44.59
2016,8,8,17,30,675.0,60.0,3.6,19.0,273.0,53.8,41.71
2016,8,8,17,45,621.5,54.0,3.6,18.5,222.0,44.81,33.85
2016,8,8,18,0,568.0,48.0,3.6,18.0,171.0,39.89,29.4
2016,8,8,18,15,479.5,40.5,3.55,17.5,125.0,33.56,23.52
2016,8,8,18,30,391.0,33.0,3.5,17.0,79.0,27.35,17.35
2016,8,8,18,45,240.5,21.5,3.5,16.5,45.5,17.66,3.3
2016,8,8,19,0,90.0,10.0,3.5,16.0,12.0,7.87,0.0
2016,8,8,19,15,45.0,5.0,3.45,15.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,5,45,181.0,16.5,1.2,14.5,37.5,116.3,46.04
2016,8,9,6,0,362.0,33.0,1.2,15.0,75.0,240.81,185.55
2016,8,9,6,15,451.5,41.5,1.0,15.0,120.5,318.86,255.95
2016,8,9,6,30,541.0,50.0,0.8,15.0,166.0,405.49,328.63
2016,8,9,6,45,286.0,82.5,0.6,15.5,145.5,300.91,245.42
2016,8,9,7,0,31.0,115.0,0.4,16.0,125.0,132.48,105.74
2016,8,9,7,15,36.5,135.5,0.4,16.5,149.0,156.87,126.32
2016,8,9,7,30,42.0,156.0,0.4,17.0,173.0,181.47,145.74
2016,8,9,7,45,59.5,182.0,0.4,17.5,210.0,222.27,177.92
2016,8,9,8,0,77.0,208.0,0.4,18.0,247.0,263.82,209.77
2016,8,9,8,15,448.5,147.5,0.45,18.5,408.0,577.84,452.32
2016,8,9,8,30,820.0,87.0,0.5,19.0,569.0,858.09,640.62
2016,8,9,8,45,840.0,88.0,0.6,19.5,615.5,883.69,651.83
2016,8,9,9,0,860.0,89.0,0.7,20.0,662.0,916.82,671.83
2016,8,9,9,15,872.0,90.5,0.7,20.5,703.0,939.95,683.21
2016,8,9,9,30,884.0,92.0,0.7,21.0,744.0,959.63,692.51
2016,8,9,9,45,895.5,92.5,0.75,22.0,780.0,974.1,698.32
2016,8,9,10,0,907.0,93.0,0.8,23.0,816.0,984.8,701.9
2016,8,9,10,15,914.0,94.0,0.85,23.0,845.5,987.78,703.55
2016,8,9,10,30,921.0,95.0,0.9,23.0,875.0,986.75,702.94
2016,8,9,10,45,926.0,95.5,0.95,23.5,898.0,979.26,697.15
2016,8,9,11,0,931.0,96.0,1.0,24.0,921.0,967.77,689.05
2016,8,9,11,15,934.0,96.5,1.1,24.0,936.0,950.46,679.62
2016,8,9,11,30,937.0,97.0,1.2,24.0,951.0,929.29,667.71
2016,8,9,11,45,937.5,98.0,1.35,24.5,958.5,902.65,651.63
2016,8,9,12,0,938.0,99.0,1.5,25.0,966.0,872.47,633.0
2016,8,9,12,15,938.0,99.0,1.6,25.0,966.0,837.62,611.66
2016,8,9,12,30,938.0,99.0,1.7,25.0,966.0,799.59,587.92
2016,8,9,12,45,933.5,100.5,1.85,25.0,957.0,756.61,559.53
2016,8,9,13,0,929.0,102.0,2.0,25.0,948.0,711.13,527.77
2016,8,9,13,15,926.0,101.5,2.1,25.0,933.0,662.69,492.54
2016,8,9,13,30,923.0,101.0,2.2,25.0,918.0,612.09,454.52
2016,8,9,13,45,917.0,101.0,2.35,25.0,895.5,558.35,413.03
2016,8,9,14,0,911.0,101.0,2.5,25.0,873.0,503.17,368.88
2016,8,9,14,15,904.0,99.5,2.55,24.5,843.5,445.28,321.57
2016,8,9,14,30,897.0,98.0,2.6,24.0,814.0,386.57,272.11
2016,8,9,14,45,587.5,214.5,2.65,24.0,675.0,313.77,219.96
2016,8,9,15,0,278.0,331.0,2.7,24.0,536.0,277.56,200.74
2016,8,9,15,15,565.0,212.0,2.7,23.5,598.5,223.02,146.96
2016,8,9,15,30,852.0,93.0,2.7,23.0,661.0,147.23,82.95
2016,8,9,15,45,834.5,91.0,2.7,23.0,615.0,88.33,69.16
2016,8,9,16,0,817.0,89.0,2.7,23.0,569.0,75.36,58.51
2016,8,9,16,15,796.0,86.0,2.65,22.5,520.0,73.4,57.18
2016,8,9,16,30,775.0,83.0,2.6,22.0,471.0,71.37,55.76
2016,8,9,16,45,743.5,80.0,2.6,22.0,419.5,69.08,54.0
2016,8,9,17,0,712.0,77.0,2.6,22.0,368.0,66.79,52.21
2016,8,9,17,15,672.0,72.0,2.55,21.0,316.0,58.0,44.96
2016,8,9,17,30,632.0,67.0,2.5,20.0,264.0,54.26,41.94
2016,8,9,17,45,567.0,61.0,2.5,19.5,213.0,49.48,37.78
2016,8,9,18,0,502.0,55.0,2.5,19.0,162.0,44.78,33.5
2016,8,9,18,15,410.0,45.5,2.45,18.5,117.0,37.14,26.46
2016,8,9,18,30,318.0,36.0,2.4,18.0,72.0,29.55,18.97
2016,8,9,18,45,159.0,18.0,2.4,17.5,36.0,14.53,0.25
2016,8,9,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,149.0,17.5,2.05,14.5,34.5,103.77,32.96
2016,8,10,6,0,298.0,35.0,2.1,15.0,69.0,212.45,163.5
2016,8,10,6,15,389.0,45.0,2.0,15.0,113.0,290.04,234.52
2016,8,10,6,30,480.0,55.0,1.9,15.0,157.0,376.46,309.0
2016,8,10,6,45,536.0,63.0,1.8,15.5,206.5,446.07,366.76
2016,8,10,7,0,592.0,71.0,1.7,16.0,256.0,519.32,424.62
2016,8,10,7,15,634.5,77.0,1.6,16.5,307.0,583.37,472.64
2016,8,10,7,30,677.0,83.0,1.5,17.0,358.0,648.71,518.23
2016,8,10,7,45,708.0,87.0,1.45,17.5,409.0,703.05,554.28
2016,8,10,8,0,739.0,91.0,1.4,18.0,460.0,752.82,585.92
2016,8,10,8,15,762.0,94.5,1.4,18.5,509.0,798.18,614.12
2016,8,10,8,30,785.0,98.0,1.4,19.0,558.0,841.62,640.39
2016,8,10,8,45,804.5,100.5,1.4,19.5,604.0,878.42,661.69
2016,8,10,9,0,824.0,103.0,1.4,20.0,650.0,912.5,680.92
2016,8,10,9,15,837.5,105.0,1.45,20.0,691.0,925.14,687.89
