Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,9,30,851.0,107.0,1.5,20.0,732.0,946.22,700.77
2016,8,10,9,45,863.0,108.0,1.55,20.5,768.5,961.28,708.33
2016,8,10,10,0,875.0,109.0,1.6,21.0,805.0,972.66,713.64
2016,8,10,10,15,883.0,110.0,1.65,21.0,834.5,976.35,715.5
2016,8,10,10,30,891.0,111.0,1.7,21.0,864.0,976.13,715.05
2016,8,10,10,45,897.0,111.5,1.75,21.5,887.5,969.55,709.3
2016,8,10,11,0,903.0,112.0,1.8,22.0,911.0,959.04,701.19
2016,8,10,11,15,907.0,113.0,1.85,22.0,926.5,943.25,691.13
2016,8,10,11,30,911.0,114.0,1.9,22.0,942.0,923.63,678.66
2016,8,10,11,45,913.0,114.0,2.0,22.5,950.0,897.63,661.27
2016,8,10,12,0,915.0,114.0,2.1,23.0,958.0,868.14,641.53
2016,8,10,12,15,915.5,114.0,2.15,23.0,958.0,834.08,619.41
2016,8,10,12,30,916.0,114.0,2.2,23.0,958.0,796.9,595.02
2016,8,10,12,45,913.0,114.5,2.3,23.0,950.0,754.67,565.56
2016,8,10,13,0,910.0,115.0,2.4,23.0,942.0,709.91,533.3
2016,8,10,13,15,906.5,114.5,2.4,22.5,927.0,661.74,498.11
2016,8,10,13,30,903.0,114.0,2.4,22.0,912.0,611.51,460.25
2016,8,10,13,45,899.0,112.5,2.45,22.0,889.5,558.41,418.33
2016,8,10,14,0,895.0,111.0,2.5,22.0,867.0,503.74,373.79
2016,8,10,14,15,574.0,241.0,2.5,22.0,719.5,410.12,303.02
2016,8,10,14,30,253.0,371.0,2.5,22.0,572.0,344.98,257.2
2016,8,10,14,45,205.0,357.5,2.5,22.0,516.0,303.21,225.62
2016,8,10,15,0,157.0,344.0,2.5,22.0,460.0,263.97,196.59
2016,8,10,15,15,252.5,308.0,2.5,21.5,481.5,234.77,170.47
2016,8,10,15,30,348.0,272.0,2.5,21.0,503.0,199.99,142.83
2016,8,10,15,45,292.0,261.5,2.5,21.0,446.0,162.65,131.82
2016,8,10,16,0,236.0,251.0,2.5,21.0,389.0,162.3,132.0
2016,8,10,16,15,188.5,231.0,2.5,20.5,335.5,150.36,122.69
2016,8,10,16,30,141.0,211.0,2.5,20.0,282.0,138.19,113.09
2016,8,10,16,45,105.5,186.0,2.55,19.5,236.0,123.44,101.17
2016,8,10,17,0,70.0,161.0,2.6,19.0,190.0,110.94,90.98
2016,8,10,17,15,63.0,139.5,2.6,18.5,162.5,97.09,79.41
2016,8,10,17,30,56.0,118.0,2.6,18.0,135.0,83.0,67.4
2016,8,10,17,45,283.0,85.0,2.6,17.5,147.0,61.32,48.46
2016,8,10,18,0,510.0,52.0,2.6,17.0,159.0,42.53,31.79
2016,8,10,18,15,418.0,42.5,2.55,16.5,114.0,34.81,24.63
2016,8,10,18,30,326.0,33.0,2.5,16.0,69.0,27.13,16.97
2016,8,10,18,45,163.0,16.5,2.45,15.5,34.5,13.33,0.0
2016,8,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,135.5,17.5,1.6,13.5,32.5,93.93,21.03
2016,8,11,6,0,271.0,35.0,1.7,14.0,65.0,199.98,153.52
2016,8,11,6,15,359.5,46.5,1.7,14.5,108.5,276.5,223.57
2016,8,11,6,30,448.0,58.0,1.7,15.0,152.0,361.82,296.73
2016,8,11,6,45,500.5,68.0,1.75,15.5,200.5,430.15,353.82
2016,8,11,7,0,553.0,78.0,1.8,16.0,249.0,501.91,411.24
2016,8,11,7,15,276.5,78.0,1.75,16.5,163.5,313.12,258.82
2016,8,11,7,30,0.0,78.0,1.7,17.0,78.0,60.14,44.99
2016,8,11,7,45,0.0,93.5,1.65,17.5,93.5,73.06,55.8
2016,8,11,8,0,0.0,109.0,1.6,18.0,109.0,86.02,66.19
2016,8,11,8,15,0.0,134.0,1.6,18.5,134.0,107.44,83.35
2016,8,11,8,30,0.0,159.0,1.6,19.0,159.0,128.96,100.31
2016,8,11,8,45,4.0,181.5,1.65,19.5,184.0,151.91,118.35
2016,8,11,9,0,8.0,204.0,1.7,20.0,209.0,174.97,136.2
2016,8,11,9,15,13.0,231.0,1.7,20.0,240.5,203.13,158.13
2016,8,11,9,30,18.0,258.0,1.7,20.0,272.0,231.26,179.77
2016,8,11,9,45,18.5,269.0,1.75,20.5,283.5,240.3,185.99
2016,8,11,10,0,19.0,280.0,1.8,21.0,295.0,249.25,192.17
2016,8,11,10,15,30.5,318.0,1.85,21.0,343.5,314.3,241.69
2016,8,11,10,30,42.0,356.0,1.9,21.0,392.0,359.13,275.04
2016,8,11,10,45,62.0,386.0,1.95,21.5,440.5,403.1,307.17
2016,8,11,11,0,82.0,416.0,2.0,22.0,489.0,445.49,337.6
2016,8,11,11,15,121.5,433.5,2.05,22.0,543.5,510.43,385.06
2016,8,11,11,30,161.0,451.0,2.1,22.0,598.0,552.47,415.43
2016,8,11,11,45,165.5,451.0,2.15,22.5,603.0,545.12,409.09
2016,8,11,12,0,170.0,451.0,2.2,23.0,608.0,536.61,402.25
2016,8,11,12,15,169.0,455.5,2.25,23.0,611.0,526.35,394.77
2016,8,11,12,30,168.0,460.0,2.3,23.0,614.0,515.1,386.56
2016,8,11,12,45,190.5,454.0,2.35,23.0,627.5,511.27,384.12
2016,8,11,13,0,213.0,448.0,2.4,23.0,641.0,504.96,379.65
2016,8,11,13,15,258.0,429.5,2.45,23.0,660.0,504.79,379.61
2016,8,11,13,30,303.0,411.0,2.5,23.0,679.0,494.29,371.57
2016,8,11,13,45,206.0,407.5,2.55,23.0,587.5,415.38,312.89
2016,8,11,14,0,109.0,404.0,2.6,23.0,496.0,349.22,263.83
2016,8,11,14,15,114.5,390.0,2.6,22.5,484.0,327.66,247.85
2016,8,11,14,30,120.0,376.0,2.6,22.0,472.0,305.88,231.19
2016,8,11,14,45,122.0,358.5,2.6,22.0,452.0,280.48,211.21
2016,8,11,15,0,124.0,341.0,2.6,22.0,432.0,255.11,191.26
2016,8,11,15,15,132.5,321.0,2.6,21.5,413.0,229.44,171.54
2016,8,11,15,30,141.0,301.0,2.6,21.0,394.0,203.07,152.52
2016,8,11,15,45,130.5,278.0,2.6,21.0,359.5,174.01,141.27
2016,8,11,16,0,120.0,255.0,2.6,21.0,325.0,161.3,131.2
2016,8,11,16,15,106.5,231.0,2.6,20.5,289.0,153.92,125.72
2016,8,11,16,30,93.0,207.0,2.6,20.0,253.0,139.47,114.21
2016,8,11,16,45,90.0,184.0,2.6,20.0,224.5,125.44,102.7
2016,8,11,17,0,87.0,161.0,2.6,20.0,196.0,111.09,90.76
2016,8,11,17,15,77.5,139.5,2.6,19.0,167.5,97.16,79.33
2016,8,11,17,30,68.0,118.0,2.6,18.0,139.0,83.01,67.4
2016,8,11,17,45,268.5,87.0,2.6,17.5,146.0,63.32,50.2
2016,8,11,18,0,469.0,56.0,2.6,17.0,153.0,45.38,34.26
2016,8,11,18,15,377.5,44.5,2.5,16.5,108.5,36.22,25.8
2016,8,11,18,30,286.0,33.0,2.4,16.0,64.0,27.01,16.67
2016,8,11,18,45,143.0,16.5,2.3,15.5,32.0,13.31,0.0
2016,8,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,148.5,16.5,1.9,13.5,32.5,101.84,11.98
2016,8,12,6,0,297.0,33.0,2.0,14.0,65.0,211.72,161.91
2016,8,12,6,15,388.5,44.0,1.95,14.0,109.5,290.73,235.56
2016,8,12,6,30,480.0,55.0,1.9,14.0,154.0,378.88,311.94
2016,8,12,6,45,543.0,62.0,1.9,14.5,204.5,452.17,373.32
2016,8,12,7,0,606.0,69.0,1.9,15.0,255.0,529.65,435.3
2016,8,12,7,15,314.0,107.0,1.9,15.5,204.5,377.29,311.22
2016,8,12,7,30,22.0,145.0,1.9,16.0,154.0,141.4,113.4
2016,8,12,7,45,27.0,166.0,1.9,16.5,178.5,179.13,144.46
2016,8,12,8,0,32.0,187.0,1.9,17.0,203.0,203.7,163.68
2016,8,12,8,15,49.0,215.5,1.85,17.5,243.0,247.21,198.05
2016,8,12,8,30,66.0,244.0,1.8,18.0,283.0,291.19,231.97
2016,8,12,8,45,63.5,263.0,1.8,19.0,303.0,306.91,242.25
2016,8,12,9,0,61.0,282.0,1.8,20.0,323.0,322.16,252.14
2016,8,12,9,15,89.5,310.5,1.85,20.0,374.5,376.71,293.82
2016,8,12,9,30,118.0,339.0,1.9,20.0,426.0,453.59,350.96
2016,8,12,9,45,141.5,359.0,1.95,20.5,468.0,493.72,379.32
2016,8,12,10,0,165.0,379.0,2.0,21.0,510.0,532.88,406.74
2016,8,12,10,15,168.0,394.5,2.1,21.5,532.5,546.3,414.99
2016,8,12,10,30,171.0,410.0,2.2,22.0,555.0,558.45,422.48
2016,8,12,10,45,301.5,382.5,2.3,22.5,645.0,668.51,502.73
2016,8,12,11,0,432.0,355.0,2.4,23.0,735.0,770.87,574.41
2016,8,12,11,15,671.0,235.5,2.45,23.0,838.0,869.46,646.24
2016,8,12,11,30,910.0,116.0,2.5,23.0,941.0,927.63,685.46
2016,8,12,11,45,912.5,116.0,2.6,23.0,948.5,901.91,668.36
2016,8,12,12,0,915.0,116.0,2.7,23.0,956.0,872.65,649.56
2016,8,12,12,15,915.0,116.0,2.75,23.0,956.0,837.99,626.63
2016,8,12,12,30,915.0,116.0,2.8,23.0,956.0,800.24,601.44
2016,8,12,12,45,556.5,282.0,2.85,23.0,792.0,651.58,490.81
2016,8,12,13,0,198.0,448.0,2.9,23.0,628.0,495.55,373.26
2016,8,12,13,15,260.0,426.0,2.9,23.0,657.5,504.13,380.42
2016,8,12,13,30,322.0,404.0,2.9,23.0,687.0,500.7,377.39
2016,8,12,13,45,337.5,389.5,2.9,23.0,679.5,472.18,355.23
2016,8,12,14,0,353.0,375.0,2.9,23.0,672.0,441.76,331.14
2016,8,12,14,15,326.0,366.0,2.85,22.5,633.0,395.87,295.94
2016,8,12,14,30,299.0,357.0,2.8,22.0,594.0,352.79,262.58
2016,8,12,14,45,324.0,332.5,2.8,22.0,578.5,317.98,233.43
2016,8,12,15,0,349.0,308.0,2.8,22.0,563.0,280.56,202.03
2016,8,12,15,15,303.0,298.5,2.75,22.0,510.5,237.78,170.48
2016,8,12,15,30,257.0,289.0,2.7,22.0,458.0,200.67,146.09
2016,8,12,15,45,194.5,271.5,2.65,22.0,394.5,172.72,139.7
2016,8,12,16,0,132.0,254.0,2.6,22.0,331.0,161.06,130.51
2016,8,12,16,15,453.0,168.5,2.5,21.5,397.5,111.27,89.46
2016,8,12,16,30,774.0,83.0,2.4,21.0,464.0,71.45,56.07
2016,8,12,16,45,745.0,79.0,2.35,21.0,412.0,68.48,53.75
2016,8,12,17,0,716.0,75.0,2.3,21.0,360.0,65.45,51.3
2016,8,12,17,15,674.5,70.0,2.15,20.5,308.0,56.71,43.94
2016,8,12,17,30,633.0,65.0,2.0,20.0,256.0,52.9,40.75
2016,8,12,17,45,572.0,58.0,1.9,19.5,205.5,47.36,35.9
2016,8,12,18,0,511.0,51.0,1.8,19.0,155.0,41.83,30.87
2016,8,12,18,15,415.0,41.0,1.8,18.5,109.5,33.67,23.33
2016,8,12,18,30,319.0,31.0,1.8,18.0,64.0,25.53,15.08
2016,8,12,18,45,159.5,15.5,1.8,17.5,32.0,12.55,0.0
2016,8,12,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,5,45,145.0,16.5,2.0,14.5,31.5,100.08,0.0
2016,8,13,6,0,290.0,33.0,2.1,15.0,63.0,209.05,158.29
2016,8,13,6,15,383.0,43.0,2.05,15.5,107.0,287.72,231.76
2016,8,13,6,30,476.0,53.0,2.0,16.0,151.0,375.55,307.14
2016,8,13,6,45,538.5,60.0,1.95,16.5,200.5,448.33,367.75
2016,8,13,7,0,601.0,67.0,1.9,17.0,250.0,525.33,428.87
2016,8,13,7,15,323.5,110.5,1.85,17.5,211.0,389.49,318.52
2016,8,13,7,30,46.0,154.0,1.8,18.0,172.0,184.42,148.24
2016,8,13,7,45,72.5,180.5,1.75,18.5,214.0,233.55,188.5
2016,8,13,8,0,99.0,207.0,1.7,19.0,256.0,283.99,228.06
2016,8,13,8,15,91.5,228.0,1.7,19.5,277.0,299.28,238.34
2016,8,13,8,30,84.0,249.0,1.7,20.0,298.0,313.7,247.91
2016,8,13,8,45,81.5,269.0,1.7,20.5,319.5,330.81,259.59
2016,8,13,9,0,79.0,289.0,1.7,21.0,341.0,347.37,270.69
2016,8,13,9,15,469.0,194.5,1.75,21.5,533.5,684.32,526.95
2016,8,13,9,30,859.0,100.0,1.8,22.0,726.0,951.94,706.13
2016,8,13,9,45,873.5,99.5,1.85,22.5,763.0,967.9,711.34
2016,8,13,10,0,888.0,99.0,1.9,23.0,800.0,980.19,717.13
2016,8,13,10,15,527.0,254.0,1.95,23.0,674.5,797.5,592.8
2016,8,13,10,30,166.0,409.0,2.0,23.0,549.0,553.55,414.8
2016,8,13,10,45,539.5,255.5,2.05,23.5,726.5,798.64,595.58
2016,8,13,11,0,913.0,102.0,2.1,24.0,904.0,963.56,704.22
2016,8,13,11,15,597.0,267.0,2.15,24.0,795.0,831.43,612.53
2016,8,13,11,30,281.0,432.0,2.2,24.0,686.0,660.17,488.66
2016,8,13,11,45,242.5,443.5,2.3,24.5,664.0,621.48,461.19
2016,8,13,12,0,204.0,455.0,2.4,25.0,642.0,569.81,423.61
2016,8,13,12,15,190.0,456.0,2.45,25.0,630.5,544.89,405.84
2016,8,13,12,30,176.0,457.0,2.5,25.0,619.0,520.03,387.84
2016,8,13,12,45,133.0,445.0,2.55,25.0,566.5,464.24,347.13
2016,8,13,13,0,90.0,433.0,2.6,25.0,514.0,405.2,303.83
2016,8,13,13,15,488.5,275.5,2.65,25.0,704.5,537.79,404.84
2016,8,13,13,30,887.0,118.0,2.7,25.0,895.0,607.76,454.55
2016,8,13,13,45,884.5,115.5,2.75,25.0,873.5,555.17,412.53
2016,8,13,14,0,882.0,113.0,2.8,25.0,852.0,500.89,368.62
2016,8,13,14,15,875.0,111.5,2.8,24.5,822.5,444.03,321.94
2016,8,13,14,30,868.0,110.0,2.8,24.0,793.0,386.41,273.25
2016,8,13,14,45,861.0,106.5,2.85,24.0,758.0,326.89,221.85
2016,8,13,15,0,854.0,103.0,2.9,24.0,723.0,267.12,170.78
2016,8,13,15,15,616.5,181.0,2.9,23.5,615.5,212.38,136.77
2016,8,13,15,30,379.0,259.0,2.9,23.0,508.0,196.02,137.86
2016,8,13,15,45,307.5,252.5,2.9,23.0,445.0,158.52,127.56
2016,8,13,16,0,236.0,246.0,2.9,23.0,382.0,159.65,128.96
2016,8,13,16,15,495.5,165.0,2.9,22.5,417.5,110.29,88.34
2016,8,13,16,30,755.0,84.0,2.9,22.0,453.0,71.8,56.17
2016,8,13,16,45,727.5,79.5,2.9,22.0,402.5,68.55,53.61
2016,8,13,17,0,700.0,75.0,2.9,22.0,352.0,65.22,50.91
2016,8,13,17,15,658.0,70.0,2.8,21.5,300.0,56.49,43.58
2016,8,13,17,30,616.0,65.0,2.7,21.0,248.0,52.71,40.41
2016,8,13,17,45,555.5,57.5,2.65,20.5,198.5,46.84,35.27
2016,8,13,18,0,495.0,50.0,2.6,20.0,149.0,40.95,29.93
2016,8,13,18,15,397.0,40.5,2.6,19.5,104.5,33.19,22.75
2016,8,13,18,30,299.0,31.0,2.6,19.0,60.0,25.5,14.69
2016,8,13,18,45,149.5,15.5,2.6,18.5,30.0,12.57,0.0
2016,8,13,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,5,45,152.5,15.5,2.1,14.5,31.0,101.9,0.0
2016,8,14,6,0,305.0,31.0,2.2,15.0,62.0,215.48,162.09
2016,8,14,6,15,400.5,41.0,2.15,15.0,106.5,296.23,238.92
2016,8,14,6,30,496.0,51.0,2.1,15.0,151.0,386.56,317.25
2016,8,14,6,45,557.0,58.0,2.1,15.5,201.5,459.38,378.34
2016,8,14,7,0,618.0,65.0,2.1,16.0,252.0,536.28,439.9
2016,8,14,7,15,309.0,77.5,2.1,16.5,171.0,339.35,281.06
2016,8,14,7,30,0.0,90.0,2.1,17.0,90.0,70.94,54.05
2016,8,14,7,45,2.5,124.0,2.1,18.0,125.5,103.18,80.78
2016,8,14,8,0,5.0,158.0,2.1,19.0,161.0,136.01,107.07
2016,8,14,8,15,24.0,194.5,2.1,19.5,208.5,186.1,147.52
2016,8,14,8,30,43.0,231.0,2.1,20.0,256.0,257.11,203.41
2016,8,14,8,45,34.0,238.5,2.1,20.5,259.5,254.03,199.42
2016,8,14,9,0,25.0,246.0,2.1,21.0,263.0,230.88,180.15
2016,8,14,9,15,48.5,284.5,2.1,21.5,319.5,310.94,241.86
2016,8,14,9,30,72.0,323.0,2.1,22.0,376.0,371.07,286.59
2016,8,14,9,45,105.0,349.5,2.15,22.5,430.5,427.28,328.01
2016,8,14,10,0,138.0,376.0,2.2,23.0,485.0,505.33,384.17
2016,8,14,10,15,139.0,391.5,2.2,23.0,505.0,516.93,391.31
2016,8,14,10,30,140.0,407.0,2.2,23.0,525.0,527.41,398.06
2016,8,14,10,45,117.0,413.0,2.25,23.5,513.0,504.51,379.72
2016,8,14,11,0,94.0,419.0,2.3,24.0,501.0,461.4,347.19
2016,8,14,11,15,125.5,433.5,2.35,24.0,545.5,516.32,387.37
2016,8,14,11,30,157.0,448.0,2.4,24.0,590.0,548.52,410.52
2016,8,14,11,45,164.0,452.5,2.45,24.0,602.0,547.45,409.52
2016,8,14,12,0,171.0,457.0,2.5,24.0,614.0,544.88,407.66
2016,8,14,12,15,528.5,293.0,2.55,24.0,776.5,700.21,525.02
2016,8,14,12,30,886.0,129.0,2.6,24.0,939.0,791.29,592.89
2016,8,14,12,45,546.5,287.0,2.65,24.5,785.5,650.16,486.18
2016,8,14,13,0,207.0,445.0,2.7,25.0,632.0,500.46,373.67
2016,8,14,13,15,539.0,287.0,2.75,24.5,761.0,578.87,434.95
2016,8,14,13,30,871.0,129.0,2.8,24.0,890.0,607.55,456.23
2016,8,14,13,45,529.0,267.5,2.85,24.0,726.0,487.47,365.17
2016,8,14,14,0,187.0,406.0,2.9,24.0,562.0,387.4,290.89
2016,8,14,14,15,514.0,265.0,2.95,24.0,673.0,404.65,298.93
2016,8,14,14,30,841.0,124.0,3.0,24.0,784.0,384.83,273.14
2016,8,14,14,45,830.5,122.0,3.05,24.0,748.5,325.36,221.87
2016,8,14,15,0,820.0,120.0,3.1,24.0,713.0,266.18,171.51
2016,8,14,15,15,538.5,203.0,3.15,23.5,583.5,214.23,141.61
2016,8,14,15,30,257.0,286.0,3.2,23.0,454.0,199.21,144.66
2016,8,14,15,45,271.5,261.0,3.25,22.5,427.0,161.77,130.59
2016,8,14,16,0,286.0,236.0,3.3,22.0,400.0,149.11,120.79
2016,8,14,16,15,272.5,215.5,3.3,21.5,360.0,138.6,112.62
2016,8,14,16,30,259.0,195.0,3.3,21.0,320.0,127.61,103.95
2016,8,14,16,45,454.0,141.0,3.35,21.0,330.5,97.35,78.51
2016,8,14,17,0,649.0,87.0,3.4,21.0,341.0,67.82,53.36
2016,8,14,17,15,604.0,80.5,3.3,20.0,290.0,63.32,49.8
2016,8,14,17,30,559.0,74.0,3.2,19.0,239.0,58.77,46.04
2016,8,14,17,45,497.0,65.0,3.15,18.5,190.0,52.07,40.13
2016,8,14,18,0,435.0,56.0,3.1,18.0,141.0,45.3,33.94
2016,8,14,18,15,336.5,44.0,3.0,17.5,98.0,35.77,25.1
2016,8,14,18,30,238.0,32.0,2.9,17.0,55.0,24.41,13.61
2016,8,14,18,45,119.0,16.0,2.85,16.5,27.5,12.22,0.0
2016,8,14,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,161.0,15.5,2.15,12.5,31.5,105.44,0.0
2016,8,15,6,0,322.0,31.0,2.2,13.0,63.0,224.77,168.97
2016,8,15,6,15,421.5,41.0,2.15,13.5,109.0,308.88,250.15
2016,8,15,6,30,521.0,51.0,2.1,14.0,155.0,402.93,331.4
2016,8,15,6,45,585.0,57.5,2.1,14.5,206.5,478.49,394.88
2016,8,15,7,0,649.0,64.0,2.1,15.0,258.0,558.29,458.75
2016,8,15,7,15,324.5,86.0,2.05,15.5,183.0,362.73,300.72
2016,8,15,7,30,0.0,108.0,2.0,16.0,108.0,87.86,68.37
2016,8,15,7,45,0.0,117.0,2.0,16.5,117.0,94.65,74.06
2016,8,15,8,0,0.0,126.0,2.0,17.0,126.0,101.6,79.4
2016,8,15,8,15,0.0,132.5,1.95,17.5,132.5,106.4,82.9
2016,8,15,8,30,0.0,139.0,1.9,18.0,139.0,111.33,86.47
2016,8,15,8,45,7.0,181.0,1.85,18.5,186.0,154.76,121.4
2016,8,15,9,0,14.0,223.0,1.8,19.0,233.0,198.92,156.09
2016,8,15,9,15,17.5,243.0,1.8,19.0,256.0,219.34,171.74
2016,8,15,9,30,21.0,263.0,1.8,19.0,279.0,239.68,187.27
2016,8,15,9,45,27.0,288.5,1.85,19.5,309.5,288.87,224.61
2016,8,15,10,0,33.0,314.0,1.9,20.0,340.0,317.51,245.59
2016,8,15,10,15,65.5,355.5,1.95,20.5,410.0,387.37,298.18
2016,8,15,10,30,98.0,397.0,2.0,21.0,480.0,455.9,348.3
2016,8,15,10,45,87.0,402.5,2.1,21.5,477.5,445.27,338.88
2016,8,15,11,0,76.0,408.0,2.2,22.0,475.0,434.51,329.87
2016,8,15,11,15,99.5,425.5,2.25,22.0,514.5,466.68,353.81
2016,8,15,11,30,123.0,443.0,2.3,22.0,554.0,514.33,388.31
2016,8,15,11,45,116.5,445.0,2.4,22.0,551.0,500.38,377.77
2016,8,15,12,0,110.0,447.0,2.5,22.0,548.0,471.6,356.92
2016,8,15,12,15,135.5,451.0,2.5,22.0,575.0,498.58,376.9
2016,8,15,12,30,161.0,455.0,2.5,22.0,602.0,508.33,384.03
2016,8,15,12,45,120.5,440.0,2.55,22.0,550.0,452.42,342.53
2016,8,15,13,0,80.0,425.0,2.6,22.0,498.0,392.9,298.32
2016,8,15,13,15,152.5,424.5,2.6,22.0,559.5,433.41,329.17
2016,8,15,13,30,225.0,424.0,2.6,22.0,621.0,458.8,347.55
2016,8,15,13,45,158.0,408.0,2.6,22.0,544.5,392.58,297.68
2016,8,15,14,0,91.0,392.0,2.6,22.0,468.0,333.55,253.51
2016,8,15,14,15,137.5,382.5,2.6,21.5,492.5,333.25,252.98
2016,8,15,14,30,184.0,373.0,2.6,21.0,517.0,327.02,246.86
2016,8,15,14,45,289.0,333.0,2.6,21.0,547.0,309.23,228.83
2016,8,15,15,0,394.0,293.0,2.6,21.0,577.0,282.16,202.29
2016,8,15,15,15,296.0,293.0,2.6,20.5,499.5,233.97,168.84
2016,8,15,15,30,198.0,293.0,2.6,20.0,422.0,204.19,152.17
2016,8,15,15,45,119.5,259.0,2.6,20.0,335.0,164.21,133.79
2016,8,15,16,0,41.0,225.0,2.6,20.0,248.0,150.4,122.73
2016,8,15,16,15,53.5,210.5,2.55,19.5,238.0,141.65,116.01
2016,8,15,16,30,66.0,196.0,2.5,19.0,228.0,132.62,108.96
2016,8,15,16,45,47.5,169.5,2.5,19.0,191.5,116.32,95.4
2016,8,15,17,0,29.0,143.0,2.5,19.0,155.0,99.65,81.34
2016,8,15,17,15,23.5,123.0,2.45,18.5,132.0,86.55,70.32
2016,8,15,17,30,18.0,103.0,2.4,18.0,109.0,74.61,60.07
2016,8,15,17,45,270.5,75.5,2.35,17.5,128.5,54.93,42.78
2016,8,15,18,0,523.0,48.0,2.3,17.0,148.0,39.67,29.14
2016,8,15,18,15,419.0,38.5,2.15,16.5,102.5,31.79,21.73
2016,8,15,18,30,315.0,29.0,2.0,16.0,57.0,23.99,12.91
2016,8,15,18,45,157.5,14.5,1.95,15.5,28.5,11.41,0.0
2016,8,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,45,131.5,15.5,2.0,13.5,28.5,92.17,0.0
2016,8,16,6,0,263.0,31.0,2.1,14.0,57.0,196.28,145.2
2016,8,16,6,15,360.5,42.5,2.05,14.0,101.0,277.88,224.49
2016,8,16,6,30,458.0,54.0,2.0,14.0,145.0,369.53,304.29
2016,8,16,6,45,519.5,63.0,2.0,14.5,194.5,443.69,366.77
2016,8,16,7,0,581.0,72.0,2.0,15.0,244.0,522.06,429.82
2016,8,16,7,15,290.5,91.5,2.0,15.5,177.5,345.48,286.33
2016,8,16,7,30,0.0,111.0,2.0,16.0,111.0,90.9,70.94
2016,8,16,7,45,0.0,124.0,2.0,16.5,124.0,101.41,79.68
2016,8,16,8,0,0.0,137.0,2.0,17.0,137.0,111.96,87.95
2016,8,16,8,15,5.0,163.5,1.95,17.5,167.0,139.68,110.33
2016,8,16,8,30,10.0,190.0,1.9,18.0,197.0,167.64,132.48
2016,8,16,8,45,25.5,227.0,1.9,18.5,244.0,215.63,170.6
2016,8,16,9,0,41.0,264.0,1.9,19.0,291.0,286.06,225.23
2016,8,16,9,15,34.5,270.5,1.9,19.5,294.5,283.71,221.87
2016,8,16,9,30,28.0,277.0,1.9,20.0,298.0,281.31,218.82
2016,8,16,9,45,32.0,297.5,1.9,20.5,322.5,303.34,234.88
2016,8,16,10,0,36.0,318.0,1.9,21.0,347.0,324.93,250.33
2016,8,16,10,15,46.0,343.5,1.95,21.0,381.5,356.85,274.15
2016,8,16,10,30,56.0,369.0,2.0,21.0,416.0,387.93,297.1
2016,8,16,10,45,55.0,378.0,2.05,21.5,425.0,391.27,298.48
2016,8,16,11,0,54.0,387.0,2.1,22.0,434.0,394.19,299.73
2016,8,16,11,15,44.0,377.5,2.15,22.0,417.0,370.98,282.07
2016,8,16,11,30,34.0,368.0,2.2,22.0,400.0,348.42,264.99
2016,8,16,11,45,72.0,407.0,2.25,22.5,473.5,411.78,312.3
2016,8,16,12,0,110.0,446.0,2.3,23.0,547.0,471.26,355.35
2016,8,16,12,15,172.5,446.5,2.3,23.0,604.0,524.93,394.75
2016,8,16,12,30,235.0,447.0,2.3,23.0,661.0,558.53,419.25
2016,8,16,12,45,180.0,444.0,2.35,23.0,607.5,498.89,375.17
2016,8,16,13,0,125.0,441.0,2.4,23.0,554.0,443.44,334.24
2016,8,16,13,15,189.0,429.5,2.4,23.0,596.0,460.45,347.4
2016,8,16,13,30,253.0,418.0,2.4,23.0,638.0,474.14,357.01
2016,8,16,13,45,174.5,405.5,2.45,23.0,555.0,399.77,301.59
2016,8,16,14,0,96.0,393.0,2.5,23.0,472.0,336.79,254.82
2016,8,16,14,15,161.5,380.0,2.5,22.5,508.0,341.61,257.88
2016,8,16,14,30,227.0,367.0,2.5,22.0,544.0,338.32,253.37
2016,8,16,14,45,219.0,349.5,2.5,22.0,513.5,303.45,225.67
2016,8,16,15,0,211.0,332.0,2.5,22.0,483.0,269.73,199.13
2016,8,16,15,15,200.0,312.0,2.5,21.5,448.5,235.37,173.38
2016,8,16,15,30,189.0,292.0,2.5,21.0,414.0,202.76,150.78
2016,8,16,15,45,141.0,268.0,2.5,21.0,355.0,169.01,137.26
2016,8,16,16,0,93.0,244.0,2.5,21.0,296.0,161.24,131.29
2016,8,16,16,15,107.5,222.5,2.5,20.5,278.0,148.91,121.66
2016,8,16,16,30,122.0,201.0,2.5,20.0,260.0,132.18,108.17
2016,8,16,16,45,84.0,174.0,2.5,20.0,212.5,119.27,97.56
2016,8,16,17,0,46.0,147.0,2.5,20.0,165.0,102.03,83.07
2016,8,16,17,15,37.5,126.0,2.5,19.5,139.5,88.32,71.57
2016,8,16,17,30,29.0,105.0,2.5,19.0,114.0,74.39,59.62
2016,8,16,17,45,217.0,80.5,2.55,18.5,123.0,58.44,45.63
2016,8,16,18,0,405.0,56.0,2.6,18.0,132.0,45.23,33.79
2016,8,16,18,15,305.5,43.0,2.5,17.5,90.0,32.79,22.4
2016,8,16,18,30,206.0,30.0,2.4,17.0,48.0,22.81,11.37
2016,8,16,18,45,103.0,15.0,2.35,16.5,24.0,11.8,0.0
2016,8,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,105.0,15.5,2.0,14.5,25.5,77.61,0.0
2016,8,17,6,0,210.0,31.0,2.1,15.0,51.0,169.03,122.62
2016,8,17,6,15,303.5,44.0,2.05,15.5,92.5,245.57,197.11
2016,8,17,6,30,397.0,57.0,2.0,16.0,134.0,336.78,275.6
2016,8,17,6,45,461.5,66.5,1.95,16.5,182.5,410.88,337.74
2016,8,17,7,0,526.0,76.0,1.9,17.0,231.0,489.52,400.78
2016,8,17,7,15,263.0,90.0,1.85,17.5,167.5,324.18,266.7
2016,8,17,7,30,0.0,104.0,1.8,18.0,104.0,84.28,64.91
2016,8,17,7,45,0.5,126.5,1.75,18.5,127.0,104.36,81.51
2016,8,17,8,0,1.0,149.0,1.7,19.0,150.0,124.43,97.46
2016,8,17,8,15,5.0,168.0,1.65,19.0,171.0,144.17,113.25
2016,8,17,8,30,9.0,187.0,1.6,19.0,192.0,164.07,128.97
2016,8,17,8,45,14.5,210.5,1.6,19.5,220.0,189.75,148.91
2016,8,17,9,0,20.0,234.0,1.6,20.0,248.0,215.49,168.57
2016,8,17,9,15,25.0,257.5,1.6,20.5,275.5,240.73,187.52
2016,8,17,9,30,30.0,281.0,1.6,21.0,303.0,287.83,222.89
2016,8,17,9,45,41.0,309.5,1.65,21.5,340.5,324.94,250.27
2016,8,17,10,0,52.0,338.0,1.7,22.0,378.0,361.49,276.84
2016,8,17,10,15,67.5,363.0,1.75,22.0,417.5,398.08,303.82
2016,8,17,10,30,83.0,388.0,1.8,22.0,457.0,433.66,329.77
2016,8,17,10,45,87.0,401.0,1.9,22.5,475.5,445.04,337.11
2016,8,17,11,0,91.0,414.0,2.0,23.0,494.0,455.6,343.96
2016,8,17,11,15,89.5,421.0,2.05,23.0,500.5,454.42,342.74
2016,8,17,11,30,88.0,428.0,2.1,23.0,507.0,452.67,341.22
2016,8,17,11,45,93.0,434.5,2.15,23.5,518.5,455.51,342.59
2016,8,17,12,0,98.0,441.0,2.2,24.0,530.0,457.33,343.2
2016,8,17,12,15,126.5,446.5,2.25,24.0,561.5,488.83,366.33
2016,8,17,12,30,155.0,452.0,2.3,24.0,593.0,502.56,376.45
2016,8,17,12,45,145.5,447.0,2.4,24.0,578.5,477.16,357.96
2016,8,17,13,0,136.0,442.0,2.5,24.0,564.0,452.15,339.81
2016,8,17,13,15,172.0,433.0,2.55,24.0,584.5,453.02,340.79
2016,8,17,13,30,208.0,424.0,2.6,24.0,605.0,450.04,338.43
2016,8,17,13,45,149.0,406.5,2.65,24.0,534.5,387.64,291.96
2016,8,17,14,0,90.0,389.0,2.7,24.0,464.0,331.44,250.21
2016,8,17,14,15,143.0,379.0,2.7,23.5,493.0,333.74,251.54
2016,8,17,14,30,196.0,369.0,2.7,23.0,522.0,329.09,246.45
2016,8,17,14,45,170.5,351.0,2.7,23.0,479.5,290.74,216.93
2016,8,17,15,0,145.0,333.0,2.7,23.0,437.0,255.8,190.49
2016,8,17,15,15,149.5,312.5,2.7,22.5,414.0,227.71,169.08
2016,8,17,15,30,154.0,292.0,2.7,22.0,391.0,199.44,148.93
2016,8,17,15,45,151.0,269.5,2.7,21.5,360.5,169.84,137.77
2016,8,17,16,0,148.0,247.0,2.7,21.0,330.0,157.71,128.43
2016,8,17,16,15,99.5,217.5,2.7,20.5,271.5,146.03,119.32
2016,8,17,16,30,51.0,188.0,2.7,20.0,213.0,127.8,104.52
2016,8,17,16,45,31.0,160.0,2.75,19.5,174.5,110.54,90.33
2016,8,17,17,0,11.0,132.0,2.8,19.0,136.0,95.37,77.7
2016,8,17,17,15,5.5,112.5,2.75,18.5,114.5,81.67,66.1
2016,8,17,17,30,0.0,93.0,2.7,18.0,93.0,67.9,54.19
2016,8,17,17,45,184.5,75.0,2.7,17.5,108.5,54.57,42.42
2016,8,17,18,0,369.0,57.0,2.7,17.0,124.0,43.21,32.14
2016,8,17,18,15,271.0,43.0,2.65,16.5,83.5,32.57,22.23
2016,8,17,18,30,173.0,29.0,2.6,16.0,43.0,21.95,10.08
2016,8,17,18,45,86.5,14.5,2.55,16.0,21.5,11.41,0.0
2016,8,17,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,5,45,90.0,16.0,1.7,14.5,24.0,52.54,0.0
2016,8,18,6,0,180.0,32.0,1.8,15.0,48.0,156.86,111.79
2016,8,18,6,15,274.0,46.0,1.8,15.0,89.5,233.25,187.04
2016,8,18,6,30,368.0,60.0,1.8,15.0,131.0,319.98,262.63
2016,8,18,6,45,431.5,70.5,1.8,15.5,178.0,391.08,322.79
2016,8,18,7,0,495.0,81.0,1.8,16.0,225.0,474.43,389.92
2016,8,18,7,15,252.5,107.5,1.8,16.5,181.5,319.74,263.9
2016,8,18,7,30,10.0,134.0,1.8,17.0,138.0,122.43,97.14
2016,8,18,7,45,15.0,154.0,1.8,17.5,161.0,143.99,114.97
2016,8,18,8,0,20.0,174.0,1.8,18.0,184.0,165.78,132.24
2016,8,18,8,15,31.0,200.0,1.75,18.5,217.5,217.09,173.02
2016,8,18,8,30,42.0,226.0,1.7,19.0,251.0,252.82,200.5
2016,8,18,8,45,79.0,259.5,1.7,19.5,310.0,321.3,253.79
2016,8,18,9,0,116.0,293.0,1.7,20.0,369.0,412.68,322.49
2016,8,18,9,15,158.0,313.5,1.7,20.0,424.0,473.01,367.17
2016,8,18,9,30,200.0,334.0,1.7,20.0,479.0,533.24,411.03
2016,8,18,9,45,153.0,350.5,1.75,20.5,464.5,501.31,384.41
2016,8,18,10,0,106.0,367.0,1.8,21.0,450.0,445.17,340.92
2016,8,18,10,15,77.0,362.5,1.85,21.0,424.0,407.45,312.1
2016,8,18,10,30,48.0,358.0,1.9,21.0,398.0,370.29,283.37
2016,8,18,10,45,119.5,392.5,1.95,21.5,495.5,489.75,372.51
2016,8,18,11,0,191.0,427.0,2.0,22.0,593.0,583.36,439.43
2016,8,18,11,15,110.5,391.0,2.05,22.0,488.0,465.19,352.0
2016,8,18,11,30,30.0,355.0,2.1,22.0,383.0,333.67,253.43
2016,8,18,11,45,31.5,356.5,2.15,22.5,385.5,331.95,252.17
2016,8,18,12,0,33.0,358.0,2.2,23.0,388.0,329.87,250.13
2016,8,18,12,15,177.5,390.0,2.25,23.0,550.5,481.6,365.07
2016,8,18,12,30,322.0,422.0,2.3,23.0,713.0,615.81,461.87
2016,8,18,12,45,291.0,426.0,2.35,23.0,687.5,574.02,430.49
2016,8,18,13,0,260.0,430.0,2.4,23.0,662.0,533.65,401.02
2016,8,18,13,15,245.5,424.5,2.4,23.0,640.5,498.13,374.89
2016,8,18,13,30,231.0,419.0,2.4,23.0,619.0,460.01,346.58
2016,8,18,13,45,171.5,407.0,2.45,23.0,553.0,400.06,301.97
2016,8,18,14,0,112.0,395.0,2.5,23.0,487.0,346.05,261.74
2016,8,18,14,15,103.0,377.0,2.5,22.5,459.5,317.36,240.51
2016,8,18,14,30,94.0,359.0,2.5,22.0,432.0,290.04,220.03
2016,8,18,14,45,114.0,345.0,2.55,22.0,429.0,271.27,204.75
2016,8,18,15,0,134.0,331.0,2.6,22.0,426.0,252.3,189.01
2016,8,18,15,15,143.5,310.5,2.6,21.5,407.0,225.68,168.43
2016,8,18,15,30,153.0,290.0,2.6,21.0,388.0,198.24,148.63
2016,8,18,15,45,118.5,264.5,2.65,20.5,337.0,166.43,135.5
2016,8,18,16,0,84.0,239.0,2.7,20.0,286.0,158.23,129.41
2016,8,18,16,15,63.0,211.0,2.7,19.5,244.0,141.73,116.18
2016,8,18,16,30,42.0,183.0,2.7,19.0,202.0,124.8,102.41
2016,8,18,16,45,31.5,159.5,2.7,19.0,173.0,110.14,90.19
2016,8,18,17,0,21.0,136.0,2.7,19.0,144.0,97.86,79.86
2016,8,18,17,15,12.5,115.5,2.65,18.5,120.0,83.51,67.7
2016,8,18,17,30,4.0,95.0,2.6,18.0,96.0,69.08,55.22
2016,8,18,17,45,116.5,80.0,2.55,17.5,101.0,57.92,45.31
2016,8,18,18,0,229.0,65.0,2.5,17.0,106.0,47.75,36.03
2016,8,18,18,15,158.5,44.5,2.4,16.5,68.5,33.08,22.56
2016,8,18,18,30,88.0,24.0,2.3,16.0,31.0,18.21,6.6
2016,8,18,18,45,44.0,12.0,2.25,15.5,15.5,9.44,0.0
2016,8,18,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,45.5,13.0,2.0,14.5,17.5,30.53,0.0
2016,8,19,6,0,91.0,26.0,2.1,15.0,35.0,89.78,60.93
2016,8,19,6,15,154.0,47.0,2.1,15.0,72.0,155.57,123.8
2016,8,19,6,30,217.0,68.0,2.1,15.0,109.0,225.76,185.47
2016,8,19,6,45,270.5,86.0,2.1,15.5,153.5,290.62,241.08
2016,8,19,7,0,324.0,104.0,2.1,16.0,198.0,376.0,311.06
2016,8,19,7,15,162.0,94.0,2.05,16.5,141.0,236.07,195.35
2016,8,19,7,30,0.0,84.0,2.0,17.0,84.0,65.81,49.89
2016,8,19,7,45,0.0,101.0,1.95,17.5,101.0,80.22,61.84
2016,8,19,8,0,0.0,118.0,1.9,18.0,118.0,94.63,73.4
2016,8,19,8,15,0.0,139.5,1.85,18.0,139.5,113.16,88.34
2016,8,19,8,30,0.0,161.0,1.8,18.0,161.0,131.69,103.08
2016,8,19,8,45,4.5,183.0,1.8,18.5,186.5,154.86,121.39
2016,8,19,9,0,9.0,205.0,1.8,19.0,212.0,178.14,139.5
2016,8,19,9,15,8.5,208.0,1.8,19.5,214.5,179.11,139.55
2016,8,19,9,30,8.0,211.0,1.8,20.0,217.0,180.24,139.83
2016,8,19,9,45,13.0,240.5,1.8,20.5,250.5,210.6,163.18
2016,8,19,10,0,18.0,270.0,1.8,21.0,284.0,240.85,186.01
2016,8,19,10,15,16.5,269.0,1.85,21.0,282.5,237.04,182.64
2016,8,19,10,30,15.0,268.0,1.9,21.0,281.0,233.37,179.55
2016,8,19,10,45,28.0,317.0,1.95,21.5,341.5,307.7,235.97
2016,8,19,11,0,41.0,366.0,2.0,22.0,402.0,363.23,276.79
2016,8,19,11,15,109.0,404.0,2.05,22.0,501.0,476.8,361.58
2016,8,19,11,30,177.0,442.0,2.1,22.0,600.0,564.78,425.39
2016,8,19,11,45,142.5,442.0,2.2,22.5,570.0,523.0,393.33
2016,8,19,12,0,108.0,442.0,2.3,23.0,540.0,467.67,352.27
2016,8,19,12,15,138.5,446.0,2.35,23.0,571.0,499.28,375.9
2016,8,19,12,30,169.0,450.0,2.4,23.0,602.0,512.82,385.93
2016,8,19,12,45,181.5,444.5,2.45,23.0,607.0,502.19,378.28
2016,8,19,13,0,194.0,439.0,2.5,23.0,612.0,489.93,369.42
2016,8,19,13,15,201.5,424.0,2.55,22.5,600.5,465.6,352.28
2016,8,19,13,30,209.0,409.0,2.6,22.0,589.0,440.49,334.22
2016,8,19,13,45,231.0,399.0,2.65,22.0,593.0,425.66,322.66
2016,8,19,14,0,253.0,389.0,2.7,22.0,597.0,408.64,308.86
2016,8,19,14,15,182.5,376.0,2.7,21.5,523.0,348.28,263.74
2016,8,19,14,30,112.0,363.0,2.7,21.0,449.0,298.93,227.38
2016,8,19,14,45,101.0,342.0,2.7,21.0,416.5,269.28,204.55
2016,8,19,15,0,90.0,321.0,2.7,21.0,384.0,241.4,183.17
2016,8,19,15,15,120.5,304.5,2.7,20.5,384.0,218.83,164.82
2016,8,19,15,30,151.0,288.0,2.7,20.0,384.0,196.94,148.35
2016,8,19,15,45,187.0,263.0,2.75,20.0,372.5,167.34,136.59
2016,8,19,16,0,223.0,238.0,2.8,20.0,361.0,154.93,126.69
2016,8,19,16,15,332.0,201.5,2.8,19.5,365.5,132.53,108.45
2016,8,19,16,30,441.0,165.0,2.8,19.0,370.0,111.03,90.69
2016,8,19,16,45,297.5,157.0,2.8,19.0,288.0,107.16,87.68
2016,8,19,17,0,154.0,149.0,2.8,19.0,206.0,102.24,83.67
2016,8,19,17,15,124.5,129.5,2.8,18.5,171.0,89.51,72.92
2016,8,19,17,30,95.0,110.0,2.8,18.0,136.0,76.56,61.73
2016,8,19,17,45,70.5,86.0,2.8,17.5,103.0,60.88,47.86
2016,8,19,18,0,46.0,62.0,2.8,17.0,70.0,45.1,33.67
2016,8,19,18,15,23.0,40.0,2.75,16.5,44.0,29.76,19.62
2016,8,19,18,30,0.0,18.0,2.7,16.0,18.0,13.73,2.76
2016,8,19,18,45,0.0,9.0,2.65,16.0,9.0,7.08,0.0
2016,8,19,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,37.5,12.0,1.8,14.5,15.0,26.25,0.0
2016,8,20,6,0,75.0,24.0,1.9,15.0,30.0,78.63,51.5
2016,8,20,6,15,131.0,46.0,1.9,15.0,66.5,142.21,112.55
2016,8,20,6,30,187.0,68.0,1.9,15.0,103.0,208.6,170.91
2016,8,20,6,45,237.0,88.0,1.95,15.5,146.5,272.46,225.68
2016,8,20,7,0,287.0,108.0,2.0,16.0,190.0,340.17,281.94
2016,8,20,7,15,143.5,112.0,1.95,16.5,153.0,229.43,189.44
2016,8,20,7,30,0.0,116.0,1.9,17.0,116.0,96.54,75.54
