Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,7,45,0.0,127.0,1.9,17.5,127.0,104.92,82.31
2016,8,20,8,0,0.0,138.0,1.9,18.0,138.0,113.47,88.89
2016,8,20,8,15,3.0,158.0,1.9,18.5,160.0,133.35,104.74
2016,8,20,8,30,6.0,178.0,1.9,19.0,182.0,153.32,120.4
2016,8,20,8,45,9.5,197.0,1.9,19.5,203.0,172.87,135.52
2016,8,20,9,0,13.0,216.0,1.9,20.0,224.0,192.46,150.47
2016,8,20,9,15,14.0,228.5,1.95,20.0,238.0,203.52,158.79
2016,8,20,9,30,15.0,241.0,2.0,20.0,252.0,214.57,167.09
2016,8,20,9,45,14.0,246.0,2.05,20.5,257.0,216.75,168.06
2016,8,20,10,0,13.0,251.0,2.1,21.0,262.0,218.98,169.13
2016,8,20,10,15,18.0,278.5,2.15,21.0,293.5,247.2,190.83
2016,8,20,10,30,23.0,306.0,2.2,21.0,325.0,275.09,212.01
2016,8,20,10,45,37.0,343.0,2.3,21.5,375.0,341.81,262.19
2016,8,20,11,0,51.0,380.0,2.4,22.0,425.0,386.62,294.98
2016,8,20,11,15,53.0,389.0,2.45,22.0,436.0,391.95,298.55
2016,8,20,11,30,55.0,398.0,2.5,22.0,447.0,396.64,301.86
2016,8,20,11,45,67.5,412.5,2.6,22.0,473.5,414.79,315.52
2016,8,20,12,0,80.0,427.0,2.7,22.0,500.0,431.28,327.84
2016,8,20,12,15,150.5,435.5,2.75,22.0,571.5,500.47,379.87
2016,8,20,12,30,221.0,444.0,2.8,22.0,643.0,548.08,415.12
2016,8,20,12,45,446.0,341.5,2.9,22.0,738.0,627.15,475.69
2016,8,20,13,0,671.0,239.0,3.0,22.0,833.0,669.72,508.13
2016,8,20,13,15,369.0,316.0,3.0,22.0,642.0,499.28,380.25
2016,8,20,13,30,67.0,393.0,3.0,22.0,451.0,343.18,261.51
2016,8,20,13,45,142.5,393.0,3.05,22.0,511.5,375.77,286.56
2016,8,20,14,0,218.0,393.0,3.1,22.0,572.0,394.96,299.72
2016,8,20,14,15,174.5,378.5,3.1,21.5,518.5,346.93,263.37
2016,8,20,14,30,131.0,364.0,3.1,21.0,465.0,304.12,231.29
2016,8,20,14,45,105.0,339.5,3.1,21.0,418.0,268.9,204.42
2016,8,20,15,0,79.0,315.0,3.1,21.0,371.0,235.41,179.19
2016,8,20,15,15,68.5,290.5,3.1,20.5,337.0,208.26,158.98
2016,8,20,15,30,58.0,266.0,3.1,20.0,303.0,183.08,140.78
2016,8,20,15,45,58.0,246.5,3.1,20.0,281.0,162.73,132.88
2016,8,20,16,0,58.0,227.0,3.1,20.0,259.0,151.24,123.69
2016,8,20,16,15,48.5,203.0,3.1,19.5,228.0,136.94,112.26
2016,8,20,16,30,39.0,179.0,3.1,19.0,197.0,122.31,100.38
2016,8,20,16,45,29.0,155.5,3.1,19.0,168.0,107.61,88.09
2016,8,20,17,0,19.0,132.0,3.1,19.0,139.0,95.11,77.54
2016,8,20,17,15,10.5,111.5,3.1,18.5,115.5,80.74,65.31
2016,8,20,17,30,2.0,91.0,3.1,18.0,92.0,66.3,52.76
2016,8,20,17,45,121.5,75.5,3.1,17.5,96.5,55.0,42.7
2016,8,20,18,0,241.0,60.0,3.1,17.0,101.0,44.32,32.94
2016,8,20,18,15,166.0,40.5,3.0,16.5,64.0,30.22,19.87
2016,8,20,18,30,91.0,21.0,2.9,16.0,27.0,15.86,2.75
2016,8,20,18,45,45.5,10.5,2.85,16.0,13.5,8.26,0.0
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,5,45,53.5,13.5,2.6,14.5,18.0,34.73,0.0
2016,8,21,6,0,107.0,27.0,2.7,15.0,36.0,100.75,65.62
2016,8,21,6,15,180.0,46.0,2.8,15.0,74.0,184.16,146.71
2016,8,21,6,30,253.0,65.0,2.9,15.0,112.0,259.86,213.72
2016,8,21,6,45,314.5,80.5,3.0,15.5,157.5,330.35,274.46
2016,8,21,7,0,376.0,96.0,3.1,16.0,203.0,405.95,337.41
2016,8,21,7,15,188.0,101.0,3.05,16.0,154.5,266.04,221.47
2016,8,21,7,30,0.0,106.0,3.0,16.0,106.0,86.78,67.74
2016,8,21,7,45,1.5,129.0,2.95,16.5,130.0,108.31,85.61
2016,8,21,8,0,3.0,152.0,2.9,17.0,154.0,129.86,102.99
2016,8,21,8,15,6.0,168.5,2.8,17.5,172.0,146.36,116.03
2016,8,21,8,30,9.0,185.0,2.7,18.0,190.0,162.99,128.99
2016,8,21,8,45,24.0,221.0,2.65,18.5,236.5,209.87,166.48
2016,8,21,9,0,39.0,257.0,2.6,19.0,283.0,279.22,220.68
2016,8,21,9,15,52.0,284.5,2.55,19.0,320.5,318.25,250.55
2016,8,21,9,30,65.0,312.0,2.5,19.0,358.0,356.98,279.87
2016,8,21,9,45,72.0,332.5,2.45,19.5,386.0,381.8,297.51
2016,8,21,10,0,79.0,353.0,2.4,20.0,414.0,406.04,314.53
2016,8,21,10,15,116.5,376.5,2.45,20.0,470.5,485.41,373.88
2016,8,21,10,30,154.0,400.0,2.5,20.0,527.0,539.93,413.85
2016,8,21,10,45,153.5,411.5,2.55,20.5,541.5,543.62,414.88
2016,8,21,11,0,153.0,423.0,2.6,21.0,556.0,546.17,415.44
2016,8,21,11,15,131.5,427.5,2.65,21.0,543.5,521.4,396.55
2016,8,21,11,30,110.0,432.0,2.7,21.0,531.0,478.53,364.7
2016,8,21,11,45,132.0,439.5,2.8,21.5,558.0,512.99,389.68
2016,8,21,12,0,154.0,447.0,2.9,22.0,585.0,526.84,399.24
2016,8,21,12,15,178.5,446.0,2.95,22.0,606.0,532.67,403.79
2016,8,21,12,30,203.0,445.0,3.0,22.0,627.0,535.84,406.34
2016,8,21,12,45,274.0,423.0,3.1,22.0,666.5,561.63,426.1
2016,8,21,13,0,345.0,401.0,3.2,22.0,706.0,570.14,432.81
2016,8,21,13,15,255.5,410.5,3.2,21.5,634.5,495.62,377.38
2016,8,21,13,30,166.0,420.0,3.2,21.0,563.0,424.81,324.57
2016,8,21,13,45,163.5,407.5,3.25,21.0,545.0,397.39,303.83
2016,8,21,14,0,161.0,395.0,3.3,21.0,527.0,370.23,282.82
2016,8,21,14,15,153.0,379.0,3.3,20.5,501.0,338.8,258.83
2016,8,21,14,30,145.0,363.0,3.3,20.0,475.0,308.5,235.45
2016,8,21,14,45,115.5,339.5,3.35,20.0,426.0,268.75,204.92
2016,8,21,15,0,86.0,316.0,3.4,20.0,377.0,237.52,181.42
2016,8,21,15,15,84.0,296.5,3.4,19.5,353.0,213.98,163.57
2016,8,21,15,30,82.0,277.0,3.4,19.0,329.0,191.0,146.91
2016,8,21,15,45,96.0,257.0,3.4,19.0,313.5,168.73,138.51
2016,8,21,16,0,110.0,237.0,3.4,19.0,298.0,157.37,129.42
2016,8,21,16,15,102.5,216.0,3.4,18.5,268.5,144.68,119.34
2016,8,21,16,30,95.0,195.0,3.4,18.0,239.0,131.7,108.88
2016,8,21,16,45,47.5,149.0,3.45,18.0,171.0,104.15,85.48
2016,8,21,17,0,0.0,103.0,3.5,18.0,103.0,76.29,61.49
2016,8,21,17,15,0.0,85.5,3.45,17.5,85.5,63.78,50.73
2016,8,21,17,30,0.0,68.0,3.4,17.0,68.0,51.16,39.66
2016,8,21,17,45,126.5,62.5,3.4,16.5,84.0,45.77,34.75
2016,8,21,18,0,253.0,57.0,3.4,16.0,100.0,42.33,31.28
2016,8,21,18,15,173.0,38.5,3.3,15.5,63.0,28.83,18.63
2016,8,21,18,30,93.0,20.0,3.2,15.0,26.0,15.13,0.65
2016,8,21,18,45,46.5,10.0,3.1,15.0,13.0,7.87,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.5,2.7,13.5,5.5,4.33,0.0
2016,8,22,6,0,0.0,11.0,2.8,14.0,11.0,8.35,0.06
2016,8,22,6,15,0.0,23.5,2.8,14.5,23.5,17.91,9.16
2016,8,22,6,30,0.0,36.0,2.8,15.0,36.0,27.5,17.6
2016,8,22,6,45,0.0,51.0,2.85,15.5,51.0,39.28,27.81
2016,8,22,7,0,0.0,66.0,2.9,16.0,66.0,52.0,38.68
2016,8,22,7,15,0.0,82.0,2.8,16.0,82.0,65.61,50.22
2016,8,22,7,30,0.0,98.0,2.7,16.0,98.0,79.15,61.53
2016,8,22,7,45,26.5,143.0,2.65,16.5,156.0,156.9,126.85
2016,8,22,8,0,53.0,188.0,2.6,17.0,214.0,228.44,185.19
2016,8,22,8,15,33.0,189.5,2.5,17.5,206.5,209.02,167.67
2016,8,22,8,30,13.0,191.0,2.4,18.0,199.0,172.74,136.85
2016,8,22,8,45,21.5,218.5,2.35,18.5,232.5,205.37,162.68
2016,8,22,9,0,30.0,246.0,2.3,19.0,266.0,259.15,204.47
2016,8,22,9,15,27.5,256.0,2.3,19.0,275.0,264.39,207.74
2016,8,22,9,30,25.0,266.0,2.3,19.0,284.0,248.23,194.54
2016,8,22,9,45,39.5,300.5,2.35,19.5,330.5,316.64,247.14
2016,8,22,10,0,54.0,335.0,2.4,20.0,377.0,363.18,281.78
2016,8,22,10,15,87.5,365.0,2.45,20.0,435.5,422.87,327.06
2016,8,22,10,30,121.0,395.0,2.5,20.0,494.0,503.52,386.69
2016,8,22,10,45,85.0,385.0,2.6,20.5,455.5,430.32,330.43
2016,8,22,11,0,49.0,375.0,2.7,21.0,417.0,380.87,291.95
2016,8,22,11,15,56.5,390.0,2.75,21.0,439.5,397.12,304.25
2016,8,22,11,30,64.0,405.0,2.8,21.0,462.0,412.26,315.43
2016,8,22,11,45,130.5,424.5,2.9,21.5,541.5,498.65,379.99
2016,8,22,12,0,197.0,444.0,3.0,22.0,621.0,560.96,425.36
2016,8,22,12,15,266.0,428.0,3.05,22.0,666.0,600.94,454.97
2016,8,22,12,30,335.0,412.0,3.1,22.0,711.0,620.61,469.87
2016,8,22,12,45,498.5,326.5,3.2,22.0,767.0,654.61,496.85
2016,8,22,13,0,662.0,241.0,3.3,22.0,823.0,666.84,507.12
2016,8,22,13,15,378.5,323.5,3.3,21.5,655.0,512.19,391.27
2016,8,22,13,30,95.0,406.0,3.3,21.0,487.0,369.68,283.03
2016,8,22,13,45,109.5,398.0,3.35,21.0,489.5,360.23,276.22
2016,8,22,14,0,124.0,390.0,3.4,21.0,492.0,349.96,268.0
2016,8,22,14,15,105.5,369.5,3.4,20.5,454.0,313.93,240.72
2016,8,22,14,30,87.0,349.0,3.4,20.0,416.0,281.52,216.19
2016,8,22,14,45,102.5,335.5,3.45,20.0,410.0,265.77,203.2
2016,8,22,15,0,118.0,322.0,3.5,20.0,404.0,243.83,185.15
2016,8,22,15,15,121.5,301.5,3.5,19.5,381.5,217.27,164.6
2016,8,22,15,30,125.0,281.0,3.5,19.0,359.0,190.69,145.24
2016,8,22,15,45,115.5,258.0,3.5,19.0,326.0,162.69,133.5
2016,8,22,16,0,106.0,235.0,3.5,19.0,293.0,156.11,128.41
2016,8,22,16,15,117.0,212.5,3.45,18.5,271.0,138.49,114.11
2016,8,22,16,30,128.0,190.0,3.4,18.0,249.0,126.01,104.04
2016,8,22,16,45,64.0,149.5,3.35,18.0,179.0,104.59,85.88
2016,8,22,17,0,0.0,109.0,3.3,18.0,109.0,80.11,64.83
2016,8,22,17,15,165.5,101.0,3.2,17.5,144.5,71.32,57.35
2016,8,22,17,30,331.0,93.0,3.1,17.0,180.0,67.16,53.71
2016,8,22,17,45,275.0,75.5,3.05,16.5,136.5,55.12,42.91
2016,8,22,18,0,219.0,58.0,3.0,16.0,93.0,42.79,31.62
2016,8,22,18,15,145.0,38.0,2.85,15.5,57.5,28.41,18.08
2016,8,22,18,30,71.0,18.0,2.7,15.0,22.0,13.78,0.0
2016,8,22,18,45,35.5,9.0,2.6,15.0,11.0,7.08,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,74.0,13.0,2.2,14.5,19.0,43.91,0.0
2016,8,23,6,0,148.0,26.0,2.3,15.0,38.0,132.71,81.47
2016,8,23,6,15,238.5,41.5,2.3,15.0,77.0,213.02,169.53
2016,8,23,6,30,329.0,57.0,2.3,15.0,116.0,298.68,245.31
2016,8,23,6,45,395.5,69.0,2.3,15.5,163.0,372.33,308.41
2016,8,23,7,0,462.0,81.0,2.3,16.0,210.0,451.51,373.48
2016,8,23,7,15,231.0,78.0,2.2,16.5,142.5,290.67,241.33
2016,8,23,7,30,0.0,75.0,2.1,17.0,75.0,57.92,43.26
2016,8,23,7,45,0.0,99.0,2.05,17.5,99.0,78.7,60.62
2016,8,23,8,0,0.0,123.0,2.0,18.0,123.0,99.66,77.62
2016,8,23,8,15,0.0,137.5,1.95,18.5,137.5,111.76,87.08
2016,8,23,8,30,0.0,152.0,1.9,19.0,152.0,123.85,96.41
2016,8,23,8,45,3.5,174.5,1.85,19.5,177.0,146.62,114.38
2016,8,23,9,0,7.0,197.0,1.8,20.0,202.0,169.47,132.12
2016,8,23,9,15,10.0,215.5,1.8,20.0,223.0,188.13,146.58
2016,8,23,9,30,13.0,234.0,1.8,20.0,244.0,206.74,160.91
2016,8,23,9,45,17.0,257.0,1.8,20.5,270.5,230.38,178.72
2016,8,23,10,0,21.0,280.0,1.8,21.0,297.0,253.83,196.14
2016,8,23,10,15,28.5,307.0,1.85,21.0,330.5,306.3,235.98
2016,8,23,10,30,36.0,334.0,1.9,21.0,364.0,337.14,258.92
2016,8,23,10,45,43.0,354.5,1.95,21.5,391.5,360.19,275.43
2016,8,23,11,0,50.0,375.0,2.0,22.0,419.0,382.32,291.13
2016,8,23,11,15,119.5,405.0,2.05,22.0,510.5,490.19,371.69
2016,8,23,11,30,189.0,435.0,2.1,22.0,602.0,572.18,431.21
2016,8,23,11,45,494.0,302.5,2.2,22.5,742.5,738.14,553.8
2016,8,23,12,0,799.0,170.0,2.3,23.0,883.0,849.24,633.07
2016,8,23,12,15,503.5,305.0,2.35,23.0,754.5,699.2,523.22
2016,8,23,12,30,208.0,440.0,2.4,23.0,626.0,536.72,403.01
2016,8,23,12,45,499.0,305.5,2.45,23.0,744.5,638.73,481.83
2016,8,23,13,0,790.0,171.0,2.5,23.0,863.0,692.98,522.61
2016,8,23,13,15,490.5,293.0,2.55,23.0,720.5,559.51,422.23
2016,8,23,13,30,191.0,415.0,2.6,23.0,578.0,436.3,329.52
2016,8,23,13,45,180.0,403.0,2.7,23.0,553.0,403.48,305.34
2016,8,23,14,0,169.0,391.0,2.8,23.0,528.0,371.79,281.28
2016,8,23,14,15,164.0,375.5,2.8,22.5,504.0,341.41,258.28
2016,8,23,14,30,159.0,360.0,2.8,22.0,480.0,311.75,235.5
2016,8,23,14,45,134.0,339.0,2.85,22.0,436.5,273.87,206.48
2016,8,23,15,0,109.0,318.0,2.9,22.0,393.0,243.66,183.72
2016,8,23,15,15,88.5,292.0,2.9,21.5,350.5,211.94,160.43
2016,8,23,15,30,68.0,266.0,2.9,21.0,308.0,183.56,140.35
2016,8,23,15,45,58.5,242.0,2.95,21.0,276.0,160.01,130.18
2016,8,23,16,0,49.0,218.0,3.0,21.0,244.0,145.96,118.88
2016,8,23,16,15,34.0,190.5,3.0,20.5,208.0,129.56,105.67
2016,8,23,16,30,19.0,163.0,3.0,20.0,172.0,116.79,95.37
2016,8,23,16,45,10.5,141.0,3.05,19.5,146.0,101.66,82.87
2016,8,23,17,0,2.0,119.0,3.1,19.0,120.0,86.4,70.03
2016,8,23,17,15,211.0,99.0,3.1,18.5,154.0,70.65,56.52
2016,8,23,17,30,420.0,79.0,3.1,18.0,188.0,58.81,46.16
2016,8,23,17,45,351.5,65.5,3.1,17.5,142.5,48.98,37.33
2016,8,23,18,0,283.0,52.0,3.1,17.0,97.0,39.04,28.18
2016,8,23,18,15,191.5,35.0,3.0,16.5,60.5,26.41,16.11
2016,8,23,18,30,100.0,18.0,2.9,16.0,24.0,13.67,0.0
2016,8,23,18,45,50.0,9.0,2.85,15.5,12.0,7.08,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,97.0,12.5,2.15,13.5,20.0,54.22,0.0
2016,8,24,6,0,194.0,25.0,2.3,14.0,40.0,154.68,91.19
2016,8,24,6,15,295.5,39.0,2.3,14.0,81.5,245.62,196.08
2016,8,24,6,30,397.0,53.0,2.3,14.0,123.0,340.5,280.22
2016,8,24,6,45,467.0,62.5,2.35,14.5,172.0,419.4,347.79
2016,8,24,7,0,537.0,72.0,2.4,15.0,221.0,503.28,416.56
2016,8,24,7,15,268.5,68.5,2.35,15.5,143.0,307.39,256.84
2016,8,24,7,30,0.0,65.0,2.3,16.0,65.0,49.83,36.62
2016,8,24,7,45,0.0,87.0,2.3,16.5,87.0,67.89,51.82
2016,8,24,8,0,0.0,109.0,2.3,17.0,109.0,86.82,67.31
2016,8,24,8,15,1.0,137.5,2.25,17.5,138.0,112.78,88.37
2016,8,24,8,30,2.0,166.0,2.2,18.0,167.0,138.94,109.22
2016,8,24,8,45,11.0,197.5,2.2,18.5,204.5,175.61,138.54
2016,8,24,9,0,20.0,229.0,2.2,19.0,242.0,212.58,167.53
2016,8,24,9,15,40.0,267.0,2.15,19.0,295.0,289.31,227.72
2016,8,24,9,30,60.0,305.0,2.1,19.0,348.0,346.41,271.35
2016,8,24,9,45,65.0,324.5,2.1,19.5,373.0,368.31,286.7
2016,8,24,10,0,70.0,344.0,2.1,20.0,398.0,389.65,301.63
2016,8,24,10,15,121.0,369.5,2.1,20.0,467.0,485.01,373.15
2016,8,24,10,30,172.0,395.0,2.1,20.0,536.0,555.03,424.24
2016,8,24,10,45,178.0,406.5,2.15,20.5,556.0,564.78,429.64
2016,8,24,11,0,184.0,418.0,2.2,21.0,576.0,573.11,434.43
2016,8,24,11,15,186.0,426.0,2.25,21.0,588.0,572.78,433.84
2016,8,24,11,30,188.0,434.0,2.3,21.0,600.0,571.12,432.38
2016,8,24,11,45,540.0,280.0,2.35,21.5,760.0,758.76,572.41
2016,8,24,12,0,892.0,126.0,2.4,22.0,920.0,876.67,654.76
2016,8,24,12,15,506.0,281.5,2.45,22.0,732.0,681.6,513.91
2016,8,24,12,30,120.0,437.0,2.5,22.0,544.0,467.46,353.22
2016,8,24,12,45,234.0,418.0,2.6,22.0,623.5,521.27,395.71
2016,8,24,13,0,348.0,399.0,2.7,22.0,703.0,572.6,433.67
2016,8,24,13,15,596.0,270.5,2.75,22.0,780.0,609.43,462.09
2016,8,24,13,30,844.0,142.0,2.8,22.0,857.0,612.16,463.72
2016,8,24,13,45,534.5,263.0,2.9,22.0,711.5,492.24,372.44
2016,8,24,14,0,225.0,384.0,3.0,22.0,566.0,393.18,298.04
2016,8,24,14,15,178.5,370.0,3.05,21.5,511.0,343.85,261.19
2016,8,24,14,30,132.0,356.0,3.1,21.0,456.0,300.09,228.41
2016,8,24,14,45,200.0,331.5,3.15,21.0,474.5,287.99,216.32
2016,8,24,15,0,268.0,307.0,3.2,21.0,493.0,263.94,194.01
2016,8,24,15,15,170.5,286.5,3.2,20.5,402.5,216.47,161.2
2016,8,24,15,30,73.0,266.0,3.2,20.0,312.0,183.85,141.07
2016,8,24,15,45,90.5,248.5,3.2,20.0,300.5,163.91,134.04
2016,8,24,16,0,108.0,231.0,3.2,20.0,289.0,153.8,126.0
2016,8,24,16,15,95.5,207.0,3.2,19.5,254.5,139.39,114.48
2016,8,24,16,30,83.0,183.0,3.2,19.0,220.0,124.66,102.52
2016,8,24,16,45,74.5,161.5,3.2,19.0,192.0,111.04,91.14
2016,8,24,17,0,66.0,140.0,3.2,19.0,164.0,97.16,79.36
2016,8,24,17,15,57.0,117.5,3.15,18.5,135.5,82.48,66.82
2016,8,24,17,30,48.0,95.0,3.1,18.0,107.0,67.55,53.77
2016,8,24,17,45,34.0,73.5,3.1,17.5,81.0,52.91,40.72
2016,8,24,18,0,20.0,52.0,3.1,17.0,55.0,38.08,27.27
2016,8,24,18,15,10.0,32.5,3.05,16.5,34.0,24.31,14.12
2016,8,24,18,30,0.0,13.0,3.0,16.0,13.0,9.9,0.0
2016,8,24,18,45,0.0,6.5,2.95,15.5,6.5,5.11,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,101.5,12.0,2.15,13.5,19.5,56.12,0.0
2016,8,25,6,0,203.0,24.0,2.2,14.0,39.0,159.9,88.18
2016,8,25,6,15,307.0,36.5,2.15,14.5,80.0,250.8,199.3
2016,8,25,6,30,411.0,49.0,2.1,15.0,121.0,346.46,283.64
2016,8,25,6,45,482.5,57.5,2.1,15.5,169.5,425.7,351.12
2016,8,25,7,0,554.0,66.0,2.1,16.0,218.0,510.14,419.74
2016,8,25,7,15,277.0,53.0,2.05,16.5,129.0,293.2,244.6
2016,8,25,7,30,0.0,40.0,2.0,17.0,40.0,30.55,20.23
2016,8,25,7,45,0.0,51.5,2.0,17.5,51.5,39.42,27.72
2016,8,25,8,0,0.0,63.0,2.0,18.0,63.0,48.31,35.01
2016,8,25,8,15,0.0,85.0,2.0,18.0,85.0,65.37,49.07
2016,8,25,8,30,0.0,107.0,2.0,18.0,107.0,83.77,64.08
2016,8,25,8,45,0.0,116.0,2.0,18.5,116.0,91.15,69.76
2016,8,25,9,0,0.0,125.0,2.0,19.0,125.0,98.54,75.42
2016,8,25,9,15,0.0,137.0,2.0,19.0,137.0,108.5,83.27
2016,8,25,9,30,0.0,149.0,2.0,19.0,149.0,118.45,91.06
2016,8,25,9,45,2.0,166.0,2.05,19.5,168.0,134.65,103.73
2016,8,25,10,0,4.0,183.0,2.1,20.0,187.0,150.82,116.23
2016,8,25,10,15,6.5,201.5,2.15,20.0,207.5,168.7,130.23
2016,8,25,10,30,9.0,220.0,2.2,20.0,228.0,186.43,144.03
2016,8,25,10,45,10.0,231.5,2.25,20.5,240.5,196.48,151.42
2016,8,25,11,0,11.0,243.0,2.3,21.0,253.0,206.36,158.65
2016,8,25,11,15,20.5,295.5,2.3,21.0,313.5,259.03,199.35
2016,8,25,11,30,30.0,348.0,2.3,21.0,374.0,329.73,252.85
2016,8,25,11,45,31.0,350.0,2.35,21.0,377.5,328.02,251.22
2016,8,25,12,0,32.0,352.0,2.4,21.0,381.0,325.99,249.67
2016,8,25,12,15,27.5,341.0,2.4,21.0,366.0,307.88,235.82
2016,8,25,12,30,23.0,330.0,2.4,21.0,351.0,279.18,213.99
2016,8,25,12,45,37.5,357.5,2.45,21.0,391.0,319.12,244.67
2016,8,25,13,0,52.0,385.0,2.5,21.0,431.0,345.29,264.45
2016,8,25,13,15,51.5,377.0,2.55,21.0,421.5,331.12,253.7
2016,8,25,13,30,51.0,369.0,2.6,21.0,412.0,317.03,243.1
2016,8,25,13,45,53.0,361.0,2.65,21.0,404.5,304.29,233.48
2016,8,25,14,0,55.0,353.0,2.7,21.0,397.0,291.29,223.56
2016,8,25,14,15,89.0,353.5,2.75,20.5,421.5,296.75,227.66
2016,8,25,14,30,123.0,354.0,2.8,20.0,446.0,295.88,226.22
2016,8,25,14,45,105.0,331.5,2.85,20.0,407.5,264.03,201.53
2016,8,25,15,0,87.0,309.0,2.9,20.0,369.0,233.42,178.14
2016,8,25,15,15,48.5,255.5,2.95,19.5,289.0,184.51,141.83
2016,8,25,15,30,10.0,202.0,3.0,19.0,209.0,147.46,114.7
2016,8,25,15,45,34.5,210.5,3.1,19.0,229.5,142.63,116.73
2016,8,25,16,0,59.0,219.0,3.2,19.0,250.0,146.41,120.32
2016,8,25,16,15,35.0,186.0,3.2,18.5,204.0,126.87,104.3
2016,8,25,16,30,11.0,153.0,3.2,18.0,158.0,110.25,90.57
2016,8,25,16,45,6.5,134.5,3.2,18.0,137.5,97.3,79.65
2016,8,25,17,0,2.0,116.0,3.2,18.0,117.0,84.27,68.48
2016,8,25,17,15,277.0,88.5,3.15,17.5,158.0,63.22,50.23
2016,8,25,17,30,552.0,61.0,3.1,17.0,199.0,49.48,38.12
2016,8,25,17,45,473.0,52.0,3.05,16.5,150.5,42.36,31.61
2016,8,25,18,0,394.0,43.0,3.0,16.0,102.0,35.24,24.87
2016,8,25,18,15,272.5,30.0,2.85,15.5,63.0,24.58,14.06
2016,8,25,18,30,151.0,17.0,2.7,15.0,24.0,13.88,0.0
2016,8,25,18,45,75.5,8.5,2.55,14.5,12.0,6.69,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,98.5,12.0,1.9,14.5,19.0,54.98,0.0
2016,8,26,6,0,197.0,24.0,2.0,15.0,38.0,156.21,78.26
2016,8,26,6,15,305.5,37.0,2.05,15.0,79.5,251.32,198.68
2016,8,26,6,30,414.0,50.0,2.1,15.0,121.0,350.49,286.66
2016,8,26,6,45,481.0,59.5,2.15,15.5,169.5,428.3,353.12
2016,8,26,7,0,548.0,69.0,2.2,16.0,218.0,510.88,420.49
2016,8,26,7,15,274.0,73.5,2.2,16.0,148.0,320.41,266.69
2016,8,26,7,30,0.0,78.0,2.2,16.0,78.0,60.78,45.84
2016,8,26,7,45,0.0,97.5,2.2,16.5,97.5,77.57,59.95
2016,8,26,8,0,0.0,117.0,2.2,17.0,117.0,94.38,73.6
2016,8,26,8,15,0.0,126.5,2.15,17.5,126.5,101.9,79.38
2016,8,26,8,30,0.0,136.0,2.1,18.0,136.0,109.49,85.17
2016,8,26,8,45,4.0,167.5,2.05,18.5,170.5,141.02,110.48
2016,8,26,9,0,8.0,199.0,2.0,19.0,205.0,172.85,135.52
2016,8,26,9,15,10.0,214.0,2.0,19.0,221.5,187.3,146.65
2016,8,26,9,30,12.0,229.0,2.0,19.0,238.0,201.72,157.73
2016,8,26,9,45,67.0,294.5,2.0,19.5,346.0,339.69,265.89
2016,8,26,10,0,122.0,360.0,2.0,20.0,454.0,483.14,372.64
2016,8,26,10,15,95.5,364.5,2.05,20.0,439.5,432.96,333.56
2016,8,26,10,30,69.0,369.0,2.1,20.0,425.0,406.36,312.71
2016,8,26,10,45,138.5,391.5,2.15,20.5,508.0,513.16,392.44
2016,8,26,11,0,208.0,414.0,2.2,21.0,591.0,593.66,450.32
2016,8,26,11,15,530.0,280.5,2.25,21.0,740.5,793.65,598.1
2016,8,26,11,30,852.0,147.0,2.3,21.0,890.0,936.95,697.13
2016,8,26,11,45,853.0,147.5,2.35,21.5,897.0,909.48,676.27
2016,8,26,12,0,854.0,148.0,2.4,22.0,904.0,878.56,654.82
2016,8,26,12,15,853.5,148.0,2.45,22.0,903.0,842.68,631.21
2016,8,26,12,30,853.0,148.0,2.5,22.0,902.0,803.79,604.69
2016,8,26,12,45,646.0,248.5,2.6,22.0,816.0,702.38,529.98
2016,8,26,13,0,439.0,349.0,2.7,22.0,730.0,602.87,455.92
2016,8,26,13,15,298.5,380.0,2.7,21.5,637.0,501.85,381.67
2016,8,26,13,30,158.0,411.0,2.7,21.0,544.0,415.57,317.17
2016,8,26,13,45,116.0,388.0,2.75,21.0,484.0,360.42,275.79
2016,8,26,14,0,74.0,365.0,2.8,21.0,424.0,308.84,236.77
2016,8,26,14,15,170.0,353.5,2.8,21.0,482.5,329.8,251.35
2016,8,26,14,30,266.0,342.0,2.8,21.0,541.0,336.09,252.74
2016,8,26,14,45,296.5,316.5,2.8,21.0,527.5,303.31,224.76
2016,8,26,15,0,327.0,291.0,2.8,21.0,514.0,267.29,194.09
2016,8,26,15,15,237.0,282.5,2.75,20.5,439.0,224.21,164.36
2016,8,26,15,30,147.0,274.0,2.7,20.0,364.0,188.47,142.19
2016,8,26,15,45,244.0,239.0,2.7,20.0,374.0,149.7,122.11
2016,8,26,16,0,341.0,204.0,2.7,20.0,384.0,133.97,109.31
2016,8,26,16,15,508.5,150.0,2.7,19.5,388.5,102.94,83.47
2016,8,26,16,30,676.0,96.0,2.7,19.0,393.0,73.64,58.67
2016,8,26,16,45,638.5,89.5,2.7,18.5,341.5,69.42,55.32
2016,8,26,17,0,601.0,83.0,2.7,18.0,290.0,65.11,51.78
2016,8,26,17,15,547.5,75.0,2.65,17.5,239.0,59.39,46.87
2016,8,26,17,30,494.0,67.0,2.6,17.0,188.0,53.62,41.74
2016,8,26,17,45,414.5,56.0,2.55,17.0,140.5,45.16,33.95
2016,8,26,18,0,335.0,45.0,2.5,17.0,93.0,36.63,25.87
2016,8,26,18,15,167.5,32.0,2.4,16.5,56.0,24.12,13.16
2016,8,26,18,30,0.0,19.0,2.3,16.0,19.0,14.95,0.0
2016,8,26,18,45,0.0,9.5,2.2,15.5,9.5,7.47,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,76.5,11.5,2.0,14.5,16.5,44.6,0.0
2016,8,27,6,0,153.0,23.0,2.1,15.0,33.0,130.27,56.94
2016,8,27,6,15,252.5,38.5,2.15,15.0,73.0,221.67,174.53
2016,8,27,6,30,352.0,54.0,2.2,15.0,113.0,314.34,257.35
2016,8,27,6,45,176.0,53.5,2.3,15.5,83.0,190.84,158.08
2016,8,27,7,0,0.0,53.0,2.4,16.0,53.0,40.58,28.88
2016,8,27,7,15,0.0,66.0,2.4,16.0,66.0,50.93,37.81
2016,8,27,7,30,0.0,79.0,2.4,16.0,79.0,61.76,46.91
2016,8,27,7,45,0.0,91.5,2.4,16.5,91.5,72.13,55.39
2016,8,27,8,0,0.0,104.0,2.4,17.0,104.0,82.5,63.74
2016,8,27,8,15,0.0,128.0,2.4,17.0,128.0,103.38,80.81
2016,8,27,8,30,0.0,152.0,2.4,17.0,152.0,124.34,97.73
2016,8,27,8,45,0.5,161.5,2.4,17.5,162.0,132.28,103.68
2016,8,27,9,0,1.0,171.0,2.4,18.0,172.0,140.3,109.68
2016,8,27,9,15,4.0,186.5,2.35,18.5,189.5,156.26,122.1
2016,8,27,9,30,7.0,202.0,2.3,19.0,207.0,172.22,134.38
2016,8,27,9,45,9.5,222.0,2.3,19.5,229.5,191.7,149.29
2016,8,27,10,0,12.0,242.0,2.3,20.0,252.0,211.06,163.93
2016,8,27,10,15,17.0,269.0,2.3,20.0,283.0,239.02,185.54
2016,8,27,10,30,22.0,296.0,2.3,20.0,314.0,266.68,206.69
2016,8,27,10,45,31.5,326.5,2.35,20.5,353.0,323.34,249.45
2016,8,27,11,0,41.0,357.0,2.4,21.0,392.0,358.16,274.98
2016,8,27,11,15,47.5,372.5,2.45,21.0,413.5,374.43,286.98
2016,8,27,11,30,54.0,388.0,2.5,21.0,435.0,389.68,298.26
2016,8,27,11,45,58.0,395.5,2.6,21.0,446.0,394.16,301.59
2016,8,27,12,0,62.0,403.0,2.7,21.0,457.0,397.82,304.35
2016,8,27,12,15,64.5,404.5,2.75,21.0,461.5,394.06,301.53
2016,8,27,12,30,67.0,406.0,2.8,21.0,466.0,389.7,298.3
2016,8,27,12,45,60.5,395.5,2.85,21.0,448.5,368.13,282.05
2016,8,27,13,0,54.0,385.0,2.9,21.0,431.0,347.28,266.35
2016,8,27,13,15,54.5,376.5,2.95,21.0,423.0,333.17,255.79
2016,8,27,13,30,55.0,368.0,3.0,21.0,415.0,319.05,245.14
2016,8,27,13,45,109.5,376.0,3.05,21.0,465.0,348.66,267.7
2016,8,27,14,0,164.0,384.0,3.1,21.0,515.0,365.74,279.76
2016,8,27,14,15,219.0,361.0,3.1,20.5,528.0,354.79,270.29
2016,8,27,14,30,274.0,338.0,3.1,20.0,541.0,336.45,254.07
2016,8,27,14,45,534.5,230.5,3.1,20.0,602.0,313.33,226.12
2016,8,27,15,0,795.0,123.0,3.1,20.0,663.0,262.2,172.51
2016,8,27,15,15,610.5,173.0,3.1,19.5,572.0,206.82,135.45
2016,8,27,15,30,426.0,223.0,3.1,19.0,481.0,174.19,122.17
2016,8,27,15,45,580.5,163.0,3.1,19.0,484.5,111.3,90.21
2016,8,27,16,0,735.0,103.0,3.1,19.0,488.0,77.67,61.76
2016,8,27,16,15,707.0,98.0,3.1,18.5,438.5,74.74,59.6
2016,8,27,16,30,679.0,93.0,3.1,18.0,389.0,71.73,57.3
2016,8,27,16,45,649.5,85.5,3.1,18.0,338.5,66.86,53.21
2016,8,27,17,0,620.0,78.0,3.1,18.0,288.0,61.81,48.89
2016,8,27,17,15,566.5,70.5,3.0,17.5,237.0,56.31,44.16
2016,8,27,17,30,513.0,63.0,2.9,17.0,186.0,50.77,39.21
2016,8,27,17,45,440.0,52.0,2.85,16.5,139.0,42.22,31.41
2016,8,27,18,0,367.0,41.0,2.8,16.0,92.0,33.58,23.26
2016,8,27,18,15,183.5,29.5,2.7,15.5,55.0,22.37,11.28
2016,8,27,18,30,0.0,18.0,2.6,15.0,18.0,14.16,0.0
2016,8,27,18,45,0.0,9.0,2.55,15.0,9.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,111.0,10.5,1.65,13.5,18.0,60.12,0.0
2016,8,28,6,0,222.0,21.0,1.7,14.0,36.0,165.7,62.29
2016,8,28,6,15,334.5,33.0,1.65,14.0,78.0,266.13,209.44
2016,8,28,6,30,447.0,45.0,1.6,14.0,120.0,368.5,300.94
2016,8,28,6,45,223.5,56.0,1.6,14.5,93.5,244.96,202.93
2016,8,28,7,0,0.0,67.0,1.6,15.0,67.0,53.77,40.13
2016,8,28,7,15,0.0,83.5,1.55,15.5,83.5,67.92,52.29
2016,8,28,7,30,0.0,100.0,1.5,16.0,100.0,81.98,63.93
2016,8,28,7,45,3.5,126.5,1.5,16.5,128.5,108.93,86.21
2016,8,28,8,0,7.0,153.0,1.5,17.0,157.0,136.05,108.18
2016,8,28,8,15,32.0,188.5,1.45,17.5,206.0,210.07,168.4
2016,8,28,8,30,57.0,224.0,1.4,18.0,255.0,270.51,215.91
2016,8,28,8,45,50.5,239.0,1.4,18.5,268.5,277.78,219.95
2016,8,28,9,0,44.0,254.0,1.4,19.0,282.0,284.68,223.91
2016,8,28,9,15,73.5,286.0,1.45,19.0,336.0,345.41,270.93
2016,8,28,9,30,103.0,318.0,1.5,19.0,390.0,406.02,316.64
2016,8,28,9,45,491.0,213.0,1.55,19.5,581.5,747.74,572.72
2016,8,28,10,0,879.0,108.0,1.6,20.0,773.0,1006.89,742.99
2016,8,28,10,15,887.0,109.5,1.7,20.0,802.5,1010.15,742.12
2016,8,28,10,30,895.0,111.0,1.8,20.0,832.0,1009.39,741.98
2016,8,28,10,45,901.0,112.0,1.9,20.5,854.5,1002.09,736.34
2016,8,28,11,0,907.0,113.0,2.0,21.0,877.0,990.75,728.23
2016,8,28,11,15,910.0,113.5,2.1,21.0,891.5,972.1,716.81
2016,8,28,11,30,913.0,114.0,2.2,21.0,906.0,949.6,702.9
2016,8,28,11,45,915.5,113.5,2.3,21.5,913.0,921.98,684.22
2016,8,28,12,0,918.0,113.0,2.4,22.0,920.0,890.77,663.11
2016,8,28,12,15,918.0,113.0,2.45,22.0,918.5,854.53,639.34
2016,8,28,12,30,918.0,113.0,2.5,22.0,917.0,815.12,613.26
2016,8,28,12,45,927.0,106.0,2.6,22.0,911.0,773.22,584.73
2016,8,28,13,0,936.0,99.0,2.7,22.0,905.0,727.84,551.97
2016,8,28,13,15,932.5,98.0,2.75,22.0,888.0,676.31,513.35
2016,8,28,13,30,929.0,97.0,2.8,22.0,871.0,622.64,472.0
2016,8,28,13,45,924.0,96.0,2.85,22.0,846.5,566.3,427.29
2016,8,28,14,0,919.0,95.0,2.9,22.0,822.0,508.43,379.88
2016,8,28,14,15,911.0,93.5,2.9,21.5,791.0,447.7,329.31
2016,8,28,14,30,903.0,92.0,2.9,21.0,760.0,386.3,276.63
2016,8,28,14,45,892.5,90.0,2.9,21.0,722.0,323.43,221.49
2016,8,28,15,0,882.0,88.0,2.9,21.0,684.0,260.73,167.17
2016,8,28,15,15,868.0,86.0,2.9,20.5,641.0,197.91,116.9
2016,8,28,15,30,854.0,84.0,2.9,20.0,598.0,136.2,77.04
2016,8,28,15,45,835.5,81.0,2.9,20.0,550.5,78.67,62.15
2016,8,28,16,0,817.0,78.0,2.9,20.0,503.0,68.65,53.81
2016,8,28,16,15,791.5,75.0,2.85,19.5,452.0,66.27,52.06
2016,8,28,16,30,766.0,72.0,2.8,19.0,401.0,63.86,50.25
2016,8,28,16,45,730.0,67.5,2.75,18.5,348.5,60.12,47.23
2016,8,28,17,0,694.0,63.0,2.7,18.0,296.0,56.34,44.1
2016,8,28,17,15,642.5,57.5,2.6,17.5,243.5,47.59,36.48
2016,8,28,17,30,591.0,52.0,2.5,17.0,191.0,43.1,32.46
2016,8,28,17,45,507.5,44.0,2.45,16.5,142.5,36.44,26.32
2016,8,28,18,0,424.0,36.0,2.4,16.0,94.0,29.84,19.97
2016,8,28,18,15,288.5,24.5,2.35,15.5,56.0,20.19,8.92
2016,8,28,18,30,153.0,13.0,2.3,15.0,18.0,10.23,0.0
2016,8,28,18,45,76.5,6.5,2.25,15.0,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,100.5,10.5,2.5,13.5,17.0,55.46,0.0
2016,8,29,6,0,201.0,21.0,2.6,14.0,34.0,154.24,44.23
2016,8,29,6,15,317.0,33.0,2.7,14.5,75.0,257.08,201.81
2016,8,29,6,30,433.0,45.0,2.8,15.0,116.0,360.98,295.5
2016,8,29,6,45,239.5,71.5,2.95,15.5,113.5,261.6,217.05
2016,8,29,7,0,46.0,98.0,3.1,16.0,111.0,133.77,108.54
2016,8,29,7,15,54.5,119.5,3.1,16.0,137.5,163.0,133.62
2016,8,29,7,30,63.0,141.0,3.1,16.0,164.0,192.48,158.17
2016,8,29,7,45,31.5,136.5,3.1,16.5,148.0,156.71,126.95
2016,8,29,8,0,0.0,132.0,3.1,17.0,132.0,109.13,85.83
2016,8,29,8,15,31.0,178.5,3.05,17.5,195.5,198.16,159.55
2016,8,29,8,30,62.0,225.0,3.0,18.0,259.0,277.04,222.75
2016,8,29,8,45,450.0,157.0,3.0,18.5,435.0,635.36,508.25
2016,8,29,9,0,838.0,89.0,3.0,19.0,611.0,933.44,718.4
2016,8,29,9,15,511.5,205.0,2.95,19.0,530.5,759.57,589.95
2016,8,29,9,30,185.0,321.0,2.9,19.0,450.0,515.24,402.21
2016,8,29,9,45,544.0,204.5,2.85,19.5,609.5,802.74,620.01
2016,8,29,10,0,903.0,88.0,2.8,20.0,769.0,1010.25,758.26
2016,8,29,10,15,910.5,89.0,2.8,20.0,798.5,1012.7,756.65
2016,8,29,10,30,918.0,90.0,2.8,20.0,828.0,1011.07,754.52
2016,8,29,10,45,924.5,90.5,2.85,20.5,850.5,1003.8,747.86
2016,8,29,11,0,931.0,91.0,2.9,21.0,873.0,992.41,738.67
2016,8,29,11,15,934.5,91.5,2.95,21.0,888.0,974.09,726.44
2016,8,29,11,30,938.0,92.0,3.0,21.0,903.0,951.82,711.68
2016,8,29,11,45,940.5,91.5,3.05,21.5,910.0,923.81,691.76
2016,8,29,12,0,943.0,91.0,3.1,22.0,917.0,892.12,669.4
2016,8,29,12,15,943.0,91.0,3.15,22.0,916.0,855.32,644.8
2016,8,29,12,30,943.0,91.0,3.2,22.0,915.0,815.27,617.8
2016,8,29,12,45,924.0,100.5,3.25,22.0,901.0,766.8,584.04
2016,8,29,13,0,905.0,110.0,3.3,22.0,887.0,716.63,546.68
2016,8,29,13,15,901.5,109.5,3.35,22.0,870.5,666.73,508.83
2016,8,29,13,30,898.0,109.0,3.4,22.0,854.0,614.78,468.32
2016,8,29,13,45,896.5,105.5,3.45,22.0,831.0,559.67,424.2
2016,8,29,14,0,895.0,102.0,3.5,22.0,808.0,502.79,377.25
2016,8,29,14,15,887.0,100.5,3.5,21.5,777.0,443.24,327.36
2016,8,29,14,30,879.0,99.0,3.5,21.0,746.0,383.08,275.48
2016,8,29,14,45,648.5,180.0,3.55,21.0,644.0,312.07,220.96
2016,8,29,15,0,418.0,261.0,3.6,21.0,542.0,266.21,190.17
2016,8,29,15,15,627.5,174.0,3.6,21.0,565.0,209.85,136.57
2016,8,29,15,30,837.0,87.0,3.6,21.0,588.0,129.15,71.83
2016,8,29,15,45,821.0,83.5,3.6,21.0,541.0,72.17,56.4
2016,8,29,16,0,805.0,80.0,3.6,21.0,494.0,69.79,54.6
2016,8,29,16,15,779.0,76.5,3.6,20.5,443.5,67.12,52.6
2016,8,29,16,30,753.0,73.0,3.6,20.0,393.0,64.39,50.52
2016,8,29,16,45,717.0,68.5,3.6,19.5,341.0,60.69,47.55
2016,8,29,17,0,681.0,64.0,3.6,19.0,289.0,56.97,44.47
2016,8,29,17,15,628.0,58.5,3.5,18.5,237.5,48.17,36.83
2016,8,29,17,30,575.0,53.0,3.4,18.0,186.0,43.74,32.84
2016,8,29,17,45,488.0,45.0,3.3,17.5,137.5,37.12,26.73
2016,8,29,18,0,401.0,37.0,3.2,17.0,89.0,30.59,20.4
2016,8,29,18,15,200.5,26.0,3.15,16.5,52.0,19.86,7.64
2016,8,29,18,30,0.0,15.0,3.1,16.0,15.0,11.8,0.0
2016,8,29,18,45,0.0,7.5,3.1,16.0,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,66.5,10.0,3.0,14.5,14.0,39.26,0.0
2016,8,30,6,0,133.0,20.0,3.1,15.0,28.0,114.69,18.96
2016,8,30,6,15,211.0,35.0,3.1,15.5,62.5,196.17,152.11
2016,8,30,6,30,289.0,50.0,3.1,16.0,97.0,273.07,222.99
2016,8,30,6,45,333.0,65.5,3.1,16.5,138.0,335.01,277.26
2016,8,30,7,0,377.0,81.0,3.1,17.0,179.0,400.25,332.02
2016,8,30,7,15,407.5,94.5,3.0,17.5,222.5,455.25,376.16
