Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,7,30,438.0,108.0,2.9,18.0,266.0,511.38,419.32
2016,8,30,7,45,616.5,87.5,2.85,18.5,346.5,663.4,534.24
2016,8,30,8,0,795.0,67.0,2.8,19.0,427.0,809.57,637.49
2016,8,30,8,15,818.0,70.0,2.75,19.5,477.0,846.12,658.76
2016,8,30,8,30,841.0,73.0,2.7,20.0,527.0,890.25,685.69
2016,8,30,8,45,860.5,74.0,2.65,20.5,574.0,926.1,706.24
2016,8,30,9,0,880.0,75.0,2.6,21.0,621.0,959.09,724.57
2016,8,30,9,15,892.0,76.5,2.6,21.5,662.0,982.13,736.47
2016,8,30,9,30,904.0,78.0,2.6,22.0,703.0,1001.54,746.04
2016,8,30,9,45,912.5,80.0,2.65,22.5,738.5,1014.23,751.73
2016,8,30,10,0,921.0,82.0,2.7,23.0,774.0,1022.9,754.97
2016,8,30,10,15,927.5,83.0,2.75,23.0,803.0,1024.33,755.11
2016,8,30,10,30,934.0,84.0,2.8,23.0,832.0,1021.62,752.77
2016,8,30,10,45,940.5,83.5,2.9,23.0,854.0,1013.09,747.26
2016,8,30,11,0,947.0,83.0,3.0,23.0,876.0,1000.42,739.16
2016,8,30,11,15,949.5,83.5,3.1,23.0,890.5,980.92,726.63
2016,8,30,11,30,952.0,84.0,3.2,23.0,905.0,957.44,711.52
2016,8,30,11,45,954.5,83.5,3.3,23.5,911.5,929.09,691.77
2016,8,30,12,0,957.0,83.0,3.4,24.0,918.0,897.0,669.51
2016,8,30,12,15,956.5,83.0,3.45,23.5,916.5,859.34,645.63
2016,8,30,12,30,956.0,83.0,3.5,23.0,915.0,818.42,619.25
2016,8,30,12,45,950.0,85.0,3.6,23.0,904.5,772.25,587.83
2016,8,30,13,0,944.0,87.0,3.7,23.0,894.0,723.58,551.82
2016,8,30,13,15,940.0,86.5,3.7,23.0,877.0,671.77,512.25
2016,8,30,13,30,936.0,86.0,3.7,23.0,860.0,617.84,470.02
2016,8,30,13,45,932.5,84.0,3.75,23.0,835.5,561.05,424.49
2016,8,30,14,0,929.0,82.0,3.8,23.0,811.0,502.6,376.17
2016,8,30,14,15,921.0,81.0,3.75,22.5,779.5,441.7,324.96
2016,8,30,14,30,913.0,80.0,3.7,22.0,748.0,380.13,271.71
2016,8,30,14,45,904.0,78.0,3.7,22.0,711.0,317.09,216.07
2016,8,30,15,0,895.0,76.0,3.7,22.0,674.0,254.06,161.21
2016,8,30,15,15,881.5,74.5,3.65,21.5,631.0,190.94,110.63
2016,8,30,15,30,868.0,73.0,3.6,21.0,588.0,128.87,70.81
2016,8,30,15,45,851.0,70.5,3.6,21.0,541.0,72.15,56.41
2016,8,30,16,0,834.0,68.0,3.6,21.0,494.0,69.51,54.38
2016,8,30,16,15,809.5,65.0,3.55,20.5,443.5,66.26,51.87
2016,8,30,16,30,785.0,62.0,3.5,20.0,393.0,56.9,44.04
2016,8,30,16,45,750.0,58.5,3.5,20.0,340.5,53.65,41.34
2016,8,30,17,0,715.0,55.0,3.5,20.0,288.0,50.39,38.56
2016,8,30,17,15,663.5,50.5,3.45,19.5,236.0,46.15,34.9
2016,8,30,17,30,612.0,46.0,3.4,19.0,184.0,41.97,31.13
2016,8,30,17,45,525.0,39.0,3.35,18.5,135.5,35.46,25.13
2016,8,30,18,0,438.0,32.0,3.3,18.0,87.0,26.72,16.91
2016,8,30,18,15,219.0,23.0,3.25,17.5,50.5,18.81,5.59
2016,8,30,18,30,0.0,14.0,3.2,17.0,14.0,11.02,0.0
2016,8,30,18,45,0.0,7.0,3.2,17.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,127.5,9.5,2.9,14.5,16.5,67.99,0.0
2016,8,31,6,0,255.0,19.0,3.0,15.0,33.0,180.1,8.89
2016,8,31,6,15,379.0,28.5,3.1,15.0,75.0,290.43,225.5
2016,8,31,6,30,503.0,38.0,3.2,15.0,117.0,399.82,326.81
2016,8,31,6,45,573.0,44.5,3.3,15.5,167.0,475.02,393.02
2016,8,31,7,0,643.0,51.0,3.4,16.0,217.0,561.11,463.04
2016,8,31,7,15,688.5,55.5,3.4,16.5,269.5,629.73,515.86
2016,8,31,7,30,734.0,60.0,3.4,17.0,322.0,699.53,567.23
2016,8,31,7,45,765.5,63.5,3.45,17.5,374.0,756.8,607.45
2016,8,31,8,0,797.0,67.0,3.5,18.0,426.0,813.24,645.85
2016,8,31,8,15,819.5,69.5,3.45,18.0,476.0,848.7,668.84
2016,8,31,8,30,842.0,72.0,3.4,18.0,526.0,891.75,696.95
2016,8,31,8,45,858.5,74.5,3.4,18.5,572.0,926.61,717.76
2016,8,31,9,0,875.0,77.0,3.4,19.0,618.0,958.45,736.26
2016,8,31,9,15,887.5,79.0,3.4,19.5,659.0,982.43,749.2
2016,8,31,9,30,900.0,81.0,3.4,20.0,700.0,1002.79,759.7
2016,8,31,9,45,905.5,84.5,3.4,20.5,734.5,1014.07,764.13
2016,8,31,10,0,911.0,88.0,3.4,21.0,769.0,1021.28,766.02
2016,8,31,10,15,918.0,89.0,3.4,21.0,798.0,1023.04,765.92
2016,8,31,10,30,925.0,90.0,3.4,21.0,827.0,1020.69,763.29
2016,8,31,10,45,929.5,91.0,3.45,21.5,849.0,1011.74,755.38
2016,8,31,11,0,934.0,92.0,3.5,22.0,871.0,998.68,744.93
2016,8,31,11,15,937.0,92.5,3.5,22.0,885.5,979.62,731.7
2016,8,31,11,30,940.0,93.0,3.5,22.0,900.0,956.61,715.96
2016,8,31,11,45,942.0,92.5,3.55,22.0,906.5,927.88,696.73
2016,8,31,12,0,944.0,92.0,3.6,22.0,913.0,895.49,675.0
2016,8,31,12,15,943.5,92.0,3.6,22.0,911.5,858.02,649.42
2016,8,31,12,30,943.0,92.0,3.6,22.0,910.0,817.32,621.5
2016,8,31,12,45,934.5,95.5,3.6,22.0,899.0,770.92,588.96
2016,8,31,13,0,926.0,99.0,3.6,22.0,888.0,722.24,552.4
2016,8,31,13,15,922.0,98.0,3.65,22.0,870.5,670.56,513.05
2016,8,31,13,30,918.0,97.0,3.7,22.0,853.0,616.84,471.04
2016,8,31,13,45,914.0,95.0,3.75,22.0,828.5,560.49,425.74
2016,8,31,14,0,910.0,93.0,3.8,22.0,804.0,502.58,377.74
2016,8,31,14,15,901.5,91.5,3.8,22.0,772.0,441.92,326.09
2016,8,31,14,30,893.0,90.0,3.8,22.0,740.0,380.68,272.68
2016,8,31,14,45,884.5,87.0,3.85,22.0,703.0,318.02,217.49
2016,8,31,15,0,876.0,84.0,3.9,22.0,666.0,255.34,163.05
2016,8,31,15,15,861.5,82.0,3.9,21.5,622.5,192.69,112.98
2016,8,31,15,30,847.0,80.0,3.9,21.0,579.0,131.24,73.64
2016,8,31,15,45,830.0,76.5,3.9,21.0,532.5,75.52,59.31
2016,8,31,16,0,813.0,73.0,3.9,21.0,486.0,65.18,50.68
2016,8,31,16,15,787.0,70.0,3.85,20.5,435.5,62.68,48.81
2016,8,31,16,30,761.0,67.0,3.8,20.0,385.0,60.14,46.87
2016,8,31,16,45,726.5,62.5,3.8,20.0,333.0,56.31,43.66
2016,8,31,17,0,692.0,58.0,3.8,20.0,281.0,52.43,40.34
2016,8,31,17,15,638.5,53.0,3.7,19.5,229.0,47.9,36.41
2016,8,31,17,30,585.0,48.0,3.6,19.0,177.0,40.04,29.41
2016,8,31,17,45,497.5,40.0,3.55,18.5,129.5,33.28,23.19
2016,8,31,18,0,410.0,32.0,3.5,18.0,82.0,26.61,16.68
2016,8,31,18,15,256.0,20.5,3.5,17.5,46.5,16.87,2.76
2016,8,31,18,30,102.0,9.0,3.5,17.0,11.0,7.08,0.0
2016,8,31,18,45,51.0,4.5,3.5,17.0,5.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,121.5,9.0,2.35,14.5,15.5,65.06,0.0
2016,9,1,6,0,243.0,18.0,2.4,15.0,31.0,172.46,0.0
2016,9,1,6,15,369.5,28.0,2.35,15.0,73.0,285.59,219.75
2016,9,1,6,30,496.0,38.0,2.3,15.0,115.0,396.91,322.82
2016,9,1,6,45,563.5,45.5,2.3,15.5,165.0,476.6,391.65
2016,9,1,7,0,631.0,53.0,2.3,16.0,215.0,556.28,455.81
2016,9,1,7,15,315.5,47.0,2.15,16.5,128.0,332.8,277.42
2016,9,1,7,30,0.0,41.0,2.0,17.0,41.0,31.31,20.87
2016,9,1,7,45,0.0,61.0,1.9,17.5,61.0,46.74,33.93
2016,9,1,8,0,0.0,81.0,1.8,18.0,81.0,62.3,46.75
2016,9,1,8,15,0.0,96.5,1.75,18.0,96.5,75.34,57.4
2016,9,1,8,30,0.0,112.0,1.7,18.0,112.0,88.41,67.97
2016,9,1,8,45,0.0,125.5,1.65,18.5,125.5,99.73,76.85
2016,9,1,9,0,0.0,139.0,1.6,19.0,139.0,111.04,85.62
2016,9,1,9,15,0.0,146.5,1.65,19.0,146.5,117.06,90.23
2016,9,1,9,30,0.0,154.0,1.7,19.0,154.0,123.1,94.86
2016,9,1,9,45,4.5,188.5,1.75,19.5,192.0,157.32,121.95
2016,9,1,10,0,9.0,223.0,1.8,20.0,230.0,191.71,148.68
2016,9,1,10,15,12.5,245.5,1.9,20.0,255.5,214.25,166.1
2016,9,1,10,30,16.0,268.0,2.0,20.0,281.0,236.54,183.26
2016,9,1,10,45,22.5,297.5,2.1,20.5,316.0,267.71,206.86
2016,9,1,11,0,29.0,327.0,2.2,21.0,351.0,319.64,245.83
2016,9,1,11,15,37.5,348.5,2.35,21.0,380.5,344.26,264.37
2016,9,1,11,30,46.0,370.0,2.5,21.0,410.0,367.67,282.03
2016,9,1,11,45,46.5,371.5,2.65,21.0,412.5,364.01,279.22
2016,9,1,12,0,47.0,373.0,2.8,21.0,415.0,360.04,276.31
2016,9,1,12,15,33.5,342.0,2.8,21.0,372.0,315.67,242.46
2016,9,1,12,30,20.0,311.0,2.8,21.0,329.0,262.25,201.55
2016,9,1,12,45,33.5,339.5,2.85,21.0,368.5,303.11,233.22
2016,9,1,13,0,47.0,368.0,2.9,21.0,408.0,330.15,253.82
2016,9,1,13,15,84.5,382.0,2.85,21.0,452.5,357.79,275.02
2016,9,1,13,30,122.0,396.0,2.8,21.0,497.0,385.83,295.94
2016,9,1,13,45,121.5,383.5,2.75,21.0,481.0,361.86,277.37
2016,9,1,14,0,121.0,371.0,2.7,21.0,465.0,338.03,258.89
2016,9,1,14,15,255.5,334.0,2.75,20.5,522.0,352.58,268.2
2016,9,1,14,30,390.0,297.0,2.8,20.0,579.0,349.63,261.52
2016,9,1,14,45,410.5,273.5,2.85,20.0,557.0,307.09,225.18
2016,9,1,15,0,431.0,250.0,2.9,20.0,535.0,262.13,186.98
2016,9,1,15,15,489.5,211.0,2.9,20.0,514.5,210.98,143.87
2016,9,1,15,30,548.0,172.0,2.9,20.0,494.0,153.18,101.45
2016,9,1,15,45,387.5,191.0,2.95,20.0,409.0,122.51,99.52
2016,9,1,16,0,227.0,210.0,3.0,20.0,324.0,139.6,114.37
2016,9,1,16,15,139.0,185.5,3.0,19.5,253.5,123.95,101.61
2016,9,1,16,30,51.0,161.0,3.0,19.0,183.0,110.84,90.89
2016,9,1,16,45,349.5,114.5,3.0,18.5,228.0,80.29,64.83
2016,9,1,17,0,648.0,68.0,3.0,18.0,273.0,55.18,43.08
2016,9,1,17,15,589.0,61.5,3.0,17.5,221.5,50.08,38.63
2016,9,1,17,30,530.0,55.0,3.0,17.0,170.0,45.0,34.0
2016,9,1,17,45,429.5,46.0,3.0,16.5,122.5,37.67,27.16
2016,9,1,18,0,329.0,37.0,3.0,16.0,75.0,30.45,19.9
2016,9,1,18,15,164.5,18.5,2.95,15.5,37.5,14.98,0.0
2016,9,1,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,66.5,9.0,2.15,13.5,12.5,38.98,0.0
2016,9,2,6,0,133.0,18.0,2.2,14.0,25.0,111.25,0.0
2016,9,2,6,15,250.5,31.5,2.2,14.5,63.0,220.59,168.29
2016,9,2,6,30,368.0,45.0,2.2,15.0,101.0,324.33,264.17
2016,9,2,6,45,444.0,54.5,2.2,15.5,148.5,406.97,335.55
2016,9,2,7,0,520.0,64.0,2.2,16.0,196.0,495.35,408.32
2016,9,2,7,15,571.5,70.5,2.1,16.5,246.5,566.02,462.49
2016,9,2,7,30,623.0,77.0,2.0,17.0,297.0,638.73,515.49
2016,9,2,7,45,660.5,82.0,1.9,17.5,347.5,699.05,556.87
2016,9,2,8,0,698.0,87.0,1.8,18.0,398.0,759.29,596.5
2016,9,2,8,15,724.5,91.0,1.75,18.5,446.5,802.39,623.02
2016,9,2,8,30,751.0,95.0,1.7,19.0,495.0,849.22,651.5
2016,9,2,8,45,772.5,97.5,1.65,19.5,541.0,887.31,673.24
2016,9,2,9,0,794.0,100.0,1.6,20.0,587.0,922.71,692.79
2016,9,2,9,15,559.0,196.0,1.65,20.5,550.5,802.07,608.07
2016,9,2,9,30,324.0,292.0,1.7,21.0,514.0,649.84,495.03
2016,9,2,9,45,404.0,279.5,1.75,21.5,570.5,736.52,556.88
2016,9,2,10,0,484.0,267.0,1.8,22.0,627.0,800.44,599.94
2016,9,2,10,15,692.0,180.0,1.85,22.0,716.5,921.33,683.53
2016,9,2,10,30,900.0,93.0,1.9,22.0,806.0,1001.83,734.4
2016,9,2,10,45,903.5,95.0,1.95,22.5,827.0,993.06,726.19
2016,9,2,11,0,907.0,97.0,2.0,23.0,848.0,980.27,716.54
2016,9,2,11,15,910.0,97.5,2.05,23.0,862.0,961.5,704.53
2016,9,2,11,30,913.0,98.0,2.1,23.0,876.0,938.88,690.1
2016,9,2,11,45,913.5,98.5,2.2,23.5,882.5,910.3,670.95
2016,9,2,12,0,914.0,99.0,2.3,24.0,889.0,878.22,649.43
2016,9,2,12,15,914.0,99.0,2.35,24.0,887.5,841.91,625.79
2016,9,2,12,30,914.0,99.0,2.4,24.0,886.0,802.45,599.84
2016,9,2,12,45,896.0,107.5,2.5,24.0,872.0,754.44,567.24
2016,9,2,13,0,878.0,116.0,2.6,24.0,858.0,704.82,531.31
2016,9,2,13,15,874.0,115.0,2.7,24.0,841.0,655.02,494.46
2016,9,2,13,30,870.0,114.0,2.8,24.0,824.0,603.31,454.99
2016,9,2,13,45,867.5,111.0,2.9,24.0,800.5,549.12,412.35
2016,9,2,14,0,865.0,108.0,3.0,24.0,777.0,493.34,366.97
2016,9,2,14,15,856.0,106.5,3.1,23.5,746.0,434.68,318.57
2016,9,2,14,30,847.0,105.0,3.2,23.0,715.0,375.59,268.28
2016,9,2,14,45,838.0,102.0,3.3,23.0,678.5,315.23,215.66
2016,9,2,15,0,829.0,99.0,3.4,23.0,642.0,250.26,160.16
2016,9,2,15,15,813.0,96.5,3.45,22.5,599.5,188.66,111.43
2016,9,2,15,30,797.0,94.0,3.5,22.0,557.0,128.63,73.23
2016,9,2,15,45,778.5,90.0,3.55,21.5,510.5,75.8,59.46
2016,9,2,16,0,760.0,86.0,3.6,21.0,464.0,73.21,57.61
2016,9,2,16,15,731.0,82.0,3.55,20.5,414.0,70.33,55.44
2016,9,2,16,30,702.0,78.0,3.5,20.0,364.0,62.26,48.73
2016,9,2,16,45,661.5,73.0,3.5,19.5,313.0,58.57,45.74
2016,9,2,17,0,621.0,68.0,3.5,19.0,262.0,54.87,42.64
2016,9,2,17,15,560.0,61.5,3.5,18.5,211.5,49.8,38.21
2016,9,2,17,30,499.0,55.0,3.5,18.0,161.0,44.79,33.63
2016,9,2,17,45,400.0,45.0,3.5,17.5,115.0,36.72,26.16
2016,9,2,18,0,301.0,35.0,3.5,17.0,69.0,28.72,18.13
2016,9,2,18,15,150.5,17.5,3.45,16.5,34.5,14.16,0.0
2016,9,2,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,6.0,2.7,13.5,6.0,4.72,0.0
2016,9,3,6,0,0.0,12.0,2.8,14.0,12.0,9.14,0.0
2016,9,3,6,15,4.5,31.0,2.8,14.0,31.5,30.43,18.18
2016,9,3,6,30,9.0,50.0,2.8,14.0,51.0,51.62,37.73
2016,9,3,6,45,20.0,71.0,2.85,14.5,75.5,88.41,69.75
2016,9,3,7,0,31.0,92.0,2.9,15.0,100.0,118.16,95.58
2016,9,3,7,15,41.0,113.0,2.8,15.5,126.0,147.54,120.57
2016,9,3,7,30,51.0,134.0,2.7,16.0,152.0,177.34,145.31
2016,9,3,7,45,41.0,150.5,2.6,16.5,166.5,184.67,150.33
2016,9,3,8,0,31.0,167.0,2.5,17.0,181.0,191.37,154.64
2016,9,3,8,15,33.5,187.0,2.4,17.0,203.5,213.11,171.79
2016,9,3,8,30,36.0,207.0,2.3,17.0,226.0,234.74,188.57
2016,9,3,8,45,30.0,217.0,2.2,17.5,234.0,236.56,188.7
2016,9,3,9,0,24.0,227.0,2.1,18.0,242.0,217.61,172.46
2016,9,3,9,15,58.5,267.5,2.1,18.0,306.5,313.88,248.87
2016,9,3,9,30,93.0,308.0,2.1,18.0,371.0,389.54,307.04
2016,9,3,9,45,82.5,320.5,2.1,18.5,379.0,388.22,303.93
2016,9,3,10,0,72.0,333.0,2.1,19.0,387.0,386.51,301.0
2016,9,3,10,15,94.5,355.5,2.2,19.0,428.5,428.08,332.59
2016,9,3,10,30,117.0,378.0,2.3,19.0,470.0,491.65,379.65
2016,9,3,10,45,106.0,385.5,2.45,19.5,471.0,458.97,354.1
2016,9,3,11,0,95.0,393.0,2.6,20.0,472.0,449.31,345.92
2016,9,3,11,15,63.5,368.0,2.75,20.0,421.5,388.39,299.57
2016,9,3,11,30,32.0,343.0,2.9,20.0,371.0,330.19,254.82
2016,9,3,11,45,55.0,374.0,3.05,20.0,421.5,374.67,289.35
2016,9,3,12,0,78.0,405.0,3.2,20.0,472.0,416.44,321.11
2016,9,3,12,15,215.5,396.0,3.3,20.0,581.0,526.53,406.12
2016,9,3,12,30,353.0,387.0,3.4,20.0,690.0,621.5,477.19
2016,9,3,12,45,379.5,370.0,3.5,20.0,692.0,602.31,462.91
2016,9,3,13,0,406.0,353.0,3.6,20.0,694.0,588.14,452.4
2016,9,3,13,15,426.5,335.5,3.6,20.0,687.5,557.72,429.3
2016,9,3,13,30,447.0,318.0,3.6,20.0,681.0,524.54,403.57
2016,9,3,13,45,471.5,297.5,3.65,20.0,670.0,488.47,374.97
2016,9,3,14,0,496.0,277.0,3.7,20.0,659.0,449.26,342.93
2016,9,3,14,15,560.0,240.5,3.7,19.5,655.0,411.39,310.68
2016,9,3,14,30,624.0,204.0,3.7,19.0,651.0,367.64,271.88
2016,9,3,14,45,729.0,153.0,3.7,19.0,648.0,314.79,222.45
2016,9,3,15,0,834.0,102.0,3.7,19.0,645.0,253.12,164.85
2016,9,3,15,15,818.5,99.5,3.75,18.5,602.5,191.15,115.07
2016,9,3,15,30,803.0,97.0,3.8,18.0,560.0,130.69,76.14
2016,9,3,15,45,780.5,94.0,3.85,18.0,512.5,78.67,62.82
2016,9,3,16,0,758.0,91.0,3.9,18.0,465.0,76.8,61.45
2016,9,3,16,15,728.5,87.0,3.95,17.5,415.0,68.37,54.43
2016,9,3,16,30,699.0,83.0,4.0,17.0,365.0,65.71,52.38
2016,9,3,16,45,648.5,79.0,4.05,17.0,312.0,62.72,49.87
2016,9,3,17,0,598.0,75.0,4.1,17.0,259.0,59.82,47.36
2016,9,3,17,15,534.0,67.0,4.0,16.5,208.0,53.81,42.05
2016,9,3,17,30,470.0,59.0,3.9,16.0,157.0,47.8,36.52
2016,9,3,17,45,359.5,48.5,3.85,15.5,110.5,39.43,28.66
2016,9,3,18,0,249.0,38.0,3.8,15.0,64.0,28.79,18.06
2016,9,3,18,15,124.5,19.0,3.75,14.5,32.0,14.45,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,9.5,2.75,12.5,9.5,7.47,0.0
2016,9,4,6,0,0.0,19.0,2.8,13.0,19.0,17.93,0.0
2016,9,4,6,15,135.0,36.0,2.8,13.5,56.0,146.22,108.46
2016,9,4,6,30,270.0,53.0,2.8,14.0,93.0,271.76,222.0
2016,9,4,6,45,356.0,65.5,2.8,14.5,140.5,357.61,296.99
2016,9,4,7,0,442.0,78.0,2.8,15.0,188.0,451.27,375.53
2016,9,4,7,15,498.5,87.5,2.65,15.0,239.0,530.76,439.68
2016,9,4,7,30,555.0,97.0,2.5,15.0,290.0,609.13,499.57
2016,9,4,7,45,606.0,101.5,2.45,15.5,342.5,679.14,549.96
2016,9,4,8,0,657.0,106.0,2.4,16.0,395.0,749.66,598.83
2016,9,4,8,15,686.5,111.5,2.3,16.5,444.5,801.67,632.25
2016,9,4,8,30,716.0,117.0,2.2,17.0,494.0,852.16,663.64
2016,9,4,8,45,746.0,117.5,2.1,17.5,542.0,895.16,688.9
2016,9,4,9,0,776.0,118.0,2.0,18.0,590.0,928.92,707.26
2016,9,4,9,15,792.0,121.0,1.95,18.0,631.0,956.18,722.9
2016,9,4,9,30,808.0,124.0,1.9,18.0,672.0,980.01,736.21
2016,9,4,9,45,843.5,115.0,1.9,18.5,713.5,1006.33,750.39
2016,9,4,10,0,879.0,106.0,1.9,19.0,755.0,1015.04,752.98
2016,9,4,10,15,887.0,107.5,1.95,19.5,784.0,1017.81,752.72
2016,9,4,10,30,895.0,109.0,2.0,20.0,813.0,1016.53,750.04
2016,9,4,10,45,900.0,110.5,2.05,20.5,834.5,1008.22,742.99
2016,9,4,11,0,905.0,112.0,2.1,21.0,856.0,995.87,733.52
2016,9,4,11,15,908.0,112.5,2.2,21.0,870.0,976.62,721.65
2016,9,4,11,30,911.0,113.0,2.3,21.0,884.0,953.53,707.29
2016,9,4,11,45,912.5,113.0,2.4,21.0,890.5,924.89,689.18
2016,9,4,12,0,914.0,113.0,2.5,21.0,897.0,892.71,668.58
2016,9,4,12,15,913.5,113.0,2.6,21.0,895.0,855.49,644.37
2016,9,4,12,30,913.0,113.0,2.7,21.0,893.0,815.16,617.77
2016,9,4,12,45,916.5,109.5,2.8,21.5,885.0,771.74,586.76
2016,9,4,13,0,920.0,106.0,2.9,22.0,877.0,725.29,551.83
2016,9,4,13,15,916.0,105.5,2.95,21.5,859.0,673.79,514.04
2016,9,4,13,30,912.0,105.0,3.0,21.0,841.0,620.24,473.42
2016,9,4,13,45,904.0,104.5,3.1,21.0,815.5,562.81,427.71
2016,9,4,14,0,896.0,104.0,3.2,21.0,790.0,504.24,379.56
2016,9,4,14,15,887.0,102.5,3.2,21.0,758.0,443.62,328.09
2016,9,4,14,30,878.0,101.0,3.2,21.0,726.0,382.53,274.92
2016,9,4,14,45,865.0,99.5,3.25,21.0,687.5,320.1,220.18
2016,9,4,15,0,852.0,98.0,3.3,21.0,649.0,253.54,163.03
2016,9,4,15,15,835.5,95.5,3.3,20.5,605.0,190.26,112.73
2016,9,4,15,30,819.0,93.0,3.3,20.0,561.0,128.62,73.53
2016,9,4,15,45,796.0,90.0,3.3,20.0,513.0,76.33,60.32
2016,9,4,16,0,773.0,87.0,3.3,20.0,465.0,74.32,58.84
2016,9,4,16,15,742.5,83.0,3.35,19.5,414.0,71.4,56.63
2016,9,4,16,30,712.0,79.0,3.4,19.0,363.0,63.21,49.79
2016,9,4,16,45,664.5,74.5,3.5,18.5,310.0,59.78,47.01
2016,9,4,17,0,617.0,70.0,3.6,18.0,257.0,56.4,44.16
2016,9,4,17,15,552.5,62.5,3.6,17.5,205.5,50.61,39.04
2016,9,4,17,30,488.0,55.0,3.6,17.0,154.0,44.83,33.73
2016,9,4,17,45,379.0,44.5,3.6,16.5,107.5,36.34,25.8
2016,9,4,18,0,270.0,34.0,3.6,16.0,61.0,27.93,16.89
2016,9,4,18,15,135.0,17.0,3.45,15.5,30.5,12.99,0.0
2016,9,4,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,64.0,8.0,1.05,12.5,10.5,6.29,0.0
2016,9,5,6,0,128.0,16.0,1.0,13.0,21.0,81.6,0.0
2016,9,5,6,15,254.0,29.5,1.0,13.5,59.5,223.44,164.66
2016,9,5,6,30,380.0,43.0,1.0,14.0,98.0,333.3,269.24
2016,9,5,6,45,462.0,52.0,1.0,14.5,146.0,420.57,343.59
2016,9,5,7,0,544.0,61.0,1.0,15.0,194.0,514.03,418.57
2016,9,5,7,15,596.5,67.5,0.9,15.5,245.5,586.66,472.21
2016,9,5,7,30,649.0,74.0,0.8,16.0,297.0,661.37,524.27
2016,9,5,7,45,687.5,78.5,0.75,16.5,349.0,722.89,564.72
2016,9,5,8,0,726.0,83.0,0.7,17.0,401.0,779.09,599.77
2016,9,5,8,15,752.5,87.0,0.65,17.5,450.0,828.46,628.86
2016,9,5,8,30,779.0,91.0,0.6,18.0,499.0,875.94,655.75
2016,9,5,8,45,799.5,93.5,0.6,19.0,545.5,913.54,675.16
2016,9,5,9,0,820.0,96.0,0.6,20.0,592.0,948.3,692.44
2016,9,5,9,15,834.5,98.5,0.65,20.5,633.0,973.95,706.13
2016,9,5,9,30,849.0,101.0,0.7,21.0,674.0,982.89,709.47
2016,9,5,9,45,868.0,98.5,0.8,21.5,711.5,999.94,719.33
2016,9,5,10,0,887.0,96.0,0.9,22.0,749.0,1013.28,726.8
2016,9,5,10,15,895.0,97.5,1.05,22.0,777.5,1016.14,730.25
2016,9,5,10,30,903.0,99.0,1.2,22.0,806.0,1014.92,731.27
2016,9,5,10,45,907.0,100.5,1.35,22.5,827.5,1005.65,725.82
2016,9,5,11,0,911.0,102.0,1.5,23.0,849.0,992.35,717.81
2016,9,5,11,15,914.0,103.0,1.65,23.0,863.0,973.6,707.62
2016,9,5,11,30,917.0,104.0,1.8,23.0,877.0,950.96,694.79
2016,9,5,11,45,916.0,105.5,1.95,23.5,882.5,921.48,675.99
2016,9,5,12,0,915.0,107.0,2.1,24.0,888.0,888.53,654.72
2016,9,5,12,15,915.0,107.0,2.2,24.0,886.5,851.71,631.41
2016,9,5,12,30,915.0,107.0,2.3,24.0,885.0,811.73,605.69
2016,9,5,12,45,898.5,114.0,2.4,24.0,871.0,762.92,572.59
2016,9,5,13,0,882.0,121.0,2.5,24.0,857.0,712.46,536.3
2016,9,5,13,15,877.5,120.0,2.55,24.0,839.5,661.75,498.72
2016,9,5,13,30,873.0,119.0,2.6,24.0,822.0,609.18,458.6
2016,9,5,13,45,866.0,118.0,2.7,24.0,796.5,553.67,415.17
2016,9,5,14,0,859.0,117.0,2.8,24.0,771.0,497.01,369.34
2016,9,5,14,15,849.0,115.5,2.8,23.5,739.5,437.27,320.15
2016,9,5,14,30,839.0,114.0,2.8,23.0,708.0,376.63,268.8
2016,9,5,14,45,827.0,111.0,2.85,23.0,670.0,314.35,215.0
2016,9,5,15,0,815.0,108.0,2.9,23.0,632.0,252.67,162.41
2016,9,5,15,15,798.0,105.0,2.85,22.5,588.5,191.14,114.1
2016,9,5,15,30,781.0,102.0,2.8,22.0,545.0,131.39,76.56
2016,9,5,15,45,761.0,97.5,2.8,22.0,498.0,80.85,63.67
2016,9,5,16,0,741.0,93.0,2.8,22.0,451.0,78.05,61.55
2016,9,5,16,15,710.0,88.0,2.7,21.5,401.0,68.82,53.96
2016,9,5,16,30,679.0,83.0,2.6,21.0,351.0,65.5,51.37
2016,9,5,16,45,638.0,76.5,2.55,20.5,299.5,60.89,47.59
2016,9,5,17,0,597.0,70.0,2.5,20.0,248.0,56.22,43.63
2016,9,5,17,15,532.5,62.0,2.45,19.0,197.5,50.08,38.32
2016,9,5,17,30,468.0,54.0,2.4,18.0,147.0,43.95,32.78
2016,9,5,17,45,366.5,43.0,2.35,17.5,102.0,35.11,24.55
2016,9,5,18,0,265.0,32.0,2.3,17.0,57.0,26.3,15.02
2016,9,5,18,15,132.5,16.0,2.3,16.5,28.5,12.59,0.0
2016,9,5,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,68.5,7.0,0.9,13.5,10.0,0.0,0.0
2016,9,6,6,0,137.0,14.0,0.8,14.0,20.0,85.2,0.0
2016,9,6,6,15,266.5,27.0,0.7,14.5,58.0,229.46,165.43
2016,9,6,6,30,396.0,40.0,0.6,15.0,96.0,341.78,273.28
2016,9,6,6,45,475.5,49.0,0.55,15.5,144.0,427.84,345.45
2016,9,6,7,0,555.0,58.0,0.5,16.0,192.0,520.06,417.45
2016,9,6,7,15,607.0,64.0,0.5,16.5,243.5,592.05,470.26
2016,9,6,7,30,659.0,70.0,0.5,17.0,295.0,666.09,521.89
2016,9,6,7,45,695.5,74.5,0.5,18.0,346.5,726.19,560.23
2016,9,6,8,0,732.0,79.0,0.5,19.0,398.0,781.36,593.62
2016,9,6,8,15,758.0,83.0,0.55,19.5,447.0,830.37,623.72
2016,9,6,8,30,784.0,87.0,0.6,20.0,496.0,877.48,651.92
2016,9,6,8,45,802.5,90.0,0.7,21.0,541.5,913.79,672.34
2016,9,6,9,0,821.0,93.0,0.8,22.0,587.0,947.2,690.74
2016,9,6,9,15,836.0,95.5,0.8,22.5,628.5,973.32,703.69
2016,9,6,9,30,851.0,98.0,0.8,23.0,670.0,982.9,706.33
2016,9,6,9,45,860.0,100.5,0.8,24.0,704.5,995.52,709.85
2016,9,6,10,0,869.0,103.0,0.8,25.0,739.0,1004.3,711.01
2016,9,6,10,15,877.0,104.5,0.85,25.0,768.0,1007.01,712.46
2016,9,6,10,30,885.0,106.0,0.9,25.0,797.0,1005.73,711.68
2016,9,6,10,45,891.0,107.0,1.0,25.5,818.5,997.89,706.65
2016,9,6,11,0,897.0,108.0,1.1,26.0,840.0,986.05,699.24
2016,9,6,11,15,900.5,109.0,1.25,26.0,854.5,967.84,690.08
2016,9,6,11,30,904.0,110.0,1.4,26.0,869.0,945.78,678.32
2016,9,6,11,45,905.0,110.0,1.6,26.5,875.0,916.78,661.22
2016,9,6,12,0,906.0,110.0,1.8,27.0,881.0,884.29,641.47
2016,9,6,12,15,906.0,110.0,1.9,27.0,879.0,847.64,618.84
2016,9,6,12,30,906.0,110.0,2.0,27.0,877.0,807.87,593.84
2016,9,6,12,45,899.0,112.0,2.15,27.0,866.0,761.81,563.69
2016,9,6,13,0,892.0,114.0,2.3,27.0,855.0,713.53,529.97
2016,9,6,13,15,888.0,113.5,2.35,26.5,837.5,663.08,494.08
2016,9,6,13,30,884.0,113.0,2.4,26.0,820.0,610.67,455.47
2016,9,6,13,45,879.5,110.5,2.5,26.0,795.5,554.67,412.15
2016,9,6,14,0,875.0,108.0,2.6,26.0,771.0,497.28,366.18
2016,9,6,14,15,865.5,106.5,2.6,26.0,739.0,437.48,316.66
2016,9,6,14,30,856.0,105.0,2.6,26.0,707.0,377.29,265.54
2016,9,6,14,45,846.0,101.5,2.6,26.0,669.5,311.96,209.88
2016,9,6,15,0,836.0,98.0,2.6,26.0,632.0,249.23,156.89
2016,9,6,15,15,819.0,95.5,2.55,25.5,588.5,186.81,108.47
2016,9,6,15,30,802.0,93.0,2.5,25.0,545.0,126.12,70.99
2016,9,6,15,45,783.0,88.5,2.5,25.0,498.0,75.13,58.1
2016,9,6,16,0,764.0,84.0,2.5,25.0,451.0,72.11,55.79
2016,9,6,16,15,733.5,80.0,2.45,24.5,400.0,69.13,53.57
2016,9,6,16,30,703.0,76.0,2.4,24.0,349.0,61.07,46.95
2016,9,6,16,45,663.5,70.0,2.35,23.5,297.5,56.63,43.34
2016,9,6,17,0,624.0,64.0,2.3,23.0,246.0,52.13,39.56
2016,9,6,17,15,559.5,56.5,2.15,22.0,195.5,46.18,34.45
2016,9,6,17,30,495.0,49.0,2.0,21.0,145.0,40.24,29.12
2016,9,6,17,45,393.0,38.5,1.9,20.5,100.0,31.64,21.2
2016,9,6,18,0,291.0,28.0,1.8,20.0,55.0,23.08,11.71
2016,9,6,18,15,145.5,14.0,1.75,19.5,27.5,11.02,0.0
2016,9,6,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,64.5,6.5,1.1,16.5,9.0,0.0,0.0
2016,9,7,6,0,129.0,13.0,1.1,17.0,18.0,80.39,0.0
2016,9,7,6,15,255.5,26.5,1.15,17.5,55.5,223.32,156.3
2016,9,7,6,30,382.0,40.0,1.2,18.0,93.0,333.82,265.37
2016,9,7,6,45,462.5,49.5,1.3,19.0,141.0,420.71,338.83
2016,9,7,7,0,543.0,59.0,1.4,20.0,189.0,513.88,412.66
2016,9,7,7,15,595.5,66.0,1.45,20.5,240.5,587.2,467.83
2016,9,7,7,30,648.0,73.0,1.5,21.0,292.0,662.63,522.0
2016,9,7,7,45,685.0,78.0,1.55,21.5,343.5,723.53,563.48
2016,9,7,8,0,722.0,83.0,1.6,22.0,395.0,784.21,603.43
2016,9,7,8,15,748.5,87.0,1.55,22.5,444.0,828.06,629.53
2016,9,7,8,30,775.0,91.0,1.5,23.0,493.0,875.43,657.35
2016,9,7,8,45,794.5,94.0,1.45,24.0,538.5,912.53,676.24
2016,9,7,9,0,814.0,97.0,1.4,25.0,584.0,946.75,692.84
2016,9,7,9,15,828.5,99.5,1.3,25.5,625.0,972.21,704.05
2016,9,7,9,30,843.0,102.0,1.2,26.0,666.0,994.16,712.88
2016,9,7,9,45,855.0,103.5,1.15,27.0,701.5,995.21,708.1
2016,9,7,10,0,867.0,105.0,1.1,28.0,737.0,1005.76,709.61
2016,9,7,10,15,875.0,106.5,1.0,28.5,765.5,1008.36,706.65
2016,9,7,10,30,883.0,108.0,0.9,29.0,794.0,1006.97,701.43
2016,9,7,10,45,888.5,109.0,0.85,29.5,815.5,998.54,693.16
2016,9,7,11,0,894.0,110.0,0.8,30.0,837.0,986.13,682.76
2016,9,7,11,15,897.5,110.5,0.85,30.0,851.0,967.35,672.06
2016,9,7,11,30,901.0,111.0,0.9,30.0,865.0,944.75,659.12
2016,9,7,11,45,902.0,111.5,1.0,30.5,871.0,916.19,642.05
2016,9,7,12,0,903.0,112.0,1.1,31.0,877.0,884.15,622.67
2016,9,7,12,15,903.0,112.0,1.25,31.0,875.0,847.47,602.0
2016,9,7,12,30,903.0,112.0,1.4,31.0,873.0,807.68,578.79
2016,9,7,12,45,879.0,123.0,1.55,31.0,857.0,757.05,546.68
2016,9,7,13,0,855.0,134.0,1.7,31.0,841.0,712.27,516.25
2016,9,7,13,15,850.0,133.0,1.8,30.5,823.0,660.79,481.27
2016,9,7,13,30,845.0,132.0,1.9,30.0,805.0,607.59,443.66
2016,9,7,13,45,836.0,131.0,2.0,30.0,779.5,550.81,401.13
2016,9,7,14,0,827.0,130.0,2.1,30.0,754.0,493.22,356.44
2016,9,7,14,15,816.5,128.0,2.15,29.5,722.0,433.71,309.31
2016,9,7,14,30,806.0,126.0,2.2,29.0,690.0,374.14,260.6
2016,9,7,14,45,790.5,124.0,2.3,29.0,651.5,313.4,209.9
2016,9,7,15,0,775.0,122.0,2.4,29.0,613.0,253.77,160.71
2016,9,7,15,15,755.5,118.5,2.4,28.5,569.5,188.32,110.95
2016,9,7,15,30,736.0,115.0,2.4,28.0,526.0,129.73,75.15
2016,9,7,15,45,709.5,110.5,2.45,28.0,478.5,82.1,63.17
2016,9,7,16,0,683.0,106.0,2.5,28.0,431.0,79.72,61.45
2016,9,7,16,15,648.0,100.5,2.45,27.0,380.5,76.45,59.16
2016,9,7,16,30,613.0,95.0,2.4,26.0,330.0,73.12,56.77
2016,9,7,16,45,564.0,87.5,2.4,25.5,279.0,68.08,52.71
2016,9,7,17,0,515.0,80.0,2.4,25.0,228.0,62.99,48.47
2016,9,7,17,15,445.5,69.5,2.2,24.0,179.0,55.28,41.89
2016,9,7,17,30,376.0,59.0,2.0,23.0,130.0,44.66,32.57
2016,9,7,17,45,274.5,44.5,1.85,22.0,87.5,33.66,22.64
2016,9,7,18,0,173.0,30.0,1.7,21.0,45.0,22.68,10.55
2016,9,7,18,15,86.5,15.0,1.6,20.5,22.5,11.8,0.0
2016,9,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,31.0,5.5,1.3,14.5,6.5,0.0,0.0
2016,9,8,6,0,62.0,11.0,1.3,15.0,13.0,42.52,0.0
2016,9,8,6,15,168.5,28.0,1.35,15.5,48.0,169.97,116.23
2016,9,8,6,30,275.0,45.0,1.4,16.0,83.0,268.72,215.54
2016,9,8,6,45,357.5,58.0,1.45,16.5,129.0,353.82,289.18
2016,9,8,7,0,440.0,71.0,1.5,17.0,175.0,446.37,365.44
2016,9,8,7,15,220.0,85.5,1.5,17.0,137.5,287.36,237.42
2016,9,8,7,30,0.0,100.0,1.5,17.0,100.0,84.29,65.34
2016,9,8,7,45,48.0,138.5,1.5,17.5,159.0,178.82,145.31
2016,9,8,8,0,96.0,177.0,1.5,18.0,218.0,265.78,215.92
2016,9,8,8,15,75.5,194.0,1.5,18.5,229.0,263.91,212.21
2016,9,8,8,30,55.0,211.0,1.5,19.0,240.0,260.81,207.87
2016,9,8,8,45,39.0,216.0,1.55,19.5,237.5,246.94,195.41
2016,9,8,9,0,23.0,221.0,1.6,20.0,235.0,212.34,166.78
2016,9,8,9,15,25.0,237.5,1.6,20.0,253.5,228.2,178.95
2016,9,8,9,30,27.0,254.0,1.6,20.0,272.0,266.51,208.23
2016,9,8,9,45,34.5,277.5,1.65,20.5,302.0,295.95,230.1
2016,9,8,10,0,42.0,301.0,1.7,21.0,332.0,324.89,251.34
2016,9,8,10,15,47.5,319.0,1.75,21.0,355.5,345.33,266.4
2016,9,8,10,30,53.0,337.0,1.8,21.0,379.0,365.13,280.94
2016,9,8,10,45,82.5,363.0,1.85,21.5,429.5,415.96,318.68
2016,9,8,11,0,112.0,389.0,1.9,22.0,480.0,464.82,354.08
2016,9,8,11,15,148.0,399.0,1.95,22.0,521.5,522.06,395.8
2016,9,8,11,30,184.0,409.0,2.0,22.0,563.0,554.49,419.36
2016,9,8,11,45,188.5,408.5,2.05,22.5,567.0,545.77,412.09
2016,9,8,12,0,193.0,408.0,2.1,23.0,571.0,535.93,404.29
2016,9,8,12,15,138.5,402.0,2.15,23.0,519.0,472.13,357.04
2016,9,8,12,30,84.0,396.0,2.2,23.0,467.0,398.94,302.64
2016,9,8,12,45,92.0,394.5,2.25,23.0,471.5,394.52,299.88
2016,9,8,13,0,100.0,393.0,2.3,23.0,476.0,388.99,295.88
2016,9,8,13,15,102.0,383.0,2.3,23.0,466.0,371.61,282.87
2016,9,8,13,30,104.0,373.0,2.3,23.0,456.0,353.99,269.61
2016,9,8,13,45,141.5,365.0,2.35,23.0,474.0,360.48,274.34
2016,9,8,14,0,179.0,357.0,2.4,23.0,492.0,356.21,270.33
2016,9,8,14,15,152.0,340.0,2.4,22.5,451.0,315.35,239.39
2016,9,8,14,30,125.0,323.0,2.4,22.0,410.0,278.03,211.18
2016,9,8,14,45,176.0,302.0,2.45,22.0,417.0,263.11,197.47
2016,9,8,15,0,227.0,281.0,2.5,22.0,424.0,242.09,178.35
2016,9,8,15,15,182.0,262.5,2.5,21.5,372.0,202.59,149.79
2016,9,8,15,30,137.0,244.0,2.5,21.0,320.0,169.29,127.72
2016,9,8,15,45,151.5,221.5,2.55,21.0,298.5,144.04,117.43
2016,9,8,16,0,166.0,199.0,2.6,21.0,277.0,131.79,107.51
2016,9,8,16,15,186.0,174.0,2.55,20.5,252.5,117.81,96.18
2016,9,8,16,30,206.0,149.0,2.5,20.0,228.0,100.88,82.12
2016,9,8,16,45,187.5,129.5,2.5,20.0,193.0,90.59,73.4
2016,9,8,17,0,169.0,110.0,2.5,20.0,158.0,77.67,62.2
2016,9,8,17,15,291.0,81.5,2.45,19.0,143.0,59.24,46.19
2016,9,8,17,30,413.0,53.0,2.4,18.0,128.0,42.98,31.77
2016,9,8,17,45,311.0,40.0,2.35,17.5,86.0,32.58,22.07
2016,9,8,18,0,209.0,27.0,2.3,17.0,44.0,20.62,8.27
2016,9,8,18,15,104.5,13.5,2.35,16.5,22.0,10.62,0.0
2016,9,8,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,42.5,6.0,1.45,13.5,7.5,0.0,0.0
2016,9,9,6,0,85.0,12.0,1.5,14.0,15.0,56.08,0.0
2016,9,9,6,15,212.0,26.5,1.5,14.5,50.5,195.83,130.97
2016,9,9,6,30,339.0,41.0,1.5,15.0,86.0,308.71,248.12
2016,9,9,6,45,425.5,51.0,1.5,15.5,133.5,398.93,326.32
2016,9,9,7,0,512.0,61.0,1.5,16.0,181.0,495.94,405.46
2016,9,9,7,15,256.0,59.0,1.4,16.5,119.0,300.32,248.96
2016,9,9,7,30,0.0,57.0,1.3,17.0,57.0,43.65,31.27
2016,9,9,7,45,0.0,71.5,1.2,17.5,71.5,54.87,40.82
2016,9,9,8,0,0.0,86.0,1.1,18.0,86.0,67.03,50.76
2016,9,9,8,15,0.0,106.5,1.05,18.5,106.5,84.77,65.15
2016,9,9,8,30,0.0,127.0,1.0,19.0,127.0,102.6,79.35
2016,9,9,8,45,1.5,151.5,0.95,19.5,152.5,125.65,97.61
2016,9,9,9,0,3.0,176.0,0.9,20.0,178.0,148.77,115.59
2016,9,9,9,15,4.5,187.0,0.9,20.5,190.0,159.12,123.23
2016,9,9,9,30,6.0,198.0,0.9,21.0,202.0,169.5,130.87
2016,9,9,9,45,14.5,233.5,0.95,21.5,244.0,209.77,161.98
2016,9,9,10,0,23.0,269.0,1.0,22.0,286.0,250.02,192.37
2016,9,9,10,15,25.0,283.5,1.05,22.0,303.0,263.52,202.22
2016,9,9,10,30,27.0,298.0,1.1,22.0,320.0,299.48,229.02
2016,9,9,10,45,50.0,334.5,1.2,22.5,375.5,355.34,270.58
