Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,11,0,73.0,371.0,1.3,23.0,431.0,409.52,309.95
2016,9,9,11,15,51.5,350.5,1.4,23.0,393.0,362.87,274.87
2016,9,9,11,30,30.0,330.0,1.5,23.0,355.0,318.29,241.48
2016,9,9,11,45,44.5,354.5,1.65,23.5,392.0,349.64,264.97
2016,9,9,12,0,59.0,379.0,1.8,24.0,429.0,379.04,286.41
2016,9,9,12,15,60.5,376.5,1.9,24.0,428.0,371.15,280.61
2016,9,9,12,30,62.0,374.0,2.0,24.0,427.0,362.97,274.75
2016,9,9,12,45,60.5,369.0,2.1,24.0,420.0,350.14,265.36
2016,9,9,13,0,59.0,364.0,2.2,24.0,413.0,337.35,255.98
2016,9,9,13,15,64.5,360.5,2.25,24.0,412.5,330.19,250.78
2016,9,9,13,30,70.0,357.0,2.3,24.0,412.0,322.22,244.86
2016,9,9,13,45,70.0,345.5,2.4,24.0,399.0,304.44,231.51
2016,9,9,14,0,70.0,334.0,2.5,24.0,386.0,286.76,218.12
2016,9,9,14,15,69.5,319.5,2.55,23.5,369.5,266.81,203.22
2016,9,9,14,30,69.0,305.0,2.6,23.0,353.0,247.1,188.31
2016,9,9,14,45,165.0,289.5,2.65,23.0,395.0,252.19,188.94
2016,9,9,15,0,261.0,274.0,2.7,23.0,437.0,242.62,176.88
2016,9,9,15,15,223.0,257.0,2.7,22.5,389.5,205.07,149.56
2016,9,9,15,30,185.0,240.0,2.7,22.0,342.0,170.53,126.88
2016,9,9,15,45,171.5,218.5,2.75,21.5,306.0,142.85,116.27
2016,9,9,16,0,158.0,197.0,2.8,21.0,270.0,130.46,106.45
2016,9,9,16,15,113.5,172.5,2.85,20.5,222.0,115.57,94.33
2016,9,9,16,30,69.0,148.0,2.9,20.0,174.0,102.47,83.53
2016,9,9,16,45,59.0,126.5,2.95,19.5,146.5,88.46,71.72
2016,9,9,17,0,49.0,105.0,3.0,19.0,119.0,74.2,59.43
2016,9,9,17,15,227.5,78.5,2.95,18.0,121.5,57.12,44.5
2016,9,9,17,30,406.0,52.0,2.9,17.0,124.0,42.21,31.17
2016,9,9,17,45,295.5,39.0,2.9,16.5,82.0,31.77,21.33
2016,9,9,18,0,185.0,26.0,2.9,16.0,40.0,19.79,6.34
2016,9,9,18,15,92.5,13.0,2.8,15.5,20.0,10.23,0.0
2016,9,9,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,21.5,5.0,2.05,12.5,5.5,0.0,0.0
2016,9,10,6,0,43.0,10.0,2.1,13.0,11.0,31.56,0.0
2016,9,10,6,15,153.0,27.0,2.15,13.5,44.5,158.59,101.7
2016,9,10,6,30,263.0,44.0,2.2,14.0,78.0,262.07,211.66
2016,9,10,6,45,345.5,56.5,2.25,14.5,123.0,345.99,286.07
2016,9,10,7,0,428.0,69.0,2.3,15.0,168.0,437.53,363.31
2016,9,10,7,15,214.0,62.0,2.25,15.5,111.5,272.34,227.76
2016,9,10,7,30,0.0,55.0,2.2,16.0,55.0,42.1,30.16
2016,9,10,7,45,0.0,73.5,2.2,16.5,73.5,56.61,42.45
2016,9,10,8,0,0.0,92.0,2.2,17.0,92.0,72.56,55.61
2016,9,10,8,15,0.0,118.5,2.1,17.5,118.5,96.08,74.84
2016,9,10,8,30,0.0,145.0,2.0,18.0,145.0,119.79,93.87
2016,9,10,8,45,7.5,175.5,1.95,18.5,180.0,154.79,122.08
2016,9,10,9,0,15.0,206.0,1.9,19.0,215.0,190.05,149.93
2016,9,10,9,15,14.5,216.0,1.9,19.0,225.0,197.11,155.01
2016,9,10,9,30,14.0,226.0,1.9,19.0,235.0,204.23,160.19
2016,9,10,9,45,23.0,255.5,1.95,19.5,271.5,239.63,187.64
2016,9,10,10,0,32.0,285.0,2.0,20.0,308.0,298.72,232.73
2016,9,10,10,15,28.0,286.5,2.05,20.0,307.5,292.62,227.31
2016,9,10,10,30,24.0,288.0,2.1,20.0,307.0,264.77,205.51
2016,9,10,10,45,83.0,339.5,2.2,20.5,406.5,393.39,304.68
2016,9,10,11,0,142.0,391.0,2.3,21.0,506.0,519.11,397.25
2016,9,10,11,15,92.5,372.0,2.35,21.0,447.5,423.22,324.71
2016,9,10,11,30,43.0,353.0,2.4,21.0,389.0,352.62,270.72
2016,9,10,11,45,51.5,365.5,2.45,21.5,408.5,366.63,281.12
2016,9,10,12,0,60.0,378.0,2.5,22.0,428.0,379.39,290.17
2016,9,10,12,15,64.0,380.0,2.55,22.0,433.5,377.57,288.8
2016,9,10,12,30,68.0,382.0,2.6,22.0,439.0,375.04,286.98
2016,9,10,12,45,79.0,383.5,2.65,22.0,449.0,376.37,288.19
2016,9,10,13,0,90.0,385.0,2.7,22.0,459.0,376.21,288.2
2016,9,10,13,15,73.5,366.0,2.7,22.0,426.0,340.56,261.1
2016,9,10,13,30,57.0,347.0,2.7,22.0,393.0,307.15,235.72
2016,9,10,13,45,64.5,340.5,2.75,22.0,390.5,297.99,228.84
2016,9,10,14,0,72.0,334.0,2.8,22.0,388.0,287.81,220.93
2016,9,10,14,15,90.0,325.0,2.8,21.5,389.5,278.9,214.04
2016,9,10,14,30,108.0,316.0,2.8,21.0,391.0,267.58,204.86
2016,9,10,14,45,123.5,298.5,2.85,21.0,379.5,246.6,187.52
2016,9,10,15,0,139.0,281.0,2.9,21.0,368.0,223.62,168.5
2016,9,10,15,15,160.5,259.5,2.9,20.5,352.5,197.45,147.52
2016,9,10,15,30,182.0,238.0,2.9,20.0,337.0,168.95,126.86
2016,9,10,15,45,140.5,215.5,2.9,20.0,288.0,140.55,115.09
2016,9,10,16,0,99.0,193.0,2.9,20.0,239.0,130.76,107.18
2016,9,10,16,15,57.0,162.0,2.9,19.5,188.0,111.6,91.33
2016,9,10,16,30,15.0,131.0,2.9,19.0,137.0,94.4,76.91
2016,9,10,16,45,243.0,105.0,2.9,18.5,172.0,74.88,60.2
2016,9,10,17,0,471.0,79.0,2.9,18.0,207.0,62.11,49.1
2016,9,10,17,15,400.0,67.5,2.85,17.5,160.0,50.8,39.04
2016,9,10,17,30,329.0,56.0,2.8,17.0,113.0,42.18,31.09
2016,9,10,17,45,229.5,40.0,2.75,16.5,73.0,30.18,19.83
2016,9,10,18,0,130.0,24.0,2.7,16.0,33.0,18.16,3.45
2016,9,10,18,15,65.0,12.0,2.65,15.5,16.5,9.44,0.0
2016,9,10,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,12.5,4.0,2.5,13.5,4.5,0.0,0.0
2016,9,11,6,0,25.0,8.0,2.6,14.0,9.0,20.13,0.0
2016,9,11,6,15,111.0,27.0,2.7,14.0,40.0,119.2,71.46
2016,9,11,6,30,197.0,46.0,2.8,14.0,71.0,223.0,179.42
2016,9,11,6,45,272.0,62.5,2.9,14.5,114.5,303.81,251.48
2016,9,11,7,0,347.0,79.0,3.0,15.0,158.0,391.39,326.29
2016,9,11,7,15,173.5,69.5,2.95,15.0,109.0,231.02,194.01
2016,9,11,7,30,0.0,60.0,2.9,15.0,60.0,45.97,33.62
2016,9,11,7,45,0.0,75.0,2.85,15.5,75.0,58.02,43.83
2016,9,11,8,0,0.0,90.0,2.8,16.0,90.0,70.79,54.37
2016,9,11,8,15,0.0,105.5,2.75,16.5,105.5,84.02,65.13
2016,9,11,8,30,0.0,121.0,2.7,17.0,121.0,97.24,75.73
2016,9,11,8,45,0.0,142.0,2.65,17.5,142.0,115.55,90.37
2016,9,11,9,0,0.0,163.0,2.6,18.0,163.0,133.86,104.79
2016,9,11,9,15,3.0,179.5,2.55,18.0,181.5,150.92,118.42
2016,9,11,9,30,6.0,196.0,2.5,18.0,200.0,167.98,131.93
2016,9,11,9,45,11.0,222.0,2.5,18.5,229.5,195.86,153.76
2016,9,11,10,0,16.0,248.0,2.5,19.0,259.0,223.61,175.17
2016,9,11,10,15,12.0,232.5,2.5,19.0,241.5,203.67,158.96
2016,9,11,10,30,8.0,217.0,2.5,19.0,224.0,184.6,143.57
2016,9,11,10,45,10.5,237.0,2.55,19.5,246.0,203.69,158.27
2016,9,11,11,0,13.0,257.0,2.6,20.0,268.0,222.51,172.54
2016,9,11,11,15,12.5,253.0,2.65,20.0,263.5,217.13,168.16
2016,9,11,11,30,12.0,249.0,2.7,20.0,259.0,211.88,163.97
2016,9,11,11,45,10.5,237.0,2.75,20.0,246.0,199.09,153.88
2016,9,11,12,0,9.0,225.0,2.8,20.0,233.0,186.64,144.08
2016,9,11,12,15,9.0,223.5,2.85,20.0,231.5,184.33,142.28
2016,9,11,12,30,9.0,222.0,2.9,20.0,230.0,181.99,140.47
2016,9,11,12,45,21.5,276.0,3.0,20.0,294.0,233.52,181.08
2016,9,11,13,0,34.0,330.0,3.1,20.0,358.0,292.62,226.87
2016,9,11,13,15,42.5,334.5,3.15,20.0,368.5,295.84,229.34
2016,9,11,13,30,51.0,339.0,3.2,20.0,379.0,297.65,230.81
2016,9,11,13,45,35.5,302.5,3.3,20.0,330.0,254.21,197.22
2016,9,11,14,0,20.0,266.0,3.4,20.0,281.0,211.78,164.31
2016,9,11,14,15,25.0,266.0,3.45,19.5,284.0,210.6,163.83
2016,9,11,14,30,30.0,266.0,3.5,19.0,287.0,207.45,161.61
2016,9,11,14,45,35.0,257.0,3.55,19.0,280.0,196.58,152.88
2016,9,11,15,0,40.0,248.0,3.6,19.0,273.0,184.93,143.5
2016,9,11,15,15,28.0,219.5,3.6,18.5,236.5,158.34,123.23
2016,9,11,15,30,16.0,191.0,3.6,18.0,200.0,138.86,108.78
2016,9,11,15,45,8.0,146.0,3.65,18.0,150.5,107.15,87.55
2016,9,11,16,0,0.0,101.0,3.7,18.0,101.0,76.29,61.16
2016,9,11,16,15,0.0,77.0,3.7,17.5,77.0,59.06,46.42
2016,9,11,16,30,0.0,53.0,3.7,17.0,53.0,40.56,30.33
2016,9,11,16,45,260.5,61.5,3.7,16.5,131.0,44.99,34.37
2016,9,11,17,0,521.0,70.0,3.7,16.0,209.0,55.81,43.95
2016,9,11,17,15,449.0,60.5,3.65,15.5,161.0,48.62,37.4
2016,9,11,17,30,377.0,51.0,3.6,15.0,113.0,41.4,30.6
2016,9,11,17,45,266.5,37.0,3.55,15.0,73.0,28.21,18.1
2016,9,11,18,0,156.0,23.0,3.5,15.0,33.0,17.48,0.46
2016,9,11,18,15,78.0,11.5,3.4,14.5,16.5,9.05,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,5.5,3.1,12.5,5.5,0.0,0.0
2016,9,12,6,0,0.0,11.0,3.2,13.0,11.0,8.65,0.0
2016,9,12,6,15,138.0,28.0,3.3,13.0,45.0,150.83,86.16
2016,9,12,6,30,276.0,45.0,3.4,13.0,79.0,274.96,222.47
2016,9,12,6,45,371.0,56.5,3.5,13.5,126.0,366.84,305.21
2016,9,12,7,0,466.0,68.0,3.6,14.0,173.0,472.35,394.98
2016,9,12,7,15,233.0,75.5,3.55,14.5,128.0,287.69,242.67
2016,9,12,7,30,0.0,83.0,3.5,15.0,83.0,67.41,51.8
2016,9,12,7,45,0.0,98.5,3.5,15.5,98.5,80.65,62.96
2016,9,12,8,0,0.0,114.0,3.5,16.0,114.0,93.85,73.72
2016,9,12,8,15,2.0,138.0,3.45,16.0,139.0,117.32,93.12
2016,9,12,8,30,4.0,162.0,3.4,16.0,164.0,140.83,112.3
2016,9,12,8,45,43.0,208.0,3.35,16.5,233.0,243.88,197.13
2016,9,12,9,0,82.0,254.0,3.3,17.0,302.0,332.38,267.57
2016,9,12,9,15,149.0,276.0,3.3,17.0,371.0,444.72,356.05
2016,9,12,9,30,216.0,298.0,3.3,17.0,440.0,533.93,424.54
2016,9,12,9,45,113.0,260.0,3.3,17.5,334.5,382.47,304.14
2016,9,12,10,0,10.0,222.0,3.3,18.0,229.0,193.57,151.72
2016,9,12,10,15,14.0,246.0,3.3,18.0,256.5,218.23,171.56
2016,9,12,10,30,18.0,270.0,3.3,18.0,284.0,242.62,190.6
2016,9,12,10,45,34.5,309.5,3.35,18.5,337.0,316.1,247.7
2016,9,12,11,0,51.0,349.0,3.4,19.0,390.0,367.63,286.73
2016,9,12,11,15,43.5,343.5,3.45,19.0,379.0,349.83,272.49
2016,9,12,11,30,36.0,338.0,3.5,19.0,368.0,332.61,258.93
2016,9,12,11,45,28.0,319.0,3.6,19.0,342.5,302.86,235.82
2016,9,12,12,0,20.0,300.0,3.7,19.0,317.0,259.25,201.86
2016,9,12,12,15,29.0,322.0,3.75,18.5,346.0,297.56,232.32
2016,9,12,12,30,38.0,344.0,3.8,18.0,375.0,319.09,249.5
2016,9,12,12,45,50.5,354.5,3.85,18.0,395.0,331.41,259.23
2016,9,12,13,0,63.0,365.0,3.9,18.0,415.0,341.81,267.41
2016,9,12,13,15,42.0,323.5,3.9,18.0,357.0,286.81,224.49
2016,9,12,13,30,21.0,282.0,3.9,18.0,299.0,230.36,180.21
2016,9,12,13,45,16.0,257.0,3.95,18.0,270.0,205.79,160.99
2016,9,12,14,0,11.0,232.0,4.0,18.0,241.0,182.28,142.48
2016,9,12,14,15,9.5,220.5,4.0,17.5,228.0,171.16,134.05
2016,9,12,14,30,8.0,209.0,4.0,17.0,215.0,160.34,125.8
2016,9,12,14,45,5.5,194.0,4.0,17.0,198.0,147.04,115.33
2016,9,12,15,0,3.0,179.0,4.0,17.0,181.0,134.25,105.28
2016,9,12,15,15,1.5,156.0,3.95,16.5,157.0,116.61,91.37
2016,9,12,15,30,0.0,133.0,3.9,16.0,133.0,99.48,77.72
2016,9,12,15,45,0.0,91.0,3.85,16.0,91.0,69.62,55.66
2016,9,12,16,0,0.0,49.0,3.8,16.0,49.0,37.5,27.59
2016,9,12,16,15,0.0,51.0,3.75,15.5,51.0,39.02,29.1
2016,9,12,16,30,0.0,53.0,3.7,15.0,53.0,40.56,30.61
2016,9,12,16,45,0.0,44.5,3.65,14.5,44.5,34.0,24.84
2016,9,12,17,0,0.0,36.0,3.6,14.0,36.0,27.47,19.0
2016,9,12,17,15,0.0,27.5,3.5,13.5,27.5,20.95,13.07
2016,9,12,17,30,0.0,19.0,3.4,13.0,19.0,14.44,7.09
2016,9,12,17,45,0.0,12.0,3.35,13.0,12.0,9.1,2.0
2016,9,12,18,0,0.0,5.0,3.3,13.0,5.0,3.78,0.0
2016,9,12,18,15,0.0,2.5,3.25,13.0,2.5,1.97,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,5,45,14.5,4.0,1.75,13.5,4.5,0.0,0.0
2016,9,13,6,0,29.0,8.0,1.8,14.0,9.0,22.48,0.0
2016,9,13,6,15,138.5,26.0,1.85,14.0,41.5,147.42,76.74
2016,9,13,6,30,248.0,44.0,1.9,14.0,74.0,256.3,204.96
2016,9,13,6,45,330.0,58.0,1.95,14.5,119.0,341.25,280.92
2016,9,13,7,0,412.0,72.0,2.0,15.0,164.0,433.86,359.02
2016,9,13,7,15,471.5,82.0,1.95,15.5,213.5,509.36,419.66
2016,9,13,7,30,531.0,92.0,1.9,16.0,263.0,595.96,485.26
2016,9,13,7,45,574.0,99.5,1.85,16.5,313.0,662.08,532.43
2016,9,13,8,0,617.0,107.0,1.8,17.0,363.0,728.37,577.87
2016,9,13,8,15,648.0,113.0,1.75,17.0,411.5,781.43,613.28
2016,9,13,8,30,679.0,119.0,1.7,17.0,460.0,833.04,646.81
2016,9,13,8,45,704.0,123.0,1.7,17.5,505.0,874.58,671.89
2016,9,13,9,0,729.0,127.0,1.7,18.0,550.0,913.66,694.92
2016,9,13,9,15,470.5,212.0,1.75,18.0,492.5,744.84,574.41
2016,9,13,9,30,212.0,297.0,1.8,18.0,435.0,529.67,413.03
2016,9,13,9,45,137.0,304.5,1.85,18.5,396.0,457.36,357.12
2016,9,13,10,0,62.0,312.0,1.9,19.0,357.0,360.11,280.66
2016,9,13,10,15,34.0,257.0,1.9,19.0,282.0,269.43,210.43
2016,9,13,10,30,6.0,202.0,1.9,19.0,207.0,169.6,131.33
2016,9,13,10,45,60.0,291.5,1.9,19.5,339.0,323.43,252.5
2016,9,13,11,0,114.0,381.0,1.9,20.0,471.0,483.95,371.74
2016,9,13,11,15,477.5,261.5,1.85,20.0,649.5,740.86,563.63
2016,9,13,11,30,841.0,142.0,1.8,20.0,828.0,937.2,697.54
2016,9,13,11,45,435.5,235.5,1.8,20.5,591.5,638.71,485.51
2016,9,13,12,0,30.0,329.0,1.8,21.0,355.0,309.73,236.19
2016,9,13,12,15,30.5,328.0,1.75,21.0,354.0,304.47,233.53
2016,9,13,12,30,31.0,327.0,1.7,21.0,353.0,299.05,229.36
2016,9,13,12,45,103.0,359.5,1.7,21.5,443.0,374.03,286.62
2016,9,13,13,0,175.0,392.0,1.7,22.0,533.0,450.54,342.6
2016,9,13,13,15,176.5,381.5,1.7,22.0,520.5,426.63,324.27
2016,9,13,13,30,178.0,371.0,1.7,22.0,508.0,402.39,306.07
2016,9,13,13,45,510.0,244.5,1.7,22.0,620.0,469.89,355.7
2016,9,13,14,0,842.0,118.0,1.7,22.0,732.0,488.83,364.1
2016,9,13,14,15,831.0,116.0,1.7,22.0,699.0,428.05,313.29
2016,9,13,14,30,820.0,114.0,1.7,22.0,666.0,367.28,261.62
2016,9,13,14,45,808.0,110.5,1.7,22.0,628.0,305.34,208.4
2016,9,13,15,0,796.0,107.0,1.7,22.0,590.0,244.1,156.53
2016,9,13,15,15,776.5,103.5,1.7,21.5,546.0,182.79,109.12
2016,9,13,15,30,757.0,100.0,1.7,21.0,502.0,123.66,73.26
2016,9,13,15,45,731.5,95.5,1.75,21.0,454.0,73.45,57.76
2016,9,13,16,0,706.0,91.0,1.8,21.0,406.0,70.69,55.64
2016,9,13,16,15,670.0,86.0,1.8,20.5,356.0,67.35,53.04
2016,9,13,16,30,634.0,81.0,1.8,20.0,306.0,63.97,50.35
2016,9,13,16,45,581.5,74.0,1.85,19.5,254.5,58.88,46.05
2016,9,13,17,0,529.0,67.0,1.9,19.0,203.0,53.77,41.58
2016,9,13,17,15,452.0,57.5,1.8,18.5,155.0,46.45,34.97
2016,9,13,17,30,375.0,48.0,1.7,18.0,107.0,39.13,28.11
2016,9,13,17,45,256.0,34.0,1.6,17.5,67.0,25.96,15.53
2016,9,13,18,0,137.0,20.0,1.5,17.0,27.0,15.21,0.0
2016,9,13,18,15,68.5,10.0,1.5,16.5,13.5,7.87,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,15,106.0,21.5,0.85,14.5,34.0,118.98,53.94
2016,9,14,6,30,212.0,43.0,0.9,15.0,68.0,232.19,183.34
2016,9,14,6,45,293.5,58.5,0.95,15.5,112.5,317.25,258.26
2016,9,14,7,0,375.0,74.0,1.0,16.0,157.0,409.86,335.11
2016,9,14,7,15,434.0,85.5,1.0,16.0,206.0,485.37,395.78
2016,9,14,7,30,493.0,97.0,1.0,16.0,255.0,564.44,455.93
2016,9,14,7,45,536.5,105.5,1.0,16.5,304.5,636.8,507.41
2016,9,14,8,0,580.0,114.0,1.0,17.0,354.0,703.75,552.88
2016,9,14,8,15,612.0,121.0,1.0,17.5,402.0,758.08,587.87
2016,9,14,8,30,644.0,128.0,1.0,18.0,450.0,811.09,621.0
2016,9,14,8,45,670.0,132.5,1.0,18.5,495.0,853.65,646.21
2016,9,14,9,0,696.0,137.0,1.0,19.0,540.0,893.84,669.43
2016,9,14,9,15,714.5,141.0,1.05,19.0,580.0,923.18,687.33
2016,9,14,9,30,733.0,145.0,1.1,19.0,620.0,949.36,703.28
2016,9,14,9,45,800.5,122.5,1.15,19.5,667.0,983.81,723.26
2016,9,14,10,0,868.0,100.0,1.2,20.0,714.0,1008.91,737.01
2016,9,14,10,15,876.5,101.5,1.2,20.5,742.5,1011.51,735.73
2016,9,14,10,30,885.0,103.0,1.2,21.0,771.0,1010.09,732.37
2016,9,14,10,45,892.0,103.0,1.3,21.5,792.5,1001.5,726.46
2016,9,14,11,0,899.0,103.0,1.4,22.0,814.0,988.89,718.13
2016,9,14,11,15,902.5,104.0,1.45,22.0,827.5,970.0,706.45
2016,9,14,11,30,906.0,105.0,1.5,22.0,841.0,947.25,692.39
2016,9,14,11,45,908.5,104.5,1.6,22.5,846.5,918.34,673.68
2016,9,14,12,0,911.0,104.0,1.7,23.0,852.0,885.87,652.54
2016,9,14,12,15,911.0,104.0,1.75,23.0,849.5,848.39,628.61
2016,9,14,12,30,911.0,104.0,1.8,23.0,847.0,807.78,602.37
2016,9,14,12,45,900.5,107.5,1.85,23.0,834.5,759.76,570.01
2016,9,14,13,0,890.0,111.0,1.9,23.0,822.0,709.78,534.15
2016,9,14,13,15,885.0,110.0,1.95,23.0,803.5,657.73,495.88
2016,9,14,13,30,880.0,109.0,2.0,23.0,785.0,603.87,455.03
2016,9,14,13,45,875.0,107.0,2.05,23.0,760.0,547.63,410.99
2016,9,14,14,0,870.0,105.0,2.1,23.0,735.0,490.06,364.37
2016,9,14,14,15,860.0,103.0,2.1,22.5,702.0,429.44,314.38
2016,9,14,14,30,850.0,101.0,2.1,22.0,669.0,366.45,261.07
2016,9,14,14,45,838.5,98.0,2.15,22.0,631.0,303.32,206.41
2016,9,14,15,0,827.0,95.0,2.2,22.0,593.0,240.77,153.06
2016,9,14,15,15,808.5,92.0,2.2,21.5,548.5,178.1,104.31
2016,9,14,15,30,790.0,89.0,2.2,21.0,504.0,117.43,67.6
2016,9,14,15,45,768.0,85.0,2.2,21.0,456.5,72.86,57.3
2016,9,14,16,0,746.0,81.0,2.2,21.0,409.0,70.04,55.11
2016,9,14,16,15,711.0,76.5,2.15,20.5,358.5,61.49,48.0
2016,9,14,16,30,676.0,72.0,2.1,20.0,308.0,58.18,45.33
2016,9,14,16,45,629.0,65.5,2.1,20.0,256.5,53.24,41.04
2016,9,14,17,0,582.0,59.0,2.1,20.0,205.0,48.25,36.59
2016,9,14,17,15,504.5,50.5,2.0,19.0,156.0,41.41,30.48
2016,9,14,17,30,427.0,42.0,1.9,18.0,107.0,34.6,24.14
2016,9,14,17,45,302.0,29.5,1.8,17.5,66.5,24.26,13.77
2016,9,14,18,0,177.0,17.0,1.7,17.0,26.0,13.93,0.0
2016,9,14,18,15,88.5,8.5,1.75,16.5,13.0,6.69,0.0
2016,9,14,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,190.5,16.5,1.55,13.5,39.0,167.1,66.48
2016,9,15,6,30,381.0,33.0,1.6,14.0,78.0,334.69,265.64
2016,9,15,6,45,470.5,42.0,1.65,14.5,125.5,427.83,349.48
2016,9,15,7,0,560.0,51.0,1.7,15.0,173.0,528.38,431.65
2016,9,15,7,15,616.5,57.0,1.6,15.5,224.0,604.52,490.13
2016,9,15,7,30,673.0,63.0,1.5,16.0,275.0,677.51,542.9
2016,9,15,7,45,336.5,96.5,1.45,16.5,202.5,442.65,361.56
2016,9,15,8,0,0.0,130.0,1.4,17.0,130.0,110.96,86.84
2016,9,15,8,15,1.0,144.0,1.3,17.5,144.5,123.24,97.2
2016,9,15,8,30,2.0,158.0,1.2,18.0,159.0,135.64,106.8
2016,9,15,8,45,2.0,164.0,1.15,18.5,165.0,139.23,109.11
2016,9,15,9,0,2.0,170.0,1.1,19.0,171.0,143.14,111.69
2016,9,15,9,15,31.0,223.5,1.1,19.5,243.5,243.82,191.89
2016,9,15,9,30,60.0,277.0,1.1,20.0,316.0,329.73,257.39
2016,9,15,9,45,39.0,264.0,1.15,20.5,290.0,289.49,224.65
2016,9,15,10,0,18.0,251.0,1.2,21.0,264.0,229.49,177.33
2016,9,15,10,15,71.0,304.5,1.25,21.0,357.5,357.51,276.47
2016,9,15,10,30,124.0,358.0,1.3,21.0,451.0,486.58,371.45
2016,9,15,10,45,73.5,326.5,1.4,21.5,382.0,373.33,285.69
2016,9,15,11,0,23.0,295.0,1.5,22.0,313.0,267.03,204.34
2016,9,15,11,15,242.0,304.0,1.6,22.0,499.5,540.7,413.59
2016,9,15,11,30,461.0,313.0,1.7,22.0,686.0,756.98,566.83
2016,9,15,11,45,471.5,306.5,1.85,22.5,690.0,738.74,552.14
2016,9,15,12,0,482.0,300.0,2.0,23.0,694.0,717.85,537.68
2016,9,15,12,15,301.5,347.0,2.1,23.0,593.5,572.84,432.65
2016,9,15,12,30,121.0,394.0,2.2,23.0,493.0,442.26,335.19
2016,9,15,12,45,86.0,370.5,2.3,23.0,440.5,371.95,283.53
2016,9,15,13,0,51.0,347.0,2.4,23.0,388.0,319.46,244.0
2016,9,15,13,15,53.0,341.0,2.45,23.0,383.0,308.69,236.14
2016,9,15,13,30,55.0,335.0,2.5,23.0,378.0,297.64,227.84
2016,9,15,13,45,50.5,319.5,2.55,23.0,357.5,275.62,211.11
2016,9,15,14,0,46.0,304.0,2.6,23.0,337.0,254.48,194.99
2016,9,15,14,15,43.5,288.0,2.65,22.5,318.5,234.62,180.1
2016,9,15,14,30,41.0,272.0,2.7,22.0,300.0,215.4,165.57
2016,9,15,14,45,40.0,256.5,2.75,22.0,282.5,197.53,151.64
2016,9,15,15,0,39.0,241.0,2.8,22.0,265.0,180.02,138.01
2016,9,15,15,15,117.0,234.5,2.8,21.5,297.5,176.25,132.35
2016,9,15,15,30,195.0,228.0,2.8,21.0,330.0,162.96,121.75
2016,9,15,15,45,197.0,203.5,2.8,21.0,298.0,134.96,110.12
2016,9,15,16,0,199.0,179.0,2.8,21.0,266.0,120.99,98.65
2016,9,15,16,15,186.0,159.0,2.8,20.5,232.5,108.68,88.61
2016,9,15,16,30,173.0,139.0,2.8,20.0,199.0,96.04,78.08
2016,9,15,16,45,363.0,100.0,2.85,19.5,198.5,71.91,57.36
2016,9,15,17,0,553.0,61.0,2.9,19.0,198.0,49.54,37.83
2016,9,15,17,15,471.0,52.0,2.85,18.0,149.0,42.39,31.41
2016,9,15,17,30,389.0,43.0,2.8,17.0,100.0,35.27,24.72
2016,9,15,17,45,194.5,32.5,2.8,16.5,61.0,24.59,13.59
2016,9,15,18,0,0.0,22.0,2.8,16.0,22.0,17.31,0.0
2016,9,15,18,15,0.0,11.0,2.75,15.5,11.0,8.65,0.0
2016,9,15,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,176.0,16.5,0.7,13.5,36.5,157.81,48.39
2016,9,16,6,30,352.0,33.0,0.6,14.0,73.0,316.4,248.08
2016,9,16,6,45,445.5,42.0,0.55,14.5,120.0,411.19,331.63
2016,9,16,7,0,539.0,51.0,0.5,15.0,167.0,513.79,412.77
2016,9,16,7,15,596.5,57.5,0.4,15.5,218.0,590.6,469.25
2016,9,16,7,30,654.0,64.0,0.3,16.0,269.0,669.96,524.01
2016,9,16,7,45,327.0,86.0,0.25,16.5,188.5,421.14,337.58
2016,9,16,8,0,0.0,108.0,0.2,17.0,108.0,88.59,67.67
2016,9,16,8,15,0.0,122.5,0.15,17.5,122.5,100.83,78.49
2016,9,16,8,30,0.0,137.0,0.1,18.0,137.0,113.07,87.96
2016,9,16,8,45,30.5,189.0,0.1,19.0,206.5,211.7,166.78
2016,9,16,9,0,61.0,241.0,0.1,20.0,276.0,298.95,232.58
2016,9,16,9,15,106.5,268.0,0.15,20.5,334.5,371.96,286.68
2016,9,16,9,30,152.0,295.0,0.2,21.0,393.0,469.2,356.26
2016,9,16,9,45,135.0,311.0,0.3,21.5,401.5,465.23,350.96
2016,9,16,10,0,118.0,327.0,0.4,22.0,410.0,460.35,346.24
2016,9,16,10,15,509.5,211.0,0.5,22.5,589.5,773.63,571.52
2016,9,16,10,30,901.0,95.0,0.6,23.0,769.0,1018.71,723.79
2016,9,16,10,45,906.5,96.0,0.7,23.5,790.0,1009.47,714.26
2016,9,16,11,0,912.0,97.0,0.8,24.0,811.0,996.16,706.35
2016,9,16,11,15,915.5,97.5,0.95,24.0,824.5,976.4,696.79
2016,9,16,11,30,919.0,98.0,1.1,24.0,838.0,952.74,684.57
2016,9,16,11,45,919.5,98.5,1.25,24.5,843.0,922.62,666.63
2016,9,16,12,0,920.0,99.0,1.4,25.0,848.0,888.99,646.1
2016,9,16,12,15,689.5,206.5,1.45,25.0,767.0,781.24,574.13
2016,9,16,12,30,459.0,314.0,1.5,25.0,686.0,658.0,486.8
2016,9,16,12,45,351.0,345.5,1.6,25.0,627.5,566.29,422.4
2016,9,16,13,0,243.0,377.0,1.7,25.0,569.0,484.89,363.44
2016,9,16,13,15,567.5,240.0,1.75,25.0,674.5,572.99,430.04
2016,9,16,13,30,892.0,103.0,1.8,25.0,780.0,605.07,452.25
2016,9,16,13,45,621.5,205.0,1.85,25.0,668.5,499.36,372.33
2016,9,16,14,0,351.0,307.0,1.9,25.0,557.0,402.59,300.51
2016,9,16,14,15,604.0,202.5,1.9,25.0,609.5,402.9,295.37
2016,9,16,14,30,857.0,98.0,1.9,25.0,662.0,367.49,258.42
2016,9,16,14,45,609.0,167.0,1.95,25.0,556.0,289.33,200.64
2016,9,16,15,0,361.0,236.0,2.0,25.0,450.0,238.21,167.91
2016,9,16,15,15,433.0,199.0,2.0,24.5,436.0,192.37,129.96
2016,9,16,15,30,505.0,162.0,2.0,24.0,422.0,138.57,92.17
2016,9,16,15,45,623.5,121.0,2.05,24.0,410.5,88.76,70.04
2016,9,16,16,0,742.0,80.0,2.1,24.0,399.0,69.34,53.85
2016,9,16,16,15,706.0,75.0,2.1,23.5,348.5,60.46,46.53
2016,9,16,16,30,670.0,70.0,2.1,23.0,298.0,56.75,43.54
2016,9,16,16,45,618.0,64.0,2.1,22.5,246.5,52.08,39.59
2016,9,16,17,0,566.0,58.0,2.1,22.0,195.0,47.42,35.51
2016,9,16,17,15,484.0,49.5,2.05,21.0,146.0,40.57,29.39
2016,9,16,17,30,402.0,41.0,2.0,20.0,97.0,33.77,23.03
2016,9,16,17,45,265.5,27.5,1.95,19.5,58.0,22.58,11.2
2016,9,16,18,0,129.0,14.0,1.9,19.0,19.0,11.02,0.0
2016,9,16,18,15,64.5,7.0,1.95,18.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,176.0,16.5,0.75,14.5,35.5,157.4,30.66
2016,9,17,6,30,352.0,33.0,0.6,15.0,71.0,317.39,246.6
2016,9,17,6,45,449.0,41.5,0.5,15.5,118.0,414.31,332.13
2016,9,17,7,0,546.0,50.0,0.4,16.0,165.0,519.2,414.09
2016,9,17,7,15,603.5,56.0,0.35,16.5,216.0,595.63,470.41
2016,9,17,7,30,661.0,62.0,0.3,17.0,267.0,674.58,525.25
2016,9,17,7,45,330.5,90.0,0.3,17.5,192.5,430.69,343.86
2016,9,17,8,0,0.0,118.0,0.3,18.0,118.0,98.93,75.93
2016,9,17,8,15,12.5,150.5,0.3,18.5,156.5,141.47,111.81
2016,9,17,8,30,25.0,183.0,0.3,19.0,195.0,184.62,145.96
2016,9,17,8,45,106.0,217.5,0.35,19.5,277.0,343.09,270.19
2016,9,17,9,0,187.0,252.0,0.4,20.0,359.0,462.38,358.11
2016,9,17,9,15,526.5,169.0,0.45,20.5,499.0,756.23,569.45
2016,9,17,9,30,866.0,86.0,0.5,21.0,639.0,997.34,719.36
2016,9,17,9,45,879.0,86.5,0.55,22.0,674.0,1011.07,720.76
2016,9,17,10,0,892.0,87.0,0.6,23.0,709.0,1020.94,723.65
2016,9,17,10,15,899.5,88.5,0.65,23.5,737.0,1022.39,722.98
2016,9,17,10,30,907.0,90.0,0.7,24.0,765.0,1019.75,720.1
2016,9,17,10,45,912.5,90.5,0.8,24.5,785.5,1009.88,714.08
2016,9,17,11,0,918.0,91.0,0.9,25.0,806.0,995.94,705.68
2016,9,17,11,15,921.0,91.5,1.0,25.0,819.0,975.6,694.7
2016,9,17,11,30,924.0,92.0,1.1,25.0,832.0,951.38,681.23
2016,9,17,11,45,924.5,92.5,1.2,25.5,837.0,921.15,662.51
2016,9,17,12,0,925.0,93.0,1.3,26.0,842.0,887.39,641.38
2016,9,17,12,15,924.5,93.0,1.4,26.0,839.0,848.93,618.19
2016,9,17,12,30,924.0,93.0,1.5,26.0,836.0,807.34,592.55
2016,9,17,12,45,536.5,237.5,1.6,26.0,667.5,619.2,460.21
2016,9,17,13,0,149.0,382.0,1.7,26.0,499.0,426.13,318.29
2016,9,17,13,15,311.0,331.5,1.75,26.0,568.5,479.42,359.57
2016,9,17,13,30,473.0,281.0,1.8,26.0,638.0,514.05,384.0
2016,9,17,13,45,475.5,268.0,1.9,26.0,616.0,470.39,350.65
2016,9,17,14,0,478.0,255.0,2.0,26.0,594.0,425.85,316.08
2016,9,17,14,15,443.0,255.5,2.0,25.5,558.5,375.63,277.08
2016,9,17,14,30,408.0,256.0,2.0,25.0,523.0,328.81,240.21
2016,9,17,14,45,405.5,239.5,2.05,25.0,491.5,282.93,202.67
2016,9,17,15,0,403.0,223.0,2.1,25.0,460.0,237.48,165.79
2016,9,17,15,15,438.5,195.5,2.1,24.5,435.0,190.65,128.5
2016,9,17,15,30,474.0,168.0,2.1,24.0,410.0,139.84,94.27
2016,9,17,15,45,599.5,124.0,2.15,24.0,399.0,90.55,71.59
2016,9,17,16,0,725.0,80.0,2.2,24.0,388.0,69.1,53.66
2016,9,17,16,15,688.0,75.0,2.15,23.5,337.5,60.21,46.34
2016,9,17,16,30,651.0,70.0,2.1,23.0,287.0,56.53,43.35
2016,9,17,16,45,598.0,63.5,2.1,22.5,236.5,51.51,39.1
2016,9,17,17,0,545.0,57.0,2.1,22.0,186.0,46.5,34.68
2016,9,17,17,15,461.5,48.0,1.95,21.0,138.0,39.26,28.21
2016,9,17,17,30,378.0,39.0,1.8,20.0,90.0,32.06,21.47
2016,9,17,17,45,242.0,26.0,1.7,19.5,53.0,21.3,9.41
2016,9,17,18,0,106.0,13.0,1.6,19.0,16.0,10.23,0.0
2016,9,17,18,15,53.0,6.5,1.6,18.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,173.5,15.5,0.85,16.5,34.0,153.87,8.38
2016,9,18,6,30,347.0,31.0,0.9,17.0,68.0,312.96,240.75
2016,9,18,6,45,442.0,40.0,1.0,17.5,114.5,408.58,327.43
2016,9,18,7,0,537.0,49.0,1.1,18.0,161.0,512.34,411.06
2016,9,18,7,15,595.0,55.0,1.05,18.5,211.5,588.8,468.96
2016,9,18,7,30,653.0,61.0,1.0,19.0,262.0,667.86,525.42
2016,9,18,7,45,692.5,65.5,0.95,20.0,312.5,725.44,562.5
2016,9,18,8,0,732.0,70.0,0.9,21.0,363.0,788.29,601.35
2016,9,18,8,15,759.5,73.5,0.9,21.5,411.5,837.76,631.24
2016,9,18,8,30,787.0,77.0,0.9,22.0,460.0,885.34,659.11
2016,9,18,8,45,807.5,79.5,0.9,23.0,505.5,922.46,678.16
2016,9,18,9,0,828.0,82.0,0.9,24.0,551.0,956.69,695.04
2016,9,18,9,15,843.0,84.0,0.85,25.0,591.0,969.04,696.89
2016,9,18,9,30,858.0,86.0,0.8,26.0,631.0,990.19,704.49
2016,9,18,9,45,877.5,84.0,0.75,27.0,667.5,1007.42,709.45
2016,9,18,10,0,897.0,82.0,0.7,28.0,704.0,1020.89,712.13
2016,9,18,10,15,904.5,83.0,0.6,28.5,732.0,1021.74,707.61
2016,9,18,10,30,912.0,84.0,0.5,29.0,760.0,1018.51,700.97
2016,9,18,10,45,917.0,85.0,0.45,29.5,780.5,1008.67,691.83
2016,9,18,11,0,922.0,86.0,0.4,30.0,801.0,994.75,680.58
2016,9,18,11,15,925.0,86.5,0.5,30.5,814.0,974.33,669.06
2016,9,18,11,30,928.0,87.0,0.6,31.0,827.0,950.02,655.26
2016,9,18,11,45,929.5,87.0,0.7,31.5,832.0,920.06,637.95
2016,9,18,12,0,931.0,87.0,0.8,32.0,837.0,886.49,618.26
2016,9,18,12,15,930.5,87.0,0.95,32.0,834.0,847.85,597.11
2016,9,18,12,30,930.0,87.0,1.1,32.0,831.0,806.05,573.33
2016,9,18,12,45,923.0,89.0,1.25,32.0,819.0,758.48,544.9
2016,9,18,13,0,916.0,91.0,1.4,32.0,807.0,708.65,511.95
2016,9,18,13,15,911.5,90.0,1.5,32.0,788.0,655.66,475.16
2016,9,18,13,30,907.0,89.0,1.6,32.0,769.0,600.76,435.6
2016,9,18,13,45,900.0,88.0,1.7,32.0,743.0,542.91,392.35
2016,9,18,14,0,893.0,87.0,1.8,32.0,717.0,483.9,346.51
2016,9,18,14,15,883.5,85.5,1.85,31.5,684.0,422.61,297.78
2016,9,18,14,30,874.0,84.0,1.9,31.0,651.0,360.99,247.15
2016,9,18,14,45,860.5,82.0,2.0,31.0,612.0,297.85,194.24
2016,9,18,15,0,847.0,80.0,2.1,31.0,573.0,235.4,142.8
2016,9,18,15,15,828.5,77.5,2.15,30.5,529.0,172.87,96.1
2016,9,18,15,30,810.0,75.0,2.2,30.0,485.0,106.0,56.74
2016,9,18,15,45,785.5,72.0,2.25,30.0,437.0,64.08,47.98
2016,9,18,16,0,761.0,69.0,2.3,30.0,389.0,61.61,46.11
2016,9,18,16,15,725.5,65.0,2.25,29.0,338.0,58.18,43.56
2016,9,18,16,30,690.0,61.0,2.2,28.0,287.0,54.74,40.91
2016,9,18,16,45,638.0,55.5,2.2,27.0,236.0,49.9,36.95
2016,9,18,17,0,586.0,50.0,2.2,26.0,185.0,41.55,29.84
2016,9,18,17,15,502.5,42.5,2.1,25.0,137.0,35.25,24.26
2016,9,18,17,30,419.0,35.0,2.0,24.0,89.0,29.04,18.44
2016,9,18,17,45,274.0,23.0,1.9,23.0,52.0,18.94,6.49
2016,9,18,18,0,129.0,11.0,1.8,22.0,15.0,8.65,0.0
2016,9,18,18,15,64.5,5.5,1.75,21.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,6,15,150.5,16.0,1.05,17.5,32.0,139.78,0.0
2016,9,19,6,30,301.0,32.0,1.1,18.0,64.0,283.91,216.52
2016,9,19,6,45,396.0,42.0,1.15,18.5,109.0,378.95,303.46
2016,9,19,7,0,491.0,52.0,1.2,19.0,154.0,482.17,387.26
2016,9,19,7,15,551.5,59.0,1.15,19.5,203.5,560.37,447.07
2016,9,19,7,30,612.0,66.0,1.1,20.0,253.0,641.4,505.6
2016,9,19,7,45,655.5,70.5,1.05,20.5,303.0,706.1,549.32
2016,9,19,8,0,699.0,75.0,1.0,21.0,353.0,765.59,587.43
2016,9,19,8,15,727.5,79.0,1.0,21.5,401.0,815.83,618.37
2016,9,19,8,30,756.0,83.0,1.0,22.0,449.0,864.28,647.25
2016,9,19,8,45,779.5,85.5,1.05,23.0,494.5,903.75,669.02
2016,9,19,9,0,803.0,88.0,1.1,24.0,540.0,940.5,688.69
2016,9,19,9,15,818.5,90.0,1.1,24.5,579.5,965.48,701.06
2016,9,19,9,30,834.0,92.0,1.1,25.0,619.0,973.96,703.09
2016,9,19,9,45,838.0,97.0,1.15,26.0,651.5,983.46,705.61
2016,9,19,10,0,842.0,102.0,1.2,27.0,684.0,989.06,705.77
2016,9,19,10,15,851.0,103.5,1.2,27.0,711.5,991.85,706.28
2016,9,19,10,30,860.0,105.0,1.2,27.0,739.0,990.72,704.56
2016,9,19,10,45,869.0,104.5,1.3,27.5,760.5,983.44,699.5
2016,9,19,11,0,878.0,104.0,1.4,28.0,782.0,972.18,692.08
2016,9,19,11,15,881.5,104.5,1.5,28.0,795.0,952.79,680.96
2016,9,19,11,30,885.0,105.0,1.6,28.0,808.0,929.65,667.47
2016,9,19,11,45,890.5,103.5,1.75,28.5,814.0,902.59,650.67
2016,9,19,12,0,896.0,102.0,1.9,29.0,820.0,871.88,631.3
