Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,12,15,895.5,102.0,1.95,29.0,817.0,834.19,607.46
2016,9,19,12,30,895.0,102.0,2.0,29.0,814.0,793.47,581.43
2016,9,19,12,45,884.5,105.5,2.15,29.5,801.0,745.88,549.29
2016,9,19,13,0,874.0,109.0,2.3,30.0,788.0,696.4,513.74
2016,9,19,13,15,869.0,108.0,2.35,29.5,769.5,644.84,477.24
2016,9,19,13,30,864.0,107.0,2.4,29.0,751.0,591.53,438.14
2016,9,19,13,45,861.0,103.5,2.5,29.0,726.5,535.66,395.05
2016,9,19,14,0,858.0,100.0,2.6,29.0,702.0,478.34,349.27
2016,9,19,14,15,847.5,98.5,2.65,28.5,669.0,418.46,300.57
2016,9,19,14,30,837.0,97.0,2.7,28.0,636.0,356.33,248.72
2016,9,19,14,45,827.5,93.0,2.75,28.0,598.5,293.65,195.2
2016,9,19,15,0,818.0,89.0,2.8,28.0,561.0,231.37,142.99
2016,9,19,15,15,798.5,86.0,2.8,27.5,517.0,169.16,95.87
2016,9,19,15,30,779.0,83.0,2.8,27.0,473.0,109.12,61.14
2016,9,19,15,45,757.5,78.5,2.85,27.0,426.0,68.24,52.14
2016,9,19,16,0,736.0,74.0,2.9,27.0,379.0,64.91,49.52
2016,9,19,16,15,699.0,69.5,2.85,26.0,329.0,61.25,46.75
2016,9,19,16,30,662.0,65.0,2.8,25.0,279.0,53.14,40.09
2016,9,19,16,45,612.0,58.5,2.75,24.5,229.0,48.03,35.75
2016,9,19,17,0,562.0,52.0,2.7,24.0,179.0,42.89,31.23
2016,9,19,17,15,475.5,43.5,2.6,23.0,131.0,35.88,24.97
2016,9,19,17,30,389.0,35.0,2.5,22.0,83.0,28.94,18.4
2016,9,19,17,45,244.0,22.5,2.4,21.5,47.5,18.48,4.76
2016,9,19,18,0,99.0,10.0,2.3,21.0,12.0,7.87,0.0
2016,9,19,18,15,49.5,5.0,2.3,20.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,146.5,17.0,2.6,14.5,32.0,137.86,0.0
2016,9,20,6,30,293.0,34.0,2.7,15.0,64.0,280.76,216.19
2016,9,20,6,45,397.5,44.0,2.8,15.5,110.0,383.22,313.19
2016,9,20,7,0,502.0,54.0,2.9,16.0,156.0,494.19,406.36
2016,9,20,7,15,564.0,61.0,2.9,16.0,206.5,574.37,471.61
2016,9,20,7,30,626.0,68.0,2.9,16.0,257.0,657.29,536.02
2016,9,20,7,45,313.0,85.0,2.95,16.5,179.5,411.26,341.48
2016,9,20,8,0,0.0,102.0,3.0,17.0,102.0,83.3,64.39
2016,9,20,8,15,0.0,113.5,2.95,17.5,113.5,92.68,72.19
2016,9,20,8,30,0.0,125.0,2.9,18.0,125.0,102.1,79.6
2016,9,20,8,45,5.0,156.5,2.85,18.5,159.5,135.89,107.09
2016,9,20,9,0,10.0,188.0,2.8,19.0,194.0,170.01,134.32
2016,9,20,9,15,19.0,215.5,2.8,19.5,227.5,204.23,161.36
2016,9,20,9,30,28.0,243.0,2.8,20.0,261.0,261.5,206.02
2016,9,20,9,45,91.5,283.0,2.8,20.5,345.0,367.29,289.19
2016,9,20,10,0,155.0,323.0,2.8,21.0,429.0,496.72,386.59
2016,9,20,10,15,101.5,318.5,2.8,21.0,389.0,406.71,316.48
2016,9,20,10,30,48.0,314.0,2.8,21.0,349.0,342.59,265.83
2016,9,20,10,45,121.0,342.5,2.85,21.5,434.5,463.06,358.04
2016,9,20,11,0,194.0,371.0,2.9,22.0,520.0,555.63,426.27
2016,9,20,11,15,227.5,372.5,2.95,22.0,550.5,578.12,442.64
2016,9,20,11,30,261.0,374.0,3.0,22.0,581.0,618.02,471.5
2016,9,20,11,45,304.5,365.5,3.05,22.0,608.0,632.44,482.47
2016,9,20,12,0,348.0,357.0,3.1,22.0,635.0,642.96,490.65
2016,9,20,12,15,356.5,348.5,3.15,22.0,632.0,620.86,474.67
2016,9,20,12,30,365.0,340.0,3.2,22.0,629.0,597.04,457.42
2016,9,20,12,45,377.0,335.5,3.25,22.5,630.5,577.54,442.19
2016,9,20,13,0,389.0,331.0,3.3,23.0,632.0,555.79,425.02
2016,9,20,13,15,310.0,340.5,3.3,22.5,576.5,486.97,373.43
2016,9,20,13,30,231.0,350.0,3.3,22.0,521.0,417.56,321.12
2016,9,20,13,45,196.5,339.0,3.35,22.0,481.0,371.48,285.71
2016,9,20,14,0,162.0,328.0,3.4,22.0,441.0,329.23,252.96
2016,9,20,14,15,163.0,311.0,3.4,22.0,420.0,300.56,230.12
2016,9,20,14,30,164.0,294.0,3.4,22.0,399.0,272.0,207.01
2016,9,20,14,45,100.0,261.0,3.45,22.0,324.0,216.1,164.55
2016,9,20,15,0,36.0,228.0,3.5,22.0,249.0,170.8,131.19
2016,9,20,15,15,35.0,210.0,3.5,21.5,229.0,152.43,117.2
2016,9,20,15,30,34.0,192.0,3.5,21.0,209.0,134.52,103.9
2016,9,20,15,45,50.5,178.5,3.55,20.5,201.0,121.87,99.54
2016,9,20,16,0,67.0,165.0,3.6,20.0,193.0,113.15,92.57
2016,9,20,16,15,353.0,116.5,3.55,19.5,232.0,81.64,65.75
2016,9,20,16,30,639.0,68.0,3.5,19.0,271.0,55.05,42.79
2016,9,20,16,45,581.5,61.5,3.5,19.0,221.0,49.98,38.3
2016,9,20,17,0,524.0,55.0,3.5,19.0,171.0,44.92,33.65
2016,9,20,17,15,433.5,45.5,3.45,18.5,124.0,37.24,26.6
2016,9,20,17,30,343.0,36.0,3.4,18.0,77.0,29.62,19.15
2016,9,20,17,45,171.5,18.0,3.35,17.5,38.5,14.55,0.93
2016,9,20,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,141.0,16.5,3.6,14.0,30.5,133.1,0.0
2016,9,21,6,30,282.0,33.0,3.8,14.0,61.0,273.21,209.52
2016,9,21,6,45,388.0,43.5,4.0,14.5,107.0,376.72,309.99
2016,9,21,7,0,494.0,54.0,4.2,15.0,153.0,489.14,406.05
2016,9,21,7,15,396.0,81.0,4.3,15.0,175.0,457.57,383.26
2016,9,21,7,30,298.0,108.0,4.4,15.0,197.0,401.84,337.84
2016,9,21,7,45,326.5,123.0,4.5,15.5,237.0,452.47,379.02
2016,9,21,8,0,355.0,138.0,4.6,16.0,277.0,526.41,436.5
2016,9,21,8,15,335.5,162.0,4.6,16.0,307.0,521.79,431.12
2016,9,21,8,30,316.0,186.0,4.6,16.0,337.0,536.72,440.72
2016,9,21,8,45,362.5,196.0,4.65,16.5,385.5,596.73,486.23
2016,9,21,9,0,409.0,206.0,4.7,17.0,434.0,681.47,548.66
2016,9,21,9,15,631.5,149.0,4.7,17.0,530.0,855.48,679.43
2016,9,21,9,30,854.0,92.0,4.7,17.0,626.0,996.12,777.65
2016,9,21,9,45,868.0,93.0,4.75,17.5,661.5,1010.98,784.37
2016,9,21,10,0,882.0,94.0,4.8,18.0,697.0,1022.0,789.41
2016,9,21,10,15,891.5,95.0,4.8,18.0,726.0,1024.45,789.76
2016,9,21,10,30,901.0,96.0,4.8,18.0,755.0,1022.82,787.51
2016,9,21,10,45,908.5,97.0,4.8,18.0,776.5,1015.07,781.22
2016,9,21,11,0,916.0,98.0,4.8,18.0,798.0,1003.18,772.25
2016,9,21,11,15,920.5,98.5,4.8,18.0,812.0,983.78,758.23
2016,9,21,11,30,925.0,99.0,4.8,18.0,826.0,960.43,741.6
2016,9,21,11,45,927.5,99.0,4.85,18.5,832.0,930.91,719.67
2016,9,21,12,0,930.0,99.0,4.9,19.0,838.0,897.75,695.25
2016,9,21,12,15,931.0,99.0,4.95,19.0,836.0,859.85,668.76
2016,9,21,12,30,932.0,99.0,5.0,19.0,834.0,818.68,639.76
2016,9,21,12,45,928.5,100.0,5.05,19.0,823.0,772.08,606.03
2016,9,21,13,0,925.0,101.0,5.1,19.0,812.0,722.94,568.03
2016,9,21,13,15,921.0,100.0,5.15,19.0,793.5,669.38,525.76
2016,9,21,13,30,917.0,99.0,5.2,19.0,775.0,613.84,480.78
2016,9,21,13,45,913.5,97.0,5.3,19.0,749.5,555.97,432.71
2016,9,21,14,0,910.0,95.0,5.4,19.0,724.0,496.55,381.81
2016,9,21,14,15,900.0,93.0,5.45,19.0,690.0,433.31,326.35
2016,9,21,14,30,890.0,91.0,5.5,19.0,656.0,369.79,269.41
2016,9,21,14,45,879.0,88.0,5.55,19.0,616.5,305.24,211.23
2016,9,21,15,0,868.0,85.0,5.6,19.0,577.0,241.08,154.82
2016,9,21,15,15,848.5,82.0,5.6,18.5,531.5,171.38,99.69
2016,9,21,15,30,829.0,79.0,5.6,18.0,486.0,108.08,61.97
2016,9,21,15,45,806.0,75.0,5.6,18.0,437.0,66.71,52.87
2016,9,21,16,0,783.0,71.0,5.6,18.0,388.0,63.54,50.27
2016,9,21,16,15,744.5,67.0,5.5,17.5,335.5,60.08,47.45
2016,9,21,16,30,706.0,63.0,5.4,17.0,283.0,56.63,44.54
2016,9,21,16,45,648.0,57.0,5.35,17.0,230.5,47.36,36.3
2016,9,21,17,0,590.0,51.0,5.3,17.0,178.0,42.44,31.72
2016,9,21,17,15,493.5,42.5,5.2,16.5,128.5,35.3,25.06
2016,9,21,17,30,397.0,34.0,5.1,16.0,79.0,28.28,17.97
2016,9,21,17,45,198.5,17.0,5.05,15.5,39.5,13.83,0.0
2016,9,21,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,143.5,16.0,3.8,13.0,29.5,133.36,0.0
2016,9,22,6,30,287.0,32.0,3.9,13.0,59.0,276.51,210.31
2016,9,22,6,45,394.0,42.0,4.05,13.5,105.0,380.44,313.79
2016,9,22,7,0,501.0,52.0,4.2,14.0,151.0,493.33,410.63
2016,9,22,7,15,565.5,59.5,4.1,14.5,202.0,576.16,478.5
2016,9,22,7,30,630.0,67.0,4.0,15.0,253.0,661.98,545.37
2016,9,22,7,45,680.5,70.0,3.95,15.5,305.0,731.56,596.86
2016,9,22,8,0,731.0,73.0,3.9,16.0,357.0,796.12,642.51
2016,9,22,8,15,760.5,77.0,3.7,16.5,406.5,848.06,676.52
2016,9,22,8,30,790.0,81.0,3.5,17.0,456.0,898.13,707.95
2016,9,22,8,45,815.5,82.5,3.35,17.5,502.5,938.78,732.01
2016,9,22,9,0,841.0,84.0,3.2,18.0,549.0,976.6,753.5
2016,9,22,9,15,856.0,86.0,3.1,18.0,589.5,988.59,758.68
2016,9,22,9,30,871.0,88.0,3.0,18.0,630.0,1009.44,770.18
2016,9,22,9,45,888.0,87.0,2.9,18.5,665.5,1024.97,776.49
2016,9,22,10,0,905.0,86.0,2.8,19.0,701.0,1036.64,780.27
2016,9,22,10,15,912.5,87.5,2.75,19.0,729.0,1037.57,779.0
2016,9,22,10,30,920.0,89.0,2.7,19.0,757.0,1034.35,775.27
2016,9,22,10,45,925.0,89.5,2.65,19.5,777.5,1023.34,765.11
2016,9,22,11,0,930.0,90.0,2.6,20.0,798.0,1008.24,752.54
2016,9,22,11,15,933.0,90.5,2.65,20.0,810.5,987.18,738.63
2016,9,22,11,30,936.0,91.0,2.7,20.0,823.0,962.2,722.19
2016,9,22,11,45,935.5,92.0,2.75,20.5,827.0,930.81,700.11
2016,9,22,12,0,935.0,93.0,2.8,21.0,831.0,895.91,675.69
2016,9,22,12,15,934.0,92.5,2.8,21.0,827.5,855.75,648.54
2016,9,22,12,30,933.0,92.0,2.8,21.0,824.0,812.5,619.1
2016,9,22,12,45,926.5,93.5,2.85,21.0,811.0,764.28,585.84
2016,9,22,13,0,920.0,95.0,2.9,21.0,798.0,713.77,548.34
2016,9,22,13,15,915.0,94.5,2.95,21.0,778.5,660.36,507.71
2016,9,22,13,30,910.0,94.0,3.0,21.0,759.0,605.08,464.42
2016,9,22,13,45,899.5,94.0,3.05,21.0,731.5,545.81,416.71
2016,9,22,14,0,889.0,94.0,3.1,21.0,704.0,485.76,366.82
2016,9,22,14,15,878.0,92.0,3.2,21.0,670.0,423.38,313.67
2016,9,22,14,30,867.0,90.0,3.3,21.0,636.0,360.91,259.02
2016,9,22,14,45,849.0,89.0,3.4,21.0,595.5,294.3,200.82
2016,9,22,15,0,831.0,88.0,3.5,21.0,555.0,231.29,146.72
2016,9,22,15,15,810.0,85.5,3.6,20.5,510.5,168.4,97.95
2016,9,22,15,30,789.0,83.0,3.7,20.0,466.0,107.86,62.6
2016,9,22,15,45,755.5,80.5,3.85,20.0,416.5,69.82,55.13
2016,9,22,16,0,722.0,78.0,4.0,20.0,367.0,62.68,49.12
2016,9,22,16,15,681.0,73.0,4.05,19.5,316.0,58.93,46.06
2016,9,22,16,30,640.0,68.0,4.1,19.0,265.0,55.17,42.9
2016,9,22,16,45,575.5,62.0,4.2,18.5,214.0,50.4,38.72
2016,9,22,17,0,511.0,56.0,4.3,18.0,163.0,45.73,34.42
2016,9,22,17,15,412.5,46.0,4.15,17.0,116.0,37.67,26.99
2016,9,22,17,30,314.0,36.0,4.0,16.0,69.0,29.67,18.87
2016,9,22,17,45,157.0,18.0,3.9,15.5,34.5,14.63,0.0
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,171.0,13.5,1.85,12.5,29.5,118.29,0.0
2016,9,23,6,30,342.0,27.0,1.9,13.0,59.0,310.32,231.5
2016,9,23,6,45,442.0,35.5,1.95,14.0,104.5,408.59,332.13
2016,9,23,7,0,542.0,44.0,2.0,15.0,150.0,515.86,421.18
2016,9,23,7,15,601.5,50.0,1.9,15.5,199.5,587.79,478.24
2016,9,23,7,30,661.0,56.0,1.8,16.0,249.0,669.12,538.91
2016,9,23,7,45,700.5,60.0,1.75,16.5,299.5,731.74,582.83
2016,9,23,8,0,740.0,64.0,1.7,17.0,350.0,794.03,624.5
2016,9,23,8,15,767.0,67.5,1.65,17.5,397.5,842.98,655.07
2016,9,23,8,30,794.0,71.0,1.6,18.0,445.0,890.01,683.35
2016,9,23,8,45,814.5,73.0,1.6,19.0,489.5,926.26,702.84
2016,9,23,9,0,835.0,75.0,1.6,20.0,534.0,947.59,712.06
2016,9,23,9,15,849.0,77.0,1.55,20.5,573.5,970.99,723.36
2016,9,23,9,30,863.0,79.0,1.5,21.0,613.0,990.89,732.22
2016,9,23,9,45,874.0,80.0,1.5,21.5,646.5,1002.78,736.7
2016,9,23,10,0,885.0,81.0,1.5,22.0,680.0,1010.82,738.92
2016,9,23,10,15,892.0,82.0,1.55,22.0,707.0,1010.81,738.39
2016,9,23,10,30,899.0,83.0,1.6,22.0,734.0,1006.78,735.54
2016,9,23,10,45,903.5,84.0,1.65,22.5,753.5,996.21,727.28
2016,9,23,11,0,908.0,85.0,1.7,23.0,773.0,981.65,716.66
2016,9,23,11,15,910.5,85.5,1.8,23.0,785.0,960.67,704.05
2016,9,23,11,30,913.0,86.0,1.9,23.0,797.0,935.89,688.96
2016,9,23,11,45,912.5,87.0,2.0,23.0,800.5,905.28,669.93
2016,9,23,12,0,912.0,88.0,2.1,23.0,804.0,871.24,648.47
2016,9,23,12,15,910.5,88.0,2.25,23.0,800.5,832.12,623.74
2016,9,23,12,30,909.0,88.0,2.4,23.0,797.0,790.0,596.54
2016,9,23,12,45,902.5,89.5,2.55,23.0,784.0,742.92,565.05
2016,9,23,13,0,896.0,91.0,2.7,23.0,771.0,693.64,529.25
2016,9,23,13,15,891.0,90.0,2.8,22.5,752.0,641.05,490.66
2016,9,23,13,30,886.0,89.0,2.9,22.0,733.0,586.68,449.27
2016,9,23,13,45,877.0,88.5,3.05,22.0,706.5,529.17,403.24
2016,9,23,14,0,868.0,88.0,3.2,22.0,680.0,470.79,354.87
2016,9,23,14,15,858.0,86.0,3.25,22.0,647.0,410.18,303.04
2016,9,23,14,30,848.0,84.0,3.3,22.0,614.0,349.38,249.76
2016,9,23,14,45,666.5,135.5,3.4,22.0,536.0,278.88,194.28
2016,9,23,15,0,485.0,187.0,3.5,22.0,458.0,228.53,158.29
2016,9,23,15,15,635.0,130.5,3.5,21.5,454.5,173.33,108.92
2016,9,23,15,30,785.0,74.0,3.5,21.0,451.0,100.37,56.61
2016,9,23,15,45,756.5,71.0,3.55,21.0,403.0,62.92,48.98
2016,9,23,16,0,728.0,68.0,3.6,21.0,355.0,60.41,46.97
2016,9,23,16,15,689.0,63.5,3.6,20.5,305.5,56.59,43.85
2016,9,23,16,30,650.0,59.0,3.6,20.0,256.0,52.75,40.62
2016,9,23,16,45,592.5,53.0,3.6,19.5,206.5,43.8,32.77
2016,9,23,17,0,535.0,47.0,3.6,19.0,157.0,38.9,28.3
2016,9,23,17,15,439.0,38.5,3.55,18.0,111.0,31.8,21.76
2016,9,23,17,30,343.0,30.0,3.5,17.0,65.0,24.81,14.47
2016,9,23,17,45,171.5,15.0,3.45,16.5,32.5,12.18,0.0
2016,9,23,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,184.0,12.5,1.35,14.5,29.0,126.04,0.0
2016,9,24,6,30,368.0,25.0,1.4,15.0,58.0,326.73,236.78
2016,9,24,6,45,468.5,33.0,1.5,16.0,104.0,418.21,335.2
2016,9,24,7,0,569.0,41.0,1.6,17.0,150.0,527.37,424.79
2016,9,24,7,15,629.0,46.0,1.65,17.5,200.5,606.43,487.06
2016,9,24,7,30,689.0,51.0,1.7,18.0,251.0,687.74,547.66
2016,9,24,7,45,728.5,55.0,1.75,18.5,301.5,751.1,592.29
2016,9,24,8,0,768.0,59.0,1.8,19.0,352.0,814.14,634.87
2016,9,24,8,15,795.5,62.0,1.9,19.5,401.0,863.53,666.96
2016,9,24,8,30,823.0,65.0,2.0,20.0,450.0,899.73,689.3
2016,9,24,8,45,843.5,67.0,2.1,21.0,495.5,936.17,710.15
2016,9,24,9,0,864.0,69.0,2.2,22.0,541.0,969.74,728.68
2016,9,24,9,15,878.5,70.5,2.2,22.5,581.0,993.35,740.71
2016,9,24,9,30,893.0,72.0,2.2,23.0,621.0,1013.37,750.43
2016,9,24,9,45,907.0,72.0,2.2,23.5,656.0,1027.18,756.16
2016,9,24,10,0,921.0,72.0,2.2,24.0,691.0,1037.04,759.5
2016,9,24,10,15,928.5,72.5,2.15,24.5,719.0,1036.79,755.92
2016,9,24,10,30,936.0,73.0,2.1,25.0,747.0,1032.38,749.96
2016,9,24,10,45,941.5,74.0,2.1,25.5,767.5,1022.37,741.28
2016,9,24,11,0,947.0,75.0,2.1,26.0,788.0,1008.17,730.17
2016,9,24,11,15,950.5,75.0,2.05,26.0,800.5,986.78,715.51
2016,9,24,11,30,954.0,75.0,2.0,26.0,813.0,961.41,698.47
2016,9,24,11,45,955.0,75.5,1.95,26.5,818.0,930.46,676.6
2016,9,24,12,0,956.0,76.0,1.9,27.0,823.0,895.85,652.51
2016,9,24,12,15,955.5,76.0,1.9,27.0,819.5,855.99,626.79
2016,9,24,12,30,955.0,76.0,1.9,27.0,816.0,812.91,598.79
2016,9,24,12,45,942.5,81.0,1.95,27.5,802.0,763.09,565.27
2016,9,24,13,0,930.0,86.0,2.0,28.0,788.0,711.31,527.44
2016,9,24,13,15,925.0,85.0,2.05,28.0,768.5,656.99,487.98
2016,9,24,13,30,920.0,84.0,2.1,28.0,749.0,600.82,445.85
2016,9,24,13,45,912.0,83.5,2.15,28.0,722.0,541.94,400.25
2016,9,24,14,0,904.0,83.0,2.2,28.0,695.0,482.02,352.2
2016,9,24,14,15,893.5,81.5,2.2,27.5,661.0,419.49,301.11
2016,9,24,14,30,883.0,80.0,2.2,27.0,627.0,356.78,248.3
2016,9,24,14,45,868.0,78.0,2.25,27.0,587.0,292.58,193.39
2016,9,24,15,0,853.0,76.0,2.3,27.0,547.0,229.29,140.42
2016,9,24,15,15,833.0,73.5,2.3,26.5,502.0,166.16,92.9
2016,9,24,15,30,813.0,71.0,2.3,26.0,457.0,99.21,54.04
2016,9,24,15,45,785.5,68.0,2.35,26.0,408.5,61.28,46.57
2016,9,24,16,0,758.0,65.0,2.4,26.0,360.0,58.67,44.52
2016,9,24,16,15,718.5,61.0,2.35,25.0,309.0,55.1,41.75
2016,9,24,16,30,679.0,57.0,2.3,24.0,258.0,51.54,38.88
2016,9,24,16,45,617.5,51.5,2.3,23.5,207.0,46.54,34.54
2016,9,24,17,0,556.0,46.0,2.3,23.0,156.0,38.33,27.27
2016,9,24,17,15,455.5,37.0,2.25,22.0,109.5,30.73,20.39
2016,9,24,17,30,355.0,28.0,2.2,21.0,63.0,23.24,12.54
2016,9,24,17,45,177.5,14.0,2.2,20.0,31.5,11.4,0.0
2016,9,24,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,185.5,12.5,1.7,15.5,28.5,127.33,0.0
2016,9,25,6,30,371.0,25.0,1.8,16.0,57.0,329.45,232.96
2016,9,25,6,45,478.0,33.0,1.9,17.0,104.0,426.01,340.32
2016,9,25,7,0,585.0,41.0,2.0,18.0,151.0,540.83,434.68
2016,9,25,7,15,645.5,46.5,2.05,18.5,202.5,621.72,498.57
2016,9,25,7,30,706.0,52.0,2.1,19.0,254.0,704.83,560.66
2016,9,25,7,45,745.5,56.0,2.15,20.0,305.5,768.82,604.67
2016,9,25,8,0,785.0,60.0,2.2,21.0,357.0,832.37,646.33
2016,9,25,8,15,811.5,63.0,2.2,21.5,406.0,881.23,676.94
2016,9,25,8,30,838.0,66.0,2.2,22.0,455.0,916.71,697.6
2016,9,25,8,45,857.0,68.0,2.25,23.0,500.5,951.84,716.78
2016,9,25,9,0,876.0,70.0,2.3,24.0,546.0,983.99,733.58
2016,9,25,9,15,889.5,72.0,2.25,24.5,586.0,1007.25,744.67
2016,9,25,9,30,903.0,74.0,2.2,25.0,626.0,1026.83,753.36
2016,9,25,9,45,916.5,73.5,2.2,26.0,661.0,1039.38,756.68
2016,9,25,10,0,930.0,73.0,2.2,27.0,696.0,1047.96,757.61
2016,9,25,10,15,937.0,74.0,2.15,27.5,723.5,1047.63,753.97
2016,9,25,10,30,944.0,75.0,2.1,28.0,751.0,1043.1,747.96
2016,9,25,10,45,947.0,76.5,2.1,29.0,770.5,1030.94,736.54
2016,9,25,11,0,950.0,78.0,2.1,30.0,790.0,1014.63,722.81
2016,9,25,11,15,952.5,78.5,2.0,30.5,802.0,992.64,706.03
2016,9,25,11,30,955.0,79.0,1.9,31.0,814.0,966.68,687.01
2016,9,25,11,45,954.0,80.0,1.85,31.5,817.5,934.3,664.7
2016,9,25,12,0,953.0,81.0,1.8,32.0,821.0,898.38,640.3
2016,9,25,12,15,952.0,81.0,1.7,32.0,817.0,858.05,613.88
2016,9,25,12,30,951.0,81.0,1.6,32.0,813.0,814.55,585.37
2016,9,25,12,45,943.5,82.5,1.5,32.5,800.0,764.89,551.56
2016,9,25,13,0,936.0,84.0,1.4,33.0,787.0,712.99,513.75
2016,9,25,13,15,930.5,83.5,1.25,33.0,767.0,658.51,474.08
2016,9,25,13,30,925.0,83.0,1.1,33.0,747.0,602.18,432.15
2016,9,25,13,45,914.0,83.0,1.0,33.5,719.0,541.93,385.91
2016,9,25,14,0,903.0,83.0,0.9,34.0,691.0,480.96,337.95
2016,9,25,14,15,892.5,81.5,0.8,33.5,657.0,418.46,288.87
2016,9,25,14,30,882.0,80.0,0.7,33.0,623.0,355.79,238.2
2016,9,25,14,45,863.0,79.5,0.6,33.0,582.0,291.78,185.73
2016,9,25,15,0,844.0,79.0,0.5,33.0,541.0,229.12,135.56
2016,9,25,15,15,823.5,76.5,0.55,32.5,496.0,161.39,86.68
2016,9,25,15,30,803.0,74.0,0.6,32.0,451.0,100.18,53.72
2016,9,25,15,45,770.5,71.5,0.65,32.0,401.5,63.59,47.21
2016,9,25,16,0,738.0,69.0,0.7,32.0,352.0,61.39,45.58
2016,9,25,16,15,697.0,64.0,0.8,31.0,301.5,57.15,42.35
2016,9,25,16,30,656.0,59.0,0.9,30.0,251.0,48.84,35.58
2016,9,25,16,45,590.5,53.0,1.05,29.0,200.0,43.83,31.41
2016,9,25,17,0,525.0,47.0,1.2,28.0,149.0,38.89,27.09
2016,9,25,17,15,422.5,37.5,1.3,26.5,103.0,30.98,20.08
2016,9,25,17,30,320.0,28.0,1.4,25.0,57.0,23.16,11.69
2016,9,25,17,45,160.0,14.0,1.5,24.0,28.5,11.02,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,6,15,116.5,14.0,0.45,18.5,23.5,85.02,0.0
2016,9,26,6,30,233.0,28.0,0.4,19.0,47.0,236.6,159.08
2016,9,26,6,45,336.0,40.5,0.35,19.5,90.5,339.65,265.85
2016,9,26,7,0,439.0,53.0,0.3,20.0,134.0,450.13,354.47
2016,9,26,7,15,506.0,62.0,0.3,20.5,183.5,534.84,418.62
2016,9,26,7,30,573.0,71.0,0.3,21.0,233.0,622.79,481.56
2016,9,26,7,45,618.5,77.5,0.3,22.0,283.5,690.93,526.28
2016,9,26,8,0,664.0,84.0,0.3,23.0,334.0,759.38,568.99
2016,9,26,8,15,696.5,89.0,0.25,23.5,382.5,813.25,600.37
2016,9,26,8,30,729.0,94.0,0.2,24.0,431.0,865.66,629.76
2016,9,26,8,45,752.5,98.0,0.2,25.0,476.0,905.91,650.16
2016,9,26,9,0,776.0,102.0,0.2,26.0,521.0,936.89,664.43
2016,9,26,9,15,793.5,105.0,0.3,26.5,561.5,964.42,679.82
2016,9,26,9,30,811.0,108.0,0.4,27.0,602.0,988.48,693.28
2016,9,26,9,45,824.0,110.5,0.55,28.0,636.0,1003.65,701.3
2016,9,26,10,0,837.0,113.0,0.7,29.0,670.0,1014.94,707.14
2016,9,26,10,15,846.5,114.5,0.75,29.5,698.0,1017.5,707.05
2016,9,26,10,30,856.0,116.0,0.8,30.0,726.0,1016.0,704.79
2016,9,26,10,45,863.0,117.0,0.9,30.5,746.5,1007.34,699.44
2016,9,26,11,0,870.0,118.0,1.0,31.0,767.0,981.24,683.64
2016,9,26,11,15,873.5,119.0,1.1,31.0,779.5,961.68,673.3
2016,9,26,11,30,877.0,120.0,1.2,31.0,792.0,938.39,660.44
2016,9,26,11,45,880.0,119.5,1.3,31.5,796.5,909.52,642.7
2016,9,26,12,0,883.0,119.0,1.4,32.0,801.0,877.19,622.64
2016,9,26,12,15,882.0,118.5,1.5,32.0,797.0,838.26,599.41
2016,9,26,12,30,881.0,118.0,1.6,32.0,793.0,796.42,573.94
2016,9,26,12,45,903.5,105.5,1.75,32.0,788.5,757.73,549.7
2016,9,26,13,0,926.0,93.0,1.9,32.0,784.0,714.35,520.54
2016,9,26,13,15,920.5,92.5,1.95,32.0,764.0,660.14,481.83
2016,9,26,13,30,915.0,92.0,2.0,32.0,744.0,604.12,440.59
2016,9,26,13,45,909.0,90.0,2.1,32.0,717.0,544.97,395.85
2016,9,26,14,0,903.0,88.0,2.2,32.0,690.0,484.61,348.46
2016,9,26,14,15,892.0,86.0,2.2,31.5,656.0,421.37,297.69
2016,9,26,14,30,881.0,84.0,2.2,31.0,622.0,358.03,245.28
2016,9,26,14,45,868.5,81.0,2.25,31.0,582.5,293.68,191.07
2016,9,26,15,0,856.0,78.0,2.3,31.0,543.0,229.96,138.57
2016,9,26,15,15,835.5,75.5,2.25,30.5,497.5,161.49,87.84
2016,9,26,15,30,815.0,73.0,2.2,30.0,452.0,99.51,53.9
2016,9,26,15,45,788.5,69.5,2.15,29.5,403.0,62.46,46.88
2016,9,26,16,0,762.0,66.0,2.1,29.0,354.0,59.51,44.67
2016,9,26,16,15,721.0,61.5,1.9,28.0,302.5,55.55,41.59
2016,9,26,16,30,680.0,57.0,1.7,27.0,251.0,51.59,38.4
2016,9,26,16,45,619.5,50.5,1.55,26.5,200.0,45.77,33.39
2016,9,26,17,0,559.0,44.0,1.4,26.0,149.0,36.83,25.55
2016,9,26,17,15,456.0,35.0,1.35,25.0,102.5,29.19,18.65
2016,9,26,17,30,353.0,26.0,1.3,24.0,56.0,21.65,9.94
2016,9,26,17,45,176.5,13.0,1.3,23.0,28.0,10.23,0.0
2016,9,26,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,132.5,13.0,0.25,17.5,23.5,94.64,0.0
2016,9,27,6,30,265.0,26.0,0.2,18.0,47.0,255.75,166.15
2016,9,27,6,45,363.5,38.0,0.2,18.5,90.5,358.1,279.49
2016,9,27,7,0,462.0,50.0,0.2,19.0,134.0,465.67,366.04
2016,9,27,7,15,529.0,58.0,0.2,19.5,183.5,549.88,429.77
2016,9,27,7,30,596.0,66.0,0.2,20.0,233.0,637.31,492.18
2016,9,27,7,45,636.5,73.0,0.2,20.5,282.5,702.24,535.51
2016,9,27,8,0,677.0,80.0,0.2,21.0,332.0,767.18,576.96
2016,9,27,8,15,708.5,84.5,0.2,21.5,380.0,819.68,608.4
2016,9,27,8,30,740.0,89.0,0.2,22.0,428.0,870.65,637.9
2016,9,27,8,45,762.5,93.0,0.25,23.0,472.5,903.84,654.93
2016,9,27,9,0,785.0,97.0,0.3,24.0,517.0,940.78,674.26
2016,9,27,9,15,802.0,99.5,0.35,24.5,557.0,967.2,688.07
2016,9,27,9,30,819.0,102.0,0.4,25.0,597.0,990.13,699.87
2016,9,27,9,45,852.0,95.5,0.5,26.0,636.0,1014.76,712.56
2016,9,27,10,0,885.0,89.0,0.6,27.0,675.0,1022.42,715.01
2016,9,27,10,15,893.0,90.5,0.65,27.5,702.5,1023.49,714.12
2016,9,27,10,30,901.0,92.0,0.7,28.0,730.0,1020.48,711.03
2016,9,27,10,45,903.0,94.5,0.8,28.5,749.0,1008.57,703.83
2016,9,27,11,0,905.0,97.0,0.9,29.0,768.0,992.67,694.35
2016,9,27,11,15,908.0,97.5,0.95,29.0,780.0,971.65,682.19
2016,9,27,11,30,911.0,98.0,1.0,29.0,792.0,946.81,667.73
2016,9,27,11,45,909.5,99.5,1.1,29.0,795.0,915.32,649.89
2016,9,27,12,0,908.0,101.0,1.2,29.0,798.0,880.46,629.7
2016,9,27,12,15,907.0,101.0,1.3,29.0,794.0,841.34,606.43
2016,9,27,12,30,906.0,101.0,1.4,29.0,790.0,799.21,580.79
2016,9,27,12,45,677.5,194.5,1.5,29.5,705.5,688.5,503.23
2016,9,27,13,0,449.0,288.0,1.6,30.0,621.0,571.1,419.14
2016,9,27,13,15,677.0,189.0,1.65,29.5,676.0,601.8,443.52
2016,9,27,13,30,905.0,90.0,1.7,29.0,731.0,596.21,439.48
2016,9,27,13,45,893.5,90.0,1.75,29.0,702.5,536.61,393.55
2016,9,27,14,0,882.0,90.0,1.8,29.0,674.0,476.4,345.88
2016,9,27,14,15,870.5,88.5,1.85,29.0,640.0,414.59,295.39
2016,9,27,14,30,859.0,87.0,1.9,29.0,606.0,352.76,243.48
2016,9,27,14,45,843.5,84.5,2.0,29.0,566.0,286.22,187.64
2016,9,27,15,0,828.0,82.0,2.1,29.0,526.0,222.96,135.41
2016,9,27,15,15,806.5,79.0,2.15,28.5,481.5,159.96,88.64
2016,9,27,15,30,785.0,76.0,2.2,28.0,437.0,99.42,55.32
2016,9,27,15,45,758.0,71.5,2.25,27.5,389.0,63.42,48.12
2016,9,27,16,0,731.0,67.0,2.3,27.0,341.0,59.8,45.32
2016,9,27,16,15,689.0,62.5,2.25,26.0,290.5,55.92,42.27
2016,9,27,16,30,647.0,58.0,2.2,25.0,240.0,48.03,35.69
2016,9,27,16,45,586.0,51.0,2.2,24.5,190.0,42.31,30.7
2016,9,27,17,0,525.0,44.0,2.2,24.0,140.0,36.59,25.54
2016,9,27,17,15,419.5,34.5,2.15,23.0,95.0,28.61,18.24
2016,9,27,17,30,314.0,25.0,2.1,22.0,50.0,20.73,8.45
2016,9,27,17,45,157.0,12.5,2.05,21.0,25.0,9.83,0.0
2016,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,120.0,13.0,1.75,14.0,22.5,86.89,0.0
2016,9,28,6,30,240.0,26.0,1.8,14.0,45.0,237.26,151.02
2016,9,28,6,45,350.0,37.0,1.9,14.5,88.0,347.87,280.49
2016,9,28,7,0,460.0,48.0,2.0,15.0,131.0,462.71,378.5
2016,9,28,7,15,528.5,56.0,1.9,15.5,180.0,547.94,447.23
2016,9,28,7,30,597.0,64.0,1.8,16.0,229.0,636.6,514.66
2016,9,28,7,45,326.0,104.5,1.75,16.5,197.5,456.39,373.73
2016,9,28,8,0,55.0,145.0,1.7,17.0,166.0,202.84,164.6
2016,9,28,8,15,48.5,162.0,1.65,17.5,182.5,213.02,172.64
2016,9,28,8,30,42.0,179.0,1.6,18.0,199.0,222.83,179.32
2016,9,28,8,45,79.5,206.5,1.6,18.5,248.0,289.33,232.55
2016,9,28,9,0,117.0,234.0,1.6,19.0,297.0,379.67,302.12
2016,9,28,9,15,122.5,253.5,1.65,19.5,323.5,404.59,319.31
2016,9,28,9,30,128.0,273.0,1.7,20.0,350.0,428.73,336.09
2016,9,28,9,45,82.0,269.5,1.75,20.5,320.0,347.52,272.04
2016,9,28,10,0,36.0,266.0,1.8,21.0,290.0,291.6,226.95
2016,9,28,10,15,112.5,299.5,1.85,21.0,378.5,426.3,331.33
2016,9,28,10,30,189.0,333.0,1.9,21.0,467.0,533.78,411.28
2016,9,28,10,45,141.0,339.0,2.0,21.5,440.5,484.25,371.91
2016,9,28,11,0,93.0,345.0,2.1,22.0,414.0,413.27,317.61
2016,9,28,11,15,87.0,348.0,2.2,22.0,413.0,403.73,310.55
2016,9,28,11,30,81.0,351.0,2.3,22.0,412.0,394.24,303.23
2016,9,28,11,45,117.5,361.0,2.4,22.5,450.5,448.25,343.57
2016,9,28,12,0,154.0,371.0,2.5,23.0,489.0,478.39,365.63
2016,9,28,12,15,129.0,365.5,2.55,22.5,464.0,440.51,337.58
2016,9,28,12,30,104.0,360.0,2.6,22.0,439.0,389.97,300.21
2016,9,28,12,45,121.0,356.5,2.7,22.0,447.0,402.22,309.87
2016,9,28,13,0,138.0,353.0,2.8,22.0,455.0,398.0,306.89
2016,9,28,13,15,201.5,338.0,2.85,22.0,482.0,410.54,316.89
2016,9,28,13,30,265.0,323.0,2.9,22.0,509.0,424.4,326.96
2016,9,28,13,45,189.5,313.5,3.0,22.0,444.0,349.49,269.34
2016,9,28,14,0,114.0,304.0,3.1,22.0,379.0,286.5,220.93
2016,9,28,14,15,100.0,285.0,3.1,21.5,348.5,255.22,196.88
2016,9,28,14,30,86.0,266.0,3.1,21.0,318.0,226.07,174.3
2016,9,28,14,45,70.0,243.0,3.15,21.0,283.5,195.92,150.7
2016,9,28,15,0,54.0,220.0,3.2,21.0,249.0,168.49,129.46
2016,9,28,15,15,34.0,191.0,3.25,20.5,209.0,139.67,107.75
2016,9,28,15,30,14.0,162.0,3.3,20.0,169.0,117.69,91.49
2016,9,28,15,45,7.0,136.0,3.35,19.5,139.5,98.67,80.28
2016,9,28,16,0,0.0,110.0,3.4,19.0,110.0,80.9,65.24
2016,9,28,16,15,300.5,86.5,3.35,18.5,169.5,62.0,48.96
2016,9,28,16,30,601.0,63.0,3.3,18.0,229.0,51.27,39.61
2016,9,28,16,45,532.0,55.5,3.3,17.5,180.0,45.3,34.26
2016,9,28,17,0,463.0,48.0,3.3,17.0,131.0,39.38,28.72
2016,9,28,17,15,349.0,37.0,3.25,16.5,87.5,30.36,20.17
2016,9,28,17,30,235.0,26.0,3.2,16.0,44.0,21.4,7.85
2016,9,28,17,45,117.5,13.0,3.15,15.5,22.0,10.23,0.0
2016,9,28,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,103.5,13.5,2.5,12.5,21.0,76.93,0.0
2016,9,29,6,30,207.0,27.0,2.6,13.0,42.0,214.34,128.71
2016,9,29,6,45,322.0,39.0,2.75,13.5,85.0,329.76,267.22
2016,9,29,7,0,437.0,51.0,2.9,14.0,128.0,448.78,370.69
2016,9,29,7,15,507.5,59.5,2.85,14.0,177.0,535.85,443.5
2016,9,29,7,30,578.0,68.0,2.8,14.0,226.0,626.31,515.56
2016,9,29,7,45,289.0,73.5,2.8,14.5,152.5,381.14,319.79
2016,9,29,8,0,0.0,79.0,2.8,15.0,79.0,62.08,47.12
2016,9,29,8,15,0.0,98.5,2.8,15.5,98.5,79.41,61.78
2016,9,29,8,30,0.0,118.0,2.8,16.0,118.0,96.76,75.97
2016,9,29,8,45,0.0,133.5,2.8,16.5,133.5,110.15,86.67
2016,9,29,9,0,0.0,149.0,2.8,17.0,149.0,123.51,97.22
2016,9,29,9,15,0.0,157.0,2.8,17.0,157.0,129.61,101.93
2016,9,29,9,30,0.0,165.0,2.8,17.0,165.0,135.81,106.72
2016,9,29,9,45,11.5,205.5,2.8,17.5,213.5,184.75,146.34
2016,9,29,10,0,23.0,246.0,2.8,18.0,262.0,234.01,185.36
2016,9,29,10,15,25.5,259.5,2.8,18.5,277.5,247.23,195.05
2016,9,29,10,30,28.0,273.0,2.8,19.0,293.0,283.35,222.59
2016,9,29,10,45,59.0,307.0,2.85,19.5,350.5,346.03,271.26
2016,9,29,11,0,90.0,341.0,2.9,20.0,408.0,406.72,317.28
2016,9,29,11,15,91.0,347.0,2.95,20.0,415.5,407.04,317.0
2016,9,29,11,30,92.0,353.0,3.0,20.0,423.0,406.88,316.65
2016,9,29,11,45,94.0,353.5,3.05,20.0,425.0,401.54,312.51
2016,9,29,12,0,96.0,354.0,3.1,20.0,427.0,395.77,308.09
2016,9,29,12,15,101.0,355.5,3.15,20.0,432.0,392.88,305.93
2016,9,29,12,30,106.0,357.0,3.2,20.0,437.0,389.14,303.09
2016,9,29,12,45,113.5,352.5,3.25,20.0,437.0,380.82,296.85
2016,9,29,13,0,121.0,348.0,3.3,20.0,437.0,382.72,298.25
2016,9,29,13,15,128.0,339.0,3.3,20.0,431.0,366.6,285.79
