Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,13,30,135.0,330.0,3.3,20.0,425.0,349.62,272.55
2016,9,29,13,45,501.5,209.5,3.35,20.0,540.0,437.01,339.24
2016,9,29,14,0,868.0,89.0,3.4,20.0,655.0,468.19,356.65
2016,9,29,14,15,856.0,87.0,3.45,19.5,621.5,406.62,303.65
2016,9,29,14,30,844.0,85.0,3.5,19.0,588.0,345.14,249.66
2016,9,29,14,45,827.5,83.0,3.55,19.0,548.5,279.78,191.79
2016,9,29,15,0,811.0,81.0,3.6,19.0,509.0,217.8,138.12
2016,9,29,15,15,789.0,78.5,3.65,18.5,464.5,156.3,90.51
2016,9,29,15,30,767.0,76.0,3.7,18.0,420.0,97.31,57.02
2016,9,29,15,45,735.0,72.5,3.75,18.0,372.0,63.84,50.5
2016,9,29,16,0,703.0,69.0,3.8,18.0,324.0,60.98,48.13
2016,9,29,16,15,658.5,64.0,3.75,17.5,274.5,52.4,40.74
2016,9,29,16,30,614.0,59.0,3.7,17.0,225.0,48.45,37.29
2016,9,29,16,45,543.0,52.0,3.7,16.5,175.5,42.74,32.11
2016,9,29,17,0,472.0,45.0,3.7,16.0,126.0,37.09,26.78
2016,9,29,17,15,357.5,34.5,3.55,15.5,83.5,28.4,18.44
2016,9,29,17,30,243.0,24.0,3.4,15.0,41.0,19.79,5.03
2016,9,29,17,45,121.5,12.0,3.3,14.5,20.5,9.44,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,114.0,12.5,3.35,12.0,20.5,83.06,0.0
2016,9,30,6,30,228.0,25.0,3.5,12.0,41.0,225.42,125.7
2016,9,30,6,45,342.0,36.0,3.65,12.5,83.5,342.35,278.34
2016,9,30,7,0,456.0,47.0,3.8,13.0,126.0,460.11,382.11
2016,9,30,7,15,525.5,55.0,3.85,13.5,175.0,546.08,454.52
2016,9,30,7,30,595.0,63.0,3.9,14.0,224.0,635.53,526.16
2016,9,30,7,45,643.0,68.0,4.0,14.5,273.5,704.32,578.81
2016,9,30,8,0,691.0,73.0,4.1,15.0,323.0,773.55,629.7
2016,9,30,8,15,722.5,76.5,4.1,15.5,371.0,818.91,660.67
2016,9,30,8,30,754.0,80.0,4.1,16.0,419.0,869.13,694.37
2016,9,30,8,45,779.0,82.5,4.2,16.5,463.5,909.46,720.58
2016,9,30,9,0,804.0,85.0,4.3,17.0,508.0,947.04,744.47
2016,9,30,9,15,820.5,87.5,4.3,17.0,547.0,972.9,760.66
2016,9,30,9,30,837.0,90.0,4.3,17.0,586.0,995.26,774.44
2016,9,30,9,45,851.5,90.5,4.3,17.5,620.5,996.22,771.85
2016,9,30,10,0,866.0,91.0,4.3,18.0,655.0,1006.48,776.09
2016,9,30,10,15,874.5,92.5,4.25,18.0,682.0,1007.9,775.42
2016,9,30,10,30,883.0,94.0,4.2,18.0,709.0,1005.33,772.24
2016,9,30,10,45,888.0,95.5,4.2,18.0,728.5,995.25,764.38
2016,9,30,11,0,893.0,97.0,4.2,18.0,748.0,981.2,754.0
2016,9,30,11,15,897.0,97.5,4.25,18.0,760.0,961.19,739.93
2016,9,30,11,30,901.0,98.0,4.3,18.0,772.0,937.37,723.31
2016,9,30,11,45,902.5,98.0,4.35,18.5,776.0,907.09,700.86
2016,9,30,12,0,904.0,98.0,4.4,19.0,780.0,873.36,676.2
2016,9,30,12,15,903.0,97.5,4.4,19.0,776.0,833.78,648.3
2016,9,30,12,30,902.0,97.0,4.4,19.0,772.0,791.25,618.16
2016,9,30,12,45,897.5,97.5,4.45,19.0,759.5,744.4,584.18
2016,9,30,13,0,893.0,98.0,4.5,19.0,747.0,695.24,546.31
2016,9,30,13,15,887.0,97.0,4.5,18.5,727.0,641.71,504.96
2016,9,30,13,30,881.0,96.0,4.5,18.0,707.0,586.56,461.02
2016,9,30,13,45,874.0,93.5,4.55,18.0,680.0,528.2,412.45
2016,9,30,14,0,867.0,91.0,4.6,18.0,653.0,468.86,361.55
2016,9,30,14,15,855.5,89.5,4.55,18.0,619.5,407.89,307.75
2016,9,30,14,30,844.0,88.0,4.5,18.0,586.0,344.97,251.32
2016,9,30,14,45,830.0,85.0,4.5,18.0,546.5,281.48,194.28
2016,9,30,15,0,816.0,82.0,4.5,18.0,507.0,218.97,139.66
2016,9,30,15,15,794.0,79.0,4.45,17.5,462.5,156.74,91.22
2016,9,30,15,30,772.0,76.0,4.4,17.0,418.0,97.06,57.23
2016,9,30,15,45,742.5,72.0,4.35,17.0,370.5,63.62,50.54
2016,9,30,16,0,713.0,68.0,4.3,17.0,323.0,60.39,47.82
2016,9,30,16,15,668.0,63.0,4.2,16.5,273.0,51.83,40.4
2016,9,30,16,30,623.0,58.0,4.1,16.0,223.0,47.84,36.88
2016,9,30,16,45,551.5,51.0,4.05,16.0,173.5,42.08,31.56
2016,9,30,17,0,480.0,44.0,4.0,16.0,124.0,36.39,26.11
2016,9,30,17,15,362.5,33.0,3.85,15.5,81.0,27.24,17.29
2016,9,30,17,30,245.0,22.0,3.7,15.0,38.0,18.15,1.69
2016,9,30,17,45,122.5,11.0,3.55,14.5,19.0,8.65,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,124.0,12.0,2.05,11.5,20.5,89.3,0.0
2016,10,1,6,30,248.0,24.0,2.1,12.0,41.0,237.18,118.02
2016,10,1,6,45,369.0,34.5,2.2,13.0,84.5,361.47,290.43
2016,10,1,7,0,490.0,45.0,2.3,14.0,128.0,485.26,397.05
2016,10,1,7,15,561.0,52.0,2.35,14.5,178.0,572.4,468.75
2016,10,1,7,30,632.0,59.0,2.4,15.0,228.0,663.02,539.38
2016,10,1,7,45,680.0,63.5,2.45,15.5,278.5,725.7,585.69
2016,10,1,8,0,728.0,68.0,2.5,16.0,329.0,795.97,635.57
2016,10,1,8,15,759.5,71.5,2.4,16.5,378.0,848.7,669.72
2016,10,1,8,30,791.0,75.0,2.3,17.0,427.0,899.59,701.32
2016,10,1,8,45,815.0,77.5,2.25,17.5,472.5,939.46,724.74
2016,10,1,9,0,839.0,80.0,2.2,18.0,518.0,976.45,745.72
2016,10,1,9,15,855.0,82.0,2.15,18.0,558.0,988.81,751.2
2016,10,1,9,30,871.0,84.0,2.1,18.0,598.0,1009.99,762.89
2016,10,1,9,45,888.0,83.5,2.1,18.5,633.0,1025.37,769.8
2016,10,1,10,0,905.0,83.0,2.1,19.0,668.0,1036.88,774.3
2016,10,1,10,15,913.0,84.0,2.1,19.0,695.5,1036.99,772.98
2016,10,1,10,30,921.0,85.0,2.1,19.0,723.0,1032.99,769.28
2016,10,1,10,45,926.5,86.0,2.1,19.5,742.5,1022.34,760.0
2016,10,1,11,0,932.0,87.0,2.1,20.0,762.0,1007.59,748.3
2016,10,1,11,15,935.5,87.5,2.2,20.0,774.5,986.29,735.08
2016,10,1,11,30,939.0,88.0,2.3,20.0,787.0,961.08,719.27
2016,10,1,11,45,939.0,88.5,2.4,20.5,790.5,928.93,697.41
2016,10,1,12,0,939.0,89.0,2.5,21.0,794.0,893.28,673.14
2016,10,1,12,15,938.0,89.0,2.6,21.0,790.0,852.95,646.77
2016,10,1,12,30,937.0,89.0,2.7,21.0,786.0,809.54,617.95
2016,10,1,12,45,933.0,89.0,2.85,21.0,773.0,761.07,585.07
2016,10,1,13,0,929.0,89.0,3.0,21.0,760.0,710.18,547.63
2016,10,1,13,15,923.5,88.5,3.05,21.0,740.0,655.7,505.94
2016,10,1,13,30,918.0,88.0,3.1,21.0,720.0,599.42,461.59
2016,10,1,13,45,908.5,87.0,3.2,21.0,692.0,539.15,412.9
2016,10,1,14,0,899.0,86.0,3.3,21.0,664.0,478.06,361.88
2016,10,1,14,15,887.5,84.5,3.35,20.5,629.5,415.24,308.4
2016,10,1,14,30,876.0,83.0,3.4,20.0,595.0,352.38,253.37
2016,10,1,14,45,859.0,81.0,3.5,20.0,554.5,287.96,196.34
2016,10,1,15,0,842.0,79.0,3.6,20.0,514.0,220.87,138.76
2016,10,1,15,15,820.0,76.0,3.65,19.5,468.5,157.01,89.64
2016,10,1,15,30,798.0,73.0,3.7,19.0,423.0,95.67,55.26
2016,10,1,15,45,765.5,69.5,3.75,19.0,373.5,62.16,48.86
2016,10,1,16,0,733.0,66.0,3.8,19.0,324.0,59.16,46.37
2016,10,1,16,15,686.5,61.0,3.75,18.5,273.0,54.8,42.67
2016,10,1,16,30,640.0,56.0,3.7,18.0,222.0,46.54,35.42
2016,10,1,16,45,567.0,49.0,3.7,17.5,172.0,40.7,30.11
2016,10,1,17,0,494.0,42.0,3.7,17.0,122.0,34.92,24.66
2016,10,1,17,15,366.0,31.5,3.6,16.5,79.0,26.07,16.01
2016,10,1,17,30,238.0,21.0,3.5,16.0,36.0,17.35,0.0
2016,10,1,17,45,119.0,10.5,3.45,15.5,18.0,8.26,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,15,114.5,11.5,2.35,12.5,19.0,82.98,0.0
2016,10,2,6,30,229.0,23.0,2.5,13.0,38.0,221.86,93.28
2016,10,2,6,45,344.5,34.0,2.65,13.5,80.0,343.48,275.1
2016,10,2,7,0,460.0,45.0,2.8,14.0,122.0,462.51,380.01
2016,10,2,7,15,531.0,52.0,2.9,14.5,170.0,548.52,451.93
2016,10,2,7,30,602.0,59.0,3.0,15.0,218.0,638.04,523.01
2016,10,2,7,45,330.0,99.5,3.15,15.5,189.5,456.71,379.54
2016,10,2,8,0,58.0,140.0,3.3,16.0,161.0,202.17,165.87
2016,10,2,8,15,82.0,163.0,3.35,16.0,197.0,249.83,206.09
2016,10,2,8,30,106.0,186.0,3.4,16.0,233.0,319.68,262.61
2016,10,2,8,45,204.0,198.5,3.45,16.5,300.5,428.8,351.19
2016,10,2,9,0,302.0,211.0,3.5,17.0,368.0,564.71,456.53
2016,10,2,9,15,235.5,238.0,3.5,17.0,366.0,503.7,406.05
2016,10,2,9,30,169.0,265.0,3.5,17.0,364.0,464.24,372.48
2016,10,2,9,45,182.0,281.0,3.55,17.5,393.0,491.12,392.02
2016,10,2,10,0,195.0,297.0,3.6,18.0,422.0,516.89,410.23
2016,10,2,10,15,194.5,310.5,3.6,18.0,439.5,524.75,415.1
2016,10,2,10,30,194.0,324.0,3.6,18.0,457.0,531.47,419.24
2016,10,2,10,45,168.0,334.0,3.65,18.0,451.5,508.01,400.11
2016,10,2,11,0,142.0,344.0,3.7,18.0,446.0,484.52,381.12
2016,10,2,11,15,90.0,325.5,3.7,18.0,391.0,385.31,303.86
2016,10,2,11,30,38.0,307.0,3.7,18.0,336.0,312.44,245.82
2016,10,2,11,45,467.0,204.5,3.75,18.0,553.0,640.52,507.53
2016,10,2,12,0,896.0,102.0,3.8,18.0,770.0,870.1,675.76
2016,10,2,12,15,896.0,101.5,3.85,18.0,766.5,831.46,646.89
2016,10,2,12,30,896.0,101.0,3.9,18.0,763.0,789.81,617.67
2016,10,2,12,45,893.5,100.5,3.95,18.5,751.5,743.54,582.83
2016,10,2,13,0,891.0,100.0,4.0,19.0,740.0,694.83,544.35
2016,10,2,13,15,885.5,99.0,4.05,18.5,720.0,641.61,503.56
2016,10,2,13,30,880.0,98.0,4.1,18.0,700.0,586.71,460.11
2016,10,2,13,45,873.5,96.0,4.2,18.0,673.5,529.0,412.23
2016,10,2,14,0,867.0,94.0,4.3,18.0,647.0,470.24,362.06
2016,10,2,14,15,854.0,92.0,4.3,18.0,612.5,407.44,307.09
2016,10,2,14,30,841.0,90.0,4.3,18.0,578.0,344.6,250.92
2016,10,2,14,45,822.0,88.0,4.35,18.0,537.5,280.83,193.96
2016,10,2,15,0,803.0,86.0,4.4,18.0,497.0,218.66,139.99
2016,10,2,15,15,778.5,83.0,4.35,17.5,452.0,156.95,92.24
2016,10,2,15,30,754.0,80.0,4.3,17.0,407.0,98.15,59.11
2016,10,2,15,45,718.5,76.0,4.3,17.0,358.0,66.35,52.97
2016,10,2,16,0,683.0,72.0,4.3,17.0,309.0,58.3,46.0
2016,10,2,16,15,633.0,66.5,4.2,16.5,259.5,54.02,42.33
2016,10,2,16,30,583.0,61.0,4.1,16.0,210.0,49.77,38.55
2016,10,2,16,45,507.5,53.0,4.0,15.5,161.5,43.37,32.68
2016,10,2,17,0,432.0,45.0,3.9,15.0,113.0,37.02,26.63
2016,10,2,17,15,303.5,33.0,3.7,14.5,72.0,27.12,16.76
2016,10,2,17,30,175.0,21.0,3.5,14.0,31.0,16.03,0.0
2016,10,2,17,45,87.5,10.5,3.3,14.0,15.5,8.26,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,3.5,1.55,12.5,3.5,2.75,0.0
2016,10,3,6,30,0.0,7.0,1.6,13.0,7.0,5.3,0.0
2016,10,3,6,45,0.0,16.0,1.7,13.5,16.0,12.16,4.23
2016,10,3,7,0,0.0,25.0,1.8,14.0,25.0,19.04,10.42
2016,10,3,7,15,0.0,35.0,1.8,14.0,35.0,26.71,17.2
2016,10,3,7,30,0.0,45.0,1.8,14.0,45.0,34.4,23.93
2016,10,3,7,45,0.0,55.5,1.85,14.5,55.5,42.49,30.85
2016,10,3,8,0,0.0,66.0,1.9,15.0,66.0,50.61,37.67
2016,10,3,8,15,0.0,74.5,1.9,15.0,74.5,57.23,43.19
2016,10,3,8,30,0.0,83.0,1.9,15.0,83.0,64.24,49.0
2016,10,3,8,45,54.0,153.5,1.9,15.5,181.5,201.74,165.07
2016,10,3,9,0,108.0,224.0,1.9,16.0,280.0,338.85,275.1
2016,10,3,9,15,140.0,243.5,1.9,16.0,322.0,414.13,333.01
2016,10,3,9,30,172.0,263.0,1.9,16.0,364.0,465.67,372.03
2016,10,3,9,45,102.5,258.5,1.95,16.5,319.5,359.08,286.66
2016,10,3,10,0,33.0,254.0,2.0,17.0,275.0,277.87,220.15
2016,10,3,10,15,17.0,211.5,2.05,17.0,222.5,193.49,152.89
2016,10,3,10,30,1.0,169.0,2.1,17.0,170.0,137.37,107.14
2016,10,3,10,45,10.0,214.0,2.15,17.0,221.5,185.85,146.43
2016,10,3,11,0,19.0,259.0,2.2,17.0,273.0,234.45,185.03
2016,10,3,11,15,22.0,270.5,2.25,17.0,286.5,245.78,193.77
2016,10,3,11,30,25.0,282.0,2.3,17.0,300.0,256.74,202.31
2016,10,3,11,45,17.5,255.5,2.35,17.5,268.0,223.99,175.89
2016,10,3,12,0,10.0,229.0,2.4,18.0,236.0,192.83,150.78
2016,10,3,12,15,14.5,248.0,2.4,18.0,259.0,211.33,165.6
2016,10,3,12,30,19.0,267.0,2.4,18.0,282.0,229.13,179.68
2016,10,3,12,45,9.5,206.5,2.45,18.0,214.0,169.84,132.58
2016,10,3,13,0,0.0,146.0,2.5,18.0,146.0,113.69,87.48
2016,10,3,13,15,0.0,121.5,2.45,18.0,121.5,94.1,71.76
2016,10,3,13,30,0.0,97.0,2.4,18.0,97.0,74.87,56.17
2016,10,3,13,45,0.0,122.5,2.4,18.0,122.5,94.56,72.38
2016,10,3,14,0,0.0,148.0,2.4,18.0,148.0,113.92,88.27
2016,10,3,14,15,0.0,146.0,2.35,17.5,146.0,111.92,86.96
2016,10,3,14,30,0.0,144.0,2.3,17.0,144.0,109.85,85.64
2016,10,3,14,45,0.0,150.5,2.3,17.0,150.5,113.85,89.14
2016,10,3,15,0,0.0,157.0,2.3,17.0,157.0,117.29,92.2
2016,10,3,15,15,0.0,100.0,2.25,17.0,100.0,76.08,58.31
2016,10,3,15,30,0.0,43.0,2.2,17.0,43.0,32.87,22.22
2016,10,3,15,45,0.0,37.5,2.15,17.0,37.5,28.63,19.78
2016,10,3,16,0,0.0,32.0,2.1,17.0,32.0,24.4,16.07
2016,10,3,16,15,272.0,46.5,1.95,16.5,114.5,35.0,25.53
2016,10,3,16,30,544.0,61.0,1.8,16.0,197.0,49.42,38.25
2016,10,3,16,45,463.0,53.0,1.7,16.0,150.0,43.06,32.32
2016,10,3,17,0,382.0,45.0,1.6,16.0,103.0,36.78,26.25
2016,10,3,17,15,256.5,32.5,1.5,15.5,64.5,26.58,15.91
2016,10,3,17,30,131.0,20.0,1.4,15.0,26.0,15.18,0.0
2016,10,3,17,45,65.5,10.0,1.3,15.0,13.0,7.87,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,5.0,1.7,13.0,5.0,3.93,0.0
2016,10,4,6,30,0.0,10.0,1.8,13.0,10.0,7.59,0.0
2016,10,4,6,45,0.0,23.0,1.95,13.5,23.0,17.54,8.51
2016,10,4,7,0,0.0,36.0,2.1,14.0,36.0,27.53,17.53
2016,10,4,7,15,0.0,52.0,2.1,14.0,52.0,41.99,30.17
2016,10,4,7,30,0.0,68.0,2.1,14.0,68.0,56.32,42.64
2016,10,4,7,45,0.0,84.5,2.1,14.5,84.5,70.99,55.11
2016,10,4,8,0,0.0,101.0,2.1,15.0,101.0,85.51,67.22
2016,10,4,8,15,80.5,142.0,2.0,15.5,177.0,221.51,183.25
2016,10,4,8,30,161.0,183.0,1.9,16.0,253.0,371.23,304.22
2016,10,4,8,45,186.0,201.5,1.85,16.5,291.0,416.59,337.91
2016,10,4,9,0,211.0,220.0,1.8,17.0,329.0,461.81,371.2
2016,10,4,9,15,516.0,158.5,1.7,17.0,450.5,745.29,586.16
2016,10,4,9,30,821.0,97.0,1.6,17.0,572.0,989.14,748.81
2016,10,4,9,45,839.5,97.0,1.55,17.5,607.0,1006.37,753.29
2016,10,4,10,0,858.0,97.0,1.5,18.0,642.0,1019.7,758.14
2016,10,4,10,15,868.0,98.5,1.45,18.0,669.0,1008.92,748.91
2016,10,4,10,30,878.0,100.0,1.4,18.0,696.0,1007.5,746.25
2016,10,4,10,45,889.0,99.0,1.4,18.5,717.0,1000.16,739.25
2016,10,4,11,0,900.0,98.0,1.4,19.0,738.0,988.75,729.88
2016,10,4,11,15,903.5,98.0,1.5,19.0,750.0,967.27,717.07
2016,10,4,11,30,907.0,98.0,1.6,19.0,762.0,942.01,701.81
2016,10,4,11,45,913.0,96.0,1.7,19.5,767.0,913.14,682.75
2016,10,4,12,0,919.0,94.0,1.8,20.0,772.0,880.57,661.1
2016,10,4,12,15,918.0,94.0,1.95,20.0,767.5,840.79,636.09
2016,10,4,12,30,917.0,94.0,2.1,20.0,763.0,797.99,608.55
2016,10,4,12,45,913.0,93.5,2.3,20.0,750.0,749.75,576.29
2016,10,4,13,0,909.0,93.0,2.5,20.0,737.0,699.17,539.68
2016,10,4,13,15,902.5,92.0,2.65,20.0,716.5,644.49,498.43
2016,10,4,13,30,896.0,91.0,2.8,20.0,696.0,588.22,454.47
2016,10,4,13,45,887.5,89.5,2.95,20.0,668.0,529.15,406.76
2016,10,4,14,0,879.0,88.0,3.1,20.0,640.0,469.22,356.61
2016,10,4,14,15,866.5,86.5,3.2,20.0,605.5,407.17,303.1
2016,10,4,14,30,854.0,85.0,3.3,20.0,571.0,343.38,246.94
2016,10,4,14,45,837.0,82.5,3.4,20.0,531.0,279.0,190.05
2016,10,4,15,0,820.0,80.0,3.5,20.0,491.0,215.99,135.86
2016,10,4,15,15,796.0,77.0,3.55,19.5,446.0,153.39,88.0
2016,10,4,15,30,772.0,74.0,3.6,19.0,401.0,93.61,54.95
2016,10,4,15,45,736.0,70.5,3.7,19.0,352.0,62.52,49.22
2016,10,4,16,0,700.0,67.0,3.8,19.0,303.0,59.57,46.74
2016,10,4,16,15,649.5,62.0,3.8,18.5,253.0,50.98,39.3
2016,10,4,16,30,599.0,57.0,3.8,18.0,203.0,46.96,35.73
2016,10,4,16,45,511.5,49.5,3.8,17.5,153.5,40.74,30.02
2016,10,4,17,0,424.0,42.0,3.8,17.0,104.0,34.65,24.18
2016,10,4,17,15,285.5,30.0,3.7,16.5,64.5,24.67,13.81
2016,10,4,17,30,147.0,18.0,3.6,16.0,25.0,13.73,0.0
2016,10,4,17,45,73.5,9.0,3.55,15.5,12.5,7.08,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,15,109.0,10.0,2.15,11.5,16.5,78.76,0.0
2016,10,5,6,30,218.0,20.0,2.2,12.0,33.0,207.79,11.45
2016,10,5,6,45,354.5,30.5,2.25,12.5,75.5,349.19,275.08
2016,10,5,7,0,491.0,41.0,2.3,13.0,118.0,484.42,395.83
2016,10,5,7,15,566.5,48.0,2.3,13.5,168.0,575.1,471.19
2016,10,5,7,30,642.0,55.0,2.3,14.0,218.0,669.71,545.35
2016,10,5,7,45,694.0,59.0,2.3,15.0,269.5,735.71,593.16
2016,10,5,8,0,746.0,63.0,2.3,16.0,321.0,809.22,643.91
2016,10,5,8,15,777.5,66.5,2.3,16.5,369.5,862.09,678.78
2016,10,5,8,30,809.0,70.0,2.3,17.0,418.0,913.09,711.27
2016,10,5,8,45,834.5,71.5,2.3,17.5,464.0,953.1,735.24
2016,10,5,9,0,860.0,73.0,2.3,18.0,510.0,978.07,748.56
2016,10,5,9,15,876.0,75.5,2.15,18.5,550.0,1003.41,760.38
2016,10,5,9,30,892.0,78.0,2.0,19.0,590.0,1025.16,769.45
2016,10,5,9,45,904.0,79.0,1.9,19.5,624.0,1037.07,772.57
2016,10,5,10,0,916.0,80.0,1.8,20.0,658.0,1045.01,773.23
2016,10,5,10,15,924.5,81.0,1.75,20.0,685.0,1045.29,771.3
2016,10,5,10,30,933.0,82.0,1.7,20.0,712.0,1041.4,766.96
2016,10,5,10,45,939.0,82.5,1.65,20.5,732.0,1030.23,756.72
2016,10,5,11,0,945.0,83.0,1.6,21.0,752.0,1014.92,744.11
2016,10,5,11,15,948.0,83.5,1.65,21.0,763.0,992.66,730.16
2016,10,5,11,30,951.0,84.0,1.7,21.0,774.0,966.47,713.74
2016,10,5,11,45,952.0,84.0,1.8,21.0,777.5,934.14,693.88
2016,10,5,12,0,953.0,84.0,1.9,21.0,781.0,898.22,671.46
2016,10,5,12,15,951.0,83.5,1.95,21.0,776.0,855.94,643.97
2016,10,5,12,30,949.0,83.0,2.0,21.0,771.0,810.65,614.16
2016,10,5,12,45,937.0,86.5,2.15,21.5,756.0,759.42,579.06
2016,10,5,13,0,925.0,90.0,2.3,22.0,741.0,706.34,539.7
2016,10,5,13,15,918.5,89.0,2.35,21.5,720.0,650.87,498.93
2016,10,5,13,30,912.0,88.0,2.4,21.0,699.0,593.76,455.39
2016,10,5,13,45,901.5,87.5,2.5,21.0,670.5,533.73,407.31
2016,10,5,14,0,891.0,87.0,2.6,21.0,642.0,473.0,356.94
2016,10,5,14,15,878.0,85.0,2.65,21.0,606.5,409.63,302.8
2016,10,5,14,30,865.0,83.0,2.7,21.0,571.0,346.47,247.49
2016,10,5,14,45,844.5,81.5,2.8,21.0,530.0,279.52,189.1
2016,10,5,15,0,824.0,80.0,2.9,21.0,489.0,216.22,135.2
2016,10,5,15,15,798.5,77.0,2.95,20.5,443.0,153.21,87.43
2016,10,5,15,30,773.0,74.0,3.0,20.0,397.0,93.23,54.61
2016,10,5,15,45,734.5,70.5,3.05,20.0,347.5,62.53,49.04
2016,10,5,16,0,696.0,67.0,3.1,20.0,298.0,55.01,42.58
2016,10,5,16,15,643.5,61.5,3.05,19.5,247.5,50.56,38.77
2016,10,5,16,30,591.0,56.0,3.0,19.0,197.0,46.16,34.85
2016,10,5,16,45,505.5,48.5,3.0,18.5,148.5,39.95,29.16
2016,10,5,17,0,420.0,41.0,3.0,18.0,100.0,33.87,23.32
2016,10,5,17,15,277.5,28.5,3.05,17.0,61.0,23.45,12.23
2016,10,5,17,30,135.0,16.0,3.1,16.0,22.0,12.59,0.0
2016,10,5,17,45,67.5,8.0,3.15,15.5,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,104.5,9.5,1.45,12.5,15.0,75.6,0.0
2016,10,6,6,30,209.0,19.0,1.5,13.0,30.0,199.33,0.0
2016,10,6,6,45,345.5,29.5,1.55,13.5,72.0,342.06,265.27
2016,10,6,7,0,482.0,40.0,1.6,14.0,114.0,476.82,385.72
2016,10,6,7,15,556.5,47.0,1.7,14.5,163.0,566.23,459.67
2016,10,6,7,30,631.0,54.0,1.8,15.0,212.0,659.56,532.65
2016,10,6,7,45,681.0,58.0,1.9,15.5,262.0,723.39,580.21
2016,10,6,8,0,731.0,62.0,2.0,16.0,312.0,794.57,631.06
2016,10,6,8,15,762.5,65.5,1.95,16.5,360.0,846.98,665.1
2016,10,6,8,30,794.0,69.0,1.9,17.0,408.0,897.58,696.66
2016,10,6,8,45,818.0,71.0,1.9,17.5,452.5,936.43,719.72
2016,10,6,9,0,842.0,73.0,1.9,18.0,497.0,960.27,732.24
2016,10,6,9,15,858.0,75.0,1.85,18.5,536.5,984.71,744.51
2016,10,6,9,30,874.0,77.0,1.8,19.0,576.0,1005.65,754.29
2016,10,6,9,45,890.5,76.5,1.75,20.0,610.5,1020.19,758.4
2016,10,6,10,0,907.0,76.0,1.7,21.0,645.0,1030.86,760.09
2016,10,6,10,15,915.0,77.5,1.6,21.0,671.5,1031.33,757.49
2016,10,6,10,30,923.0,79.0,1.5,21.0,698.0,1027.68,752.49
2016,10,6,10,45,928.5,79.5,1.45,21.5,717.5,1016.18,742.07
2016,10,6,11,0,934.0,80.0,1.4,22.0,737.0,1000.61,729.36
2016,10,6,11,15,937.0,80.5,1.35,22.0,748.0,978.64,714.18
2016,10,6,11,30,940.0,81.0,1.3,22.0,759.0,952.78,696.71
2016,10,6,11,45,941.0,80.5,1.3,22.5,762.5,920.27,674.51
2016,10,6,12,0,942.0,80.0,1.3,23.0,766.0,884.25,650.12
2016,10,6,12,15,941.0,80.0,1.35,23.0,761.5,843.79,624.64
2016,10,6,12,30,940.0,80.0,1.4,23.0,757.0,800.24,596.82
2016,10,6,12,45,935.0,80.5,1.5,23.5,743.5,751.47,564.2
2016,10,6,13,0,930.0,81.0,1.6,24.0,730.0,700.36,527.06
2016,10,6,13,15,924.5,80.0,1.65,24.0,709.5,645.4,486.66
2016,10,6,13,30,919.0,79.0,1.7,24.0,689.0,588.7,443.56
2016,10,6,13,45,909.0,78.5,1.75,24.0,661.0,528.72,396.46
2016,10,6,14,0,899.0,78.0,1.8,24.0,633.0,467.99,347.04
2016,10,6,14,15,887.0,76.5,1.85,23.5,598.5,405.16,294.91
2016,10,6,14,30,875.0,75.0,1.9,23.0,564.0,342.38,241.2
2016,10,6,14,45,856.5,73.0,2.0,23.0,523.5,277.9,185.37
2016,10,6,15,0,838.0,71.0,2.1,23.0,483.0,214.84,132.19
2016,10,6,15,15,814.5,68.5,2.15,22.5,437.5,147.95,81.81
2016,10,6,15,30,791.0,66.0,2.2,22.0,392.0,87.6,49.36
2016,10,6,15,45,756.0,62.5,2.25,22.0,343.5,56.77,43.67
2016,10,6,16,0,721.0,59.0,2.3,22.0,295.0,53.6,41.01
2016,10,6,16,15,671.0,54.5,2.25,21.0,245.0,49.47,37.57
2016,10,6,16,30,621.0,50.0,2.2,20.0,195.0,45.39,34.01
2016,10,6,16,45,537.0,43.0,2.15,19.5,146.5,35.88,25.48
2016,10,6,17,0,453.0,36.0,2.1,19.0,98.0,30.0,19.84
2016,10,6,17,15,308.5,25.0,2.1,18.0,59.0,20.66,9.37
2016,10,6,17,30,164.0,14.0,2.1,17.0,20.0,11.02,0.0
2016,10,6,17,45,82.0,7.0,2.15,16.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,103.5,9.0,1.35,13.5,14.0,74.7,0.0
2016,10,7,6,30,207.0,18.0,1.4,14.0,28.0,195.76,0.0
2016,10,7,6,45,337.5,28.5,1.5,14.5,68.5,335.64,256.67
2016,10,7,7,0,468.0,39.0,1.6,15.0,109.0,465.23,374.8
2016,10,7,7,15,542.0,46.0,1.6,15.5,157.0,553.56,447.59
2016,10,7,7,30,616.0,53.0,1.6,16.0,205.0,645.88,519.08
2016,10,7,7,45,665.0,57.5,1.6,16.5,254.5,708.92,565.18
2016,10,7,8,0,714.0,62.0,1.6,17.0,304.0,779.31,614.3
2016,10,7,8,15,746.0,65.5,1.6,17.5,351.0,831.72,648.51
2016,10,7,8,30,778.0,69.0,1.6,18.0,398.0,882.39,680.4
2016,10,7,8,45,802.5,71.0,1.65,19.0,442.5,921.4,702.73
2016,10,7,9,0,827.0,73.0,1.7,20.0,487.0,957.61,722.74
2016,10,7,9,15,843.5,75.5,1.7,20.5,526.0,970.85,727.92
2016,10,7,9,30,860.0,78.0,1.7,21.0,565.0,992.79,739.12
2016,10,7,9,45,854.0,86.5,1.75,22.0,594.0,995.52,736.96
2016,10,7,10,0,848.0,95.0,1.8,23.0,623.0,1007.27,741.01
2016,10,7,10,15,857.5,96.5,1.75,23.5,649.5,996.02,730.29
2016,10,7,10,30,867.0,98.0,1.7,24.0,676.0,994.06,726.04
2016,10,7,10,45,873.5,99.0,1.7,24.5,695.5,984.58,717.73
2016,10,7,11,0,880.0,100.0,1.7,25.0,715.0,971.19,707.18
2016,10,7,11,15,883.5,100.5,1.6,25.5,726.0,950.53,690.85
2016,10,7,11,30,887.0,101.0,1.5,26.0,737.0,926.17,672.41
2016,10,7,11,45,726.0,168.5,1.45,26.5,691.0,840.59,614.98
2016,10,7,12,0,565.0,236.0,1.4,27.0,645.0,731.51,538.34
2016,10,7,12,15,608.5,218.5,1.3,27.0,656.0,726.78,535.32
2016,10,7,12,30,652.0,201.0,1.2,27.0,667.0,711.2,523.8
2016,10,7,12,45,586.0,219.5,1.1,27.5,633.0,638.18,470.64
2016,10,7,13,0,520.0,238.0,1.0,28.0,599.0,575.47,424.48
2016,10,7,13,15,669.0,178.0,0.9,28.0,628.0,585.25,430.84
2016,10,7,13,30,818.0,118.0,0.8,28.0,657.0,571.08,418.35
2016,10,7,13,45,697.0,150.0,0.75,28.0,596.0,488.02,356.49
2016,10,7,14,0,576.0,182.0,0.7,28.0,535.0,410.01,298.28
2016,10,7,14,15,579.5,169.0,0.7,27.5,507.0,363.98,261.96
2016,10,7,14,30,583.0,156.0,0.7,27.0,479.0,312.63,220.28
2016,10,7,14,45,640.0,127.0,0.7,27.0,458.0,261.3,175.67
2016,10,7,15,0,697.0,98.0,0.7,27.0,437.0,202.69,125.52
2016,10,7,15,15,706.0,85.0,0.75,26.5,400.5,143.65,81.1
2016,10,7,15,30,715.0,72.0,0.8,26.0,364.0,88.06,50.63
2016,10,7,15,45,647.0,78.0,0.9,25.5,317.0,61.85,47.32
2016,10,7,16,0,579.0,84.0,1.0,25.0,270.0,66.05,51.08
2016,10,7,16,15,522.0,76.0,1.1,24.0,222.0,60.29,46.33
2016,10,7,16,30,465.0,68.0,1.2,23.0,174.0,54.52,41.36
2016,10,7,16,45,381.0,56.5,1.35,22.5,128.5,42.94,31.1
2016,10,7,17,0,297.0,45.0,1.5,22.0,83.0,34.11,22.88
2016,10,7,17,15,148.5,29.5,1.55,21.0,48.5,22.22,9.29
2016,10,7,17,30,0.0,14.0,1.6,20.0,14.0,11.02,0.0
2016,10,7,17,45,0.0,7.0,1.65,19.5,7.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,15,56.0,9.0,1.1,15.0,11.5,43.75,0.0
2016,10,8,6,30,112.0,18.0,1.1,15.0,23.0,126.44,0.0
2016,10,8,6,45,240.0,32.0,1.1,15.5,61.5,265.45,199.55
2016,10,8,7,0,368.0,46.0,1.1,16.0,100.0,394.02,316.83
2016,10,8,7,15,450.0,55.0,1.1,16.5,147.0,489.0,394.52
2016,10,8,7,30,532.0,64.0,1.1,17.0,194.0,588.16,471.08
2016,10,8,7,45,584.5,70.5,1.1,17.5,242.5,661.09,524.32
2016,10,8,8,0,637.0,77.0,1.1,18.0,291.0,734.72,575.52
2016,10,8,8,15,674.0,82.0,1.1,19.0,338.5,791.65,611.57
2016,10,8,8,30,711.0,87.0,1.1,20.0,386.0,847.35,645.38
2016,10,8,8,45,736.5,91.0,1.1,21.0,429.5,888.52,668.22
2016,10,8,9,0,762.0,95.0,1.1,22.0,473.0,920.33,684.39
2016,10,8,9,15,781.0,98.0,1.15,23.0,512.0,948.51,698.8
2016,10,8,9,30,800.0,101.0,1.2,24.0,551.0,973.27,710.86
2016,10,8,9,45,850.0,89.5,1.25,25.0,592.5,1008.25,729.31
2016,10,8,10,0,900.0,78.0,1.3,26.0,634.0,1026.21,736.76
2016,10,8,10,15,908.0,79.0,1.25,26.5,661.0,1025.93,732.82
2016,10,8,10,30,916.0,80.0,1.2,27.0,688.0,1021.58,726.77
2016,10,8,10,45,920.5,81.5,1.2,27.5,706.5,1010.25,717.55
2016,10,8,11,0,925.0,83.0,1.2,28.0,725.0,994.88,706.11
2016,10,8,11,15,928.5,83.5,1.1,28.0,736.5,973.42,690.76
2016,10,8,11,30,932.0,84.0,1.0,28.0,748.0,948.09,673.19
2016,10,8,11,45,932.0,84.5,0.9,28.5,751.0,915.91,650.2
2016,10,8,12,0,932.0,85.0,0.8,29.0,754.0,880.28,625.27
2016,10,8,12,15,930.5,85.0,0.7,29.0,749.5,839.63,598.49
2016,10,8,12,30,929.0,85.0,0.6,29.0,745.0,795.99,569.8
2016,10,8,12,45,925.5,84.5,0.5,29.5,732.0,747.63,536.49
2016,10,8,13,0,922.0,84.0,0.4,30.0,719.0,696.87,499.55
2016,10,8,13,15,916.0,83.0,0.35,30.0,698.5,641.95,460.75
2016,10,8,13,30,910.0,82.0,0.3,30.0,678.0,585.35,419.66
2016,10,8,13,45,901.0,81.0,0.3,30.0,650.0,525.86,375.69
2016,10,8,14,0,892.0,80.0,0.3,30.0,622.0,465.54,329.42
2016,10,8,14,15,879.5,78.0,0.4,29.5,587.5,402.48,280.73
2016,10,8,14,30,867.0,76.0,0.5,29.0,553.0,339.58,230.15
2016,10,8,14,45,849.0,74.0,0.6,29.0,512.5,275.74,177.55
2016,10,8,15,0,831.0,72.0,0.7,29.0,472.0,209.61,124.3
2016,10,8,15,15,806.5,69.5,0.8,28.5,426.5,146.93,79.11
2016,10,8,15,30,782.0,67.0,0.9,28.0,381.0,87.1,48.23
2016,10,8,15,45,747.0,63.0,1.05,27.5,332.5,57.03,42.86
2016,10,8,16,0,712.0,59.0,1.2,27.0,284.0,53.5,40.04
2016,10,8,16,15,660.0,54.0,1.2,26.0,234.5,48.97,36.31
2016,10,8,16,30,608.0,49.0,1.2,25.0,185.0,41.02,29.49
2016,10,8,16,45,523.5,41.5,1.3,24.0,137.0,34.64,23.82
2016,10,8,17,0,439.0,34.0,1.4,23.0,89.0,28.36,17.88
2016,10,8,17,15,289.5,22.5,1.45,22.0,51.5,18.6,5.6
2016,10,8,17,30,140.0,11.0,1.5,21.0,14.0,8.65,0.0
2016,10,8,17,45,70.0,5.5,1.55,20.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,91.0,8.0,0.7,14.5,12.0,6.29,0.0
2016,10,9,6,30,182.0,16.0,0.7,15.0,24.0,173.84,0.0
2016,10,9,6,45,314.0,27.5,0.7,15.5,63.5,318.31,234.45
2016,10,9,7,0,446.0,39.0,0.7,16.0,103.0,449.16,355.89
2016,10,9,7,15,524.0,46.5,0.65,16.5,151.0,540.76,429.29
2016,10,9,7,30,602.0,54.0,0.6,17.0,199.0,636.61,500.89
2016,10,9,7,45,651.5,59.5,0.55,17.5,248.5,707.17,550.03
2016,10,9,8,0,701.0,65.0,0.5,18.0,298.0,771.96,592.44
2016,10,9,8,15,734.5,69.0,0.5,19.0,345.5,826.18,625.24
2016,10,9,8,30,768.0,73.0,0.5,20.0,393.0,878.69,655.52
2016,10,9,8,45,791.5,76.5,0.5,21.0,437.0,918.46,676.41
2016,10,9,9,0,815.0,80.0,0.5,22.0,481.0,955.4,695.02
2016,10,9,9,15,832.5,82.0,0.55,22.5,520.0,981.11,708.66
2016,10,9,9,30,850.0,84.0,0.6,23.0,559.0,1003.28,720.21
2016,10,9,9,45,866.5,84.5,0.65,23.5,593.0,1005.92,719.75
2016,10,9,10,0,883.0,85.0,0.7,24.0,627.0,1017.55,725.28
2016,10,9,10,15,891.5,86.0,0.8,24.5,653.5,1017.69,724.83
2016,10,9,10,30,900.0,87.0,0.9,25.0,680.0,1013.82,722.15
2016,10,9,10,45,904.0,88.5,1.0,25.5,699.0,1002.04,714.68
2016,10,9,11,0,908.0,90.0,1.1,26.0,718.0,986.31,704.87
2016,10,9,11,15,911.0,91.0,1.2,26.0,729.0,965.16,693.05
2016,10,9,11,30,914.0,92.0,1.3,26.0,740.0,940.21,678.76
2016,10,9,11,45,913.0,93.0,1.4,26.5,742.5,908.06,658.42
2016,10,9,12,0,912.0,94.0,1.5,27.0,745.0,872.58,635.8
2016,10,9,12,15,910.5,93.5,1.55,27.0,739.5,831.99,610.25
2016,10,9,12,30,909.0,93.0,1.6,27.0,734.0,788.5,582.51
2016,10,9,12,45,900.0,94.5,1.7,27.0,720.0,738.96,549.88
2016,10,9,13,0,891.0,96.0,1.8,27.0,706.0,687.52,513.61
2016,10,9,13,15,884.5,95.0,1.85,26.5,685.0,633.65,475.06
2016,10,9,13,30,878.0,94.0,1.9,26.0,664.0,578.24,433.9
2016,10,9,13,45,866.0,93.5,1.95,26.0,635.5,519.27,387.71
2016,10,9,14,0,854.0,93.0,2.0,26.0,607.0,460.42,339.97
2016,10,9,14,15,840.0,90.5,2.05,25.5,572.5,397.35,288.16
2016,10,9,14,30,826.0,88.0,2.1,25.0,538.0,334.78,235.21
2016,10,9,14,45,806.0,85.5,2.15,25.0,497.5,271.5,180.95
2016,10,9,15,0,786.0,83.0,2.2,25.0,457.0,210.03,129.68
2016,10,9,15,15,759.0,79.5,2.2,24.5,412.0,149.04,84.55
2016,10,9,15,30,732.0,76.0,2.2,24.0,367.0,91.33,53.88
2016,10,9,15,45,694.5,71.5,2.2,23.5,319.0,58.05,44.52
