Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,16,0,657.0,67.0,2.2,23.0,271.0,54.62,41.71
2016,10,9,16,15,601.5,60.5,2.05,22.5,222.0,49.48,37.3
2016,10,9,16,30,546.0,54.0,1.9,22.0,173.0,44.36,32.73
2016,10,9,16,45,458.5,45.0,1.8,21.5,127.0,37.02,26.06
2016,10,9,17,0,371.0,36.0,1.7,21.0,81.0,29.73,19.04
2016,10,9,17,15,185.5,23.5,1.6,20.0,46.0,17.96,3.66
2016,10,9,17,30,0.0,11.0,1.5,19.0,11.0,8.65,0.0
2016,10,9,17,45,0.0,5.5,1.45,18.5,5.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,5.5,1.2,13.0,5.5,4.33,0.0
2016,10,10,6,30,0.0,11.0,1.2,13.0,11.0,8.65,0.0
2016,10,10,6,45,15.5,30.0,1.3,13.5,32.0,48.14,30.91
2016,10,10,7,0,31.0,49.0,1.4,14.0,53.0,82.99,64.3
2016,10,10,7,15,46.0,70.0,1.45,14.0,79.0,120.06,97.2
2016,10,10,7,30,61.0,91.0,1.5,14.0,105.0,156.73,129.27
2016,10,10,7,45,74.5,111.0,1.55,14.5,132.5,190.58,158.03
2016,10,10,8,0,88.0,131.0,1.6,15.0,160.0,224.76,186.3
2016,10,10,8,15,44.0,128.5,1.55,15.5,143.0,172.76,141.24
2016,10,10,8,30,0.0,126.0,1.5,16.0,126.0,107.68,85.02
2016,10,10,8,45,0.0,135.0,1.5,16.5,135.0,114.23,90.17
2016,10,10,9,0,0.0,144.0,1.5,17.0,144.0,121.02,95.32
2016,10,10,9,15,6.5,169.5,1.5,17.0,173.5,151.24,120.03
2016,10,10,9,30,13.0,195.0,1.5,17.0,203.0,181.48,144.38
2016,10,10,9,45,27.5,223.0,1.5,17.5,240.0,222.4,176.96
2016,10,10,10,0,42.0,251.0,1.5,18.0,277.0,287.83,227.91
2016,10,10,10,15,42.5,262.0,1.55,18.5,289.0,296.15,233.25
2016,10,10,10,30,43.0,273.0,1.6,19.0,301.0,304.24,238.67
2016,10,10,10,45,55.0,289.5,1.65,19.5,326.5,329.4,257.58
2016,10,10,11,0,67.0,306.0,1.7,20.0,352.0,353.53,275.43
2016,10,10,11,15,67.0,310.5,1.75,20.0,357.5,352.36,274.22
2016,10,10,11,30,67.0,315.0,1.8,20.0,363.0,350.97,273.0
2016,10,10,11,45,67.0,316.5,1.85,20.5,364.5,346.22,268.79
2016,10,10,12,0,67.0,318.0,1.9,21.0,366.0,341.28,264.48
2016,10,10,12,15,127.5,325.5,1.95,21.0,415.5,406.49,315.03
2016,10,10,12,30,188.0,333.0,2.0,21.0,465.0,447.86,346.63
2016,10,10,12,45,186.0,327.0,2.1,21.0,455.5,426.18,330.17
2016,10,10,13,0,184.0,321.0,2.2,21.0,446.0,404.32,313.71
2016,10,10,13,15,518.0,213.0,2.25,20.5,550.0,518.18,402.69
2016,10,10,13,30,852.0,105.0,2.3,20.0,654.0,576.51,445.24
2016,10,10,13,45,835.0,106.0,2.35,20.0,625.0,516.58,396.27
2016,10,10,14,0,818.0,107.0,2.4,20.0,596.0,456.81,346.65
2016,10,10,14,15,803.0,104.5,2.4,19.5,561.5,395.3,294.68
2016,10,10,14,30,788.0,102.0,2.4,19.0,527.0,334.46,241.91
2016,10,10,14,45,759.5,101.0,2.45,19.0,485.5,269.21,185.34
2016,10,10,15,0,731.0,100.0,2.5,19.0,444.0,209.44,134.82
2016,10,10,15,15,702.0,95.5,2.55,18.5,399.5,150.14,90.0
2016,10,10,15,30,673.0,91.0,2.6,18.0,355.0,94.46,59.28
2016,10,10,15,45,625.0,86.5,2.7,18.0,307.0,67.92,54.21
2016,10,10,16,0,577.0,82.0,2.8,18.0,259.0,64.86,51.58
2016,10,10,16,15,516.0,73.5,2.75,17.5,210.5,58.63,46.11
2016,10,10,16,30,455.0,65.0,2.7,17.0,162.0,52.38,40.43
2016,10,10,16,45,360.5,53.0,2.7,16.5,117.0,40.29,29.41
2016,10,10,17,0,266.0,41.0,2.7,16.0,72.0,31.05,20.4
2016,10,10,17,15,133.0,20.5,2.6,15.5,36.0,15.61,0.55
2016,10,10,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,9.5,1.35,12.5,9.5,0.0,0.0
2016,10,11,6,30,0.0,19.0,1.4,13.0,19.0,14.95,0.0
2016,10,11,6,45,176.5,31.5,1.45,13.5,56.0,220.93,157.67
2016,10,11,7,0,353.0,44.0,1.5,14.0,93.0,381.01,308.5
2016,10,11,7,15,436.0,54.0,1.55,14.0,139.0,477.4,390.39
2016,10,11,7,30,519.0,64.0,1.6,14.0,185.0,578.19,471.66
2016,10,11,7,45,268.0,91.5,1.65,14.5,154.5,373.74,310.73
2016,10,11,8,0,17.0,119.0,1.7,15.0,124.0,125.77,101.21
2016,10,11,8,15,22.0,136.5,1.65,15.0,145.0,145.86,118.56
2016,10,11,8,30,27.0,154.0,1.6,15.0,166.0,185.07,150.76
2016,10,11,8,45,34.0,173.5,1.6,15.5,189.5,211.47,171.73
2016,10,11,9,0,41.0,193.0,1.6,16.0,213.0,237.76,192.28
2016,10,11,9,15,86.5,220.0,1.55,16.5,266.5,312.59,252.36
2016,10,11,9,30,132.0,247.0,1.5,17.0,320.0,411.18,328.25
2016,10,11,9,45,132.5,262.5,1.5,17.5,339.5,424.81,336.46
2016,10,11,10,0,133.0,278.0,1.5,18.0,359.0,437.64,344.55
2016,10,11,10,15,132.5,290.5,1.5,18.0,374.0,445.01,349.22
2016,10,11,10,30,132.0,303.0,1.5,18.0,389.0,451.61,353.37
2016,10,11,10,45,516.0,197.0,1.5,18.0,546.5,751.27,580.61
2016,10,11,11,0,900.0,91.0,1.5,18.0,704.0,979.12,732.61
2016,10,11,11,15,903.5,91.5,1.5,18.0,715.5,957.96,715.23
2016,10,11,11,30,907.0,92.0,1.5,18.0,727.0,933.04,698.67
2016,10,11,11,45,776.5,145.5,1.5,18.5,690.5,859.62,648.35
2016,10,11,12,0,646.0,199.0,1.5,19.0,654.0,770.35,585.19
2016,10,11,12,15,775.5,146.0,1.5,19.0,688.5,789.89,601.43
2016,10,11,12,30,905.0,93.0,1.5,19.0,723.0,784.46,597.77
2016,10,11,12,45,882.5,101.0,1.55,19.0,705.5,731.9,560.92
2016,10,11,13,0,860.0,109.0,1.6,19.0,688.0,683.97,525.46
2016,10,11,13,15,852.5,107.5,1.65,19.0,667.5,629.21,484.41
2016,10,11,13,30,845.0,106.0,1.7,19.0,647.0,573.14,441.03
2016,10,11,13,45,681.5,150.5,1.8,19.0,574.5,479.74,368.8
2016,10,11,14,0,518.0,195.0,1.9,19.0,502.0,394.76,302.59
2016,10,11,14,15,491.0,190.0,2.0,18.5,467.5,342.74,260.35
2016,10,11,14,30,464.0,185.0,2.1,18.0,433.0,293.4,219.28
2016,10,11,14,45,605.0,139.0,2.25,18.0,436.5,261.27,185.35
2016,10,11,15,0,746.0,93.0,2.4,18.0,440.0,206.43,132.28
2016,10,11,15,15,622.0,103.0,2.5,17.5,372.5,146.57,90.79
2016,10,11,15,30,498.0,113.0,2.6,17.0,305.0,99.44,67.54
2016,10,11,15,45,454.5,106.0,2.75,17.0,264.0,76.65,62.08
2016,10,11,16,0,411.0,99.0,2.9,17.0,223.0,71.82,57.89
2016,10,11,16,15,446.5,79.0,2.85,16.5,191.0,59.09,46.68
2016,10,11,16,30,482.0,59.0,2.8,16.0,159.0,47.89,36.61
2016,10,11,16,45,387.0,48.0,2.8,15.5,114.5,39.13,28.46
2016,10,11,17,0,292.0,37.0,2.8,15.0,70.0,30.38,19.69
2016,10,11,17,15,146.0,18.5,2.7,14.5,35.0,14.16,0.0
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,42.5,7.0,1.45,11.5,8.5,0.0,0.0
2016,10,12,6,30,85.0,14.0,1.3,12.0,17.0,70.83,0.0
2016,10,12,6,45,216.0,29.0,1.2,12.5,53.5,244.66,170.07
2016,10,12,7,0,347.0,44.0,1.1,13.0,90.0,376.25,303.89
2016,10,12,7,15,431.0,54.0,1.0,13.5,136.0,473.49,385.13
2016,10,12,7,30,515.0,64.0,0.9,14.0,182.0,575.04,464.2
2016,10,12,7,45,574.5,70.0,0.85,14.5,231.0,653.32,521.75
2016,10,12,8,0,634.0,76.0,0.8,15.0,280.0,732.49,576.78
2016,10,12,8,15,322.5,110.0,0.8,15.0,214.0,482.1,389.5
2016,10,12,8,30,11.0,144.0,0.8,15.0,148.0,139.34,110.89
2016,10,12,8,45,8.5,153.0,0.85,15.5,156.5,142.71,114.23
2016,10,12,9,0,6.0,162.0,0.9,16.0,165.0,146.44,116.63
2016,10,12,9,15,9.0,177.0,1.0,16.0,182.0,162.27,129.37
2016,10,12,9,30,12.0,192.0,1.1,16.0,199.0,178.09,141.98
2016,10,12,9,45,63.0,233.0,1.25,16.5,271.0,294.31,235.77
2016,10,12,10,0,114.0,274.0,1.4,17.0,343.0,390.03,309.99
2016,10,12,10,15,112.0,286.0,1.6,17.0,356.5,395.7,313.5
2016,10,12,10,30,110.0,298.0,1.8,17.0,370.0,400.94,317.27
2016,10,12,10,45,78.0,292.0,2.0,17.0,344.0,355.96,281.68
2016,10,12,11,0,46.0,286.0,2.2,17.0,318.0,312.8,247.3
2016,10,12,11,15,102.5,308.5,2.2,17.0,380.0,384.52,304.49
2016,10,12,11,30,159.0,331.0,2.2,17.0,442.0,472.51,371.94
2016,10,12,11,45,199.5,329.5,2.2,17.5,469.0,495.22,388.51
2016,10,12,12,0,240.0,328.0,2.2,18.0,496.0,514.47,402.6
2016,10,12,12,15,287.0,315.5,2.15,18.0,515.0,540.93,422.4
2016,10,12,12,30,334.0,303.0,2.1,18.0,534.0,544.91,425.47
2016,10,12,12,45,331.0,297.5,2.1,18.0,523.0,515.36,402.91
2016,10,12,13,0,328.0,292.0,2.1,18.0,512.0,485.24,379.83
2016,10,12,13,15,252.0,293.5,2.15,18.0,459.5,416.85,326.89
2016,10,12,13,30,176.0,295.0,2.2,18.0,407.0,346.66,272.31
2016,10,12,13,45,290.0,261.5,2.3,18.0,436.0,366.7,287.42
2016,10,12,14,0,404.0,228.0,2.4,18.0,465.0,365.23,283.6
2016,10,12,14,15,391.0,215.5,2.45,18.0,434.0,320.2,245.85
2016,10,12,14,30,378.0,203.0,2.5,18.0,403.0,276.57,208.85
2016,10,12,14,45,192.0,179.5,2.65,18.0,281.0,183.29,138.3
2016,10,12,15,0,6.0,156.0,2.8,18.0,159.0,117.23,91.79
2016,10,12,15,15,357.5,115.0,2.65,17.5,252.0,123.19,82.66
2016,10,12,15,30,709.0,74.0,2.5,17.0,345.0,87.97,53.68
2016,10,12,15,45,672.5,68.5,2.45,17.0,298.0,55.7,43.7
2016,10,12,16,0,636.0,63.0,2.4,17.0,251.0,51.52,40.04
2016,10,12,16,15,577.5,57.0,2.3,16.5,203.5,46.69,35.75
2016,10,12,16,30,519.0,51.0,2.2,16.0,156.0,41.91,31.33
2016,10,12,16,45,425.0,41.5,2.15,15.5,111.5,34.13,24.06
2016,10,12,17,0,331.0,32.0,2.1,15.0,67.0,26.4,16.12
2016,10,12,17,15,165.5,16.0,2.1,14.5,33.5,12.97,0.0
2016,10,12,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.9,12.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,1.9,12.0,16.0,12.59,0.0
2016,10,13,6,45,171.5,27.5,1.95,12.5,49.5,207.34,138.44
2016,10,13,7,0,343.0,39.0,2.0,13.0,83.0,369.18,299.77
2016,10,13,7,15,407.5,50.0,2.1,13.5,125.5,450.01,370.71
2016,10,13,7,30,472.0,61.0,2.2,14.0,168.0,534.54,440.47
2016,10,13,7,45,520.0,69.0,2.35,14.5,213.0,603.21,494.94
2016,10,13,8,0,568.0,77.0,2.5,15.0,258.0,672.55,547.63
2016,10,13,8,15,597.5,84.0,2.45,15.0,300.5,723.01,584.19
2016,10,13,8,30,627.0,91.0,2.4,15.0,343.0,772.14,618.64
2016,10,13,8,45,556.5,122.0,2.35,15.5,364.0,748.36,597.87
2016,10,13,9,0,486.0,153.0,2.3,16.0,385.0,710.09,567.1
2016,10,13,9,15,406.5,187.0,2.25,16.5,392.0,670.82,533.43
2016,10,13,9,30,327.0,221.0,2.2,17.0,399.0,603.97,479.83
2016,10,13,9,45,319.5,238.0,2.15,17.5,420.5,612.04,483.55
2016,10,13,10,0,312.0,255.0,2.1,18.0,442.0,618.22,485.34
2016,10,13,10,15,268.0,275.0,2.05,18.0,440.5,589.23,461.39
2016,10,13,10,30,224.0,295.0,2.0,18.0,439.0,535.31,419.76
2016,10,13,10,45,352.0,270.5,2.0,18.5,504.0,647.3,503.92
2016,10,13,11,0,480.0,246.0,2.0,19.0,569.0,753.31,579.43
2016,10,13,11,15,425.5,269.5,2.05,19.0,559.0,708.32,544.83
2016,10,13,11,30,371.0,293.0,2.1,19.0,549.0,645.19,498.7
2016,10,13,11,45,379.0,288.5,2.15,19.5,551.5,629.23,486.76
2016,10,13,12,0,387.0,284.0,2.2,20.0,554.0,611.43,473.05
2016,10,13,12,15,430.5,269.5,2.25,20.0,567.0,626.43,484.33
2016,10,13,12,30,474.0,255.0,2.3,20.0,580.0,619.91,479.88
2016,10,13,12,45,425.0,266.0,2.35,20.0,553.5,565.77,438.97
2016,10,13,13,0,376.0,277.0,2.4,20.0,527.0,503.26,391.8
2016,10,13,13,15,372.5,268.5,2.4,20.0,509.5,467.6,364.39
2016,10,13,13,30,369.0,260.0,2.4,20.0,492.0,431.64,336.04
2016,10,13,13,45,422.0,233.5,2.4,20.0,487.5,416.05,322.48
2016,10,13,14,0,475.0,207.0,2.4,20.0,483.0,385.64,296.31
2016,10,13,14,15,480.5,191.0,2.4,19.5,456.5,339.49,257.77
2016,10,13,14,30,486.0,175.0,2.4,19.0,430.0,292.48,217.55
2016,10,13,14,45,405.5,175.5,2.4,19.0,377.0,236.0,172.02
2016,10,13,15,0,325.0,176.0,2.4,19.0,324.0,187.77,134.87
2016,10,13,15,15,446.5,136.0,2.35,18.5,317.0,147.47,98.51
2016,10,13,15,30,568.0,96.0,2.3,18.0,310.0,92.94,60.62
2016,10,13,15,45,534.5,87.0,2.3,18.0,267.0,67.34,53.71
2016,10,13,16,0,501.0,78.0,2.3,18.0,224.0,61.21,48.36
2016,10,13,16,15,453.0,67.5,2.15,17.5,180.5,53.6,41.64
2016,10,13,16,30,405.0,57.0,2.0,17.0,137.0,45.83,34.57
2016,10,13,16,45,324.5,45.0,1.95,17.0,97.0,36.44,25.82
2016,10,13,17,0,244.0,33.0,1.9,17.0,57.0,25.18,14.64
2016,10,13,17,15,122.0,16.5,1.8,16.5,28.5,12.61,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.5,3.75,16.0,1.5,1.13,0.0
2016,10,14,7,0,0.0,3.0,3.6,16.0,3.0,2.27,0.0
2016,10,14,7,15,0.0,4.5,3.4,16.0,4.5,3.4,0.0
2016,10,14,7,30,0.0,6.0,3.2,16.0,6.0,4.54,0.0
2016,10,14,7,45,0.0,7.5,3.0,16.0,7.5,5.69,0.0
2016,10,14,8,0,0.0,9.0,2.8,16.0,9.0,6.83,0.2
2016,10,14,8,15,0.0,11.0,2.65,16.0,11.0,8.36,1.5
2016,10,14,8,30,0.0,13.0,2.5,16.0,13.0,9.89,2.8
2016,10,14,8,45,0.0,34.0,2.45,16.5,34.0,25.97,16.43
2016,10,14,9,0,0.0,55.0,2.4,17.0,55.0,42.14,29.95
2016,10,14,9,15,0.0,61.5,2.35,17.0,61.5,47.17,34.08
2016,10,14,9,30,0.0,68.0,2.3,17.0,68.0,52.22,38.2
2016,10,14,9,45,0.0,75.5,2.3,17.5,75.5,58.05,42.87
2016,10,14,10,0,0.0,83.0,2.3,18.0,83.0,63.89,47.51
2016,10,14,10,15,0.0,97.0,2.25,18.0,97.0,75.03,56.59
2016,10,14,10,30,0.0,111.0,2.2,18.0,111.0,86.7,66.06
2016,10,14,10,45,1.5,149.0,2.15,18.0,150.0,120.61,93.63
2016,10,14,11,0,3.0,187.0,2.1,18.0,189.0,155.16,121.38
2016,10,14,11,15,4.5,193.5,2.05,18.0,196.5,161.5,126.34
2016,10,14,11,30,6.0,200.0,2.0,18.0,204.0,167.71,131.25
2016,10,14,11,45,3.0,182.0,1.95,18.5,184.5,148.48,115.46
2016,10,14,12,0,0.0,164.0,1.9,19.0,165.0,130.06,100.39
2016,10,14,12,15,31.0,232.5,1.85,19.0,254.5,225.89,177.48
2016,10,14,12,30,62.0,301.0,1.8,19.0,344.0,309.6,242.71
2016,10,14,12,45,35.0,254.0,1.8,19.0,278.0,240.9,188.57
2016,10,14,13,0,8.0,207.0,1.8,19.0,212.0,168.97,131.63
2016,10,14,13,15,7.0,200.5,1.75,19.0,205.0,161.81,126.18
2016,10,14,13,30,6.0,194.0,1.7,19.0,198.0,154.83,120.72
2016,10,14,13,45,3.0,141.5,1.65,19.0,143.5,110.92,85.51
2016,10,14,14,0,0.0,89.0,1.6,19.0,89.0,68.53,51.13
2016,10,14,14,15,27.5,152.5,1.55,18.5,167.0,129.48,100.81
2016,10,14,14,30,55.0,216.0,1.5,18.0,245.0,181.47,142.05
2016,10,14,14,45,27.5,170.5,1.5,18.0,185.0,135.35,105.45
2016,10,14,15,0,0.0,125.0,1.5,18.0,125.0,94.25,73.13
2016,10,14,15,15,0.0,85.5,1.45,18.0,85.5,65.26,49.29
2016,10,14,15,30,0.0,46.0,1.4,18.0,46.0,35.16,24.15
2016,10,14,15,45,0.0,39.5,1.4,18.0,39.5,30.16,21.09
2016,10,14,16,0,0.0,33.0,1.4,18.0,33.0,25.16,16.67
2016,10,14,16,15,0.0,26.5,1.25,17.5,26.5,20.18,12.23
2016,10,14,16,30,0.0,20.0,1.1,17.0,20.0,15.2,7.74
2016,10,14,16,45,0.0,14.0,1.0,16.5,14.0,10.62,3.55
2016,10,14,17,0,0.0,8.0,0.9,16.0,8.0,6.06,0.0
2016,10,14,17,15,0.0,4.0,0.85,15.5,4.0,3.02,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,6,15,38.0,5.5,1.8,13.5,6.5,0.0,0.0
2016,10,15,6,30,76.0,11.0,1.9,14.0,13.0,62.33,0.0
2016,10,15,6,45,215.0,24.0,2.0,14.5,47.0,234.11,137.4
2016,10,15,7,0,354.0,37.0,2.1,15.0,81.0,376.47,301.2
2016,10,15,7,15,441.0,45.5,2.2,15.0,125.5,473.4,386.29
2016,10,15,7,30,528.0,54.0,2.3,15.0,170.0,575.37,470.08
2016,10,15,7,45,581.0,60.0,2.45,15.5,216.5,647.25,526.6
2016,10,15,8,0,634.0,66.0,2.6,16.0,263.0,720.03,581.36
2016,10,15,8,15,444.0,111.0,2.9,16.5,259.5,601.22,490.9
2016,10,15,8,30,254.0,156.0,3.2,17.0,256.0,456.86,374.69
2016,10,15,8,45,234.5,177.5,3.5,17.5,278.0,464.94,379.75
2016,10,15,9,0,215.0,199.0,3.8,18.0,300.0,447.25,364.2
2016,10,15,9,15,243.5,213.0,4.0,18.0,336.5,514.06,415.76
2016,10,15,9,30,272.0,227.0,4.2,18.0,373.0,556.37,447.87
2016,10,15,9,45,179.5,245.0,4.45,18.5,344.0,454.03,365.15
2016,10,15,10,0,87.0,263.0,4.7,19.0,315.0,351.5,281.25
2016,10,15,10,15,137.0,278.5,4.85,19.0,364.0,438.07,350.19
2016,10,15,10,30,187.0,294.0,5.0,19.0,413.0,498.55,397.67
2016,10,15,10,45,238.5,296.0,5.15,19.0,452.0,542.33,432.22
2016,10,15,11,0,290.0,298.0,5.3,19.0,491.0,606.0,481.14
2016,10,15,11,15,168.5,294.5,5.4,19.0,407.0,453.93,361.48
2016,10,15,11,30,47.0,291.0,5.5,19.0,323.0,310.49,245.93
2016,10,15,11,45,53.5,297.0,5.65,19.0,334.0,317.08,251.54
2016,10,15,12,0,60.0,303.0,5.8,19.0,345.0,322.89,256.24
2016,10,15,12,15,64.0,303.0,5.85,19.0,347.5,319.92,253.93
2016,10,15,12,30,68.0,303.0,5.9,19.0,350.0,316.43,251.23
2016,10,15,12,45,69.0,296.5,6.0,19.0,343.5,304.18,241.58
2016,10,15,13,0,70.0,290.0,6.1,19.0,337.0,291.86,231.84
2016,10,15,13,15,84.5,286.5,6.1,19.0,340.5,290.15,230.6
2016,10,15,13,30,99.0,283.0,6.1,19.0,344.0,286.63,227.7
2016,10,15,13,45,56.0,242.0,6.15,19.0,276.5,222.32,176.01
2016,10,15,14,0,13.0,201.0,6.2,19.0,209.0,160.72,126.49
2016,10,15,14,15,61.5,213.5,6.15,18.5,246.0,188.9,149.01
2016,10,15,14,30,110.0,226.0,6.1,18.0,283.0,205.55,161.16
2016,10,15,14,45,55.0,178.5,6.05,18.0,207.0,147.65,115.16
2016,10,15,15,0,0.0,131.0,6.0,18.0,131.0,98.49,76.88
2016,10,15,15,15,0.0,112.0,5.8,18.0,112.0,84.01,65.02
2016,10,15,15,30,0.0,93.0,5.6,18.0,93.0,69.85,53.3
2016,10,15,15,45,0.0,79.0,5.45,18.0,79.0,59.52,46.9
2016,10,15,16,0,0.0,65.0,5.3,18.0,65.0,49.3,37.89
2016,10,15,16,15,0.0,51.5,5.15,17.5,51.5,39.34,29.05
2016,10,15,16,30,0.0,38.0,5.0,17.0,38.0,29.04,19.8
2016,10,15,16,45,0.0,26.0,4.85,17.0,26.0,19.83,11.37
2016,10,15,17,0,0.0,14.0,4.7,17.0,14.0,10.64,2.5
2016,10,15,17,15,0.0,7.0,4.55,17.0,7.0,5.51,0.0
2016,10,15,17,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,3.5,1.45,14.5,3.5,0.0,0.0
2016,10,16,6,30,0.0,7.0,1.5,15.0,7.0,5.51,0.0
2016,10,16,6,45,23.5,24.0,1.6,15.5,27.0,45.98,19.96
2016,10,16,7,0,47.0,41.0,1.7,16.0,47.0,101.43,77.85
2016,10,16,7,15,66.0,61.0,1.8,16.0,73.5,142.99,115.32
2016,10,16,7,30,85.0,81.0,1.9,16.0,100.0,184.2,151.41
2016,10,16,7,45,95.0,101.5,2.0,16.5,127.5,218.34,180.28
2016,10,16,8,0,105.0,122.0,2.1,17.0,155.0,252.21,208.07
2016,10,16,8,15,111.5,142.0,2.2,17.0,181.5,281.73,231.92
2016,10,16,8,30,118.0,162.0,2.3,17.0,208.0,310.84,254.96
2016,10,16,8,45,59.0,108.0,2.4,17.0,131.0,158.69,129.52
2016,10,16,9,0,0.0,54.0,2.5,17.0,54.0,41.36,29.25
2016,10,16,9,15,0.0,87.0,2.55,17.0,87.0,67.09,50.76
2016,10,16,9,30,0.0,120.0,2.6,17.0,120.0,96.15,74.72
2016,10,16,9,45,0.0,78.5,2.7,17.5,78.5,60.37,44.79
2016,10,16,10,0,0.0,37.0,2.8,18.0,37.0,28.35,18.04
2016,10,16,10,15,0.0,76.0,2.85,18.0,76.0,58.47,43.01
2016,10,16,10,30,0.0,115.0,2.9,18.0,115.0,90.15,68.96
2016,10,16,10,45,0.0,64.5,3.0,18.5,64.5,49.61,35.45
2016,10,16,11,0,0.0,14.0,3.1,19.0,14.0,10.72,3.24
2016,10,16,11,15,0.0,78.0,3.1,19.0,78.0,60.1,43.96
2016,10,16,11,30,0.0,142.0,3.1,19.0,142.0,112.22,86.37
2016,10,16,11,45,2.0,165.0,3.15,19.0,166.0,133.18,103.28
2016,10,16,12,0,4.0,188.0,3.2,19.0,190.0,153.99,120.03
2016,10,16,12,15,22.5,234.0,3.3,19.0,249.0,207.61,163.39
2016,10,16,12,30,41.0,280.0,3.4,19.0,308.0,274.75,216.66
2016,10,16,12,45,20.5,215.5,3.55,19.0,229.5,186.3,146.24
2016,10,16,13,0,0.0,151.0,3.7,19.0,151.0,118.05,91.15
2016,10,16,13,15,7.5,184.5,3.85,19.0,189.5,149.26,116.7
2016,10,16,13,30,15.0,218.0,4.0,19.0,228.0,179.23,140.96
2016,10,16,13,45,7.5,157.5,4.2,19.0,162.5,125.7,97.81
2016,10,16,14,0,0.0,97.0,4.4,19.0,97.0,74.7,56.29
2016,10,16,14,15,32.0,156.0,4.5,18.5,172.5,133.94,104.72
2016,10,16,14,30,64.0,215.0,4.6,18.0,248.0,183.64,144.44
2016,10,16,14,45,223.0,187.0,4.7,18.0,288.0,197.86,149.82
2016,10,16,15,0,382.0,159.0,4.8,18.0,328.0,187.42,133.42
2016,10,16,15,15,191.0,107.0,4.7,18.0,191.5,99.62,70.05
2016,10,16,15,30,0.0,55.0,4.6,18.0,55.0,42.1,29.97
2016,10,16,15,45,0.0,47.0,4.6,18.0,47.0,35.93,26.15
2016,10,16,16,0,0.0,39.0,4.6,18.0,39.0,29.77,20.69
2016,10,16,16,15,0.0,31.0,4.45,17.5,31.0,23.63,15.21
2016,10,16,16,30,0.0,23.0,4.3,17.0,23.0,17.5,9.68
2016,10,16,16,45,0.0,15.5,4.2,16.5,15.5,11.77,4.45
2016,10,16,17,0,0.0,8.0,4.1,16.0,8.0,6.06,0.0
2016,10,16,17,15,0.0,4.0,4.1,16.0,4.0,3.15,0.0
2016,10,16,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,45,136.0,21.0,1.6,13.5,37.0,163.69,74.55
2016,10,17,7,0,272.0,42.0,1.6,14.0,74.0,318.56,253.73
2016,10,17,7,15,366.0,53.0,1.6,14.5,117.5,417.23,340.76
2016,10,17,7,30,460.0,64.0,1.6,15.0,161.0,527.83,430.37
2016,10,17,7,45,528.0,70.0,1.6,15.5,208.5,612.55,495.84
2016,10,17,8,0,596.0,76.0,1.6,16.0,256.0,698.36,558.93
2016,10,17,8,15,636.5,81.0,1.6,16.0,301.5,757.35,600.82
2016,10,17,8,30,677.0,86.0,1.6,16.0,347.0,815.24,640.64
2016,10,17,8,45,712.5,88.0,1.6,16.5,390.5,862.6,670.64
2016,10,17,9,0,748.0,90.0,1.6,17.0,434.0,900.61,693.5
2016,10,17,9,15,767.5,92.5,1.6,17.0,472.0,928.1,710.16
2016,10,17,9,30,787.0,95.0,1.6,17.0,510.0,952.23,724.53
2016,10,17,9,45,804.0,96.0,1.6,17.5,542.0,968.42,732.2
2016,10,17,10,0,821.0,97.0,1.6,18.0,574.0,980.83,737.51
2016,10,17,10,15,831.0,98.5,1.6,18.0,599.5,982.88,737.5
2016,10,17,10,30,841.0,100.0,1.6,18.0,625.0,981.01,735.21
2016,10,17,10,45,850.5,99.5,1.65,18.5,643.5,972.28,727.95
2016,10,17,11,0,860.0,99.0,1.7,19.0,662.0,947.62,710.37
2016,10,17,11,15,863.0,99.5,1.75,19.0,672.5,926.64,696.8
2016,10,17,11,30,866.0,100.0,1.8,19.0,683.0,902.11,680.83
2016,10,17,11,45,868.5,99.5,1.9,19.0,685.5,872.6,662.03
2016,10,17,12,0,871.0,99.0,2.0,19.0,688.0,839.8,640.81
2016,10,17,12,15,869.0,98.5,2.05,19.0,682.5,800.24,614.26
2016,10,17,12,30,867.0,98.0,2.1,19.0,677.0,758.0,585.61
2016,10,17,12,45,866.0,96.0,2.15,19.0,664.5,712.48,553.04
2016,10,17,13,0,865.0,94.0,2.2,19.0,652.0,664.59,517.09
2016,10,17,13,15,638.0,166.5,2.25,19.0,571.0,554.22,431.98
2016,10,17,13,30,411.0,239.0,2.3,19.0,490.0,436.79,341.24
2016,10,17,13,45,621.5,163.0,2.35,19.0,522.5,459.84,356.98
2016,10,17,14,0,832.0,87.0,2.4,19.0,555.0,442.21,337.71
2016,10,17,14,15,817.0,85.0,2.4,19.0,521.0,380.94,284.49
2016,10,17,14,30,802.0,83.0,2.4,19.0,487.0,320.32,230.87
2016,10,17,14,45,781.5,80.0,2.45,19.0,447.5,258.46,176.3
2016,10,17,15,0,761.0,77.0,2.5,19.0,408.0,198.52,125.04
2016,10,17,15,15,731.5,73.5,2.45,18.5,364.5,139.37,80.43
2016,10,17,15,30,702.0,70.0,2.4,18.0,321.0,83.84,50.69
2016,10,17,15,45,659.5,65.5,2.4,18.0,274.5,53.52,41.62
2016,10,17,16,0,617.0,61.0,2.4,18.0,228.0,49.98,38.48
2016,10,17,16,15,551.0,54.5,2.25,17.5,181.0,44.72,33.75
2016,10,17,16,30,485.0,48.0,2.1,17.0,134.0,39.52,28.88
2016,10,17,16,45,376.5,38.0,2.0,16.5,92.0,31.28,21.07
2016,10,17,17,0,268.0,28.0,1.9,16.0,50.0,23.13,10.58
2016,10,17,17,15,134.0,14.0,1.9,15.5,25.0,11.02,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,45,177.5,17.5,1.9,12.5,38.0,193.06,71.77
2016,10,18,7,0,355.0,35.0,1.9,13.0,76.0,375.91,298.46
2016,10,18,7,15,448.0,44.0,2.0,13.5,120.5,478.35,390.13
2016,10,18,7,30,541.0,53.0,2.1,14.0,165.0,586.34,478.42
2016,10,18,7,45,606.5,57.0,2.25,14.5,213.5,667.06,542.01
2016,10,18,8,0,672.0,61.0,2.4,15.0,262.0,742.0,598.47
2016,10,18,8,15,709.0,65.0,2.45,15.5,308.5,798.43,638.39
2016,10,18,8,30,746.0,69.0,2.5,16.0,355.0,853.31,675.78
2016,10,18,8,45,776.0,71.0,2.55,16.5,398.5,896.65,703.83
2016,10,18,9,0,806.0,73.0,2.6,17.0,442.0,937.36,729.45
2016,10,18,9,15,824.5,75.5,2.5,17.0,480.0,964.11,744.93
2016,10,18,9,30,843.0,78.0,2.4,17.0,518.0,987.4,757.93
2016,10,18,9,45,859.0,78.5,2.35,17.5,551.0,989.3,755.45
2016,10,18,10,0,875.0,79.0,2.3,18.0,584.0,999.95,759.24
2016,10,18,10,15,884.0,80.0,2.2,18.0,609.5,1000.27,756.95
2016,10,18,10,30,893.0,81.0,2.1,18.0,635.0,996.64,752.28
2016,10,18,10,45,900.0,81.5,2.05,18.5,653.5,986.45,742.63
2016,10,18,11,0,907.0,82.0,2.0,19.0,672.0,972.3,730.63
2016,10,18,11,15,910.5,82.5,1.95,19.0,682.5,950.94,715.42
2016,10,18,11,30,914.0,83.0,1.9,19.0,693.0,925.84,697.91
2016,10,18,11,45,917.5,82.0,1.85,19.5,696.0,895.39,675.63
2016,10,18,12,0,921.0,81.0,1.8,20.0,699.0,861.42,651.13
2016,10,18,12,15,919.5,80.5,1.85,20.0,693.5,820.63,624.23
2016,10,18,12,30,918.0,80.0,1.9,20.0,688.0,776.96,595.09
2016,10,18,12,45,912.5,80.0,1.95,20.0,674.5,728.32,561.45
2016,10,18,13,0,907.0,80.0,2.0,20.0,661.0,677.53,523.74
2016,10,18,13,15,900.0,79.0,2.0,20.0,640.0,622.96,481.84
2016,10,18,13,30,893.0,78.0,2.0,20.0,619.0,566.91,437.54
2016,10,18,13,45,882.0,77.0,2.05,20.0,590.5,507.69,389.58
2016,10,18,14,0,871.0,76.0,2.1,20.0,562.0,447.95,339.52
2016,10,18,14,15,856.0,74.5,2.15,20.0,527.5,386.05,286.23
2016,10,18,14,30,841.0,73.0,2.2,20.0,493.0,323.08,230.86
2016,10,18,14,45,816.5,71.5,2.25,20.0,452.0,259.36,174.95
2016,10,18,15,0,792.0,70.0,2.3,20.0,411.0,197.96,122.74
2016,10,18,15,15,763.0,67.0,2.25,19.5,367.0,137.44,77.27
2016,10,18,15,30,734.0,64.0,2.2,19.0,323.0,80.42,47.04
2016,10,18,15,45,688.5,60.0,2.2,19.0,275.5,54.01,41.88
2016,10,18,16,0,643.0,56.0,2.2,19.0,228.0,46.55,35.3
2016,10,18,16,15,577.5,50.0,2.2,18.0,180.5,41.51,30.84
2016,10,18,16,30,512.0,44.0,2.2,17.0,133.0,36.55,26.24
2016,10,18,16,45,401.0,34.5,2.2,16.5,90.0,28.57,18.65
2016,10,18,17,0,290.0,25.0,2.2,16.0,47.0,20.7,7.78
2016,10,18,17,15,145.0,12.5,2.3,15.5,23.5,9.83,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,45,213.5,15.0,1.9,12.5,38.0,214.48,55.17
2016,10,19,7,0,427.0,30.0,1.9,13.0,76.0,428.09,335.99
2016,10,19,7,15,514.0,37.0,1.95,13.5,121.5,515.59,417.75
2016,10,19,7,30,601.0,44.0,2.0,14.0,167.0,618.7,501.89
2016,10,19,7,45,654.5,48.5,2.05,14.5,214.5,691.83,558.92
2016,10,19,8,0,708.0,53.0,2.1,15.0,262.0,765.32,613.29
2016,10,19,8,15,742.5,56.5,2.1,15.5,308.0,819.11,650.45
2016,10,19,8,30,777.0,60.0,2.1,16.0,354.0,871.33,685.03
2016,10,19,8,45,801.5,62.5,2.15,16.5,396.5,910.15,709.57
2016,10,19,9,0,826.0,65.0,2.2,17.0,439.0,934.32,723.5
2016,10,19,9,15,843.0,67.0,2.15,17.5,477.0,958.82,736.48
2016,10,19,9,30,860.0,69.0,2.1,18.0,515.0,979.95,746.96
2016,10,19,9,45,872.0,70.5,2.1,18.5,546.5,991.7,751.67
2016,10,19,10,0,884.0,72.0,2.1,19.0,578.0,999.66,754.05
2016,10,19,10,15,892.5,73.0,2.0,19.5,603.0,999.52,749.97
2016,10,19,10,30,901.0,74.0,1.9,20.0,628.0,995.41,743.51
2016,10,19,10,45,903.5,76.0,1.85,20.5,645.5,982.67,732.24
2016,10,19,11,0,906.0,78.0,1.8,21.0,663.0,966.06,718.75
2016,10,19,11,15,909.0,78.5,1.75,21.0,673.0,944.34,703.47
2016,10,19,11,30,912.0,79.0,1.7,21.0,683.0,918.91,685.91
2016,10,19,11,45,910.5,80.0,1.7,21.5,685.0,886.53,663.15
2016,10,19,12,0,909.0,81.0,1.7,22.0,687.0,850.92,638.32
2016,10,19,12,15,907.0,81.0,1.7,22.0,681.5,810.76,611.59
2016,10,19,12,30,905.0,81.0,1.7,22.0,676.0,767.8,582.76
2016,10,19,12,45,899.5,81.0,1.75,22.0,662.5,719.75,549.81
2016,10,19,13,0,894.0,81.0,1.8,22.0,649.0,669.61,512.99
2016,10,19,13,15,887.5,80.0,1.8,22.0,628.5,616.02,472.24
2016,10,19,13,30,881.0,79.0,1.8,22.0,608.0,560.93,429.11
2016,10,19,13,45,872.5,77.0,1.85,22.0,580.5,502.68,382.38
2016,10,19,14,0,864.0,75.0,1.9,22.0,553.0,443.69,333.39
2016,10,19,14,15,849.5,73.0,1.95,22.0,519.0,382.01,280.8
2016,10,19,14,30,835.0,71.0,2.0,22.0,485.0,320.82,227.32
2016,10,19,14,45,814.5,69.0,2.05,22.0,445.0,256.54,171.35
2016,10,19,15,0,794.0,67.0,2.1,22.0,405.0,195.66,119.83
2016,10,19,15,15,765.5,64.0,2.05,21.5,361.0,135.19,74.73
2016,10,19,15,30,737.0,61.0,2.0,21.0,317.0,78.13,44.73
2016,10,19,15,45,695.5,56.5,1.95,21.0,270.5,51.32,39.19
2016,10,19,16,0,654.0,52.0,1.9,21.0,224.0,47.29,35.63
