Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,16,15,589.5,46.5,1.85,20.0,176.5,42.22,31.16
2016,10,19,16,30,525.0,41.0,1.8,19.0,129.0,34.28,24.0
2016,10,19,16,45,416.5,32.0,1.75,18.0,87.0,26.63,16.76
2016,10,19,17,0,308.0,23.0,1.7,17.0,45.0,19.1,5.35
2016,10,19,17,15,154.0,11.5,1.75,16.5,22.5,9.05,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,45,207.0,15.0,1.45,13.5,37.0,208.52,21.63
2016,10,20,7,0,414.0,30.0,1.5,14.0,74.0,418.17,323.72
2016,10,20,7,15,505.5,38.0,1.5,14.5,120.0,519.18,416.43
2016,10,20,7,30,597.0,46.0,1.5,15.0,166.0,617.41,495.67
2016,10,20,7,45,654.5,50.5,1.55,15.5,214.5,694.42,554.93
2016,10,20,8,0,712.0,55.0,1.6,16.0,263.0,771.77,611.29
2016,10,20,8,15,747.5,59.0,1.5,16.5,309.5,827.35,647.85
2016,10,20,8,30,783.0,63.0,1.4,17.0,356.0,881.32,681.46
2016,10,20,8,45,809.5,65.0,1.35,17.5,399.5,921.52,704.87
2016,10,20,9,0,836.0,67.0,1.3,18.0,443.0,958.94,725.74
2016,10,20,9,15,853.5,69.0,1.25,18.5,481.0,972.0,730.01
2016,10,20,9,30,871.0,71.0,1.2,19.0,519.0,993.56,740.07
2016,10,20,9,45,886.0,71.5,1.2,20.0,551.5,1006.92,744.09
2016,10,20,10,0,901.0,72.0,1.2,21.0,584.0,1016.47,745.82
2016,10,20,10,15,909.5,73.5,1.2,21.5,609.5,1016.77,743.25
2016,10,20,10,30,918.0,75.0,1.2,22.0,635.0,1013.02,738.4
2016,10,20,10,45,923.0,75.5,1.25,22.5,653.0,1000.52,729.14
2016,10,20,11,0,928.0,76.0,1.3,23.0,671.0,984.06,717.59
2016,10,20,11,15,930.5,76.5,1.3,23.0,681.0,961.34,702.74
2016,10,20,11,30,933.0,77.0,1.3,23.0,691.0,934.87,685.62
2016,10,20,11,45,933.0,77.0,1.3,23.5,693.5,902.01,663.12
2016,10,20,12,0,933.0,77.0,1.3,24.0,696.0,865.78,638.5
2016,10,20,12,15,931.5,77.0,1.3,24.0,690.0,825.15,612.16
2016,10,20,12,30,930.0,77.0,1.3,24.0,684.0,781.6,583.67
2016,10,20,12,45,923.5,77.5,1.35,24.5,670.0,732.33,549.89
2016,10,20,13,0,917.0,78.0,1.4,25.0,656.0,680.97,512.15
2016,10,20,13,15,910.0,77.0,1.4,25.0,635.0,625.97,471.35
2016,10,20,13,30,903.0,76.0,1.4,25.0,614.0,569.48,428.15
2016,10,20,13,45,893.5,74.5,1.45,25.0,586.0,510.07,381.57
2016,10,20,14,0,884.0,73.0,1.5,25.0,558.0,449.97,332.69
2016,10,20,14,15,869.5,71.5,1.5,25.0,523.0,387.62,280.35
2016,10,20,14,30,855.0,70.0,1.5,25.0,488.0,325.7,227.09
2016,10,20,14,45,835.0,67.5,1.5,25.0,448.0,259.94,170.76
2016,10,20,15,0,815.0,65.0,1.5,25.0,408.0,197.5,118.72
2016,10,20,15,15,786.0,62.0,1.5,24.5,363.5,135.71,73.35
2016,10,20,15,30,757.0,59.0,1.5,24.0,319.0,77.39,43.16
2016,10,20,15,45,715.0,55.0,1.55,23.5,271.5,50.38,37.96
2016,10,20,16,0,673.0,51.0,1.6,23.0,224.0,46.68,34.79
2016,10,20,16,15,607.5,45.0,1.6,22.0,176.0,41.13,29.92
2016,10,20,16,30,542.0,39.0,1.6,21.0,128.0,35.63,24.89
2016,10,20,16,45,426.5,30.5,1.65,20.0,85.5,25.48,15.5
2016,10,20,17,0,311.0,22.0,1.7,19.0,43.0,18.3,3.07
2016,10,20,17,15,155.5,11.0,1.7,18.5,21.5,8.65,0.0
2016,10,20,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,194.0,14.5,1.2,14.5,34.5,196.68,0.0
2016,10,21,7,0,388.0,29.0,1.2,15.0,69.0,396.65,302.82
2016,10,21,7,15,479.5,37.0,1.15,15.5,113.5,496.4,395.43
2016,10,21,7,30,571.0,45.0,1.1,16.0,158.0,602.24,479.47
2016,10,21,7,45,628.0,50.0,1.05,16.5,205.0,669.87,530.36
2016,10,21,8,0,685.0,55.0,1.0,17.0,252.0,746.59,584.65
2016,10,21,8,15,721.0,58.5,0.9,17.5,297.5,801.27,619.68
2016,10,21,8,30,757.0,62.0,0.8,18.0,343.0,854.44,651.8
2016,10,21,8,45,783.0,65.0,0.7,18.5,385.5,895.03,673.88
2016,10,21,9,0,809.0,68.0,0.6,19.0,428.0,932.97,693.33
2016,10,21,9,15,827.0,70.0,0.55,19.5,465.5,958.39,705.13
2016,10,21,9,30,845.0,72.0,0.5,20.0,503.0,968.12,706.91
2016,10,21,9,45,855.5,74.5,0.5,20.5,534.5,979.49,711.14
2016,10,21,10,0,866.0,77.0,0.5,21.0,566.0,987.1,713.06
2016,10,21,10,15,875.5,78.0,0.5,21.5,591.0,987.92,710.93
2016,10,21,10,30,885.0,79.0,0.5,22.0,616.0,984.84,706.65
2016,10,21,10,45,890.0,80.5,0.55,22.5,633.5,974.01,698.94
2016,10,21,11,0,895.0,82.0,0.6,23.0,651.0,959.31,689.05
2016,10,21,11,15,898.0,82.5,0.7,23.0,661.5,937.75,677.34
2016,10,21,11,30,901.0,83.0,0.8,23.0,672.0,912.53,663.26
2016,10,21,11,45,901.0,83.5,0.9,23.5,674.0,881.15,643.79
2016,10,21,12,0,901.0,84.0,1.0,24.0,676.0,846.51,622.02
2016,10,21,12,15,899.5,83.5,1.1,24.0,670.5,806.48,597.57
2016,10,21,12,30,898.0,83.0,1.2,24.0,665.0,763.66,570.79
2016,10,21,12,45,890.0,84.0,1.35,24.0,651.0,715.23,539.23
2016,10,21,13,0,882.0,85.0,1.5,24.0,637.0,664.92,503.79
2016,10,21,13,15,692.0,143.5,1.65,24.0,568.0,564.87,429.77
2016,10,21,13,30,502.0,202.0,1.8,24.0,499.0,464.39,354.49
2016,10,21,13,45,672.5,141.5,1.95,24.0,519.0,465.65,353.62
2016,10,21,14,0,843.0,81.0,2.1,24.0,539.0,440.14,329.24
2016,10,21,14,15,827.5,79.0,2.2,23.5,505.0,378.35,277.39
2016,10,21,14,30,812.0,77.0,2.3,23.0,471.0,317.27,224.81
2016,10,21,14,45,789.5,74.5,2.4,23.0,431.0,255.06,170.77
2016,10,21,15,0,767.0,72.0,2.5,23.0,391.0,194.99,120.18
2016,10,21,15,15,736.5,68.5,2.5,22.5,347.5,135.65,76.1
2016,10,21,15,30,706.0,65.0,2.5,22.0,304.0,80.04,46.77
2016,10,21,15,45,660.5,60.5,2.55,21.5,257.5,49.98,37.93
2016,10,21,16,0,615.0,56.0,2.6,21.0,211.0,46.31,34.74
2016,10,21,16,15,545.5,49.0,2.6,20.0,165.0,40.53,29.62
2016,10,21,16,30,476.0,42.0,2.6,19.0,119.0,34.81,24.34
2016,10,21,16,45,358.0,32.0,2.6,18.5,78.0,26.43,16.23
2016,10,21,17,0,240.0,22.0,2.6,18.0,37.0,18.16,0.7
2016,10,21,17,15,120.0,11.0,2.65,17.5,18.5,8.65,0.0
2016,10,21,17,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,128.0,16.5,1.7,12.5,29.5,144.41,0.0
2016,10,22,7,0,256.0,33.0,1.7,13.0,59.0,294.94,226.69
2016,10,22,7,15,326.5,46.5,1.7,13.0,98.0,377.46,308.89
2016,10,22,7,30,397.0,60.0,1.7,13.0,137.0,465.36,383.88
2016,10,22,7,45,447.0,70.5,1.7,13.5,179.5,539.81,444.0
2016,10,22,8,0,497.0,81.0,1.7,14.0,222.0,611.86,499.35
2016,10,22,8,15,538.0,86.0,1.65,14.5,263.0,669.4,540.96
2016,10,22,8,30,579.0,91.0,1.6,15.0,304.0,725.84,580.03
2016,10,22,8,45,466.0,128.0,1.55,15.5,312.5,657.68,526.88
2016,10,22,9,0,353.0,165.0,1.5,16.0,321.0,568.68,456.92
2016,10,22,9,15,600.5,122.0,1.4,16.0,414.0,801.87,627.8
2016,10,22,9,30,848.0,79.0,1.3,16.0,507.0,992.57,752.43
2016,10,22,9,45,848.5,85.0,1.2,16.5,537.0,998.22,748.75
2016,10,22,10,0,849.0,91.0,1.1,17.0,567.0,999.9,745.11
2016,10,22,10,15,755.5,121.5,1.1,17.0,559.0,939.78,704.52
2016,10,22,10,30,662.0,152.0,1.1,17.0,551.0,869.31,657.41
2016,10,22,10,45,651.0,162.0,1.1,17.5,563.5,854.16,646.15
2016,10,22,11,0,640.0,172.0,1.1,18.0,576.0,836.03,632.31
2016,10,22,11,15,617.5,183.5,1.15,18.0,578.5,805.93,612.16
2016,10,22,11,30,595.0,195.0,1.2,18.0,581.0,773.73,589.79
2016,10,22,11,45,615.0,189.0,1.25,18.0,589.5,760.35,581.23
2016,10,22,12,0,635.0,183.0,1.3,18.0,598.0,743.1,569.61
2016,10,22,12,15,763.5,139.5,1.35,18.0,634.5,769.96,590.57
2016,10,22,12,30,892.0,96.0,1.4,18.0,671.0,772.18,592.77
2016,10,22,12,45,750.0,137.0,1.45,18.0,613.5,679.44,524.94
2016,10,22,13,0,608.0,178.0,1.5,18.0,556.0,583.38,453.51
2016,10,22,13,15,515.0,201.0,1.55,18.0,514.0,505.01,394.27
2016,10,22,13,30,422.0,224.0,1.6,18.0,472.0,439.88,343.7
2016,10,22,13,45,383.5,220.5,1.7,18.0,438.0,379.2,296.25
2016,10,22,14,0,345.0,217.0,1.8,18.0,404.0,331.94,258.21
2016,10,22,14,15,307.0,208.0,1.85,18.0,366.5,284.43,219.47
2016,10,22,14,30,269.0,199.0,1.9,18.0,329.0,241.28,184.1
2016,10,22,14,45,238.5,184.5,1.95,18.0,292.5,200.45,150.64
2016,10,22,15,0,208.0,170.0,2.0,18.0,256.0,162.3,120.08
2016,10,22,15,15,196.0,153.5,2.05,17.5,227.0,131.41,96.3
2016,10,22,15,30,184.0,137.0,2.1,17.0,198.0,102.3,76.87
2016,10,22,15,45,174.0,117.0,2.15,17.0,167.5,82.0,66.74
2016,10,22,16,0,164.0,97.0,2.2,17.0,137.0,68.93,55.16
2016,10,22,16,15,142.5,77.0,2.15,16.5,106.5,55.03,42.73
2016,10,22,16,30,121.0,57.0,2.1,16.0,76.0,41.44,30.35
2016,10,22,16,45,76.0,39.0,2.1,15.5,49.5,28.82,18.25
2016,10,22,17,0,31.0,21.0,2.1,15.0,23.0,15.86,0.0
2016,10,22,17,15,15.5,10.5,2.15,14.5,11.5,8.26,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,6,45,180.0,14.5,1.35,11.5,32.0,183.73,0.0
2016,10,23,7,0,360.0,29.0,1.3,12.0,64.0,374.99,282.75
2016,10,23,7,15,458.5,38.0,1.3,12.5,108.5,480.82,387.33
2016,10,23,7,30,557.0,47.0,1.3,13.0,153.0,593.33,478.93
2016,10,23,7,45,615.5,52.5,1.3,13.5,200.0,669.71,538.18
2016,10,23,8,0,674.0,58.0,1.3,14.0,247.0,739.87,589.69
2016,10,23,8,15,712.5,62.0,1.3,14.5,293.0,797.5,629.55
2016,10,23,8,30,751.0,66.0,1.3,15.0,339.0,853.62,666.59
2016,10,23,8,45,776.0,69.5,1.3,15.5,381.5,893.78,691.24
2016,10,23,9,0,801.0,73.0,1.3,16.0,424.0,931.21,713.44
2016,10,23,9,15,820.0,75.5,1.3,16.0,461.5,958.17,729.5
2016,10,23,9,30,839.0,78.0,1.3,16.0,499.0,981.71,743.24
2016,10,23,9,45,857.5,78.0,1.35,16.5,532.0,985.33,743.27
2016,10,23,10,0,876.0,78.0,1.4,17.0,565.0,997.61,749.4
2016,10,23,10,15,885.0,79.5,1.45,17.0,590.0,998.37,749.35
2016,10,23,10,30,894.0,81.0,1.5,17.0,615.0,995.2,747.01
2016,10,23,10,45,901.5,81.0,1.55,17.5,633.5,984.72,738.66
2016,10,23,11,0,909.0,81.0,1.6,18.0,652.0,970.32,727.94
2016,10,23,11,15,912.0,81.5,1.65,18.0,662.0,948.41,713.76
2016,10,23,11,30,915.0,82.0,1.7,18.0,672.0,922.8,697.2
2016,10,23,11,45,916.0,82.0,1.75,18.5,674.5,891.29,675.37
2016,10,23,12,0,917.0,82.0,1.8,19.0,677.0,856.43,651.27
2016,10,23,12,15,915.5,82.0,1.85,19.0,671.5,816.38,624.71
2016,10,23,12,30,914.0,82.0,1.9,19.0,666.0,773.47,595.9
2016,10,23,12,45,632.5,170.5,2.0,19.0,570.5,629.57,489.59
2016,10,23,13,0,351.0,259.0,2.1,19.0,475.0,472.23,369.86
2016,10,23,13,15,613.0,171.5,2.15,19.0,533.5,542.71,424.89
2016,10,23,13,30,875.0,84.0,2.2,19.0,592.0,560.95,436.69
2016,10,23,13,45,865.5,81.5,2.25,19.0,564.0,502.14,388.12
2016,10,23,14,0,856.0,79.0,2.3,19.0,536.0,442.74,337.92
2016,10,23,14,15,839.5,77.0,2.3,19.0,501.5,380.53,283.99
2016,10,23,14,30,823.0,75.0,2.3,19.0,467.0,318.56,229.12
2016,10,23,14,45,690.5,92.5,2.35,19.0,402.0,243.9,168.25
2016,10,23,15,0,558.0,110.0,2.4,19.0,337.0,186.16,123.98
2016,10,23,15,15,635.5,86.5,2.35,18.5,317.5,135.29,81.2
2016,10,23,15,30,713.0,63.0,2.3,18.0,298.0,78.93,46.44
2016,10,23,15,45,661.5,59.0,2.3,17.5,251.0,52.98,41.22
2016,10,23,16,0,610.0,55.0,2.3,17.0,204.0,45.55,34.64
2016,10,23,16,15,537.0,48.0,2.15,16.5,157.5,39.74,29.32
2016,10,23,16,30,464.0,41.0,2.0,16.0,111.0,34.0,23.86
2016,10,23,16,45,334.0,30.5,1.9,15.5,71.0,25.17,14.99
2016,10,23,17,0,204.0,20.0,1.8,15.0,31.0,16.47,0.0
2016,10,23,17,15,102.0,10.0,1.8,14.5,15.5,7.87,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,4.0,3.45,13.5,4.0,3.02,0.0
2016,10,24,7,0,0.0,8.0,3.6,14.0,8.0,6.06,0.0
2016,10,24,7,15,0.0,15.0,3.65,14.0,15.0,11.39,3.84
2016,10,24,7,30,0.0,22.0,3.7,14.0,22.0,16.73,8.57
2016,10,24,7,45,0.0,29.0,3.8,14.5,29.0,22.09,13.26
2016,10,24,8,0,0.0,36.0,3.9,15.0,36.0,27.46,17.89
2016,10,24,8,15,0.0,43.0,4.0,15.0,43.0,32.85,22.52
2016,10,24,8,30,0.0,50.0,4.1,15.0,50.0,38.24,27.1
2016,10,24,8,45,16.0,109.0,4.25,15.5,116.0,106.9,85.83
2016,10,24,9,0,32.0,168.0,4.4,16.0,182.0,205.93,168.2
2016,10,24,9,15,82.5,193.5,4.4,16.0,234.0,284.53,233.88
2016,10,24,9,30,133.0,219.0,4.4,16.0,286.0,386.22,316.29
2016,10,24,9,45,73.0,207.5,4.4,16.5,244.5,281.27,228.9
2016,10,24,10,0,13.0,196.0,4.4,17.0,203.0,182.32,145.68
2016,10,24,10,15,37.5,226.5,4.45,17.0,248.5,258.47,208.14
2016,10,24,10,30,62.0,257.0,4.5,17.0,294.0,313.66,252.6
2016,10,24,10,45,73.5,269.5,4.55,17.0,314.5,333.7,268.4
2016,10,24,11,0,85.0,282.0,4.6,17.0,335.0,352.85,283.52
2016,10,24,11,15,71.0,280.0,4.6,17.0,325.0,331.21,265.6
2016,10,24,11,30,57.0,278.0,4.6,17.0,315.0,310.54,248.58
2016,10,24,11,45,90.0,289.5,4.65,17.5,347.5,345.56,276.69
2016,10,24,12,0,123.0,301.0,4.7,18.0,380.0,395.42,315.68
2016,10,24,12,15,128.5,299.0,4.75,18.0,381.0,387.52,309.38
2016,10,24,12,30,134.0,297.0,4.8,18.0,382.0,378.82,302.57
2016,10,24,12,45,86.5,274.0,4.85,18.0,328.5,298.81,238.61
2016,10,24,13,0,39.0,251.0,4.9,18.0,275.0,239.45,190.55
2016,10,24,13,15,38.5,242.5,4.95,18.0,266.0,226.69,180.45
2016,10,24,13,30,38.0,234.0,5.0,18.0,257.0,214.14,170.39
2016,10,24,13,45,19.0,184.5,5.05,18.0,196.0,153.13,120.95
2016,10,24,14,0,0.0,135.0,5.1,18.0,135.0,104.26,81.12
2016,10,24,14,15,0.0,99.0,4.95,18.0,99.0,76.13,58.03
2016,10,24,14,30,0.0,63.0,4.8,18.0,63.0,48.31,34.96
2016,10,24,14,45,5.5,103.5,4.7,18.0,106.0,80.35,61.64
2016,10,24,15,0,11.0,144.0,4.6,18.0,149.0,109.27,85.57
2016,10,24,15,15,6.5,128.0,4.45,17.5,131.0,95.11,74.26
2016,10,24,15,30,2.0,112.0,4.3,17.0,113.0,81.73,63.49
2016,10,24,15,45,1.0,94.0,4.15,17.0,94.5,68.5,54.95
2016,10,24,16,0,0.0,76.0,4.0,17.0,76.0,55.83,43.64
2016,10,24,16,15,0.0,58.0,3.9,16.5,58.0,43.04,32.15
2016,10,24,16,30,0.0,40.0,3.8,16.0,40.0,30.11,20.41
2016,10,24,16,45,0.0,25.0,3.7,16.0,25.0,19.08,9.73
2016,10,24,17,0,0.0,10.0,3.6,16.0,10.0,7.6,0.0
2016,10,24,17,15,0.0,5.0,3.65,15.5,5.0,3.93,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,9.5,3.45,15.0,9.5,7.47,0.0
2016,10,25,7,0,0.0,19.0,3.6,15.0,19.0,14.48,5.0
2016,10,25,7,15,0.0,34.0,3.6,15.0,34.0,27.06,16.74
2016,10,25,7,30,0.0,49.0,3.6,15.0,49.0,41.19,29.13
2016,10,25,7,45,0.0,65.5,3.65,15.5,65.5,56.69,42.52
2016,10,25,8,0,0.0,82.0,3.7,16.0,82.0,71.79,55.4
2016,10,25,8,15,0.0,98.0,3.65,16.0,98.0,86.07,67.5
2016,10,25,8,30,0.0,114.0,3.6,16.0,114.0,100.24,79.34
2016,10,25,8,45,27.0,144.0,3.55,16.5,155.5,175.68,143.02
2016,10,25,9,0,54.0,174.0,3.5,17.0,197.0,237.0,193.53
2016,10,25,9,15,27.0,129.5,3.55,17.0,141.0,149.41,120.39
2016,10,25,9,30,0.0,85.0,3.6,17.0,85.0,65.4,49.3
2016,10,25,9,45,0.0,105.5,3.7,17.5,105.5,83.15,63.89
2016,10,25,10,0,0.0,126.0,3.8,18.0,126.0,101.15,78.47
2016,10,25,10,15,0.0,118.0,3.85,18.0,118.0,93.44,71.97
2016,10,25,10,30,0.0,110.0,3.9,18.0,110.0,86.17,65.89
2016,10,25,10,45,0.0,120.0,3.95,18.5,120.0,94.57,72.57
2016,10,25,11,0,0.0,130.0,4.0,19.0,130.0,102.95,79.18
2016,10,25,11,15,0.0,108.5,4.0,19.0,108.5,84.5,64.06
2016,10,25,11,30,0.0,87.0,4.0,19.0,87.0,67.04,49.73
2016,10,25,11,45,0.0,75.5,4.05,19.0,75.5,58.12,42.41
2016,10,25,12,0,0.0,64.0,4.1,19.0,64.0,49.22,35.09
2016,10,25,12,15,0.0,86.0,4.0,19.0,86.0,66.26,49.12
2016,10,25,12,30,0.0,108.0,3.9,19.0,108.0,83.76,63.47
2016,10,25,12,45,0.0,119.5,3.85,19.0,119.5,92.98,71.05
2016,10,25,13,0,0.0,131.0,3.8,19.0,131.0,102.16,78.6
2016,10,25,13,15,0.0,126.5,3.75,19.0,126.5,98.35,75.57
2016,10,25,13,30,0.0,122.0,3.7,19.0,122.0,94.57,72.59
2016,10,25,13,45,5.0,152.0,3.65,19.0,154.5,120.53,93.96
2016,10,25,14,0,10.0,182.0,3.6,19.0,187.0,145.38,114.26
2016,10,25,14,15,77.0,192.5,3.5,19.0,228.5,179.54,140.89
2016,10,25,14,30,144.0,203.0,3.4,19.0,270.0,203.44,157.77
2016,10,25,14,45,73.5,169.5,3.35,19.0,203.5,146.03,112.73
2016,10,25,15,0,3.0,136.0,3.3,19.0,137.0,102.26,79.67
2016,10,25,15,15,1.5,120.5,3.15,19.0,121.0,89.45,69.31
2016,10,25,15,30,0.0,105.0,3.0,19.0,105.0,77.03,59.1
2016,10,25,15,45,0.0,88.0,2.9,19.0,88.0,64.55,51.05
2016,10,25,16,0,0.0,71.0,2.8,19.0,71.0,52.49,40.35
2016,10,25,16,15,0.0,54.0,2.6,18.5,54.0,40.31,29.48
2016,10,25,16,30,0.0,37.0,2.4,18.0,37.0,28.0,18.37
2016,10,25,16,45,0.0,23.0,2.25,17.5,23.0,17.56,8.18
2016,10,25,17,0,0.0,9.0,2.1,17.0,9.0,6.84,0.0
2016,10,25,17,15,0.0,4.5,2.05,16.5,4.5,3.54,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,171.0,13.0,1.7,13.5,27.5,138.83,0.0
2016,10,26,7,0,342.0,26.0,1.7,14.0,55.0,356.22,249.2
2016,10,26,7,15,443.5,34.5,1.7,14.5,98.0,464.26,370.74
2016,10,26,7,30,545.0,43.0,1.7,15.0,141.0,577.67,464.72
2016,10,26,7,45,606.5,48.0,1.75,15.5,187.0,647.44,520.49
2016,10,26,8,0,668.0,53.0,1.8,16.0,233.0,727.5,580.83
2016,10,26,8,15,707.0,57.0,1.85,16.5,278.0,785.06,621.88
2016,10,26,8,30,746.0,61.0,1.9,17.0,323.0,841.27,660.33
2016,10,26,8,45,773.5,63.5,2.0,17.5,364.5,882.22,687.26
2016,10,26,9,0,801.0,66.0,2.1,18.0,406.0,920.58,711.83
2016,10,26,9,15,819.5,68.0,2.15,18.0,443.0,946.21,728.06
2016,10,26,9,30,838.0,70.0,2.2,18.0,480.0,956.34,733.72
2016,10,26,9,45,854.5,70.5,2.3,18.5,512.0,970.94,741.77
2016,10,26,10,0,871.0,71.0,2.4,19.0,544.0,981.9,747.34
2016,10,26,10,15,880.0,72.5,2.45,19.5,568.5,982.8,745.73
2016,10,26,10,30,889.0,74.0,2.5,20.0,593.0,979.81,741.76
2016,10,26,10,45,892.5,75.5,2.6,20.5,610.5,967.52,732.2
2016,10,26,11,0,896.0,77.0,2.7,21.0,628.0,951.45,720.28
2016,10,26,11,15,900.0,77.5,2.75,21.0,638.5,930.89,706.37
2016,10,26,11,30,904.0,78.0,2.8,21.0,649.0,906.64,690.04
2016,10,26,11,45,902.5,79.5,2.9,21.0,651.0,875.2,669.13
2016,10,26,12,0,901.0,81.0,3.0,21.0,653.0,840.57,645.92
2016,10,26,12,15,901.0,80.5,3.0,21.0,648.0,801.89,619.1
2016,10,26,12,30,901.0,80.0,3.0,21.0,643.0,760.31,590.08
2016,10,26,12,45,894.0,81.0,3.05,21.0,630.0,712.7,555.83
2016,10,26,13,0,887.0,82.0,3.1,21.0,617.0,663.13,517.95
2016,10,26,13,15,880.0,81.0,3.05,21.0,596.5,609.84,475.96
2016,10,26,13,30,873.0,80.0,3.0,21.0,576.0,555.16,431.75
2016,10,26,13,45,861.5,79.0,2.95,21.0,548.0,497.14,383.71
2016,10,26,14,0,850.0,78.0,2.9,21.0,520.0,439.37,334.41
2016,10,26,14,15,834.0,76.0,2.8,20.5,486.0,377.34,281.02
2016,10,26,14,30,818.0,74.0,2.7,20.0,452.0,316.06,227.05
2016,10,26,14,45,795.0,71.5,2.65,20.0,412.5,253.71,171.92
2016,10,26,15,0,772.0,69.0,2.6,20.0,373.0,193.56,120.47
2016,10,26,15,15,739.5,65.5,2.45,19.5,329.0,134.01,75.62
2016,10,26,15,30,707.0,62.0,2.3,19.0,285.0,78.43,45.73
2016,10,26,15,45,659.0,57.0,2.2,19.0,239.0,51.39,39.54
2016,10,26,16,0,611.0,52.0,2.1,19.0,193.0,43.32,32.34
2016,10,26,16,15,533.5,45.0,1.8,18.0,147.0,37.43,27.01
2016,10,26,16,30,456.0,38.0,1.5,17.0,101.0,31.62,21.5
2016,10,26,16,45,228.0,31.0,1.25,16.5,62.5,23.63,12.6
2016,10,26,17,0,0.0,24.0,1.0,16.0,24.0,18.88,0.0
2016,10,26,17,15,0.0,12.0,0.95,15.5,12.0,9.44,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,3.0,2.15,14.5,3.0,2.36,0.0
2016,10,27,7,0,0.0,6.0,2.3,15.0,6.0,4.54,0.0
2016,10,27,7,15,0.0,11.0,2.4,15.0,11.0,8.34,1.22
2016,10,27,7,30,0.0,16.0,2.5,15.0,16.0,12.15,4.61
2016,10,27,7,45,0.0,21.5,2.6,15.5,21.5,16.35,8.28
2016,10,27,8,0,0.0,27.0,2.7,16.0,27.0,20.56,11.92
2016,10,27,8,15,0.0,32.5,2.65,16.0,32.5,24.78,15.55
2016,10,27,8,30,0.0,38.0,2.6,16.0,38.0,29.01,19.15
2016,10,27,8,45,0.0,35.0,2.55,16.5,35.0,26.71,17.12
2016,10,27,9,0,0.0,32.0,2.5,17.0,32.0,24.43,15.1
2016,10,27,9,15,0.0,51.5,2.45,17.0,51.5,39.43,27.72
2016,10,27,9,30,0.0,71.0,2.4,17.0,71.0,54.51,40.29
2016,10,27,9,45,0.0,90.0,2.35,17.5,90.0,69.58,52.66
2016,10,27,10,0,0.0,109.0,2.3,18.0,109.0,85.98,65.98
2016,10,27,10,15,0.0,108.0,2.25,18.0,108.0,84.76,64.84
2016,10,27,10,30,0.0,107.0,2.2,18.0,107.0,83.66,63.84
2016,10,27,10,45,33.5,187.5,2.15,18.0,208.0,205.16,163.71
2016,10,27,11,0,67.0,268.0,2.1,18.0,309.0,321.77,255.92
2016,10,27,11,15,33.5,212.5,2.2,18.0,233.0,225.39,178.68
2016,10,27,11,30,0.0,157.0,2.3,18.0,157.0,125.89,97.82
2016,10,27,11,45,0.0,157.5,2.4,18.0,157.5,125.88,97.96
2016,10,27,12,0,0.0,158.0,2.5,18.0,158.0,125.9,97.99
2016,10,27,12,15,0.5,167.5,2.5,17.5,168.0,134.03,104.81
2016,10,27,12,30,1.0,177.0,2.5,17.0,178.0,142.02,111.56
2016,10,27,12,45,0.5,134.5,2.5,17.0,135.0,105.64,81.94
2016,10,27,13,0,0.0,92.0,2.5,17.0,92.0,70.88,53.44
2016,10,27,13,15,0.0,121.5,2.4,17.0,121.5,94.38,72.95
2016,10,27,13,30,0.0,151.0,2.3,17.0,151.0,117.88,92.33
2016,10,27,13,45,13.0,174.5,2.2,17.0,181.5,142.49,112.57
2016,10,27,14,0,26.0,198.0,2.1,17.0,212.0,164.96,130.78
2016,10,27,14,15,13.0,158.0,2.0,17.0,165.0,126.32,99.4
2016,10,27,14,30,0.0,118.0,1.9,17.0,118.0,90.39,70.23
2016,10,27,14,45,0.0,115.5,1.8,17.0,115.5,87.95,68.41
2016,10,27,15,0,0.0,113.0,1.7,17.0,113.0,85.32,66.35
2016,10,27,15,15,0.0,99.0,1.6,17.0,99.0,74.37,57.29
2016,10,27,15,30,0.0,85.0,1.5,17.0,85.0,63.59,48.29
2016,10,27,15,45,0.0,70.5,1.4,17.0,70.5,52.88,41.2
2016,10,27,16,0,0.0,56.0,1.3,17.0,56.0,42.33,31.74
2016,10,27,16,15,0.0,42.0,1.2,16.5,42.0,32.02,22.45
2016,10,27,16,30,0.0,28.0,1.1,16.0,28.0,21.37,12.75
2016,10,27,16,45,0.0,17.0,1.0,16.0,17.0,12.95,4.08
2016,10,27,17,0,0.0,6.0,0.9,16.0,6.0,4.72,0.0
2016,10,27,17,15,0.0,3.0,0.95,16.0,3.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,9.5,0.35,15.5,9.5,7.47,0.0
2016,10,28,7,0,0.0,19.0,0.3,16.0,19.0,14.5,3.81
2016,10,28,7,15,0.0,35.5,0.35,16.0,35.5,30.95,19.73
2016,10,28,7,30,0.0,52.0,0.4,16.0,52.0,47.07,33.88
2016,10,28,7,45,0.0,70.5,0.5,16.0,70.5,65.14,49.47
2016,10,28,8,0,0.0,89.0,0.6,16.0,89.0,82.58,64.36
2016,10,28,8,15,4.5,105.5,0.7,16.0,107.5,101.34,80.35
2016,10,28,8,30,9.0,122.0,0.8,16.0,126.0,120.24,96.22
2016,10,28,8,45,32.0,145.5,0.9,16.5,159.0,185.13,150.11
2016,10,28,9,0,55.0,169.0,1.0,17.0,192.0,233.72,189.4
2016,10,28,9,15,91.0,190.0,1.1,17.0,232.0,291.8,236.37
2016,10,28,9,30,127.0,211.0,1.2,17.0,272.0,372.61,299.7
2016,10,28,9,45,71.0,202.0,1.35,17.5,237.0,275.01,220.6
2016,10,28,10,0,15.0,193.0,1.5,18.0,202.0,182.78,144.8
2016,10,28,10,15,7.5,148.0,1.6,18.0,152.5,128.64,100.9
2016,10,28,10,30,0.0,103.0,1.7,18.0,103.0,80.26,60.99
2016,10,28,10,45,8.0,160.5,1.85,18.0,165.5,138.75,109.08
2016,10,28,11,0,16.0,218.0,2.0,18.0,228.0,199.59,158.05
2016,10,28,11,15,8.0,191.5,2.1,18.0,196.5,165.25,130.0
2016,10,28,11,30,0.0,165.0,2.2,18.0,165.0,133.06,103.74
2016,10,28,11,45,0.0,165.0,2.35,18.5,165.0,132.53,103.16
2016,10,28,12,0,0.0,165.0,2.5,19.0,165.0,132.04,102.59
2016,10,28,12,15,3.0,181.0,2.55,19.0,183.0,147.76,115.38
2016,10,28,12,30,6.0,197.0,2.6,19.0,201.0,163.11,127.83
2016,10,28,12,45,3.0,161.5,2.65,19.0,163.5,129.85,101.01
2016,10,28,13,0,0.0,126.0,2.7,19.0,126.0,98.2,75.36
2016,10,28,13,15,0.0,139.0,2.7,19.0,139.0,108.55,83.94
2016,10,28,13,30,0.0,152.0,2.7,19.0,152.0,118.75,92.36
2016,10,28,13,45,0.0,150.0,2.7,19.0,150.0,116.71,90.83
2016,10,28,14,0,0.0,148.0,2.7,19.0,148.0,114.61,89.29
2016,10,28,14,15,0.0,138.0,2.65,18.5,138.0,106.24,82.78
2016,10,28,14,30,0.0,128.0,2.6,18.0,128.0,97.98,76.32
2016,10,28,14,45,376.0,98.5,2.6,18.0,243.0,171.91,123.24
2016,10,28,15,0,752.0,69.0,2.6,18.0,358.0,190.47,119.99
2016,10,28,15,15,719.0,65.0,2.45,17.5,315.0,131.85,75.27
2016,10,28,15,30,686.0,61.0,2.3,17.0,272.0,77.29,45.35
2016,10,28,15,45,641.5,55.5,2.15,17.0,227.0,46.16,35.25
2016,10,28,16,0,597.0,50.0,2.0,17.0,182.0,41.69,31.14
2016,10,28,16,15,517.0,43.0,1.75,16.5,137.5,35.77,25.66
2016,10,28,16,30,437.0,36.0,1.5,16.0,93.0,29.95,20.0
2016,10,28,16,45,218.5,28.0,1.3,15.5,56.5,21.39,9.8
2016,10,28,17,0,0.0,20.0,1.1,15.0,20.0,15.74,0.0
2016,10,28,17,15,0.0,10.0,1.1,14.5,10.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,108.5,13.5,1.7,14.5,21.5,92.19,0.0
2016,10,29,7,0,217.0,27.0,1.8,15.0,43.0,251.09,148.98
2016,10,29,7,15,325.5,38.0,1.9,15.0,82.5,369.88,295.17
2016,10,29,7,30,434.0,49.0,2.0,15.0,122.0,488.56,397.01
2016,10,29,7,45,509.5,55.0,2.15,15.5,167.0,577.61,469.7
2016,10,29,8,0,585.0,61.0,2.3,16.0,212.0,668.54,540.56
2016,10,29,8,15,292.5,49.5,2.4,16.0,125.0,383.94,319.53
2016,10,29,8,30,0.0,38.0,2.5,16.0,38.0,29.01,19.02
2016,10,29,8,45,0.0,44.0,2.6,16.5,44.0,33.63,23.0
2016,10,29,9,0,0.0,50.0,2.7,17.0,50.0,38.26,26.81
2016,10,29,9,15,0.0,84.5,2.8,17.0,84.5,65.5,49.64
2016,10,29,9,30,0.0,119.0,2.9,17.0,119.0,96.94,75.7
2016,10,29,9,45,40.0,175.0,3.05,17.5,196.0,211.16,170.7
2016,10,29,10,0,80.0,231.0,3.2,18.0,273.0,315.53,254.52
2016,10,29,10,15,43.5,210.5,3.25,18.0,233.5,248.51,199.2
2016,10,29,10,30,7.0,190.0,3.3,18.0,194.0,167.53,132.45
2016,10,29,10,45,3.5,143.5,3.35,18.5,145.5,119.0,92.7
2016,10,29,11,0,0.0,97.0,3.4,19.0,97.0,75.03,56.41
2016,10,29,11,15,4.0,150.0,3.35,19.0,153.0,124.06,96.58
2016,10,29,11,30,8.0,203.0,3.3,19.0,209.0,174.86,137.58
2016,10,29,11,45,112.0,245.0,3.3,19.0,315.0,338.78,270.51
2016,10,29,12,0,216.0,287.0,3.3,19.0,421.0,459.64,365.18
2016,10,29,12,15,308.0,266.0,3.25,19.0,455.5,513.26,406.84
2016,10,29,12,30,400.0,245.0,3.2,19.0,490.0,541.05,428.67
2016,10,29,12,45,371.0,245.5,3.15,19.5,469.0,497.62,393.59
2016,10,29,13,0,342.0,246.0,3.1,20.0,448.0,455.75,359.88
2016,10,29,13,15,342.0,236.5,3.0,20.0,432.5,423.68,334.37
2016,10,29,13,30,342.0,227.0,2.9,20.0,417.0,391.12,307.97
2016,10,29,13,45,596.0,150.0,2.85,20.0,460.0,436.06,340.24
2016,10,29,14,0,850.0,73.0,2.8,20.0,503.0,433.79,331.87
2016,10,29,14,15,833.5,71.0,2.7,19.5,469.0,372.53,278.56
2016,10,29,14,30,817.0,69.0,2.6,19.0,435.0,311.45,224.49
2016,10,29,14,45,792.5,66.5,2.55,19.0,395.5,249.13,169.16
2016,10,29,15,0,768.0,64.0,2.5,19.0,356.0,189.18,117.65
2016,10,29,15,15,734.5,60.5,2.35,18.5,312.5,130.05,72.82
2016,10,29,15,30,701.0,57.0,2.2,18.0,269.0,74.99,42.78
2016,10,29,15,45,648.0,53.0,2.1,18.0,223.5,48.04,36.74
2016,10,29,16,0,595.0,49.0,2.0,18.0,178.0,40.91,30.3
2016,10,29,16,15,514.0,42.0,1.85,17.5,133.5,34.97,24.82
2016,10,29,16,30,433.0,35.0,1.7,17.0,89.0,29.14,19.12
2016,10,29,16,45,216.5,26.0,1.55,16.5,53.0,21.27,8.85
2016,10,29,17,0,0.0,17.0,1.4,16.0,17.0,13.38,0.0
2016,10,29,17,15,0.0,8.5,1.4,15.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
