Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,5.5,4.15,14.5,5.5,4.33,0.0
2016,10,30,7,0,0.0,11.0,4.3,15.0,11.0,8.35,0.0
2016,10,30,7,15,0.0,22.5,4.3,15.0,22.5,17.15,8.29
2016,10,30,7,30,0.0,34.0,4.3,15.0,34.0,25.97,16.16
2016,10,30,7,45,0.0,46.5,4.35,15.5,46.5,35.83,24.75
2016,10,30,8,0,0.0,59.0,4.4,16.0,59.0,46.87,34.25
2016,10,30,8,15,0.0,71.5,4.45,16.0,71.5,57.8,43.61
2016,10,30,8,30,0.0,84.0,4.5,16.0,84.0,68.68,52.82
2016,10,30,8,45,0.0,44.5,4.55,16.0,44.5,34.01,23.35
2016,10,30,9,0,0.0,5.0,4.6,16.0,5.0,3.8,0.0
2016,10,30,9,15,0.0,7.0,4.65,16.0,7.0,5.33,0.0
2016,10,30,9,30,0.0,9.0,4.7,16.0,9.0,6.86,0.17
2016,10,30,9,45,0.0,9.0,4.8,16.5,9.0,6.86,0.15
2016,10,30,10,0,0.0,9.0,4.9,17.0,9.0,6.87,0.13
2016,10,30,10,15,38.0,129.5,4.95,17.0,151.0,154.04,124.41
2016,10,30,10,30,76.0,250.0,5.0,17.0,293.0,323.3,262.0
2016,10,30,10,45,434.0,182.0,5.1,17.5,440.0,654.06,529.48
2016,10,30,11,0,792.0,114.0,5.2,18.0,587.0,905.89,716.58
2016,10,30,11,15,652.5,162.0,5.15,18.0,555.5,813.73,646.85
2016,10,30,11,30,513.0,210.0,5.1,18.0,524.0,707.3,564.87
2016,10,30,11,45,386.5,244.5,5.1,18.0,481.5,592.76,475.48
2016,10,30,12,0,260.0,279.0,5.1,18.0,439.0,505.86,405.37
2016,10,30,12,15,299.5,268.0,5.05,18.0,451.5,508.97,408.52
2016,10,30,12,30,339.0,257.0,5.0,18.0,464.0,508.3,408.18
2016,10,30,12,45,570.0,183.0,4.95,18.0,521.0,590.23,474.15
2016,10,30,13,0,801.0,109.0,4.9,18.0,578.0,639.01,512.08
2016,10,30,13,15,791.5,107.5,4.85,18.0,557.0,586.79,469.13
2016,10,30,13,30,782.0,106.0,4.8,18.0,536.0,533.65,424.91
2016,10,30,13,45,768.5,104.0,4.75,18.0,508.5,477.5,377.21
2016,10,30,14,0,755.0,102.0,4.7,18.0,481.0,420.67,327.78
2016,10,30,14,15,735.0,99.0,4.55,18.0,447.5,361.1,275.06
2016,10,30,14,30,715.0,96.0,4.4,18.0,414.0,302.96,222.82
2016,10,30,14,45,688.5,92.0,4.3,18.0,375.5,244.13,170.46
2016,10,30,15,0,662.0,88.0,4.2,18.0,337.0,188.11,122.23
2016,10,30,15,15,622.5,83.0,4.0,17.5,294.5,132.94,80.24
2016,10,30,15,30,583.0,78.0,3.8,17.0,252.0,82.76,51.86
2016,10,30,15,45,535.0,69.5,3.65,17.0,209.0,55.76,43.66
2016,10,30,16,0,487.0,61.0,3.5,17.0,166.0,49.41,37.84
2016,10,30,16,15,397.0,52.0,3.4,16.5,123.0,42.29,31.22
2016,10,30,16,30,307.0,43.0,3.3,16.0,80.0,32.72,22.11
2016,10,30,16,45,153.5,29.0,3.2,15.5,47.5,21.86,8.25
2016,10,30,17,0,0.0,15.0,3.1,15.0,15.0,11.8,0.0
2016,10,30,17,15,0.0,7.5,3.05,15.0,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,6,45,94.5,13.0,1.7,12.5,19.5,81.24,0.0
2016,10,31,7,0,189.0,26.0,1.7,13.0,39.0,224.34,104.6
2016,10,31,7,15,306.5,37.5,1.8,13.5,78.0,352.97,280.7
2016,10,31,7,30,424.0,49.0,1.9,14.0,117.0,479.2,389.85
2016,10,31,7,45,503.5,55.5,2.0,14.5,162.5,572.43,466.18
2016,10,31,8,0,583.0,62.0,2.1,15.0,208.0,667.59,540.41
2016,10,31,8,15,629.5,67.0,2.15,15.0,252.0,730.93,588.5
2016,10,31,8,30,676.0,72.0,2.2,15.0,296.0,793.55,634.37
2016,10,31,8,45,584.5,97.5,2.3,15.0,309.5,745.19,598.42
2016,10,31,9,0,493.0,123.0,2.4,15.0,323.0,680.94,550.69
2016,10,31,9,15,268.5,156.0,2.45,15.0,266.5,472.44,387.22
2016,10,31,9,30,44.0,189.0,2.5,15.0,210.0,238.93,194.19
2016,10,31,9,45,50.0,204.0,2.55,15.5,229.0,258.49,210.14
2016,10,31,10,0,56.0,219.0,2.6,16.0,248.0,277.76,224.91
2016,10,31,10,15,30.0,199.5,2.6,16.0,215.5,223.23,179.7
2016,10,31,10,30,4.0,180.0,2.6,16.0,183.0,155.28,123.33
2016,10,31,10,45,151.0,218.5,2.65,16.5,308.5,375.7,304.66
2016,10,31,11,0,298.0,257.0,2.7,17.0,434.0,573.23,457.05
2016,10,31,11,15,270.5,266.5,2.75,17.0,429.0,545.59,433.78
2016,10,31,11,30,243.0,276.0,2.8,17.0,424.0,497.59,396.79
2016,10,31,11,45,121.5,151.0,2.85,17.0,225.0,250.22,202.45
2016,10,31,12,0,0.0,26.0,2.9,17.0,26.0,19.91,10.99
2016,10,31,12,15,17.0,134.5,2.95,17.0,145.0,127.17,100.39
2016,10,31,12,30,34.0,243.0,3.0,17.0,264.0,239.88,191.57
2016,10,31,12,45,33.5,237.5,3.1,17.5,258.0,230.1,183.15
2016,10,31,13,0,33.0,232.0,3.2,18.0,252.0,220.49,175.21
2016,10,31,13,15,31.5,223.5,3.25,18.0,241.5,207.7,165.01
2016,10,31,13,30,30.0,215.0,3.3,18.0,231.0,195.27,155.08
2016,10,31,13,45,29.0,204.0,3.35,18.0,219.5,181.26,143.82
2016,10,31,14,0,28.0,193.0,3.4,18.0,208.0,167.59,132.79
2016,10,31,14,15,14.0,140.5,3.45,17.5,148.0,113.33,88.79
2016,10,31,14,30,0.0,88.0,3.5,17.0,88.0,67.57,51.34
2016,10,31,14,45,0.0,79.5,3.55,17.0,79.5,60.99,45.96
2016,10,31,15,0,0.0,71.0,3.6,17.0,71.0,54.48,40.56
2016,10,31,15,15,0.0,62.0,3.55,16.5,62.0,47.52,34.81
2016,10,31,15,30,0.0,53.0,3.5,16.0,53.0,40.57,28.98
2016,10,31,15,45,0.0,43.5,3.5,16.0,43.5,33.24,23.93
2016,10,31,16,0,0.0,34.0,3.5,16.0,34.0,25.94,17.31
2016,10,31,16,15,0.0,25.0,3.5,15.5,25.0,19.04,11.02
2016,10,31,16,30,0.0,16.0,3.5,15.0,16.0,12.16,4.67
2016,10,31,16,45,0.0,9.0,3.5,15.0,9.0,6.82,0.0
2016,10,31,17,0,0.0,2.0,3.5,15.0,2.0,1.57,0.0
2016,10,31,17,15,0.0,1.0,3.6,15.0,1.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,6,45,100.5,12.0,1.95,12.5,18.5,84.94,0.0
2016,11,1,7,0,201.0,24.0,1.9,13.0,37.0,227.39,84.72
2016,11,1,7,15,322.0,35.0,1.95,13.0,76.5,363.62,287.83
2016,11,1,7,30,443.0,46.0,2.0,13.0,116.0,492.38,401.13
2016,11,1,7,45,518.5,52.5,2.05,13.5,160.5,581.97,474.96
2016,11,1,8,0,594.0,59.0,2.1,14.0,205.0,673.54,546.59
2016,11,1,8,15,641.0,64.0,2.15,14.0,249.5,737.4,595.36
2016,11,1,8,30,688.0,69.0,2.2,14.0,294.0,800.61,641.85
2016,11,1,8,45,721.0,72.5,2.25,14.5,336.0,839.51,668.01
2016,11,1,9,0,754.0,76.0,2.3,15.0,378.0,884.03,697.55
2016,11,1,9,15,776.5,78.5,2.25,15.0,415.0,913.95,716.39
2016,11,1,9,30,799.0,81.0,2.2,15.0,452.0,940.62,732.75
2016,11,1,9,45,816.5,82.5,2.15,15.5,484.0,957.45,740.76
2016,11,1,10,0,834.0,84.0,2.1,16.0,516.0,970.58,746.28
2016,11,1,10,15,845.0,85.5,1.95,16.0,540.5,973.35,745.01
2016,11,1,10,30,856.0,87.0,1.8,16.0,565.0,972.24,741.25
2016,11,1,10,45,863.0,88.0,1.7,16.5,582.5,962.68,731.24
2016,11,1,11,0,870.0,89.0,1.6,17.0,600.0,949.27,718.94
2016,11,1,11,15,873.5,89.5,1.5,17.0,610.0,917.47,695.84
2016,11,1,11,30,877.0,90.0,1.4,17.0,620.0,893.4,678.28
2016,11,1,11,45,876.5,91.0,1.35,17.5,622.0,863.02,655.9
2016,11,1,12,0,876.0,92.0,1.3,18.0,624.0,829.52,631.58
2016,11,1,12,15,874.0,91.5,1.25,18.0,618.0,790.27,604.53
2016,11,1,12,30,872.0,91.0,1.2,18.0,612.0,755.33,580.43
2016,11,1,12,45,867.5,90.0,1.2,18.0,598.5,707.79,546.31
2016,11,1,13,0,863.0,89.0,1.2,18.0,585.0,658.21,509.46
2016,11,1,13,15,854.0,87.5,1.15,18.0,564.0,603.65,467.52
2016,11,1,13,30,845.0,86.0,1.1,18.0,543.0,548.01,423.6
2016,11,1,13,45,831.0,85.0,1.1,18.0,515.0,489.61,376.57
2016,11,1,14,0,817.0,84.0,1.1,18.0,487.0,431.18,327.93
2016,11,1,14,15,799.0,81.5,1.1,18.0,453.0,370.19,275.88
2016,11,1,14,30,781.0,79.0,1.1,18.0,419.0,310.25,223.48
2016,11,1,14,45,752.0,76.5,1.1,18.0,379.5,249.06,170.18
2016,11,1,15,0,723.0,74.0,1.1,18.0,340.0,190.85,120.88
2016,11,1,15,15,685.5,70.0,1.15,17.5,297.0,130.25,74.98
2016,11,1,15,30,648.0,66.0,1.2,17.0,254.0,77.2,45.37
2016,11,1,15,45,591.0,60.0,1.25,17.0,209.0,49.13,37.81
2016,11,1,16,0,534.0,54.0,1.3,17.0,164.0,44.37,33.4
2016,11,1,16,15,443.5,45.5,1.45,16.0,120.5,37.41,26.97
2016,11,1,16,30,353.0,37.0,1.6,15.0,77.0,30.55,20.14
2016,11,1,16,45,208.5,23.5,1.75,14.5,44.5,19.29,4.05
2016,11,1,17,0,64.0,10.0,1.9,14.0,12.0,7.87,0.0
2016,11,1,17,15,32.0,5.0,1.95,13.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,45,116.0,11.0,1.8,10.0,18.0,95.77,0.0
2016,11,2,7,0,232.0,22.0,1.8,10.0,36.0,248.39,63.48
2016,11,2,7,15,351.5,32.5,1.85,10.5,75.5,385.64,304.88
2016,11,2,7,30,471.0,43.0,1.9,11.0,115.0,513.06,418.94
2016,11,2,7,45,541.5,50.0,2.0,12.0,160.0,599.13,489.93
2016,11,2,8,0,612.0,57.0,2.1,13.0,205.0,687.17,558.49
2016,11,2,8,15,657.5,62.0,2.1,13.5,249.5,749.89,605.14
2016,11,2,8,30,703.0,67.0,2.1,14.0,294.0,811.89,649.13
2016,11,2,8,45,735.0,70.5,2.15,14.5,335.5,850.26,674.84
2016,11,2,9,0,767.0,74.0,2.2,15.0,377.0,893.88,703.62
2016,11,2,9,15,788.5,76.5,2.15,15.5,414.0,922.85,720.33
2016,11,2,9,30,810.0,79.0,2.1,16.0,451.0,948.52,734.49
2016,11,2,9,45,835.5,77.5,2.1,16.5,484.5,969.45,745.76
2016,11,2,10,0,861.0,76.0,2.1,17.0,518.0,974.45,746.21
2016,11,2,10,15,871.0,77.5,1.95,17.0,542.5,976.22,744.34
2016,11,2,10,30,881.0,79.0,1.8,17.0,567.0,974.16,739.96
2016,11,2,10,45,887.0,80.0,1.7,17.5,584.5,963.71,729.4
2016,11,2,11,0,893.0,81.0,1.6,18.0,602.0,949.47,716.58
2016,11,2,11,15,896.5,81.5,1.5,18.0,612.0,928.55,700.87
2016,11,2,11,30,900.0,82.0,1.4,18.0,622.0,904.03,682.96
2016,11,2,11,45,900.0,82.0,1.3,18.5,623.5,872.42,659.18
2016,11,2,12,0,900.0,82.0,1.2,19.0,625.0,837.64,633.46
2016,11,2,12,15,898.0,81.5,1.1,19.0,619.5,797.71,605.52
2016,11,2,12,30,896.0,81.0,1.0,19.0,614.0,755.07,575.7
2016,11,2,12,45,893.0,80.0,0.95,19.5,601.0,708.7,541.79
2016,11,2,13,0,890.0,79.0,0.9,20.0,588.0,660.1,504.56
2016,11,2,13,15,882.0,78.0,0.85,20.0,567.0,606.54,463.83
2016,11,2,13,30,874.0,77.0,0.8,20.0,546.0,551.69,421.0
2016,11,2,13,45,861.5,75.5,0.75,20.0,518.0,493.17,374.14
2016,11,2,14,0,849.0,74.0,0.7,20.0,490.0,435.2,326.17
2016,11,2,14,15,832.0,72.0,0.7,20.0,456.0,373.44,274.21
2016,11,2,14,30,815.0,70.0,0.7,20.0,422.0,312.54,221.63
2016,11,2,14,45,789.5,67.5,0.75,20.0,382.5,250.33,168.01
2016,11,2,15,0,764.0,65.0,0.8,20.0,343.0,190.6,117.78
2016,11,2,15,15,728.5,61.0,0.85,19.5,299.5,131.29,73.34
2016,11,2,15,30,693.0,57.0,0.9,19.0,256.0,76.31,43.04
2016,11,2,15,45,638.0,52.0,0.95,18.5,210.5,47.17,35.85
2016,11,2,16,0,583.0,47.0,1.0,18.0,165.0,39.31,28.82
2016,11,2,16,15,496.5,39.5,1.1,17.0,121.5,32.94,22.95
2016,11,2,16,30,410.0,32.0,1.2,16.0,78.0,26.67,16.66
2016,11,2,16,45,205.0,16.0,1.3,15.5,39.0,13.0,0.0
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,45,119.0,10.0,1.95,10.5,17.0,97.2,0.0
2016,11,3,7,0,238.0,20.0,2.0,11.0,34.0,249.34,23.37
2016,11,3,7,15,360.0,30.5,2.05,11.5,73.5,390.51,304.96
2016,11,3,7,30,482.0,41.0,2.1,12.0,113.0,519.98,422.63
2016,11,3,7,45,554.0,47.5,2.15,12.5,158.0,606.72,495.05
2016,11,3,8,0,626.0,54.0,2.2,13.0,203.0,695.57,565.09
2016,11,3,8,15,671.5,59.0,2.15,13.5,248.0,750.54,605.81
2016,11,3,8,30,717.0,64.0,2.1,14.0,293.0,813.48,650.29
2016,11,3,8,45,749.0,67.0,2.1,14.5,335.0,859.02,680.72
2016,11,3,9,0,781.0,70.0,2.1,15.0,377.0,902.05,708.43
2016,11,3,9,15,802.5,72.5,2.05,15.5,414.0,931.05,725.04
2016,11,3,9,30,824.0,75.0,2.0,16.0,451.0,956.74,739.09
2016,11,3,9,45,844.0,75.5,2.0,17.0,483.0,974.7,746.86
2016,11,3,10,0,864.0,76.0,2.0,18.0,515.0,976.84,743.99
2016,11,3,10,15,874.0,77.5,1.9,18.0,540.0,978.59,742.7
2016,11,3,10,30,884.0,79.0,1.8,18.0,565.0,976.49,738.94
2016,11,3,10,45,890.0,79.5,1.7,18.5,582.0,965.39,727.96
2016,11,3,11,0,896.0,80.0,1.6,19.0,599.0,950.5,714.77
2016,11,3,11,15,899.5,80.5,1.5,19.5,609.0,929.57,697.79
2016,11,3,11,30,903.0,81.0,1.4,20.0,619.0,905.02,678.67
2016,11,3,11,45,902.5,81.5,1.35,20.5,621.0,873.53,655.82
2016,11,3,12,0,902.0,82.0,1.3,21.0,623.0,838.87,631.02
2016,11,3,12,15,899.5,82.0,1.25,21.0,617.0,799.08,603.97
2016,11,3,12,30,897.0,82.0,1.2,21.0,611.0,756.6,575.01
2016,11,3,12,45,891.0,81.5,1.15,21.0,597.0,708.69,541.05
2016,11,3,13,0,885.0,81.0,1.1,21.0,583.0,658.82,503.88
2016,11,3,13,15,876.5,80.0,1.05,21.0,562.0,605.24,463.08
2016,11,3,13,30,868.0,79.0,1.0,21.0,541.0,550.44,420.22
2016,11,3,13,45,854.0,78.0,1.0,21.5,513.0,493.9,374.32
2016,11,3,14,0,840.0,77.0,1.0,22.0,485.0,434.47,324.93
2016,11,3,14,15,822.0,75.0,0.95,21.5,451.0,372.87,273.51
2016,11,3,14,30,804.0,73.0,0.9,21.0,417.0,312.27,221.54
2016,11,3,14,45,777.0,70.0,0.85,21.0,377.0,249.94,167.76
2016,11,3,15,0,750.0,67.0,0.8,21.0,337.0,190.32,117.72
2016,11,3,15,15,713.5,63.5,0.75,20.5,294.0,132.21,74.33
2016,11,3,15,30,677.0,60.0,0.7,20.0,251.0,78.58,44.84
2016,11,3,15,45,620.5,54.5,0.7,20.0,206.0,45.28,33.95
2016,11,3,16,0,564.0,49.0,0.7,20.0,161.0,40.74,29.78
2016,11,3,16,15,474.0,41.0,0.75,19.5,117.5,34.04,23.59
2016,11,3,16,30,384.0,33.0,0.8,19.0,74.0,27.43,16.88
2016,11,3,16,45,192.0,16.5,0.85,18.5,37.0,13.4,0.0
2016,11,3,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,4,6,45,98.5,10.0,2.0,11.5,15.5,81.78,0.0
2016,11,4,7,0,197.0,20.0,2.0,12.0,31.0,214.5,0.0
2016,11,4,7,15,322.0,31.5,2.05,12.5,69.5,359.86,277.58
2016,11,4,7,30,447.0,43.0,2.1,13.0,108.0,491.67,398.67
2016,11,4,7,45,521.5,50.0,2.2,13.5,152.5,580.7,473.34
2016,11,4,8,0,596.0,57.0,2.3,14.0,197.0,671.79,545.68
2016,11,4,8,15,643.5,62.5,2.15,14.5,241.5,736.68,593.45
2016,11,4,8,30,691.0,68.0,2.0,15.0,286.0,800.95,638.1
2016,11,4,8,45,722.5,72.0,1.95,15.5,327.5,838.57,662.4
2016,11,4,9,0,754.0,76.0,1.9,16.0,369.0,882.19,690.11
2016,11,4,9,15,776.5,79.0,1.75,16.5,406.0,912.74,706.58
2016,11,4,9,30,799.0,82.0,1.6,17.0,443.0,940.01,720.23
2016,11,4,9,45,815.5,84.0,1.45,17.5,474.0,956.49,726.11
2016,11,4,10,0,832.0,86.0,1.3,18.0,505.0,969.25,729.35
2016,11,4,10,15,843.0,87.5,1.15,18.5,530.0,972.07,725.91
2016,11,4,10,30,854.0,89.0,1.0,19.0,555.0,971.0,720.03
2016,11,4,10,45,861.5,89.5,0.9,19.5,572.5,961.38,709.69
2016,11,4,11,0,869.0,90.0,0.8,20.0,590.0,947.92,697.17
2016,11,4,11,15,873.0,90.5,0.7,20.0,600.0,927.42,681.65
2016,11,4,11,30,877.0,91.0,0.6,20.0,610.0,903.3,664.04
2016,11,4,11,45,878.5,91.0,0.5,20.5,612.0,872.91,641.33
2016,11,4,12,0,880.0,91.0,0.4,21.0,614.0,839.25,616.78
2016,11,4,12,15,878.0,90.5,0.3,21.0,608.5,799.18,589.38
2016,11,4,12,30,876.0,90.0,0.2,21.0,603.0,756.42,560.37
2016,11,4,12,45,873.5,88.0,0.15,21.5,590.0,709.21,526.64
2016,11,4,13,0,871.0,86.0,0.1,22.0,577.0,659.81,490.37
2016,11,4,13,15,862.5,85.0,0.15,22.0,556.0,605.93,451.96
2016,11,4,13,30,854.0,84.0,0.2,22.0,535.0,550.86,411.37
2016,11,4,13,45,842.0,82.0,0.25,22.0,507.5,492.22,366.65
2016,11,4,14,0,830.0,80.0,0.3,22.0,480.0,433.33,319.97
2016,11,4,14,15,812.0,77.5,0.3,22.0,446.0,371.86,269.4
2016,11,4,14,30,794.0,75.0,0.3,22.0,412.0,311.42,218.32
2016,11,4,14,45,769.0,72.0,0.35,22.0,372.5,250.19,166.56
2016,11,4,15,0,744.0,69.0,0.4,22.0,333.0,191.44,117.94
2016,11,4,15,15,706.5,65.0,0.45,21.5,290.0,133.2,74.9
2016,11,4,15,30,669.0,61.0,0.5,21.0,247.0,75.82,42.28
2016,11,4,15,45,613.0,55.0,0.55,20.5,202.0,45.6,34.15
2016,11,4,16,0,557.0,49.0,0.6,20.0,157.0,40.71,29.73
2016,11,4,16,15,465.5,40.5,0.7,19.5,114.0,33.61,23.17
2016,11,4,16,30,374.0,32.0,0.8,19.0,71.0,26.58,16.0
2016,11,4,16,45,187.0,16.0,0.9,18.5,35.5,13.0,0.0
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,100.0,9.5,0.65,12.5,14.5,82.47,0.0
2016,11,5,7,0,200.0,19.0,0.7,13.0,29.0,213.84,0.0
2016,11,5,7,15,321.5,30.0,0.7,13.5,66.5,357.91,268.13
2016,11,5,7,30,443.0,41.0,0.7,14.0,104.0,485.76,385.43
2016,11,5,7,45,511.0,49.0,0.75,14.5,147.0,569.75,453.87
2016,11,5,8,0,579.0,57.0,0.8,15.0,190.0,655.78,519.87
2016,11,5,8,15,626.0,62.0,0.8,15.0,233.5,719.07,566.52
2016,11,5,8,30,673.0,67.0,0.8,15.0,277.0,781.74,610.69
2016,11,5,8,45,704.0,71.0,0.85,15.5,317.5,826.13,640.05
2016,11,5,9,0,735.0,75.0,0.9,16.0,358.0,861.46,662.45
2016,11,5,9,15,705.0,85.5,0.85,16.5,378.5,856.24,655.15
2016,11,5,9,30,675.0,96.0,0.8,17.0,399.0,840.16,641.0
2016,11,5,9,45,490.5,151.0,0.8,17.5,379.0,708.38,547.92
2016,11,5,10,0,306.0,206.0,0.8,18.0,359.0,560.87,437.87
2016,11,5,10,15,363.0,205.0,0.8,18.0,395.0,608.09,474.13
2016,11,5,10,30,420.0,204.0,0.8,18.0,431.0,676.28,521.86
2016,11,5,10,45,464.5,198.5,0.85,18.5,457.5,701.28,538.34
2016,11,5,11,0,509.0,193.0,0.9,19.0,484.0,722.51,552.57
2016,11,5,11,15,454.5,213.0,1.0,19.0,475.5,676.61,519.35
2016,11,5,11,30,400.0,233.0,1.1,19.0,467.0,611.06,472.78
2016,11,5,11,45,422.5,228.0,1.2,19.5,476.5,625.8,483.45
2016,11,5,12,0,445.0,223.0,1.3,20.0,486.0,618.03,477.52
2016,11,5,12,15,650.5,154.0,1.35,20.0,534.5,693.36,534.89
2016,11,5,12,30,856.0,85.0,1.4,20.0,583.0,729.33,561.81
2016,11,5,12,45,698.0,131.0,1.45,20.0,531.0,635.53,492.01
2016,11,5,13,0,540.0,177.0,1.5,20.0,479.0,532.46,414.79
2016,11,5,13,15,571.5,160.0,1.55,19.5,469.0,501.93,392.62
2016,11,5,13,30,603.0,143.0,1.6,19.0,459.0,473.66,370.31
2016,11,5,13,45,497.0,160.5,1.65,19.0,412.0,393.77,307.22
2016,11,5,14,0,391.0,178.0,1.7,19.0,365.0,329.71,256.08
2016,11,5,14,15,450.5,152.5,1.7,19.0,353.0,300.98,229.92
2016,11,5,14,30,510.0,127.0,1.7,19.0,341.0,265.14,196.35
2016,11,5,14,45,479.5,118.5,1.75,19.0,304.5,214.48,153.01
2016,11,5,15,0,449.0,110.0,1.8,19.0,268.0,167.41,113.75
2016,11,5,15,15,421.5,99.5,1.75,18.5,232.5,122.94,79.59
2016,11,5,15,30,394.0,89.0,1.7,18.0,197.0,82.06,54.26
2016,11,5,15,45,357.5,76.0,1.7,17.5,160.5,56.17,43.81
2016,11,5,16,0,321.0,63.0,1.7,17.0,124.0,47.0,35.54
2016,11,5,16,15,262.5,48.5,1.6,16.5,89.0,36.44,25.85
2016,11,5,16,30,204.0,34.0,1.5,16.0,54.0,25.73,15.31
2016,11,5,16,45,102.0,17.0,1.45,16.0,27.0,12.94,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,0.85,15.0,6.5,5.11,0.0
2016,11,6,7,0,0.0,13.0,0.8,15.0,13.0,9.91,0.0
2016,11,6,7,15,8.5,30.5,0.9,15.0,31.5,37.62,23.18
2016,11,6,7,30,17.0,48.0,1.0,15.0,50.0,73.42,55.73
2016,11,6,7,45,29.0,66.5,1.1,15.5,72.0,105.29,83.72
2016,11,6,8,0,41.0,85.0,1.2,16.0,94.0,136.65,110.84
2016,11,6,8,15,48.5,103.0,1.2,16.0,116.0,162.84,133.19
2016,11,6,8,30,56.0,121.0,1.2,16.0,138.0,188.95,155.0
2016,11,6,8,45,61.0,138.0,1.3,16.0,159.0,210.99,173.06
2016,11,6,9,0,66.0,155.0,1.4,16.0,180.0,232.91,190.75
2016,11,6,9,15,33.0,146.5,1.4,16.0,159.0,181.8,147.43
2016,11,6,9,30,0.0,138.0,1.4,16.0,138.0,118.17,93.48
2016,11,6,9,45,55.0,178.5,1.4,16.5,206.0,235.0,190.8
2016,11,6,10,0,110.0,219.0,1.4,17.0,274.0,336.39,271.53
2016,11,6,10,15,162.0,229.0,1.35,17.0,314.5,416.38,333.52
2016,11,6,10,30,214.0,239.0,1.3,17.0,355.0,471.85,375.7
2016,11,6,10,45,160.0,247.5,1.3,17.5,335.5,421.49,334.29
2016,11,6,11,0,106.0,256.0,1.3,18.0,316.0,351.07,278.3
2016,11,6,11,15,84.5,254.5,1.35,18.0,303.0,322.8,256.04
2016,11,6,11,30,63.0,253.0,1.4,18.0,290.0,295.91,234.48
2016,11,6,11,45,160.5,257.5,1.45,18.5,351.5,397.01,314.58
2016,11,6,12,0,258.0,262.0,1.5,19.0,413.0,489.05,384.33
2016,11,6,12,15,275.0,256.5,1.5,19.0,416.0,480.59,377.35
2016,11,6,12,30,292.0,251.0,1.5,19.0,419.0,470.09,369.44
2016,11,6,12,45,318.5,239.5,1.5,19.0,419.0,458.0,360.4
2016,11,6,13,0,345.0,228.0,1.5,19.0,419.0,442.99,348.79
2016,11,6,13,15,435.5,197.0,1.45,19.0,429.5,456.31,358.37
2016,11,6,13,30,526.0,166.0,1.4,19.0,440.0,447.53,350.09
2016,11,6,13,45,485.0,165.5,1.4,19.0,407.5,392.71,305.94
2016,11,6,14,0,444.0,165.0,1.4,19.0,375.0,341.44,264.15
2016,11,6,14,15,400.5,159.5,1.35,19.0,338.5,289.08,221.0
2016,11,6,14,30,357.0,154.0,1.3,19.0,302.0,236.3,177.38
2016,11,6,14,45,346.0,140.5,1.3,19.0,273.0,196.51,143.3
2016,11,6,15,0,335.0,127.0,1.3,19.0,244.0,158.17,111.0
2016,11,6,15,15,318.0,112.0,1.15,18.5,211.5,119.64,81.03
2016,11,6,15,30,301.0,97.0,1.0,18.0,179.0,83.58,57.5
2016,11,6,15,45,276.0,81.0,0.9,17.5,145.5,58.76,46.04
2016,11,6,16,0,251.0,65.0,0.8,17.0,112.0,47.82,36.23
2016,11,6,16,15,203.0,49.5,0.75,16.5,80.5,36.77,26.1
2016,11,6,16,30,155.0,34.0,0.7,16.0,49.0,25.52,14.91
2016,11,6,16,45,77.5,17.0,0.7,16.0,24.5,12.88,0.0
2016,11,6,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,7.5,1.55,13.5,7.5,5.9,0.0
2016,11,7,7,0,0.0,15.0,1.5,14.0,15.0,12.39,0.0
2016,11,7,7,15,41.0,31.5,1.5,14.0,37.0,90.98,63.07
2016,11,7,7,30,82.0,48.0,1.5,14.0,59.0,146.28,117.54
2016,11,7,7,45,101.0,66.5,1.55,14.5,85.5,187.32,154.13
2016,11,7,8,0,120.0,85.0,1.6,15.0,112.0,228.05,189.3
2016,11,7,8,15,132.0,103.5,1.55,15.5,139.0,262.16,217.71
2016,11,7,8,30,144.0,122.0,1.5,16.0,166.0,295.91,244.9
2016,11,7,8,45,150.5,139.0,1.45,16.5,191.0,321.54,264.64
2016,11,7,9,0,157.0,156.0,1.4,17.0,216.0,346.64,283.42
2016,11,7,9,15,189.5,170.5,1.35,17.5,249.0,393.45,319.5
2016,11,7,9,30,222.0,185.0,1.3,18.0,282.0,439.85,354.19
2016,11,7,9,45,368.0,171.0,1.3,18.5,346.0,585.01,464.8
2016,11,7,10,0,514.0,157.0,1.3,19.0,410.0,732.81,570.26
2016,11,7,10,15,631.0,131.5,1.25,19.5,457.5,821.11,627.43
2016,11,7,10,30,748.0,106.0,1.2,20.0,505.0,892.97,672.14
2016,11,7,10,45,663.5,136.0,1.15,20.5,498.0,831.7,627.36
2016,11,7,11,0,579.0,166.0,1.1,21.0,491.0,757.48,575.17
2016,11,7,11,15,535.5,184.5,1.05,21.0,489.5,719.69,547.86
2016,11,7,11,30,492.0,203.0,1.0,21.0,488.0,680.84,518.96
2016,11,7,11,45,422.5,222.0,1.0,21.5,467.5,619.88,473.56
2016,11,7,12,0,353.0,241.0,1.0,22.0,447.0,544.37,417.84
2016,11,7,12,15,325.0,244.5,1.0,22.0,432.5,507.21,390.67
2016,11,7,12,30,297.0,248.0,1.0,22.0,418.0,471.08,363.62
2016,11,7,12,45,285.0,243.5,1.05,22.0,403.5,439.34,340.13
2016,11,7,13,0,273.0,239.0,1.1,22.0,389.0,408.06,316.58
2016,11,7,13,15,297.5,225.5,1.05,22.0,383.5,390.33,302.82
2016,11,7,13,30,322.0,212.0,1.0,22.0,378.0,369.87,286.37
2016,11,7,13,45,251.0,208.0,1.0,22.0,333.5,309.44,239.26
2016,11,7,14,0,180.0,204.0,1.0,22.0,289.0,249.21,192.36
2016,11,7,14,15,118.5,186.0,0.95,22.0,240.5,197.47,151.96
2016,11,7,14,30,57.0,168.0,0.9,22.0,192.0,149.28,114.66
2016,11,7,14,45,53.0,152.5,0.9,22.0,173.0,130.22,99.33
2016,11,7,15,0,49.0,137.0,0.9,22.0,154.0,111.96,84.58
2016,11,7,15,15,43.5,119.5,0.8,21.5,133.5,92.96,69.62
2016,11,7,15,30,38.0,102.0,0.7,21.0,113.0,75.08,55.92
2016,11,7,15,45,29.5,84.0,0.6,20.5,91.5,59.96,46.48
2016,11,7,16,0,21.0,66.0,0.5,20.0,70.0,47.68,35.6
2016,11,7,16,15,10.5,47.5,0.5,19.5,49.5,34.97,24.16
2016,11,7,16,30,0.0,29.0,0.5,19.0,29.0,21.73,11.45
2016,11,7,16,45,0.0,14.5,0.55,19.0,14.5,11.07,0.0
2016,11,7,17,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,1.3,13.5,9.5,7.47,0.0
2016,11,8,7,0,0.0,19.0,1.3,14.0,19.0,14.95,0.0
2016,11,8,7,15,157.0,30.5,1.3,14.5,51.0,221.8,155.97
2016,11,8,7,30,314.0,42.0,1.3,15.0,83.0,374.33,300.4
2016,11,8,7,45,373.5,53.5,1.35,15.5,121.5,450.83,365.8
2016,11,8,8,0,433.0,65.0,1.4,16.0,160.0,529.5,429.3
2016,11,8,8,15,472.5,74.0,1.3,16.5,198.5,587.93,473.59
2016,11,8,8,30,512.0,83.0,1.2,17.0,237.0,645.75,515.11
2016,11,8,8,45,544.5,89.0,1.15,17.5,273.5,692.25,546.84
2016,11,8,9,0,577.0,95.0,1.1,18.0,310.0,736.94,576.07
2016,11,8,9,15,672.0,86.0,1.05,18.5,360.5,822.54,632.58
2016,11,8,9,30,767.0,77.0,1.0,19.0,411.0,899.0,680.1
2016,11,8,9,45,794.0,76.0,0.95,19.5,443.0,922.08,690.94
2016,11,8,10,0,821.0,75.0,0.9,20.0,475.0,941.49,699.89
2016,11,8,10,15,832.0,76.0,0.85,20.0,499.0,943.92,699.12
2016,11,8,10,30,843.0,77.0,0.8,20.0,523.0,931.06,688.81
2016,11,8,10,45,849.5,78.5,0.8,20.5,540.0,922.57,681.39
2016,11,8,11,0,856.0,80.0,0.8,21.0,557.0,910.43,671.71
2016,11,8,11,15,860.0,80.5,0.75,21.0,567.0,891.15,657.93
2016,11,8,11,30,864.0,81.0,0.7,21.0,577.0,868.41,642.13
2016,11,8,11,45,864.0,81.5,0.7,21.5,579.0,838.88,621.71
2016,11,8,12,0,864.0,82.0,0.7,22.0,581.0,806.31,599.39
2016,11,8,12,15,862.5,81.5,0.7,22.0,576.0,768.55,574.72
2016,11,8,12,30,861.0,81.0,0.7,22.0,571.0,728.18,548.15
2016,11,8,12,45,856.5,80.0,0.7,22.5,558.0,682.77,515.79
2016,11,8,13,0,852.0,79.0,0.7,23.0,545.0,635.4,480.47
2016,11,8,13,15,844.5,78.0,0.7,23.0,525.5,588.33,445.23
2016,11,8,13,30,837.0,77.0,0.7,23.0,506.0,535.25,404.62
2016,11,8,13,45,824.0,75.5,0.75,23.0,479.0,478.05,360.02
2016,11,8,14,0,811.0,74.0,0.8,23.0,452.0,420.73,313.64
2016,11,8,14,15,793.0,72.0,0.7,23.0,419.5,361.29,263.51
2016,11,8,14,30,775.0,70.0,0.6,23.0,387.0,302.87,213.19
2016,11,8,14,45,748.5,67.0,0.55,23.0,349.0,242.82,161.86
2016,11,8,15,0,722.0,64.0,0.5,23.0,311.0,185.43,114.0
2016,11,8,15,15,684.5,60.0,0.45,22.5,269.5,128.85,71.77
2016,11,8,15,30,647.0,56.0,0.4,22.0,228.0,73.43,39.58
2016,11,8,15,45,588.0,50.5,0.35,22.0,184.5,41.97,30.73
2016,11,8,16,0,529.0,45.0,0.3,22.0,141.0,37.41,26.54
2016,11,8,16,15,435.0,36.5,0.6,21.0,100.0,30.28,19.99
2016,11,8,16,30,341.0,28.0,0.9,20.0,59.0,23.23,12.23
2016,11,8,16,45,170.5,14.0,1.2,19.0,29.5,11.38,0.0
2016,11,8,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
