Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,5.0,4.9,13.0,5.0,3.78,0.0
2016,11,19,7,30,0.0,10.0,4.9,13.0,10.0,7.58,0.11
2016,11,19,7,45,0.0,17.0,4.9,13.5,17.0,12.92,5.1
2016,11,19,8,0,0.0,24.0,4.9,14.0,24.0,18.27,9.83
2016,11,19,8,15,0.0,31.5,4.9,14.0,31.5,24.01,14.89
2016,11,19,8,30,0.0,39.0,4.9,14.0,39.0,29.77,19.92
2016,11,19,8,45,0.0,46.0,4.9,14.0,46.0,35.16,24.59
2016,11,19,9,0,0.0,53.0,4.9,14.0,53.0,40.56,29.22
2016,11,19,9,15,0.0,30.0,4.9,14.0,30.0,22.87,14.02
2016,11,19,9,30,0.0,7.0,4.9,14.0,7.0,5.32,0.0
2016,11,19,9,45,0.0,12.0,4.9,14.5,12.0,9.14,2.17
2016,11,19,10,0,0.0,17.0,4.9,15.0,17.0,12.96,5.41
2016,11,19,10,15,0.0,75.0,4.9,15.0,75.0,57.6,43.29
2016,11,19,10,30,0.0,133.0,4.9,15.0,133.0,109.53,86.84
2016,11,19,10,45,0.0,97.5,4.9,15.5,97.5,76.15,58.62
2016,11,19,11,0,0.0,62.0,4.9,16.0,62.0,47.57,34.5
2016,11,19,11,15,0.0,82.5,4.85,16.0,82.5,63.44,47.8
2016,11,19,11,30,0.0,103.0,4.8,16.0,103.0,80.41,61.95
2016,11,19,11,45,0.0,99.0,4.8,16.0,99.0,76.91,59.0
2016,11,19,12,0,0.0,95.0,4.8,16.0,95.0,73.51,56.15
2016,11,19,12,15,0.0,114.0,4.75,16.0,114.0,89.44,69.45
2016,11,19,12,30,0.0,133.0,4.7,16.0,133.0,105.56,82.88
2016,11,19,12,45,0.0,138.5,4.7,16.0,138.5,110.06,86.66
2016,11,19,13,0,0.0,144.0,4.7,16.0,144.0,114.53,90.44
2016,11,19,13,15,0.0,97.0,4.6,16.0,97.0,75.08,57.64
2016,11,19,13,30,0.0,50.0,4.5,16.0,50.0,38.28,26.79
2016,11,19,13,45,0.0,85.5,4.45,16.5,85.5,65.83,49.98
2016,11,19,14,0,0.0,121.0,4.4,17.0,121.0,94.3,73.77
2016,11,19,14,15,0.0,76.5,4.25,16.5,76.5,58.75,44.16
2016,11,19,14,30,0.0,32.0,4.1,16.0,32.0,24.41,15.18
2016,11,19,14,45,0.0,28.5,4.0,16.0,28.5,21.72,12.92
2016,11,19,15,0,0.0,25.0,3.9,16.0,25.0,19.03,10.63
2016,11,19,15,15,0.0,21.5,3.7,15.5,21.5,16.35,8.35
2016,11,19,15,30,0.0,18.0,3.5,15.0,18.0,13.68,6.04
2016,11,19,15,45,0.0,14.0,3.35,15.0,14.0,10.62,3.76
2016,11,19,16,0,0.0,10.0,3.2,15.0,10.0,7.58,0.96
2016,11,19,16,15,0.0,6.5,3.15,14.5,6.5,4.92,0.0
2016,11,19,16,30,0.0,3.0,3.1,14.0,3.0,2.27,0.0
2016,11,19,16,45,0.0,1.5,3.05,14.0,1.5,1.18,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,6.5,1.55,12.5,6.5,4.93,0.0
2016,11,20,7,30,0.0,13.0,1.5,13.0,13.0,9.87,1.73
2016,11,20,7,45,0.0,22.0,1.5,13.5,22.0,16.75,8.29
2016,11,20,8,0,0.0,31.0,1.5,14.0,31.0,23.65,14.4
2016,11,20,8,15,0.0,40.5,1.55,14.0,40.5,30.95,20.84
2016,11,20,8,30,0.0,50.0,1.6,14.0,50.0,38.27,27.23
2016,11,20,8,45,0.0,59.0,1.65,14.5,59.0,45.21,33.16
2016,11,20,9,0,0.0,68.0,1.7,15.0,68.0,52.77,39.53
2016,11,20,9,15,0.0,76.5,1.7,15.0,76.5,59.99,45.62
2016,11,20,9,30,0.0,85.0,1.7,15.0,85.0,67.22,51.67
2016,11,20,9,45,0.0,101.0,1.7,15.0,101.0,81.74,63.8
2016,11,20,10,0,0.0,117.0,1.7,15.0,117.0,96.33,75.9
2016,11,20,10,15,0.0,92.5,1.7,15.0,92.5,72.35,55.68
2016,11,20,10,30,0.0,68.0,1.7,15.0,68.0,52.18,38.66
2016,11,20,10,45,0.0,113.5,1.7,15.0,113.5,90.55,70.8
2016,11,20,11,0,0.0,159.0,1.7,15.0,159.0,132.88,105.74
2016,11,20,11,15,0.0,140.5,1.6,15.0,140.5,114.32,90.24
2016,11,20,11,30,0.0,122.0,1.5,15.0,122.0,97.04,75.92
2016,11,20,11,45,2.5,150.0,1.45,15.0,151.5,124.0,98.3
2016,11,20,12,0,5.0,178.0,1.4,15.0,181.0,151.26,120.66
2016,11,20,12,15,2.5,122.0,1.25,15.0,123.5,98.26,76.9
2016,11,20,12,30,0.0,66.0,1.1,15.0,66.0,50.66,37.22
2016,11,20,12,45,0.0,106.5,1.0,15.0,106.5,82.98,64.37
2016,11,20,13,0,0.0,147.0,0.9,15.0,147.0,117.2,92.73
2016,11,20,13,15,107.5,176.0,0.85,15.0,226.5,225.43,182.32
2016,11,20,13,30,215.0,205.0,0.8,15.0,306.0,301.85,242.35
2016,11,20,13,45,146.5,193.0,0.8,15.0,260.0,242.68,194.01
2016,11,20,14,0,78.0,181.0,0.8,15.0,214.0,183.85,146.68
2016,11,20,14,15,74.5,167.5,0.8,15.0,197.5,164.28,130.57
2016,11,20,14,30,71.0,154.0,0.8,15.0,181.0,145.38,114.69
2016,11,20,14,45,68.0,138.5,0.8,15.0,162.0,125.67,98.02
2016,11,20,15,0,65.0,123.0,0.8,15.0,143.0,106.65,81.94
2016,11,20,15,15,58.0,106.0,0.75,14.5,122.0,86.76,65.64
2016,11,20,15,30,51.0,89.0,0.7,14.0,101.0,68.16,50.87
2016,11,20,15,45,41.5,71.0,0.65,14.0,79.5,51.12,39.64
2016,11,20,16,0,32.0,53.0,0.6,14.0,58.0,38.74,28.25
2016,11,20,16,15,16.0,36.0,0.6,14.0,38.5,26.75,16.76
2016,11,20,16,30,0.0,19.0,0.6,14.0,19.0,14.42,0.03
2016,11,20,16,45,0.0,9.5,0.65,14.0,9.5,7.47,0.0
2016,11,20,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,15,178.5,13.5,2.25,10.5,28.5,154.63,0.0
2016,11,21,7,30,357.0,27.0,2.3,11.0,57.0,390.75,279.67
2016,11,21,7,45,455.5,34.5,2.4,11.5,97.0,496.0,400.28
2016,11,21,8,0,554.0,42.0,2.5,12.0,137.0,605.21,493.22
2016,11,21,8,15,611.5,47.0,2.55,12.0,178.5,667.54,545.74
2016,11,21,8,30,669.0,52.0,2.6,12.0,220.0,739.91,603.3
2016,11,21,8,45,708.5,55.0,2.65,12.5,260.0,791.5,641.74
2016,11,21,9,0,748.0,58.0,2.7,13.0,300.0,841.04,677.16
2016,11,21,9,15,773.5,60.5,2.7,13.0,336.0,873.73,700.05
2016,11,21,9,30,799.0,63.0,2.7,13.0,372.0,903.45,720.33
2016,11,21,9,45,801.0,69.5,2.7,13.5,400.0,912.19,723.92
2016,11,21,10,0,803.0,76.0,2.7,14.0,428.0,917.29,725.02
2016,11,21,10,15,816.0,77.5,2.7,14.0,452.5,923.07,728.04
2016,11,21,10,30,829.0,79.0,2.7,14.0,477.0,925.17,728.51
2016,11,21,10,45,839.0,79.5,2.7,14.5,495.0,919.36,722.2
2016,11,21,11,0,849.0,80.0,2.7,15.0,513.0,909.82,713.5
2016,11,21,11,15,854.0,80.5,2.65,15.0,523.0,892.0,700.06
2016,11,21,11,30,859.0,81.0,2.6,15.0,533.0,870.67,684.32
2016,11,21,11,45,862.5,80.5,2.55,15.5,536.5,843.41,663.25
2016,11,21,12,0,866.0,80.0,2.5,16.0,540.0,812.89,640.03
2016,11,21,12,15,864.0,80.0,2.5,16.0,535.0,775.57,613.5
2016,11,21,12,30,862.0,80.0,2.5,16.0,530.0,735.63,584.95
2016,11,21,12,45,862.0,77.5,2.5,16.0,519.0,691.82,552.22
2016,11,21,13,0,862.0,75.0,2.5,16.0,508.0,640.71,512.57
2016,11,21,13,15,853.0,74.0,2.5,16.0,488.5,593.67,474.65
2016,11,21,13,30,844.0,73.0,2.5,16.0,469.0,540.56,431.08
2016,11,21,13,45,829.0,71.5,2.5,16.0,442.5,483.17,382.95
2016,11,21,14,0,814.0,70.0,2.5,16.0,416.0,425.83,333.43
2016,11,21,14,15,794.0,68.0,2.5,16.0,383.5,366.49,281.05
2016,11,21,14,30,774.0,66.0,2.5,16.0,351.0,308.35,228.57
2016,11,21,14,45,743.5,63.0,2.5,16.0,314.0,248.15,174.46
2016,11,21,15,0,713.0,60.0,2.5,16.0,277.0,190.99,124.07
2016,11,21,15,15,669.5,56.0,2.45,15.5,236.5,134.66,78.85
2016,11,21,15,30,626.0,52.0,2.4,15.0,196.0,80.61,43.17
2016,11,21,15,45,556.0,46.0,2.35,14.5,154.0,38.36,28.28
2016,11,21,16,0,486.0,40.0,2.3,14.0,112.0,33.34,23.48
2016,11,21,16,15,369.5,31.0,2.3,13.5,74.5,25.7,15.79
2016,11,21,16,30,253.0,22.0,2.3,13.0,37.0,18.2,0.5
2016,11,21,16,45,126.5,11.0,2.35,12.5,18.5,8.65,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,7,15,98.0,14.5,0.75,10.0,23.0,90.36,0.0
2016,11,22,7,30,196.0,29.0,0.7,10.0,46.0,254.42,176.25
2016,11,22,7,45,265.5,42.5,0.7,10.5,79.0,338.23,273.65
2016,11,22,8,0,335.0,56.0,0.7,11.0,112.0,422.71,346.18
2016,11,22,8,15,376.5,67.5,0.75,11.5,147.5,480.97,394.4
2016,11,22,8,30,418.0,79.0,0.8,12.0,183.0,539.93,441.07
2016,11,22,8,45,444.0,90.0,0.85,12.5,217.0,583.21,473.94
2016,11,22,9,0,470.0,101.0,0.9,13.0,251.0,625.37,504.85
2016,11,22,9,15,501.0,105.0,1.0,13.0,282.0,661.4,531.76
2016,11,22,9,30,532.0,109.0,1.1,13.0,313.0,695.86,557.08
2016,11,22,9,45,482.0,130.0,1.2,13.5,326.0,670.74,537.49
2016,11,22,10,0,432.0,151.0,1.3,14.0,339.0,642.29,515.06
2016,11,22,10,15,472.5,151.5,1.35,14.0,368.0,675.16,539.86
2016,11,22,10,30,513.0,152.0,1.4,14.0,397.0,705.18,561.52
2016,11,22,10,45,483.0,166.0,1.45,14.5,403.0,681.12,541.55
2016,11,22,11,0,453.0,180.0,1.5,15.0,409.0,655.36,520.74
2016,11,22,11,15,448.0,185.5,1.5,15.0,416.0,641.62,510.03
2016,11,22,11,30,443.0,191.0,1.5,15.0,423.0,626.09,497.88
2016,11,22,11,45,436.5,193.5,1.55,15.0,423.5,604.46,481.63
2016,11,22,12,0,430.0,196.0,1.6,15.0,424.0,581.46,464.27
2016,11,22,12,15,455.5,188.0,1.6,15.0,427.0,571.36,456.83
2016,11,22,12,30,481.0,180.0,1.6,15.0,430.0,557.9,446.53
2016,11,22,12,45,418.5,189.0,1.6,15.0,403.0,497.26,398.96
2016,11,22,13,0,356.0,198.0,1.6,15.0,376.0,427.46,344.26
2016,11,22,13,15,309.0,197.0,1.6,15.0,347.0,376.78,303.77
2016,11,22,13,30,262.0,196.0,1.6,15.0,318.0,330.06,265.85
2016,11,22,13,45,385.5,163.0,1.65,15.0,331.0,350.24,280.67
2016,11,22,14,0,509.0,130.0,1.7,15.0,344.0,346.79,274.45
2016,11,22,14,15,522.5,116.0,1.7,14.5,321.5,305.39,237.87
2016,11,22,14,30,536.0,102.0,1.7,14.0,299.0,266.73,202.45
2016,11,22,14,45,501.5,98.0,1.7,14.0,267.0,213.6,155.79
2016,11,22,15,0,467.0,94.0,1.7,14.0,235.0,168.73,116.9
2016,11,22,15,15,433.5,84.0,1.65,13.5,200.0,123.21,80.04
2016,11,22,15,30,400.0,74.0,1.6,13.0,165.0,81.88,51.44
2016,11,22,15,45,357.0,61.0,1.6,13.0,129.5,45.9,35.14
2016,11,22,16,0,314.0,48.0,1.6,13.0,94.0,36.41,26.25
2016,11,22,16,15,229.5,35.0,1.65,12.5,62.0,26.57,16.52
2016,11,22,16,30,145.0,22.0,1.7,12.0,30.0,16.72,0.0
2016,11,22,16,45,72.5,11.0,1.8,12.0,15.0,8.65,0.0
2016,11,22,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,92.0,16.5,2.0,10.5,23.5,86.99,0.0
2016,11,23,7,30,184.0,33.0,1.9,11.0,47.0,250.91,166.61
2016,11,23,7,45,287.5,45.0,1.85,11.5,84.5,362.45,293.59
2016,11,23,8,0,391.0,57.0,1.8,12.0,122.0,474.84,389.68
2016,11,23,8,15,459.5,65.0,1.85,12.0,162.0,556.19,457.34
2016,11,23,8,30,528.0,73.0,1.9,12.0,202.0,640.09,524.26
2016,11,23,8,45,572.5,79.0,2.0,12.5,241.0,698.53,568.75
2016,11,23,9,0,617.0,85.0,2.1,13.0,280.0,755.28,610.49
2016,11,23,9,15,649.0,89.0,2.15,13.0,315.5,795.36,639.51
2016,11,23,9,30,681.0,93.0,2.2,13.0,351.0,832.76,666.04
2016,11,23,9,45,713.0,93.5,2.25,13.5,383.0,862.76,685.55
2016,11,23,10,0,745.0,94.0,2.3,14.0,415.0,889.38,702.4
2016,11,23,10,15,760.0,96.0,2.3,14.0,439.5,897.78,707.07
2016,11,23,10,30,775.0,98.0,2.3,14.0,464.0,902.63,709.5
2016,11,23,10,45,788.5,98.0,2.3,14.0,482.5,893.2,701.98
2016,11,23,11,0,802.0,98.0,2.3,14.0,501.0,887.41,697.32
2016,11,23,11,15,807.0,98.5,2.3,14.0,511.5,870.7,685.03
2016,11,23,11,30,812.0,99.0,2.3,14.0,522.0,850.57,670.52
2016,11,23,11,45,816.5,98.5,2.3,14.5,525.0,825.57,651.43
2016,11,23,12,0,821.0,98.0,2.3,15.0,528.0,797.35,630.16
2016,11,23,12,15,818.5,97.5,2.35,15.0,523.5,760.62,604.26
2016,11,23,12,30,816.0,97.0,2.4,15.0,519.0,721.42,576.43
2016,11,23,12,45,810.0,96.0,2.5,15.0,506.5,677.04,542.84
2016,11,23,13,0,804.0,95.0,2.6,15.0,494.0,630.9,507.04
2016,11,23,13,15,794.0,93.5,2.65,15.0,474.5,580.37,466.67
2016,11,23,13,30,784.0,92.0,2.7,15.0,455.0,528.94,424.47
2016,11,23,13,45,770.5,89.0,2.8,15.0,429.5,473.75,378.22
2016,11,23,14,0,757.0,86.0,2.9,15.0,404.0,418.55,330.51
2016,11,23,14,15,735.0,83.0,2.85,14.5,372.0,360.06,279.31
2016,11,23,14,30,713.0,80.0,2.8,14.0,340.0,303.13,228.27
2016,11,23,14,45,683.0,76.0,2.8,14.0,303.5,245.11,175.88
2016,11,23,15,0,653.0,72.0,2.8,14.0,267.0,190.16,127.12
2016,11,23,15,15,605.5,66.5,2.6,13.5,227.0,135.05,82.48
2016,11,23,15,30,558.0,61.0,2.4,13.0,187.0,85.71,49.33
2016,11,23,15,45,487.5,53.5,2.25,13.0,146.5,43.84,33.28
2016,11,23,16,0,417.0,46.0,2.1,13.0,106.0,37.9,27.5
2016,11,23,16,15,297.5,34.5,2.05,12.5,69.5,28.39,17.91
2016,11,23,16,30,178.0,23.0,2.0,12.0,33.0,17.53,0.0
2016,11,23,16,45,89.0,11.5,2.0,11.5,16.5,9.05,0.0
2016,11,23,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,7,15,108.5,15.0,1.35,7.0,23.5,98.95,0.0
2016,11,24,7,30,217.0,30.0,1.4,7.0,47.0,271.06,173.15
2016,11,24,7,45,326.0,41.5,1.5,7.5,85.5,387.59,315.73
2016,11,24,8,0,435.0,53.0,1.6,8.0,124.0,508.16,420.12
2016,11,24,8,15,502.5,61.0,1.55,8.0,165.0,591.36,489.12
2016,11,24,8,30,570.0,69.0,1.5,8.0,206.0,674.73,555.01
2016,11,24,8,45,622.0,73.0,1.5,8.5,247.0,738.34,602.47
2016,11,24,9,0,674.0,77.0,1.5,9.0,288.0,800.22,646.7
2016,11,24,9,15,704.5,80.5,1.45,9.5,324.5,838.37,671.52
2016,11,24,9,30,735.0,84.0,1.4,10.0,361.0,873.76,693.68
2016,11,24,9,45,760.0,86.0,1.4,10.5,392.5,898.67,708.54
2016,11,24,10,0,785.0,88.0,1.4,11.0,424.0,912.62,715.64
2016,11,24,10,15,799.0,90.0,1.3,11.5,449.0,920.43,717.01
2016,11,24,10,30,813.0,92.0,1.2,12.0,474.0,924.49,715.82
2016,11,24,10,45,824.0,92.5,1.1,12.5,492.5,920.14,708.98
2016,11,24,11,0,835.0,93.0,1.0,13.0,511.0,912.0,699.79
2016,11,24,11,15,840.0,94.0,0.85,13.0,521.5,895.21,685.28
2016,11,24,11,30,845.0,95.0,0.7,13.0,532.0,874.89,668.59
2016,11,24,11,45,848.5,94.5,0.6,13.5,535.0,848.17,647.5
2016,11,24,12,0,852.0,94.0,0.5,14.0,538.0,818.2,624.47
2016,11,24,12,15,850.0,93.5,0.4,14.0,533.5,780.85,597.71
2016,11,24,12,30,848.0,93.0,0.3,14.0,529.0,740.91,569.32
2016,11,24,12,45,842.5,92.0,0.25,14.5,517.0,695.64,535.42
2016,11,24,13,0,837.0,91.0,0.2,15.0,505.0,648.48,499.37
2016,11,24,13,15,716.0,108.0,0.2,15.0,452.0,551.56,427.63
2016,11,24,13,30,595.0,125.0,0.2,15.0,399.0,461.17,359.53
2016,11,24,13,45,691.0,104.5,0.25,15.0,405.5,451.74,350.69
2016,11,24,14,0,787.0,84.0,0.3,15.0,412.0,430.48,330.05
2016,11,24,14,15,765.0,81.0,0.35,14.5,380.0,370.86,280.36
2016,11,24,14,30,743.0,78.0,0.4,14.0,348.0,311.68,229.79
2016,11,24,14,45,711.5,74.0,0.45,14.0,310.5,251.57,177.46
2016,11,24,15,0,680.0,70.0,0.5,14.0,273.0,194.67,128.31
2016,11,24,15,15,633.0,65.0,0.55,13.5,232.0,138.41,83.45
2016,11,24,15,30,586.0,60.0,0.6,13.0,191.0,87.8,49.72
2016,11,24,15,45,513.5,52.5,0.7,13.0,149.5,43.26,32.77
2016,11,24,16,0,441.0,45.0,0.8,13.0,108.0,37.23,26.94
2016,11,24,16,15,320.5,33.5,0.9,12.5,70.5,27.66,17.24
2016,11,24,16,30,200.0,22.0,1.0,12.0,33.0,18.13,0.0
2016,11,24,16,45,100.0,11.0,1.15,12.0,16.5,8.65,0.0
2016,11,24,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,10.5,2.0,8.5,10.5,8.26,0.0
2016,11,25,7,30,0.0,21.0,2.0,9.0,21.0,17.2,4.77
2016,11,25,7,45,5.5,38.5,2.0,9.5,39.0,43.43,30.52
2016,11,25,8,0,11.0,56.0,2.0,10.0,57.0,66.94,51.81
2016,11,25,8,15,20.0,73.0,2.0,10.0,77.0,105.01,85.38
2016,11,25,8,30,29.0,90.0,2.0,10.0,97.0,131.65,109.0
2016,11,25,8,45,35.5,106.5,2.0,10.5,116.5,154.96,129.11
2016,11,25,9,0,42.0,123.0,2.0,11.0,136.0,178.19,148.74
2016,11,25,9,15,48.0,136.5,2.0,11.0,153.5,196.25,163.97
2016,11,25,9,30,54.0,150.0,2.0,11.0,171.0,214.43,179.09
2016,11,25,9,45,70.5,165.5,2.0,11.5,194.5,245.73,204.92
2016,11,25,10,0,87.0,181.0,2.0,12.0,218.0,276.63,229.95
2016,11,25,10,15,128.0,193.0,2.0,12.5,251.0,347.52,287.48
2016,11,25,10,30,169.0,205.0,2.0,13.0,284.0,395.51,325.5
2016,11,25,10,45,104.0,203.0,2.05,13.5,252.5,302.58,248.41
2016,11,25,11,0,39.0,201.0,2.1,14.0,221.0,234.0,190.28
2016,11,25,11,15,37.0,204.0,2.1,14.0,223.0,231.41,188.12
2016,11,25,11,30,35.0,207.0,2.1,14.0,225.0,229.04,185.96
2016,11,25,11,45,60.5,218.0,2.15,14.0,249.5,259.07,211.01
2016,11,25,12,0,86.0,229.0,2.2,14.0,274.0,287.1,234.07
2016,11,25,12,15,139.5,229.0,2.15,14.0,300.5,338.61,276.17
2016,11,25,12,30,193.0,229.0,2.1,14.0,327.0,368.08,300.08
2016,11,25,12,45,238.5,218.0,2.1,14.5,336.5,375.53,305.74
2016,11,25,13,0,284.0,207.0,2.1,15.0,346.0,392.14,318.09
2016,11,25,13,15,268.0,200.5,2.1,14.5,327.5,357.69,290.4
2016,11,25,13,30,252.0,194.0,2.1,14.0,309.0,324.43,263.48
2016,11,25,13,45,177.5,185.5,2.1,14.0,264.5,252.98,204.94
2016,11,25,14,0,103.0,177.0,2.1,14.0,220.0,192.67,155.37
2016,11,25,14,15,194.0,158.0,2.1,14.0,231.0,208.27,166.23
2016,11,25,14,30,285.0,139.0,2.1,14.0,242.0,211.54,164.89
2016,11,25,14,45,267.5,127.5,2.1,14.0,216.0,176.47,134.01
2016,11,25,15,0,250.0,116.0,2.1,14.0,190.0,143.53,105.46
2016,11,25,15,15,230.5,100.5,2.0,13.5,161.0,109.53,77.46
2016,11,25,15,30,211.0,85.0,1.9,13.0,132.0,78.29,54.08
2016,11,25,15,45,311.0,64.0,1.85,13.0,116.5,47.6,36.58
2016,11,25,16,0,411.0,43.0,1.8,13.0,101.0,35.41,25.29
2016,11,25,16,15,296.5,32.0,1.8,12.5,66.0,26.3,16.01
2016,11,25,16,30,182.0,21.0,1.8,12.0,31.0,17.24,0.0
2016,11,25,16,45,91.0,10.5,1.85,12.0,15.5,8.26,0.0
2016,11,25,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,8.5,2.95,11.0,8.5,6.69,0.0
2016,11,26,7,30,0.0,17.0,2.9,11.0,17.0,12.96,1.44
2016,11,26,7,45,0.0,32.5,2.85,11.0,32.5,28.71,17.87
2016,11,26,8,0,0.0,48.0,2.8,11.0,48.0,44.61,32.19
2016,11,26,8,15,1.0,65.5,2.75,11.0,66.0,63.47,48.86
2016,11,26,8,30,2.0,83.0,2.7,11.0,84.0,81.64,64.83
2016,11,26,8,45,7.0,98.0,2.65,11.0,100.5,99.75,80.79
2016,11,26,9,0,12.0,113.0,2.6,11.0,117.0,117.98,96.64
2016,11,26,9,15,17.0,126.5,2.7,11.0,132.5,134.36,110.76
2016,11,26,9,30,22.0,140.0,2.8,11.0,148.0,150.89,124.83
2016,11,26,9,45,40.0,157.5,2.95,11.0,173.5,205.19,171.02
2016,11,26,10,0,58.0,175.0,3.1,11.0,199.0,240.64,200.88
2016,11,26,10,15,45.0,179.0,3.3,11.0,198.5,227.33,188.93
2016,11,26,10,30,32.0,183.0,3.5,11.0,198.0,214.81,177.76
2016,11,26,10,45,156.0,196.0,3.7,11.5,272.5,364.4,304.61
2016,11,26,11,0,280.0,209.0,3.9,12.0,347.0,508.89,421.93
2016,11,26,11,15,150.5,201.5,4.0,12.0,276.0,351.03,291.43
2016,11,26,11,30,21.0,194.0,4.1,12.0,205.0,184.94,151.09
2016,11,26,11,45,10.5,119.0,4.2,12.0,124.5,103.32,82.71
2016,11,26,12,0,0.0,44.0,4.3,12.0,44.0,33.69,23.23
2016,11,26,12,15,0.0,31.0,4.3,12.0,31.0,23.7,14.7
2016,11,26,12,30,0.0,18.0,4.3,12.0,18.0,13.74,6.16
2016,11,26,12,45,192.0,103.0,4.3,12.0,197.0,239.36,201.27
2016,11,26,13,0,384.0,188.0,4.3,12.0,376.0,437.46,363.37
2016,11,26,13,15,509.5,150.5,4.15,12.0,389.5,465.3,384.47
2016,11,26,13,30,635.0,113.0,4.0,12.0,403.0,472.93,388.53
2016,11,26,13,45,317.5,60.0,3.9,12.5,205.0,226.5,185.74
2016,11,26,14,0,0.0,7.0,3.8,13.0,7.0,5.32,0.0
2016,11,26,14,15,303.0,53.0,3.7,12.5,161.5,172.44,136.76
2016,11,26,14,30,606.0,99.0,3.6,12.0,316.0,289.56,223.18
2016,11,26,14,45,562.5,95.0,3.55,12.0,279.5,234.11,173.07
2016,11,26,15,0,519.0,91.0,3.5,12.0,243.0,183.48,128.59
2016,11,26,15,15,467.5,83.5,3.5,12.0,205.5,130.64,85.29
2016,11,26,15,30,416.0,76.0,3.5,12.0,168.0,87.68,55.15
2016,11,26,15,45,332.0,66.0,3.5,12.0,129.0,49.14,38.06
2016,11,26,16,0,248.0,56.0,3.5,12.0,90.0,41.59,30.74
2016,11,26,16,15,153.0,39.5,3.6,11.5,58.0,29.21,18.35
2016,11,26,16,30,58.0,23.0,3.7,11.0,26.0,17.14,0.0
2016,11,26,16,45,29.0,11.5,3.8,11.0,13.0,9.05,0.0
2016,11,26,17,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,7,15,103.0,13.5,3.1,10.0,20.0,92.97,0.0
2016,11,27,7,30,206.0,27.0,3.1,10.0,40.0,251.14,117.93
2016,11,27,7,45,332.0,36.5,3.15,10.5,78.0,387.42,310.34
2016,11,27,8,0,458.0,46.0,3.2,11.0,116.0,520.38,428.23
2016,11,27,8,15,527.0,52.5,3.3,11.0,156.5,602.59,498.81
2016,11,27,8,30,596.0,59.0,3.4,11.0,197.0,685.29,566.83
2016,11,27,8,45,647.5,62.5,3.55,11.5,237.5,747.23,615.44
2016,11,27,9,0,699.0,66.0,3.7,12.0,278.0,807.76,661.18
2016,11,27,9,15,728.5,69.0,3.65,12.0,314.0,836.67,682.06
2016,11,27,9,30,758.0,72.0,3.6,12.0,350.0,871.25,706.65
2016,11,27,9,45,648.5,97.5,3.6,12.5,349.5,802.63,653.18
2016,11,27,10,0,539.0,123.0,3.6,13.0,349.0,711.49,582.77
2016,11,27,10,15,687.5,100.0,3.5,13.0,405.5,831.3,672.2
2016,11,27,10,30,836.0,77.0,3.4,13.0,462.0,927.27,739.89
2016,11,27,10,45,845.5,78.0,3.3,13.5,480.0,922.05,732.4
2016,11,27,11,0,855.0,79.0,3.2,14.0,498.0,913.11,723.28
2016,11,27,11,15,860.0,79.5,3.1,14.0,508.5,895.73,709.65
2016,11,27,11,30,865.0,80.0,3.0,14.0,519.0,874.84,693.71
2016,11,27,11,45,865.0,80.5,2.9,14.0,522.0,846.27,672.37
2016,11,27,12,0,865.0,81.0,2.8,14.0,525.0,814.63,648.93
2016,11,27,12,15,862.0,80.5,2.7,14.0,520.0,776.58,620.84
2016,11,27,12,30,859.0,80.0,2.6,14.0,515.0,736.01,590.87
2016,11,27,12,45,665.5,123.5,2.55,14.5,456.0,611.84,493.71
2016,11,27,13,0,472.0,167.0,2.5,15.0,397.0,487.86,394.85
2016,11,27,13,15,389.5,175.0,2.4,15.0,360.0,418.18,338.84
2016,11,27,13,30,307.0,183.0,2.3,15.0,323.0,344.7,279.12
2016,11,27,13,45,447.5,146.0,2.25,15.0,337.0,368.3,296.44
2016,11,27,14,0,588.0,109.0,2.2,15.0,351.0,371.2,294.55
2016,11,27,14,15,498.0,114.5,2.15,14.5,308.0,298.99,234.29
2016,11,27,14,30,408.0,120.0,2.1,14.0,265.0,241.62,186.3
2016,11,27,14,45,376.0,112.5,2.1,14.0,235.5,197.93,148.07
2016,11,27,15,0,344.0,105.0,2.1,14.0,206.0,157.88,113.5
2016,11,27,15,15,317.5,92.0,2.05,13.5,174.5,118.14,80.78
2016,11,27,15,30,291.0,79.0,2.0,13.0,143.0,81.87,54.07
2016,11,27,15,45,249.5,64.5,1.95,12.5,111.0,47.94,36.92
2016,11,27,16,0,208.0,50.0,1.9,12.0,79.0,37.15,26.87
2016,11,27,16,15,104.0,36.5,1.95,11.5,51.0,27.02,16.48
2016,11,27,16,30,0.0,23.0,2.0,11.0,23.0,16.87,0.0
2016,11,27,16,45,0.0,11.5,2.05,11.0,11.5,9.05,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,7,15,85.0,13.0,3.9,11.0,18.5,78.08,0.0
2016,11,28,7,30,170.0,26.0,4.0,11.0,37.0,217.7,83.48
2016,11,28,7,45,282.5,38.0,4.15,11.5,73.0,347.8,277.38
2016,11,28,8,0,395.0,50.0,4.3,12.0,109.0,466.43,385.64
2016,11,28,8,15,468.0,57.5,4.3,12.0,149.0,553.16,460.68
2016,11,28,8,30,541.0,65.0,4.3,12.0,189.0,640.23,532.92
2016,11,28,8,45,590.5,70.0,4.35,12.0,228.5,702.03,583.06
2016,11,28,9,0,640.0,75.0,4.4,12.0,268.0,762.34,630.41
2016,11,28,9,15,672.5,79.0,4.35,12.0,303.5,802.96,660.73
2016,11,28,9,30,705.0,83.0,4.3,12.0,339.0,841.0,688.32
2016,11,28,9,45,561.0,114.5,4.3,12.5,329.0,735.57,605.93
2016,11,28,10,0,417.0,146.0,4.3,13.0,319.0,621.18,514.94
2016,11,28,10,15,514.0,133.0,4.2,13.0,359.0,692.32,570.74
2016,11,28,10,30,611.0,120.0,4.1,13.0,399.0,770.81,629.06
2016,11,28,10,45,620.5,122.5,4.05,13.5,415.5,770.18,625.99
2016,11,28,11,0,630.0,125.0,4.0,14.0,432.0,766.47,621.26
2016,11,28,11,15,644.0,124.0,3.9,14.0,444.0,759.84,615.44
2016,11,28,11,30,658.0,123.0,3.8,14.0,456.0,749.89,607.28
2016,11,28,11,45,689.0,126.0,3.7,14.0,476.5,755.3,610.8
2016,11,28,12,0,720.0,129.0,3.6,14.0,497.0,756.02,610.82
2016,11,28,12,15,717.0,128.5,3.5,14.0,492.5,722.02,584.57
2016,11,28,12,30,714.0,128.0,3.4,14.0,488.0,685.85,555.97
2016,11,28,12,45,701.0,128.5,3.3,14.5,475.0,641.8,519.93
2016,11,28,13,0,688.0,129.0,3.2,15.0,462.0,596.79,482.77
2016,11,28,13,15,614.0,132.5,3.15,15.0,421.5,517.68,419.45
2016,11,28,13,30,540.0,136.0,3.1,15.0,381.0,438.36,355.2
2016,11,28,13,45,595.0,123.5,3.05,15.0,379.0,425.88,342.63
2016,11,28,14,0,650.0,111.0,3.0,15.0,377.0,400.65,318.36
2016,11,28,14,15,623.5,107.0,2.9,14.5,346.0,345.28,270.2
2016,11,28,14,30,597.0,103.0,2.8,14.0,315.0,292.12,223.12
2016,11,28,14,45,578.0,94.0,2.75,14.0,281.5,239.25,175.39
2016,11,28,15,0,559.0,85.0,2.7,14.0,248.0,188.37,129.97
2016,11,28,15,15,506.5,78.5,2.5,13.5,209.5,137.21,88.4
2016,11,28,15,30,454.0,72.0,2.3,13.0,171.0,89.27,54.43
2016,11,28,15,45,399.5,60.0,2.15,13.0,133.5,47.06,36.04
2016,11,28,16,0,345.0,48.0,2.0,13.0,96.0,36.56,26.21
2016,11,28,16,15,172.5,38.0,2.05,12.5,62.0,28.44,17.47
2016,11,28,16,30,0.0,28.0,2.1,12.0,28.0,19.89,0.0
2016,11,28,16,45,0.0,14.0,2.2,11.5,14.0,11.02,0.0
2016,11,28,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
