Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,188.5,9.5,2.4,7.5,21.0,157.73,0.0
2016,11,29,7,30,377.0,19.0,2.4,8.0,42.0,368.67,107.89
2016,11,29,7,45,484.0,26.0,2.4,8.5,81.0,495.5,388.61
2016,11,29,8,0,591.0,33.0,2.4,9.0,120.0,611.98,497.8
2016,11,29,8,15,651.5,37.5,2.45,9.5,161.5,686.51,561.31
2016,11,29,8,30,712.0,42.0,2.5,10.0,203.0,761.05,620.94
2016,11,29,8,45,749.5,45.5,2.6,10.5,243.0,811.69,660.12
2016,11,29,9,0,787.0,49.0,2.7,11.0,283.0,860.43,696.15
2016,11,29,9,15,812.0,51.0,2.65,11.0,319.0,881.47,710.7
2016,11,29,9,30,837.0,53.0,2.6,11.0,355.0,910.22,730.38
2016,11,29,9,45,853.5,55.0,2.55,11.5,385.5,927.56,739.89
2016,11,29,10,0,870.0,57.0,2.5,12.0,416.0,941.51,746.82
2016,11,29,10,15,881.5,58.0,2.35,12.0,440.5,945.55,747.01
2016,11,29,10,30,893.0,59.0,2.2,12.0,465.0,945.93,744.68
2016,11,29,10,45,899.0,60.5,2.1,12.5,483.0,938.04,735.84
2016,11,29,11,0,905.0,62.0,2.0,13.0,501.0,926.45,724.65
2016,11,29,11,15,909.0,62.5,1.9,13.0,511.5,908.04,710.22
2016,11,29,11,30,913.0,63.0,1.8,13.0,522.0,886.09,693.53
2016,11,29,11,45,912.0,64.0,1.7,13.5,525.0,857.07,670.78
2016,11,29,12,0,911.0,65.0,1.6,14.0,528.0,824.94,646.06
2016,11,29,12,15,909.0,65.0,1.55,14.0,523.5,787.86,619.66
2016,11,29,12,30,907.0,65.0,1.5,14.0,519.0,748.07,591.27
2016,11,29,12,45,890.5,68.0,1.5,14.5,506.0,699.22,555.29
2016,11,29,13,0,874.0,71.0,1.5,15.0,493.0,649.14,515.82
2016,11,29,13,15,865.5,70.0,1.5,15.0,474.0,598.56,476.13
2016,11,29,13,30,857.0,69.0,1.5,15.0,455.0,550.1,436.75
2016,11,29,13,45,843.5,67.5,1.5,15.0,429.5,493.49,389.97
2016,11,29,14,0,830.0,66.0,1.5,15.0,404.0,436.69,341.58
2016,11,29,14,15,810.0,64.0,1.45,14.5,372.5,377.04,289.98
2016,11,29,14,30,790.0,62.0,1.4,14.0,341.0,318.51,237.9
2016,11,29,14,45,762.0,59.0,1.35,14.0,304.5,258.36,183.69
2016,11,29,15,0,734.0,56.0,1.3,14.0,268.0,200.86,132.43
2016,11,29,15,15,690.5,52.0,1.25,13.5,228.0,143.27,85.02
2016,11,29,15,30,647.0,48.0,1.2,13.0,188.0,90.79,48.54
2016,11,29,15,45,578.0,42.0,1.2,13.0,146.5,41.62,31.25
2016,11,29,16,0,509.0,36.0,1.2,13.0,105.0,30.29,20.77
2016,11,29,16,15,387.5,27.0,1.15,12.5,68.5,22.53,12.63
2016,11,29,16,30,266.0,18.0,1.1,12.0,32.0,14.91,0.0
2016,11,29,16,45,133.0,9.0,1.1,11.5,16.0,7.08,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,15,97.5,11.0,1.15,10.0,17.0,86.25,0.0
2016,11,30,7,30,195.0,22.0,1.1,10.0,34.0,227.27,36.6
2016,11,30,7,45,304.0,33.0,1.05,10.0,68.5,358.86,278.62
2016,11,30,8,0,413.0,44.0,1.0,10.0,103.0,476.26,386.06
2016,11,30,8,15,484.0,51.0,1.1,10.5,142.5,559.63,455.57
2016,11,30,8,30,555.0,58.0,1.2,11.0,182.0,643.85,522.33
2016,11,30,8,45,604.5,62.5,1.35,11.5,221.0,704.62,569.32
2016,11,30,9,0,654.0,67.0,1.5,12.0,260.0,764.16,613.77
2016,11,30,9,15,686.0,70.5,1.6,12.0,295.5,803.57,642.86
2016,11,30,9,30,718.0,74.0,1.7,12.0,331.0,840.52,669.65
2016,11,30,9,45,378.5,119.0,1.8,12.0,255.5,554.35,455.65
2016,11,30,10,0,39.0,164.0,1.9,12.0,180.0,209.42,171.93
2016,11,30,10,15,195.0,169.5,1.9,12.0,257.0,383.34,319.92
2016,11,30,10,30,351.0,175.0,1.9,12.0,334.0,555.05,456.61
2016,11,30,10,45,175.5,145.5,1.95,12.5,225.0,343.11,284.1
2016,11,30,11,0,0.0,116.0,2.0,13.0,116.0,93.16,73.24
2016,11,30,11,15,0.0,104.0,2.05,13.0,104.0,81.9,64.07
2016,11,30,11,30,0.0,92.0,2.1,13.0,92.0,71.29,55.09
2016,11,30,11,45,0.0,82.5,2.2,13.0,82.5,63.43,48.43
2016,11,30,12,0,0.0,73.0,2.3,13.0,73.0,56.07,42.2
2016,11,30,12,15,0.0,110.0,2.4,13.0,110.0,86.44,67.88
2016,11,30,12,30,0.0,147.0,2.5,13.0,147.0,118.84,95.06
2016,11,30,12,45,0.0,113.5,2.6,13.0,113.5,89.22,70.22
2016,11,30,13,0,0.0,80.0,2.7,13.0,80.0,61.48,46.86
2016,11,30,13,15,74.0,138.0,2.65,13.0,171.5,161.34,132.12
2016,11,30,13,30,148.0,196.0,2.6,13.0,263.0,261.99,214.9
2016,11,30,13,45,142.5,186.5,2.6,13.0,248.0,239.17,195.22
2016,11,30,14,0,137.0,177.0,2.6,13.0,233.0,216.98,176.24
2016,11,30,14,15,424.5,127.0,2.5,13.0,280.0,284.91,226.6
2016,11,30,14,30,712.0,77.0,2.4,13.0,327.0,307.94,234.18
2016,11,30,14,45,681.5,72.5,2.35,13.0,291.5,249.65,181.12
2016,11,30,15,0,651.0,68.0,2.3,13.0,256.0,194.46,131.72
2016,11,30,15,15,602.5,63.0,2.15,12.5,217.0,139.69,86.44
2016,11,30,15,30,554.0,58.0,2.0,12.0,178.0,90.7,51.75
2016,11,30,15,45,472.5,51.0,1.95,12.0,137.5,45.63,34.91
2016,11,30,16,0,391.0,44.0,1.9,12.0,97.0,36.22,26.0
2016,11,30,16,15,270.5,32.5,1.9,11.5,62.5,26.71,16.0
2016,11,30,16,30,150.0,21.0,1.9,11.0,28.0,15.97,0.0
2016,11,30,16,45,75.0,10.5,1.9,11.0,14.0,8.26,0.0
2016,11,30,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,7,15,158.0,9.5,2.15,7.5,18.0,133.03,0.0
2016,12,1,7,30,316.0,19.0,2.1,8.0,36.0,312.85,6.17
2016,12,1,7,45,435.0,27.0,2.1,8.5,74.5,452.21,348.94
2016,12,1,8,0,554.0,35.0,2.1,9.0,113.0,579.31,470.21
2016,12,1,8,15,619.5,40.0,2.3,9.5,154.5,658.91,538.87
2016,12,1,8,30,685.0,45.0,2.5,10.0,196.0,738.44,603.63
2016,12,1,8,45,728.0,48.5,2.75,10.5,236.5,794.17,648.0
2016,12,1,9,0,771.0,52.0,3.0,11.0,277.0,848.07,689.25
2016,12,1,9,15,798.5,54.5,3.1,11.0,313.5,883.25,715.58
2016,12,1,9,30,826.0,57.0,3.2,11.0,350.0,915.5,739.14
2016,12,1,9,45,838.5,60.5,3.3,11.5,380.5,931.28,748.88
2016,12,1,10,0,851.0,64.0,3.4,12.0,411.0,943.52,755.98
2016,12,1,10,15,864.0,65.5,3.45,12.0,436.0,938.68,751.72
2016,12,1,10,30,877.0,67.0,3.5,12.0,461.0,941.33,753.09
2016,12,1,10,45,886.0,68.0,3.55,12.5,479.5,935.78,747.18
2016,12,1,11,0,895.0,69.0,3.6,13.0,498.0,926.52,738.79
2016,12,1,11,15,899.5,69.5,3.55,13.0,509.0,908.81,725.18
2016,12,1,11,30,904.0,70.0,3.5,13.0,520.0,887.59,709.22
2016,12,1,11,45,906.0,70.0,3.5,13.5,524.0,860.15,687.88
2016,12,1,12,0,908.0,70.0,3.5,14.0,528.0,829.48,664.32
2016,12,1,12,15,906.5,70.0,3.45,14.0,523.5,792.99,637.46
2016,12,1,12,30,905.0,70.0,3.4,14.0,519.0,753.75,608.53
2016,12,1,12,45,898.5,69.5,3.35,14.5,507.0,707.91,573.19
2016,12,1,13,0,892.0,69.0,3.3,15.0,495.0,660.15,533.97
2016,12,1,13,15,883.0,68.0,3.25,15.0,476.0,608.63,492.06
2016,12,1,13,30,874.0,67.0,3.2,15.0,457.0,555.89,448.13
2016,12,1,13,45,857.5,66.0,3.2,15.0,431.0,501.0,401.38
2016,12,1,14,0,841.0,65.0,3.2,15.0,405.0,442.83,350.76
2016,12,1,14,15,820.5,63.0,3.1,14.5,373.0,382.5,297.55
2016,12,1,14,30,800.0,61.0,3.0,14.0,341.0,323.32,244.02
2016,12,1,14,45,770.0,58.0,2.9,14.0,304.5,262.13,188.15
2016,12,1,15,0,740.0,55.0,2.8,14.0,268.0,203.81,135.55
2016,12,1,15,15,696.5,51.0,2.65,13.5,227.5,145.84,87.13
2016,12,1,15,30,653.0,47.0,2.5,13.0,187.0,92.95,49.55
2016,12,1,15,45,582.0,41.5,2.45,12.5,146.0,43.65,33.07
2016,12,1,16,0,511.0,36.0,2.4,12.0,105.0,30.31,20.83
2016,12,1,16,15,388.5,27.0,2.45,11.5,68.0,22.54,12.57
2016,12,1,16,30,266.0,18.0,2.5,11.0,31.0,14.92,0.0
2016,12,1,16,45,133.0,9.0,2.65,10.5,15.5,7.08,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,7,15,163.5,9.0,3.15,7.5,17.5,136.81,0.0
2016,12,2,7,30,327.0,18.0,3.2,8.0,35.0,319.65,0.0
2016,12,2,7,45,440.5,26.0,3.25,8.5,72.5,455.58,349.44
2016,12,2,8,0,554.0,34.0,3.3,9.0,110.0,577.57,472.05
2016,12,2,8,15,619.5,39.0,3.4,9.5,151.5,656.98,541.66
2016,12,2,8,30,685.0,44.0,3.5,10.0,193.0,736.42,606.93
2016,12,2,8,45,725.0,47.5,3.65,10.5,232.5,789.27,649.13
2016,12,2,9,0,765.0,51.0,3.8,11.0,272.0,840.25,688.08
2016,12,2,9,15,792.5,54.0,3.9,11.5,308.5,876.13,714.0
2016,12,2,9,30,820.0,57.0,4.0,12.0,345.0,909.14,736.98
2016,12,2,9,45,833.5,60.0,4.1,12.5,375.5,925.25,746.99
2016,12,2,10,0,847.0,63.0,4.2,13.0,406.0,937.88,754.34
2016,12,2,10,15,860.0,64.5,4.1,13.0,431.0,933.17,749.25
2016,12,2,10,30,873.0,66.0,4.0,13.0,456.0,935.99,749.82
2016,12,2,10,45,881.5,67.0,3.95,13.5,474.0,930.15,743.04
2016,12,2,11,0,890.0,68.0,3.9,14.0,492.0,920.64,733.83
2016,12,2,11,15,894.5,68.5,3.85,14.0,503.0,903.18,720.4
2016,12,2,11,30,899.0,69.0,3.8,14.0,514.0,882.22,704.61
2016,12,2,11,45,901.0,69.0,3.75,14.5,518.0,855.06,683.16
2016,12,2,12,0,903.0,69.0,3.7,15.0,522.0,824.7,659.53
2016,12,2,12,15,901.0,68.5,3.7,15.0,517.5,787.53,632.4
2016,12,2,12,30,899.0,68.0,3.7,15.0,513.0,747.7,603.21
2016,12,2,12,45,891.0,68.5,3.7,15.0,501.0,702.39,569.52
2016,12,2,13,0,883.0,69.0,3.7,15.0,489.0,655.24,531.78
2016,12,2,13,15,873.0,68.0,3.65,15.0,470.0,603.66,489.61
2016,12,2,13,30,863.0,67.0,3.6,15.0,451.0,550.97,445.53
2016,12,2,13,45,846.5,66.0,3.6,15.0,425.0,496.77,399.14
2016,12,2,14,0,830.0,65.0,3.6,15.0,399.0,439.26,348.89
2016,12,2,14,15,809.0,63.0,3.45,15.0,367.5,379.42,295.37
2016,12,2,14,30,788.0,61.0,3.3,15.0,336.0,320.79,241.84
2016,12,2,14,45,757.5,58.0,3.15,15.0,299.5,260.21,186.63
2016,12,2,15,0,727.0,55.0,3.0,15.0,263.0,202.55,134.72
2016,12,2,15,15,682.5,51.0,2.8,14.5,223.0,145.21,86.88
2016,12,2,15,30,638.0,47.0,2.6,14.0,183.0,93.07,49.69
2016,12,2,15,45,567.5,41.5,2.45,13.5,142.5,44.61,27.43
2016,12,2,16,0,497.0,36.0,2.3,13.0,102.0,30.23,20.66
2016,12,2,16,15,374.5,27.0,2.3,12.0,66.0,22.49,12.45
2016,12,2,16,30,252.0,18.0,2.3,11.0,30.0,14.89,0.0
2016,12,2,16,45,126.0,9.0,2.35,10.5,15.0,7.08,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,126.0,9.0,1.35,8.5,15.0,106.9,0.0
2016,12,3,7,30,252.0,18.0,1.3,9.0,30.0,265.2,0.0
2016,12,3,7,45,370.5,26.5,1.3,9.5,65.5,408.33,305.39
2016,12,3,8,0,489.0,35.0,1.3,10.0,101.0,531.67,427.11
2016,12,3,8,15,557.0,41.0,1.35,10.5,141.0,601.53,487.25
2016,12,3,8,30,625.0,47.0,1.4,11.0,181.0,683.51,552.4
2016,12,3,8,45,673.0,50.0,1.45,11.5,220.0,742.7,597.46
2016,12,3,9,0,721.0,53.0,1.5,12.0,259.0,800.17,639.32
2016,12,3,9,15,750.0,56.0,1.55,12.0,295.0,837.21,666.12
2016,12,3,9,30,779.0,59.0,1.6,12.0,331.0,871.53,690.37
2016,12,3,9,45,796.0,61.5,1.65,12.5,361.0,890.37,701.9
2016,12,3,10,0,813.0,64.0,1.7,13.0,391.0,905.87,711.0
2016,12,3,10,15,827.0,65.5,1.65,13.5,416.0,913.57,713.3
2016,12,3,10,30,841.0,67.0,1.6,14.0,441.0,917.63,713.15
2016,12,3,10,45,851.0,68.0,1.6,14.5,459.0,902.8,700.75
2016,12,3,11,0,861.0,69.0,1.6,15.0,477.0,895.32,693.8
2016,12,3,11,15,866.0,69.5,1.6,15.0,488.0,879.04,682.09
2016,12,3,11,30,871.0,70.0,1.6,15.0,499.0,859.34,668.21
2016,12,3,11,45,872.0,70.0,1.65,15.5,502.5,832.26,648.62
2016,12,3,12,0,873.0,70.0,1.7,16.0,506.0,802.14,626.96
2016,12,3,12,15,871.5,70.0,1.75,16.0,502.5,767.14,602.91
2016,12,3,12,30,870.0,70.0,1.8,16.0,499.0,729.51,576.8
2016,12,3,12,45,866.0,69.5,1.85,16.0,488.0,687.1,546.68
2016,12,3,13,0,862.0,69.0,1.9,16.0,477.0,642.62,512.51
2016,12,3,13,15,853.5,68.0,1.85,16.0,459.0,593.03,472.98
2016,12,3,13,30,845.0,67.0,1.8,16.0,441.0,545.66,434.03
2016,12,3,13,45,828.5,66.0,1.8,16.5,416.0,489.09,386.48
2016,12,3,14,0,812.0,65.0,1.8,17.0,391.0,432.63,337.84
2016,12,3,14,15,792.5,63.0,1.7,16.5,360.5,374.43,287.51
2016,12,3,14,30,773.0,61.0,1.6,16.0,330.0,317.29,236.77
2016,12,3,14,45,738.5,59.0,1.55,16.0,293.5,257.48,183.36
2016,12,3,15,0,704.0,57.0,1.5,16.0,257.0,201.04,133.4
2016,12,3,15,15,659.5,53.0,1.45,15.5,218.0,145.03,87.13
2016,12,3,15,30,615.0,49.0,1.4,15.0,179.0,91.77,48.89
2016,12,3,15,45,536.0,43.5,1.35,14.5,139.0,43.99,26.29
2016,12,3,16,0,457.0,38.0,1.3,14.0,99.0,31.64,21.79
2016,12,3,16,15,336.5,28.0,1.35,13.5,63.5,23.18,12.88
2016,12,3,16,30,216.0,18.0,1.4,13.0,28.0,14.81,0.0
2016,12,3,16,45,108.0,9.0,1.5,12.5,14.0,7.08,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,104.0,9.0,0.85,9.0,14.0,89.35,0.0
2016,12,4,7,30,208.0,18.0,0.9,9.0,28.0,226.87,0.0
2016,12,4,7,45,331.5,27.5,0.95,9.5,62.5,375.9,276.64
2016,12,4,8,0,455.0,37.0,1.0,10.0,97.0,503.78,403.72
2016,12,4,8,15,526.5,43.5,1.05,10.0,137.0,586.67,474.5
2016,12,4,8,30,598.0,50.0,1.1,10.0,177.0,670.96,542.13
2016,12,4,8,45,643.5,54.5,1.15,10.5,216.0,728.21,585.77
2016,12,4,9,0,689.0,59.0,1.2,11.0,255.0,776.56,621.12
2016,12,4,9,15,719.5,62.5,1.2,11.5,290.5,815.74,647.83
2016,12,4,9,30,750.0,66.0,1.2,12.0,326.0,852.19,671.64
2016,12,4,9,45,747.5,74.0,1.25,12.5,353.0,859.03,674.79
2016,12,4,10,0,745.0,82.0,1.3,13.0,380.0,869.84,680.91
2016,12,4,10,15,605.5,115.0,1.3,13.0,367.0,768.24,608.02
2016,12,4,10,30,466.0,148.0,1.3,13.0,354.0,655.64,526.02
2016,12,4,10,45,458.0,157.0,1.3,13.5,366.5,648.08,519.52
2016,12,4,11,0,450.0,166.0,1.3,14.0,379.0,638.53,510.5
2016,12,4,11,15,631.5,127.0,1.35,14.0,433.0,752.76,595.55
2016,12,4,11,30,813.0,88.0,1.4,14.0,487.0,840.64,656.76
2016,12,4,11,45,633.5,132.5,1.45,14.0,445.0,717.39,568.25
2016,12,4,12,0,454.0,177.0,1.5,14.0,403.0,585.68,469.39
2016,12,4,12,15,402.0,186.5,1.65,14.0,385.5,533.62,430.52
2016,12,4,12,30,350.0,196.0,1.8,14.0,368.0,468.11,380.02
2016,12,4,12,45,321.5,196.0,1.95,14.5,351.5,429.2,348.89
2016,12,4,13,0,293.0,196.0,2.1,15.0,335.0,391.86,318.42
2016,12,4,13,15,319.0,184.0,2.2,15.0,329.5,376.9,306.46
2016,12,4,13,30,345.0,172.0,2.3,15.0,324.0,359.13,291.56
2016,12,4,13,45,350.5,160.5,2.4,15.0,307.5,328.75,265.88
2016,12,4,14,0,356.0,149.0,2.5,15.0,291.0,297.53,238.84
2016,12,4,14,15,325.5,145.0,2.45,14.5,267.0,258.45,205.42
2016,12,4,14,30,295.0,141.0,2.4,14.0,243.0,222.33,174.22
2016,12,4,14,45,288.0,126.0,2.35,14.0,217.0,186.33,142.16
2016,12,4,15,0,281.0,111.0,2.3,14.0,191.0,151.38,111.11
2016,12,4,15,15,254.5,97.0,2.25,13.5,161.0,115.49,81.26
2016,12,4,15,30,228.0,83.0,2.2,13.0,131.0,83.06,56.42
2016,12,4,15,45,199.5,66.5,2.15,13.0,102.0,52.42,36.53
2016,12,4,16,0,171.0,50.0,2.1,13.0,73.0,36.89,26.4
2016,12,4,16,15,85.5,35.0,2.15,12.5,46.5,25.88,15.05
2016,12,4,16,30,0.0,20.0,2.2,12.0,20.0,14.85,0.0
2016,12,4,16,45,0.0,10.0,2.3,12.0,10.0,7.87,0.0
2016,12,4,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.5,2.0,8.0,4.5,3.54,0.0
2016,12,5,7,30,0.0,9.0,2.0,8.0,9.0,6.84,0.0
2016,12,5,7,45,0.0,21.0,2.0,8.5,21.0,16.03,6.36
2016,12,5,8,0,0.0,33.0,2.0,9.0,33.0,26.59,16.74
2016,12,5,8,15,0.0,46.5,2.0,9.0,46.5,39.75,28.54
2016,12,5,8,30,0.0,60.0,2.0,9.0,60.0,52.41,39.83
2016,12,5,8,45,0.0,73.5,2.0,9.5,73.5,64.8,50.7
2016,12,5,9,0,0.0,87.0,2.0,10.0,87.0,77.07,61.3
2016,12,5,9,15,0.0,99.5,1.95,10.0,99.5,88.06,70.77
2016,12,5,9,30,0.0,112.0,1.9,10.0,112.0,99.08,80.16
2016,12,5,9,45,56.0,140.5,1.9,10.5,163.0,202.05,169.51
2016,12,5,10,0,112.0,169.0,1.9,11.0,214.0,311.34,260.52
2016,12,5,10,15,109.0,180.0,1.9,11.0,226.0,316.74,263.76
2016,12,5,10,30,106.0,191.0,1.9,11.0,238.0,300.74,250.33
2016,12,5,10,45,131.0,199.5,1.9,11.0,260.0,349.52,290.05
2016,12,5,11,0,156.0,208.0,1.9,11.0,282.0,375.97,311.28
2016,12,5,11,15,102.0,205.5,1.85,11.0,254.5,296.14,244.99
2016,12,5,11,30,48.0,203.0,1.8,11.0,227.0,239.81,197.25
2016,12,5,11,45,123.0,211.5,1.8,11.0,273.0,327.05,270.41
2016,12,5,12,0,198.0,220.0,1.8,11.0,319.0,389.71,321.66
2016,12,5,12,15,208.0,217.5,1.75,11.0,320.5,383.55,316.16
2016,12,5,12,30,218.0,215.0,1.7,11.0,322.0,376.25,310.09
2016,12,5,12,45,160.0,211.0,1.7,11.0,288.5,319.02,262.81
2016,12,5,13,0,102.0,207.0,1.7,11.0,255.0,253.67,208.82
2016,12,5,13,15,90.5,197.5,1.6,11.0,239.0,230.2,189.37
2016,12,5,13,30,79.0,188.0,1.5,11.0,223.0,208.12,170.82
2016,12,5,13,45,102.5,179.0,1.45,11.0,222.0,205.25,168.26
2016,12,5,14,0,126.0,170.0,1.4,11.0,221.0,207.88,169.7
2016,12,5,14,15,116.0,159.0,1.4,11.0,203.0,184.04,149.19
2016,12,5,14,30,106.0,148.0,1.4,11.0,185.0,161.46,129.7
2016,12,5,14,45,103.0,132.5,1.4,11.0,165.0,138.3,109.47
2016,12,5,15,0,100.0,117.0,1.4,11.0,145.0,115.87,89.81
2016,12,5,15,15,89.0,100.0,1.45,10.5,122.5,91.88,69.56
2016,12,5,15,30,78.0,83.0,1.5,10.0,100.0,69.73,51.45
2016,12,5,15,45,66.0,65.5,1.55,10.0,77.5,49.14,35.6
2016,12,5,16,0,54.0,48.0,1.6,10.0,55.0,35.16,25.25
2016,12,5,16,15,27.0,31.5,1.6,10.0,35.0,23.53,13.34
2016,12,5,16,30,0.0,15.0,1.6,10.0,15.0,11.45,0.0
2016,12,5,16,45,0.0,7.5,1.65,10.0,7.5,5.9,0.0
2016,12,5,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,10.5,2.3,5.5,10.5,8.26,0.0
2016,12,6,7,30,0.0,21.0,2.3,6.0,21.0,16.52,0.0
2016,12,6,7,45,149.0,31.5,2.35,6.5,50.0,223.79,161.58
2016,12,6,8,0,298.0,42.0,2.4,7.0,79.0,368.71,305.8
2016,12,6,8,15,343.0,54.0,2.45,7.5,112.5,429.29,361.61
2016,12,6,8,30,388.0,66.0,2.5,8.0,146.0,491.21,415.08
2016,12,6,8,45,417.0,76.0,2.6,9.0,178.0,535.37,451.41
2016,12,6,9,0,446.0,86.0,2.7,10.0,210.0,578.95,485.66
2016,12,6,9,15,471.5,93.0,2.75,10.0,240.0,613.76,513.36
2016,12,6,9,30,497.0,100.0,2.8,10.0,270.0,647.13,539.24
2016,12,6,9,45,544.5,101.5,2.9,10.5,303.0,702.67,580.85
2016,12,6,10,0,592.0,103.0,3.0,11.0,336.0,747.39,613.22
2016,12,6,10,15,673.5,90.5,3.0,11.0,372.0,804.19,654.75
2016,12,6,10,30,755.0,78.0,3.0,11.0,408.0,849.78,687.24
2016,12,6,10,45,810.0,75.5,3.05,11.5,443.0,884.99,710.91
2016,12,6,11,0,865.0,73.0,3.1,12.0,478.0,915.09,730.78
2016,12,6,11,15,870.0,73.5,3.1,12.0,489.5,898.55,717.99
2016,12,6,11,30,875.0,74.0,3.1,12.0,501.0,868.95,696.24
2016,12,6,11,45,870.5,76.5,3.15,12.0,504.0,849.41,682.3
2016,12,6,12,0,866.0,79.0,3.2,12.0,507.0,817.41,659.14
2016,12,6,12,15,864.5,78.5,3.25,12.0,503.0,781.48,633.05
2016,12,6,12,30,863.0,78.0,3.3,12.0,499.0,742.89,604.83
2016,12,6,12,45,859.5,77.0,3.35,12.0,488.5,699.87,572.4
2016,12,6,13,0,856.0,76.0,3.4,12.0,478.0,654.72,536.3
2016,12,6,13,15,846.5,75.0,3.45,12.0,460.0,604.05,494.96
2016,12,6,13,30,837.0,74.0,3.5,12.0,442.0,552.25,451.63
2016,12,6,13,45,822.5,72.0,3.6,12.0,417.0,496.05,403.67
2016,12,6,14,0,808.0,70.0,3.7,12.0,392.0,439.79,354.24
2016,12,6,14,15,787.5,68.0,3.65,12.0,361.0,381.42,301.63
2016,12,6,14,30,767.0,66.0,3.6,12.0,330.0,324.2,248.9
2016,12,6,14,45,738.0,62.5,3.6,12.0,294.5,264.72,194.1
2016,12,6,15,0,709.0,59.0,3.6,12.0,259.0,208.0,142.23
2016,12,6,15,15,663.5,55.0,3.45,11.5,220.0,151.4,93.99
2016,12,6,15,30,618.0,51.0,3.3,11.0,181.0,97.67,53.84
2016,12,6,15,45,550.5,44.0,3.15,10.5,141.0,48.38,27.95
2016,12,6,16,0,483.0,37.0,3.0,10.0,101.0,30.98,21.56
2016,12,6,16,15,357.0,28.0,2.9,9.5,65.5,23.27,13.14
2016,12,6,16,30,231.0,19.0,2.8,9.0,30.0,15.71,0.0
2016,12,6,16,45,115.5,9.5,2.7,9.0,15.0,7.47,0.0
2016,12,6,17,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,9.5,1.9,6.0,9.5,7.47,0.0
2016,12,7,7,30,0.0,19.0,1.9,6.0,19.0,14.95,0.0
2016,12,7,7,45,122.5,30.0,1.9,6.0,45.5,176.92,124.2
2016,12,7,8,0,245.0,41.0,1.9,6.0,72.0,320.52,266.44
2016,12,7,8,15,278.0,55.5,1.95,6.0,102.5,373.13,316.37
2016,12,7,8,30,311.0,70.0,2.0,6.0,133.0,426.11,363.68
2016,12,7,8,45,334.0,82.0,2.05,6.5,163.0,465.91,397.67
2016,12,7,9,0,357.0,94.0,2.1,7.0,193.0,505.1,429.77
2016,12,7,9,15,373.0,104.5,2.05,7.0,220.5,534.44,453.2
2016,12,7,9,30,389.0,115.0,2.0,7.0,248.0,562.37,474.81
2016,12,7,9,45,252.0,141.0,2.0,7.5,230.0,437.15,369.99
2016,12,7,10,0,115.0,167.0,2.0,8.0,212.0,312.37,263.44
2016,12,7,10,15,119.5,178.0,2.0,8.0,227.5,325.03,274.09
2016,12,7,10,30,124.0,189.0,2.0,8.0,243.0,337.2,283.6
2016,12,7,10,45,62.0,130.0,2.05,8.5,157.0,179.53,150.67
2016,12,7,11,0,0.0,71.0,2.1,9.0,71.0,54.5,41.57
2016,12,7,11,15,11.0,128.5,2.2,9.0,134.0,114.74,93.74
2016,12,7,11,30,22.0,186.0,2.3,9.0,197.0,180.29,149.24
2016,12,7,11,45,20.5,186.0,2.45,9.5,196.5,176.82,145.79
2016,12,7,12,0,19.0,186.0,2.6,10.0,196.0,173.64,142.78
2016,12,7,12,15,9.5,104.0,2.7,10.0,109.0,88.84,71.02
2016,12,7,12,30,0.0,22.0,2.8,10.0,22.0,16.79,8.9
2016,12,7,12,45,14.0,102.5,2.95,10.0,109.0,89.77,72.11
2016,12,7,13,0,28.0,183.0,3.1,10.0,196.0,181.6,149.92
2016,12,7,13,15,14.0,146.0,3.15,10.0,152.5,125.9,102.61
2016,12,7,13,30,0.0,109.0,3.2,10.0,109.0,85.4,68.06
2016,12,7,13,45,0.0,63.5,3.25,10.0,63.5,48.68,36.6
2016,12,7,14,0,0.0,18.0,3.3,10.0,18.0,13.71,6.3
2016,12,7,14,15,0.0,16.5,3.3,9.5,16.5,12.56,5.34
2016,12,7,14,30,0.0,15.0,3.3,9.0,15.0,11.41,4.36
2016,12,7,14,45,0.0,13.5,3.35,9.0,13.5,10.26,3.35
2016,12,7,15,0,0.0,12.0,3.4,9.0,12.0,9.11,2.34
2016,12,7,15,15,0.0,10.0,3.3,9.0,10.0,7.59,0.99
2016,12,7,15,30,0.0,8.0,3.2,9.0,8.0,6.06,0.0
2016,12,7,15,45,0.0,6.0,3.15,9.0,6.0,4.54,0.0
2016,12,7,16,0,0.0,4.0,3.1,9.0,4.0,3.02,0.0
2016,12,7,16,15,0.0,2.5,3.05,8.5,2.5,1.89,0.0
2016,12,7,16,30,0.0,1.0,3.0,8.0,1.0,0.75,0.0
2016,12,7,16,45,0.0,0.5,2.95,8.0,0.5,0.39,0.0
2016,12,7,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,3.2,12.0,2.5,1.97,0.0
2016,12,8,7,30,0.0,5.0,3.2,12.0,5.0,3.93,0.0
2016,12,8,7,45,0.0,13.5,3.2,12.5,13.5,10.26,1.34
2016,12,8,8,0,0.0,22.0,3.2,13.0,22.0,16.76,8.15
2016,12,8,8,15,0.0,32.0,3.15,13.0,32.0,24.43,15.01
2016,12,8,8,30,0.0,42.0,3.1,13.0,42.0,32.12,21.83
2016,12,8,8,45,0.0,52.0,3.05,13.5,52.0,40.13,28.8
2016,12,8,9,0,0.0,62.0,3.0,14.0,62.0,48.9,36.34
2016,12,8,9,15,0.0,71.0,2.9,14.0,71.0,56.61,42.97
2016,12,8,9,30,0.0,80.0,2.8,14.0,80.0,64.34,49.54
2016,12,8,9,45,0.0,89.0,2.75,14.0,89.0,72.09,56.08
2016,12,8,10,0,0.0,98.0,2.7,14.0,98.0,79.86,62.58
2016,12,8,10,15,0.0,98.0,2.65,14.0,98.0,78.8,61.59
2016,12,8,10,30,0.0,98.0,2.6,14.0,98.0,78.05,60.87
2016,12,8,10,45,0.0,120.5,2.55,14.0,120.5,98.85,78.31
2016,12,8,11,0,0.0,143.0,2.5,14.0,143.0,120.08,95.96
2016,12,8,11,15,0.0,97.0,2.45,14.0,97.0,75.98,58.89
2016,12,8,11,30,0.0,51.0,2.4,14.0,51.0,39.06,27.67
2016,12,8,11,45,0.0,51.5,2.35,14.5,51.5,39.45,27.95
2016,12,8,12,0,0.0,52.0,2.3,15.0,52.0,39.84,28.21
2016,12,8,12,15,0.0,84.0,2.25,15.0,84.0,64.59,49.1
2016,12,8,12,30,0.0,116.0,2.2,15.0,116.0,91.78,71.89
2016,12,8,12,45,0.0,130.5,2.2,15.0,130.5,104.33,82.37
2016,12,8,13,0,0.0,145.0,2.2,15.0,145.0,116.97,92.93
2016,12,8,13,15,51.5,167.5,2.15,15.0,190.0,177.7,144.09
2016,12,8,13,30,103.0,190.0,2.1,15.0,235.0,224.28,182.3
2016,12,8,13,45,86.5,177.5,2.1,15.0,214.0,196.82,159.25
2016,12,8,14,0,70.0,165.0,2.1,15.0,193.0,171.45,138.1
2016,12,8,14,15,67.0,152.5,2.05,14.5,177.5,153.48,123.13
2016,12,8,14,30,64.0,140.0,2.0,14.0,162.0,136.13,108.47
2016,12,8,14,45,59.5,125.5,1.95,14.0,144.5,117.28,92.28
2016,12,8,15,0,55.0,111.0,1.9,14.0,127.0,99.29,76.81
2016,12,8,15,15,48.0,95.0,1.8,14.0,107.5,80.64,61.0
2016,12,8,15,30,41.0,79.0,1.7,14.0,88.0,63.25,46.54
2016,12,8,15,45,30.0,62.5,1.65,14.0,68.0,46.73,33.32
2016,12,8,16,0,19.0,46.0,1.6,14.0,48.0,33.84,23.67
2016,12,8,16,15,9.5,30.0,1.55,13.5,31.0,22.5,12.3
2016,12,8,16,30,0.0,14.0,1.5,13.0,14.0,10.68,0.0
2016,12,8,16,45,0.0,7.0,1.45,13.0,7.0,5.51,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,85.5,7.0,1.3,12.0,10.0,5.51,0.0
2016,12,9,7,30,171.0,14.0,1.3,12.0,20.0,150.5,0.0
2016,12,9,7,45,307.0,23.5,1.35,12.5,52.5,341.78,218.72
2016,12,9,8,0,443.0,33.0,1.4,13.0,85.0,486.03,383.35
2016,12,9,8,15,517.0,39.0,1.5,13.0,123.5,569.43,457.49
2016,12,9,8,30,591.0,45.0,1.6,13.0,162.0,645.67,520.55
2016,12,9,8,45,640.0,48.5,1.7,13.5,200.5,706.09,567.96
2016,12,9,9,0,689.0,52.0,1.8,14.0,239.0,765.0,612.18
2016,12,9,9,15,522.5,85.0,1.85,14.0,238.0,660.01,534.92
2016,12,9,9,30,356.0,118.0,1.9,14.0,237.0,534.22,438.99
2016,12,9,9,45,324.0,135.0,2.0,14.5,251.5,499.13,411.37
2016,12,9,10,0,292.0,152.0,2.1,15.0,266.0,485.75,399.05
2016,12,9,10,15,244.5,168.5,2.15,15.0,268.0,455.26,373.33
2016,12,9,10,30,197.0,185.0,2.2,15.0,270.0,402.26,330.2
2016,12,9,10,45,248.0,187.5,2.3,15.5,299.0,467.1,381.39
2016,12,9,11,0,299.0,190.0,2.4,16.0,328.0,507.86,412.77
2016,12,9,11,15,235.0,202.0,2.4,16.0,312.5,453.71,368.3
2016,12,9,11,30,171.0,214.0,2.4,16.0,297.0,381.44,310.07
2016,12,9,11,45,142.0,216.0,2.4,16.0,285.0,350.06,284.48
2016,12,9,12,0,113.0,218.0,2.4,16.0,273.0,320.14,259.77
2016,12,9,12,15,70.5,204.0,2.35,16.0,238.5,246.78,199.97
2016,12,9,12,30,28.0,190.0,2.3,16.0,204.0,195.22,157.15
2016,12,9,12,45,129.5,195.5,2.25,16.0,256.5,283.01,230.48
2016,12,9,13,0,231.0,201.0,2.2,16.0,309.0,345.95,281.49
2016,12,9,13,15,138.5,189.5,2.15,16.0,254.0,264.28,214.22
2016,12,9,13,30,46.0,178.0,2.1,16.0,199.0,181.22,145.8
2016,12,9,13,45,23.0,151.0,2.05,16.0,161.5,132.88,106.03
