Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,14,0,0.0,124.0,2.0,16.0,124.0,97.85,77.02
2016,12,9,14,15,0.0,114.0,1.85,15.5,114.0,89.3,70.14
2016,12,9,14,30,0.0,104.0,1.7,15.0,104.0,80.9,63.28
2016,12,9,14,45,0.0,92.5,1.55,15.0,92.5,71.45,55.33
2016,12,9,15,0,0.0,81.0,1.4,15.0,81.0,62.16,47.45
2016,12,9,15,15,279.0,65.0,1.3,14.5,124.0,99.95,66.92
2016,12,9,15,30,558.0,49.0,1.2,14.0,167.0,94.49,52.14
2016,12,9,15,45,491.5,42.5,1.1,14.0,129.5,49.05,27.12
2016,12,9,16,0,425.0,36.0,1.0,14.0,92.0,29.83,20.22
2016,12,9,16,15,309.5,27.0,1.0,14.0,59.5,22.24,12.09
2016,12,9,16,30,194.0,18.0,1.0,14.0,27.0,14.76,0.0
2016,12,9,16,45,97.0,9.0,1.05,14.0,13.5,7.08,0.0
2016,12,9,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.5,3.65,14.0,2.5,0.0,0.0
2016,12,10,7,30,0.0,5.0,3.6,14.0,5.0,3.93,0.0
2016,12,10,7,45,0.0,13.0,3.6,14.0,13.0,9.88,0.53
2016,12,10,8,0,0.0,21.0,3.6,14.0,21.0,16.0,7.39
2016,12,10,8,15,0.0,31.5,3.5,14.0,31.5,24.05,14.58
2016,12,10,8,30,0.0,42.0,3.4,14.0,42.0,32.12,21.7
2016,12,10,8,45,0.0,52.5,3.3,14.0,52.5,40.92,29.39
2016,12,10,9,0,0.0,63.0,3.2,14.0,63.0,50.22,37.46
2016,12,10,9,15,0.0,72.5,3.05,14.0,72.5,58.42,44.5
2016,12,10,9,30,0.0,82.0,2.9,14.0,82.0,66.63,51.5
2016,12,10,9,45,0.0,67.5,2.8,14.5,67.5,51.77,38.7
2016,12,10,10,0,0.0,53.0,2.7,15.0,53.0,40.56,29.04
2016,12,10,10,15,0.0,72.0,2.7,15.0,72.0,55.26,41.49
2016,12,10,10,30,0.0,91.0,2.7,15.0,91.0,71.62,55.25
2016,12,10,10,45,0.0,54.0,2.7,15.0,54.0,41.35,29.58
2016,12,10,11,0,0.0,17.0,2.7,15.0,17.0,12.96,5.41
2016,12,10,11,15,0.0,12.0,2.65,15.0,12.0,9.15,2.15
2016,12,10,11,30,0.0,7.0,2.6,15.0,7.0,5.33,0.0
2016,12,10,11,45,0.0,7.0,2.55,15.0,7.0,5.33,0.0
2016,12,10,12,0,0.0,7.0,2.5,15.0,7.0,5.33,0.0
2016,12,10,12,15,12.5,97.0,2.45,15.0,103.0,85.25,66.96
2016,12,10,12,30,25.0,187.0,2.4,15.0,199.0,176.01,142.39
2016,12,10,12,45,12.5,137.0,2.35,15.0,143.0,118.93,94.76
2016,12,10,13,0,0.0,87.0,2.3,15.0,87.0,67.12,51.25
2016,12,10,13,15,0.0,61.0,2.25,14.5,61.0,46.76,34.23
2016,12,10,13,30,0.0,35.0,2.2,14.0,35.0,26.74,17.27
2016,12,10,13,45,0.0,26.5,2.15,14.0,26.5,20.21,11.72
2016,12,10,14,0,0.0,18.0,2.1,14.0,18.0,13.71,6.15
2016,12,10,14,15,0.0,16.5,2.05,14.0,16.5,12.56,5.17
2016,12,10,14,30,0.0,15.0,2.0,14.0,15.0,11.41,4.19
2016,12,10,14,45,0.0,13.5,2.0,14.0,13.5,10.26,3.2
2016,12,10,15,0,0.0,12.0,2.0,14.0,12.0,9.11,2.21
2016,12,10,15,15,0.0,10.0,1.95,13.5,10.0,7.59,0.89
2016,12,10,15,30,0.0,8.0,1.9,13.0,8.0,6.06,0.0
2016,12,10,15,45,0.0,6.0,1.85,13.0,6.0,4.54,0.0
2016,12,10,16,0,0.0,4.0,1.8,13.0,4.0,3.02,0.0
2016,12,10,16,15,0.0,2.5,1.75,13.0,2.5,1.89,0.0
2016,12,10,16,30,0.0,1.0,1.7,13.0,1.0,0.75,0.0
2016,12,10,16,45,0.0,0.5,1.65,13.0,0.5,0.39,0.0
2016,12,10,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,1.55,7.0,7.0,0.0,0.0
2016,12,11,7,30,0.0,14.0,1.5,7.0,14.0,11.02,0.0
2016,12,11,7,45,106.0,27.0,1.45,7.5,39.0,154.04,90.49
2016,12,11,8,0,212.0,40.0,1.4,8.0,64.0,291.2,236.83
2016,12,11,8,15,247.0,54.5,1.35,8.0,93.5,344.15,287.67
2016,12,11,8,30,282.0,69.0,1.3,8.0,123.0,397.99,335.14
2016,12,11,8,45,304.5,81.5,1.3,8.5,152.5,437.41,368.41
2016,12,11,9,0,327.0,94.0,1.3,9.0,182.0,476.36,399.86
2016,12,11,9,15,345.5,104.5,1.3,9.0,209.0,507.84,424.99
2016,12,11,9,30,364.0,115.0,1.3,9.0,236.0,538.1,448.43
2016,12,11,9,45,213.0,136.5,1.3,9.5,209.0,393.9,329.61
2016,12,11,10,0,62.0,158.0,1.3,10.0,182.0,228.93,190.52
2016,12,11,10,15,31.0,144.0,1.35,10.0,156.0,174.42,144.5
2016,12,11,10,30,0.0,130.0,1.4,10.0,130.0,110.05,88.9
2016,12,11,10,45,48.0,165.0,1.45,10.5,187.0,208.68,173.42
2016,12,11,11,0,96.0,200.0,1.5,11.0,244.0,292.48,242.63
2016,12,11,11,15,203.0,198.5,1.5,11.0,295.0,400.66,331.74
2016,12,11,11,30,310.0,197.0,1.5,11.0,346.0,503.39,413.22
2016,12,11,11,45,254.0,206.0,1.55,11.5,329.0,453.01,370.86
2016,12,11,12,0,198.0,215.0,1.6,12.0,312.0,386.63,317.07
2016,12,11,12,15,261.0,205.5,1.65,12.0,332.0,431.38,353.76
2016,12,11,12,30,324.0,196.0,1.7,12.0,352.0,452.95,371.3
2016,12,11,12,45,163.5,176.5,1.75,12.5,255.5,287.34,236.33
2016,12,11,13,0,3.0,157.0,1.8,13.0,159.0,129.97,104.16
2016,12,11,13,15,5.5,156.0,1.85,12.5,159.0,130.03,104.88
2016,12,11,13,30,8.0,155.0,1.9,12.0,159.0,129.86,105.06
2016,12,11,13,45,8.0,148.0,2.0,12.0,152.0,122.89,99.29
2016,12,11,14,0,8.0,141.0,2.1,12.0,145.0,116.02,93.59
2016,12,11,14,15,5.0,131.0,1.95,11.5,133.5,105.52,84.95
2016,12,11,14,30,2.0,121.0,1.8,11.0,122.0,95.5,76.69
2016,12,11,14,45,1.0,108.0,1.65,11.0,108.5,84.1,67.01
2016,12,11,15,0,0.0,95.0,1.5,11.0,95.0,73.03,57.54
2016,12,11,15,15,0.0,80.5,1.45,10.5,80.5,61.3,47.46
2016,12,11,15,30,0.0,66.0,1.4,10.0,66.0,49.83,37.46
2016,12,11,15,45,0.0,51.5,1.35,10.0,51.5,38.63,27.51
2016,12,11,16,0,0.0,37.0,1.3,10.0,37.0,27.91,18.92
2016,12,11,16,15,0.0,24.0,1.35,9.5,24.0,18.33,9.28
2016,12,11,16,30,0.0,11.0,1.4,9.0,11.0,8.36,0.0
2016,12,11,16,45,0.0,5.5,1.45,9.0,5.5,4.33,0.0
2016,12,11,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,1.7,7.0,8.0,0.0,0.0
2016,12,12,7,30,0.0,16.0,1.7,7.0,16.0,12.59,0.0
2016,12,12,7,45,210.0,24.0,1.75,7.5,47.5,254.56,143.16
2016,12,12,8,0,420.0,32.0,1.8,8.0,79.0,463.51,371.58
2016,12,12,8,15,498.0,39.0,1.85,8.5,117.5,551.19,451.71
2016,12,12,8,30,576.0,46.0,1.9,9.0,156.0,641.2,526.12
2016,12,12,8,45,620.5,51.0,1.95,9.5,194.0,697.92,571.64
2016,12,12,9,0,665.0,56.0,2.0,10.0,232.0,745.78,608.44
2016,12,12,9,15,698.0,59.5,1.9,10.0,267.5,787.65,639.04
2016,12,12,9,30,731.0,63.0,1.8,10.0,303.0,826.98,666.45
2016,12,12,9,45,561.5,99.0,1.75,10.5,294.0,715.17,581.56
2016,12,12,10,0,392.0,135.0,1.7,11.0,285.0,583.77,480.05
2016,12,12,10,15,428.0,138.5,1.6,11.0,312.0,616.93,505.86
2016,12,12,10,30,464.0,142.0,1.5,11.0,339.0,647.69,527.88
2016,12,12,10,45,414.5,159.0,1.45,11.0,341.5,611.2,497.57
2016,12,12,11,0,365.0,176.0,1.4,11.0,344.0,552.3,451.31
2016,12,12,11,15,376.5,179.0,1.4,11.0,356.0,554.2,452.87
2016,12,12,11,30,388.0,182.0,1.4,11.0,368.0,554.2,452.42
2016,12,12,11,45,379.0,186.0,1.45,11.0,369.0,535.97,437.93
2016,12,12,12,0,370.0,190.0,1.5,11.0,370.0,516.86,422.85
2016,12,12,12,15,369.0,189.0,1.5,11.0,367.5,497.64,407.58
2016,12,12,12,30,368.0,188.0,1.5,11.0,365.0,477.39,391.38
2016,12,12,12,45,360.5,185.0,1.5,11.0,355.5,449.5,368.98
2016,12,12,13,0,353.0,182.0,1.5,11.0,346.0,421.36,346.14
2016,12,12,13,15,257.0,185.5,1.5,11.0,302.5,345.93,284.38
2016,12,12,13,30,161.0,189.0,1.5,11.0,259.0,267.64,219.96
2016,12,12,13,45,178.5,177.5,1.5,11.0,251.0,253.96,208.5
2016,12,12,14,0,196.0,166.0,1.5,11.0,243.0,238.51,194.81
2016,12,12,14,15,187.0,155.0,1.45,11.0,224.0,211.17,170.99
2016,12,12,14,30,178.0,144.0,1.4,11.0,205.0,184.86,147.85
2016,12,12,14,45,171.5,129.0,1.35,11.0,182.5,156.97,123.16
2016,12,12,15,0,165.0,114.0,1.3,11.0,160.0,130.13,99.37
2016,12,12,15,15,151.5,98.0,1.3,10.5,135.5,102.49,75.76
2016,12,12,15,30,138.0,82.0,1.3,10.0,111.0,76.88,54.83
2016,12,12,15,45,119.0,65.0,1.3,10.0,86.5,52.51,36.79
2016,12,12,16,0,100.0,48.0,1.3,10.0,62.0,35.19,25.31
2016,12,12,16,15,50.0,33.0,1.35,10.0,40.0,24.6,14.38
2016,12,12,16,30,0.0,18.0,1.4,10.0,18.0,13.57,0.0
2016,12,12,16,45,0.0,9.0,1.45,10.0,9.0,7.08,0.0
2016,12,12,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,2.5,1.45,8.5,2.5,0.0,0.0
2016,12,13,7,30,0.0,5.0,1.5,9.0,5.0,3.93,0.0
2016,12,13,7,45,0.0,17.5,1.6,9.5,17.5,13.35,1.46
2016,12,13,8,0,0.0,30.0,1.7,10.0,30.0,25.06,14.89
2016,12,13,8,15,0.0,45.5,1.65,10.0,45.5,41.52,29.66
2016,12,13,8,30,0.0,61.0,1.6,10.0,61.0,56.95,43.38
2016,12,13,8,45,0.0,76.5,1.6,10.5,76.5,71.84,56.41
2016,12,13,9,0,0.0,92.0,1.6,11.0,92.0,86.45,69.01
2016,12,13,9,15,4.5,105.5,1.55,11.0,107.0,102.58,83.07
2016,12,13,9,30,9.0,119.0,1.5,11.0,122.0,118.83,97.08
2016,12,13,9,45,12.0,130.0,1.5,11.5,134.5,130.61,106.87
2016,12,13,10,0,15.0,141.0,1.5,12.0,147.0,142.56,116.67
2016,12,13,10,15,174.0,153.0,1.5,12.0,226.5,345.35,289.14
2016,12,13,10,30,333.0,165.0,1.5,12.0,306.0,528.61,435.3
2016,12,13,10,45,264.5,182.0,1.5,12.0,297.5,476.9,391.1
2016,12,13,11,0,196.0,199.0,1.5,12.0,289.0,404.58,332.61
2016,12,13,11,15,174.5,205.5,1.45,12.0,287.0,384.5,315.95
2016,12,13,11,30,153.0,212.0,1.4,12.0,285.0,364.81,299.27
2016,12,13,11,45,130.0,213.5,1.35,12.5,276.0,338.44,276.83
2016,12,13,12,0,107.0,215.0,1.3,13.0,267.0,295.56,241.48
2016,12,13,12,15,132.5,214.5,1.25,13.0,278.5,324.91,265.3
2016,12,13,12,30,158.0,214.0,1.2,13.0,290.0,334.48,272.91
2016,12,13,12,45,79.0,141.0,1.2,13.0,179.0,191.93,156.77
2016,12,13,13,0,0.0,68.0,1.2,13.0,68.0,52.17,38.89
2016,12,13,13,15,0.0,46.0,1.2,13.0,46.0,35.19,24.6
2016,12,13,13,30,0.0,24.0,1.2,13.0,24.0,18.31,10.14
2016,12,13,13,45,0.0,58.0,1.2,13.0,58.0,44.43,32.6
2016,12,13,14,0,0.0,92.0,1.2,13.0,92.0,71.36,55.6
2016,12,13,14,15,0.0,84.5,1.2,13.0,84.5,65.29,50.46
2016,12,13,14,30,0.0,77.0,1.2,13.0,77.0,59.3,45.41
2016,12,13,14,45,0.0,68.5,1.25,13.0,68.5,52.6,39.71
2016,12,13,15,0,0.0,60.0,1.3,13.0,60.0,45.98,34.03
2016,12,13,15,15,0.0,51.0,1.25,12.5,51.0,39.04,28.06
2016,12,13,15,30,0.0,42.0,1.2,12.0,42.0,32.11,22.02
2016,12,13,15,45,0.0,32.5,1.2,12.0,32.5,24.8,15.55
2016,12,13,16,0,0.0,23.0,1.2,12.0,23.0,17.52,9.7
2016,12,13,16,15,0.0,14.5,1.3,11.5,14.5,11.02,3.32
2016,12,13,16,30,0.0,6.0,1.4,11.0,6.0,4.54,0.0
2016,12,13,16,45,0.0,3.0,1.5,11.0,3.0,2.36,0.0
2016,12,13,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.0,2.45,12.0,5.0,0.0,0.0
2016,12,14,7,30,0.0,10.0,2.5,12.0,10.0,7.87,0.0
2016,12,14,7,45,72.5,24.0,2.65,12.5,32.0,117.31,52.35
2016,12,14,8,0,145.0,38.0,2.8,13.0,54.0,209.05,165.79
2016,12,14,8,15,179.5,53.0,2.8,13.0,81.5,260.94,215.94
2016,12,14,8,30,214.0,68.0,2.8,13.0,109.0,313.43,262.76
2016,12,14,8,45,234.5,83.0,2.85,13.5,136.5,353.13,296.87
2016,12,14,9,0,255.0,98.0,2.9,14.0,164.0,392.37,329.44
2016,12,14,9,15,268.0,111.5,2.95,14.0,190.0,421.31,353.23
2016,12,14,9,30,281.0,125.0,3.0,14.0,216.0,449.33,375.69
2016,12,14,9,45,283.5,137.0,3.05,14.0,237.0,463.81,386.71
2016,12,14,10,0,286.0,149.0,3.1,14.0,258.0,477.06,396.59
2016,12,14,10,15,211.0,166.0,3.1,14.0,249.5,399.18,331.94
2016,12,14,10,30,136.0,183.0,3.1,14.0,241.0,343.24,284.11
2016,12,14,10,45,97.0,187.0,3.1,14.5,229.0,283.88,234.21
2016,12,14,11,0,58.0,191.0,3.1,15.0,217.0,246.83,202.02
2016,12,14,11,15,35.5,182.5,3.1,15.0,198.5,211.03,171.84
2016,12,14,11,30,13.0,174.0,3.1,15.0,180.0,161.08,129.87
2016,12,14,11,45,8.0,168.5,3.1,15.0,172.5,149.52,120.14
2016,12,14,12,0,3.0,163.0,3.1,15.0,165.0,138.74,111.0
2016,12,14,12,15,1.5,142.0,3.05,15.0,143.0,116.85,92.8
2016,12,14,12,30,0.0,121.0,3.0,15.0,121.0,96.34,75.7
2016,12,14,12,45,5.0,143.5,2.95,15.0,146.0,119.76,95.43
2016,12,14,13,0,10.0,166.0,2.9,15.0,171.0,143.06,114.89
2016,12,14,13,15,21.5,169.0,2.9,15.0,179.0,151.86,122.41
2016,12,14,13,30,33.0,172.0,2.9,15.0,187.0,169.05,136.75
2016,12,14,13,45,16.5,150.0,2.9,15.0,157.5,129.16,103.49
2016,12,14,14,0,0.0,128.0,2.9,15.0,128.0,101.42,80.37
2016,12,14,14,15,0.0,117.5,2.9,14.5,117.5,92.35,73.03
2016,12,14,14,30,0.0,107.0,2.9,14.0,107.0,83.46,65.73
2016,12,14,14,45,0.0,95.5,2.9,14.0,95.5,73.93,57.68
2016,12,14,15,0,0.0,84.0,2.9,14.0,84.0,64.57,49.7
2016,12,14,15,15,0.0,71.0,2.9,14.0,71.0,54.22,40.79
2016,12,14,15,30,0.0,58.0,2.9,14.0,58.0,44.08,31.97
2016,12,14,15,45,0.0,45.5,2.9,14.0,45.5,34.51,23.56
2016,12,14,16,0,0.0,33.0,2.9,14.0,33.0,25.19,16.22
2016,12,14,16,15,0.0,21.0,2.85,13.5,21.0,16.02,7.3
2016,12,14,16,30,0.0,9.0,2.8,13.0,9.0,6.83,0.0
2016,12,14,16,45,0.0,4.5,2.8,13.0,4.5,3.54,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,4.95,14.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,4.8,14.0,2.0,1.57,0.0
2016,12,15,7,45,0.0,8.0,4.7,14.0,8.0,6.06,0.0
2016,12,15,8,0,0.0,14.0,4.6,14.0,14.0,10.63,2.86
2016,12,15,8,15,0.0,21.5,4.35,14.0,21.5,16.36,8.04
2016,12,15,8,30,0.0,29.0,4.1,14.0,29.0,22.1,13.13
2016,12,15,8,45,0.0,37.0,3.9,14.0,37.0,28.24,18.53
2016,12,15,9,0,0.0,45.0,3.7,14.0,45.0,34.4,23.9
2016,12,15,9,15,0.0,52.5,3.6,14.0,52.5,40.18,28.9
2016,12,15,9,30,0.0,60.0,3.5,14.0,60.0,45.97,33.87
2016,12,15,9,45,0.0,66.5,3.45,14.0,66.5,51.0,38.14
2016,12,15,10,0,0.0,73.0,3.4,14.0,73.0,56.15,42.48
2016,12,15,10,15,0.0,84.0,3.3,14.0,84.0,65.83,50.66
2016,12,15,10,30,0.0,95.0,3.2,14.0,95.0,75.56,58.83
2016,12,15,10,45,0.0,81.0,3.1,14.0,81.0,62.39,47.6
2016,12,15,11,0,0.0,67.0,3.0,14.0,67.0,51.4,38.23
2016,12,15,11,15,0.0,49.0,2.95,14.0,49.0,37.51,26.4
2016,12,15,11,30,0.0,31.0,2.9,14.0,31.0,23.68,14.6
2016,12,15,11,45,0.0,31.5,2.85,14.5,31.5,24.07,14.89
2016,12,15,12,0,0.0,32.0,2.8,15.0,32.0,24.45,15.18
2016,12,15,12,15,0.0,22.5,2.8,15.0,22.5,17.18,8.99
2016,12,15,12,30,0.0,13.0,2.8,15.0,13.0,9.91,2.8
2016,12,15,12,45,0.0,18.5,2.8,15.0,18.5,14.11,6.39
2016,12,15,13,0,0.0,24.0,2.8,15.0,24.0,18.32,9.98
2016,12,15,13,15,0.0,40.5,2.75,15.0,40.5,30.96,20.77
2016,12,15,13,30,0.0,57.0,2.7,15.0,57.0,43.66,31.59
2016,12,15,13,45,0.0,44.5,2.7,15.0,44.5,34.03,23.43
2016,12,15,14,0,0.0,32.0,2.7,15.0,32.0,24.42,15.26
2016,12,15,14,15,0.0,29.5,2.6,14.5,29.5,22.49,13.68
2016,12,15,14,30,0.0,27.0,2.5,14.0,27.0,20.57,12.08
2016,12,15,14,45,0.0,24.0,2.45,14.0,24.0,18.27,10.11
2016,12,15,15,0,0.0,21.0,2.4,14.0,21.0,15.97,8.12
2016,12,15,15,15,0.0,18.0,2.25,14.0,18.0,13.68,6.12
2016,12,15,15,30,0.0,15.0,2.1,14.0,15.0,11.39,4.1
2016,12,15,15,45,0.0,11.5,2.0,14.0,11.5,8.72,1.75
2016,12,15,16,0,0.0,8.0,1.9,14.0,8.0,6.06,0.0
2016,12,15,16,15,0.0,5.0,1.8,14.0,5.0,3.78,0.0
2016,12,15,16,30,0.0,2.0,1.7,14.0,2.0,1.51,0.0
2016,12,15,16,45,0.0,1.0,1.6,14.0,1.0,0.79,0.0
2016,12,15,17,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,7,15,57.5,5.5,3.85,8.0,6.5,0.0,0.0
2016,12,16,7,30,115.0,11.0,3.9,8.0,13.0,101.54,0.0
2016,12,16,7,45,270.5,21.5,4.0,8.5,45.0,296.84,112.31
2016,12,16,8,0,426.0,32.0,4.1,9.0,77.0,467.12,371.31
2016,12,16,8,15,511.5,39.0,4.2,9.0,116.5,561.73,464.51
2016,12,16,8,30,597.0,46.0,4.3,9.0,156.0,658.9,548.68
2016,12,16,8,45,649.0,51.0,4.45,9.0,196.0,713.78,596.47
2016,12,16,9,0,701.0,56.0,4.6,9.0,236.0,778.31,649.79
2016,12,16,9,15,735.0,59.0,4.6,9.0,273.0,821.31,683.75
2016,12,16,9,30,769.0,62.0,4.6,9.0,310.0,861.57,714.49
2016,12,16,9,45,796.5,63.5,4.7,9.5,342.5,890.55,735.2
2016,12,16,10,0,824.0,65.0,4.8,10.0,375.0,916.16,752.95
2016,12,16,10,15,839.5,67.0,4.8,10.0,401.5,927.27,760.24
2016,12,16,10,30,855.0,69.0,4.8,10.0,428.0,934.71,764.83
2016,12,16,10,45,864.0,70.5,4.8,10.5,447.5,931.54,760.13
2016,12,16,11,0,873.0,72.0,4.8,11.0,467.0,924.66,752.86
2016,12,16,11,15,879.0,72.5,4.75,11.0,480.0,910.02,741.01
2016,12,16,11,30,885.0,73.0,4.7,11.0,493.0,882.17,719.48
2016,12,16,11,45,887.0,73.5,4.7,11.0,498.0,857.49,700.83
2016,12,16,12,0,889.0,74.0,4.7,11.0,503.0,829.6,679.8
2016,12,16,12,15,888.5,74.0,4.7,11.0,501.0,796.06,654.48
2016,12,16,12,30,888.0,74.0,4.7,11.0,499.0,759.71,626.98
2016,12,16,12,45,840.0,75.5,4.75,11.0,471.0,695.33,577.72
2016,12,16,13,0,792.0,77.0,4.8,11.0,443.0,625.4,521.18
2016,12,16,13,15,828.5,74.0,4.8,11.0,444.5,604.49,502.76
2016,12,16,13,30,865.0,71.0,4.8,11.0,446.0,578.09,478.8
2016,12,16,13,45,851.0,69.5,4.85,11.0,422.0,521.85,430.06
2016,12,16,14,0,837.0,68.0,4.9,11.0,398.0,465.34,379.87
2016,12,16,14,15,817.0,66.0,4.85,11.0,368.0,405.92,325.88
2016,12,16,14,30,797.0,64.0,4.8,11.0,338.0,347.47,271.57
2016,12,16,14,45,768.5,61.0,4.8,11.0,302.5,286.86,215.08
2016,12,16,15,0,740.0,58.0,4.8,11.0,267.0,228.81,161.02
2016,12,16,15,15,696.5,53.5,4.65,10.5,227.5,169.72,108.95
2016,12,16,15,30,653.0,49.0,4.5,10.0,188.0,115.59,65.81
2016,12,16,15,45,586.5,43.0,4.4,9.5,148.0,64.32,34.6
2016,12,16,16,0,520.0,37.0,4.3,9.0,108.0,31.16,21.89
2016,12,16,16,15,260.0,35.5,4.2,8.5,71.0,27.03,16.75
2016,12,16,16,30,0.0,34.0,4.1,8.0,34.0,23.42,0.0
2016,12,16,16,45,0.0,17.0,4.05,8.0,17.0,13.38,0.0
2016,12,16,17,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,17,7,45,247.5,14.5,1.85,4.0,40.0,260.23,84.92
2016,12,17,8,0,495.0,29.0,1.8,5.0,80.0,509.88,402.94
2016,12,17,8,15,576.0,35.5,1.85,5.5,121.0,603.53,494.36
2016,12,17,8,30,657.0,42.0,1.9,6.0,162.0,698.36,573.63
2016,12,17,8,45,706.5,46.5,1.95,6.5,203.0,761.96,624.9
2016,12,17,9,0,756.0,51.0,2.0,7.0,244.0,824.07,672.49
2016,12,17,9,15,788.0,54.0,2.0,7.0,281.5,865.45,703.46
2016,12,17,9,30,820.0,57.0,2.0,7.0,319.0,904.06,731.31
2016,12,17,9,45,841.0,59.0,2.0,7.5,352.0,927.52,746.05
2016,12,17,10,0,862.0,61.0,2.0,8.0,385.0,947.53,757.99
2016,12,17,10,15,876.5,63.0,2.0,8.0,411.5,946.7,756.29
2016,12,17,10,30,891.0,65.0,2.0,8.0,438.0,953.07,759.93
2016,12,17,10,45,899.5,66.0,2.0,8.5,458.0,948.62,754.49
2016,12,17,11,0,908.0,67.0,2.0,9.0,478.0,940.49,746.69
2016,12,17,11,15,913.5,68.0,2.0,9.0,490.5,925.9,735.85
2016,12,17,11,30,919.0,69.0,2.0,9.0,503.0,907.69,722.61
2016,12,17,11,45,919.5,69.5,2.0,9.5,508.0,880.99,702.16
2016,12,17,12,0,920.0,70.0,2.0,10.0,513.0,851.07,679.56
2016,12,17,12,15,919.0,70.0,2.0,10.0,511.0,816.24,654.67
2016,12,17,12,30,918.0,70.0,2.0,10.0,509.0,778.56,627.63
2016,12,17,12,45,908.0,71.0,2.0,10.0,498.0,732.97,594.55
2016,12,17,13,0,898.0,72.0,2.0,10.0,487.0,685.57,558.05
2016,12,17,13,15,889.5,71.0,1.95,10.0,469.5,635.31,517.59
2016,12,17,13,30,881.0,70.0,1.9,10.0,452.0,587.54,477.92
2016,12,17,13,45,866.5,68.5,1.85,10.0,428.0,530.29,429.87
2016,12,17,14,0,852.0,67.0,1.8,10.0,404.0,472.79,380.28
2016,12,17,14,15,832.0,65.0,1.75,10.0,373.5,412.59,327.16
2016,12,17,14,30,812.0,63.0,1.7,10.0,343.0,353.32,273.45
2016,12,17,14,45,781.5,60.5,1.65,10.0,307.0,291.74,217.23
2016,12,17,15,0,751.0,58.0,1.6,10.0,271.0,232.9,163.32
2016,12,17,15,15,707.5,54.0,1.6,9.5,231.0,173.54,111.5
2016,12,17,15,30,664.0,50.0,1.6,9.0,191.0,119.09,68.21
2016,12,17,15,45,593.5,44.0,1.6,8.5,150.0,66.83,36.13
2016,12,17,16,0,523.0,38.0,1.6,8.0,109.0,31.99,22.77
2016,12,17,16,15,402.0,29.0,1.65,7.5,72.0,24.23,14.63
2016,12,17,16,30,281.0,20.0,1.7,7.0,35.0,16.61,0.0
2016,12,17,16,45,140.5,10.0,1.75,7.0,17.5,7.87,0.0
2016,12,17,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,45,250.0,14.0,2.85,2.5,39.5,260.63,69.63
2016,12,18,8,0,500.0,28.0,2.9,3.0,79.0,513.14,409.47
2016,12,18,8,15,583.0,34.5,2.95,3.5,120.0,608.31,505.95
2016,12,18,8,30,666.0,41.0,3.0,4.0,161.0,705.0,588.93
2016,12,18,8,45,716.5,45.0,3.1,4.5,202.5,769.01,642.32
2016,12,18,9,0,767.0,49.0,3.2,5.0,244.0,831.53,691.97
2016,12,18,9,15,800.0,51.5,3.15,5.5,282.0,873.27,722.74
2016,12,18,9,30,833.0,54.0,3.1,6.0,320.0,912.27,750.1
2016,12,18,9,45,851.5,57.5,3.1,6.5,353.0,935.55,765.23
2016,12,18,10,0,870.0,61.0,3.1,7.0,386.0,955.36,777.43
2016,12,18,10,15,885.5,62.5,3.0,7.0,413.0,954.87,775.14
2016,12,18,10,30,901.0,64.0,2.9,7.0,440.0,961.54,778.21
2016,12,18,10,45,911.0,65.0,2.85,7.5,461.0,958.52,773.24
2016,12,18,11,0,921.0,66.0,2.8,8.0,482.0,951.73,765.75
2016,12,18,11,15,927.0,66.5,2.75,8.0,495.0,936.81,753.97
2016,12,18,11,30,933.0,67.0,2.7,8.0,508.0,918.23,739.74
2016,12,18,11,45,935.5,67.0,2.7,8.5,513.5,892.36,719.49
2016,12,18,12,0,938.0,67.0,2.7,9.0,519.0,863.12,696.95
2016,12,18,12,15,937.0,67.0,2.7,9.0,517.0,827.85,671.26
2016,12,18,12,30,936.0,67.0,2.7,9.0,515.0,789.65,643.36
2016,12,18,12,45,931.5,66.5,2.7,9.5,505.0,745.63,609.8
2016,12,18,13,0,927.0,66.0,2.7,10.0,495.0,699.34,572.95
2016,12,18,13,15,919.0,65.0,2.7,10.0,477.5,648.25,531.65
2016,12,18,13,30,911.0,64.0,2.7,10.0,460.0,595.65,488.07
2016,12,18,13,45,897.5,63.0,2.7,10.0,435.5,538.95,439.99
2016,12,18,14,0,884.0,62.0,2.7,10.0,411.0,481.79,390.09
2016,12,18,14,15,865.5,60.0,2.6,10.0,380.5,421.37,335.95
2016,12,18,14,30,847.0,58.0,2.5,10.0,350.0,362.28,281.58
2016,12,18,14,45,819.5,55.5,2.45,10.0,314.0,299.67,223.75
2016,12,18,15,0,792.0,53.0,2.4,10.0,278.0,239.39,167.88
2016,12,18,15,15,751.0,49.5,2.3,9.0,238.0,178.49,114.28
2016,12,18,15,30,710.0,46.0,2.2,8.0,198.0,122.14,69.0
2016,12,18,15,45,645.0,40.5,2.1,7.5,156.5,67.65,35.05
2016,12,18,16,0,580.0,35.0,2.0,7.0,115.0,32.43,23.28
2016,12,18,16,15,463.0,27.0,2.0,6.5,76.5,24.81,15.26
2016,12,18,16,30,346.0,19.0,2.0,6.0,38.0,17.33,0.0
2016,12,18,16,45,173.0,9.5,2.0,6.0,19.0,7.47,0.0
2016,12,18,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,221.0,14.5,1.95,3.5,36.5,241.5,47.67
2016,12,19,8,0,442.0,29.0,1.9,4.0,73.0,462.44,365.43
2016,12,19,8,15,526.0,36.0,1.9,4.5,112.5,558.11,460.82
2016,12,19,8,30,610.0,43.0,1.9,5.0,152.0,655.32,542.75
2016,12,19,8,45,662.0,47.5,1.9,5.5,192.0,720.77,595.76
2016,12,19,9,0,714.0,52.0,1.9,6.0,232.0,784.84,645.05
2016,12,19,9,15,747.0,55.0,1.85,6.0,269.0,827.0,676.47
2016,12,19,9,30,780.0,58.0,1.8,6.0,306.0,866.52,704.75
2016,12,19,9,45,794.5,62.0,1.8,6.5,337.0,886.52,717.21
2016,12,19,10,0,809.0,66.0,1.8,7.0,368.0,903.22,727.04
2016,12,19,10,15,825.0,68.0,1.8,7.5,394.5,915.23,733.31
2016,12,19,10,30,841.0,70.0,1.8,8.0,421.0,923.61,736.95
2016,12,19,10,45,850.5,71.5,1.85,8.5,440.5,921.44,733.78
2016,12,19,11,0,860.0,73.0,1.9,9.0,460.0,915.59,728.22
2016,12,19,11,15,866.5,73.5,1.85,9.5,473.0,902.01,716.14
2016,12,19,11,30,873.0,74.0,1.8,10.0,486.0,884.84,701.78
2016,12,19,11,45,874.0,75.0,1.8,10.5,491.5,860.05,682.76
2016,12,19,12,0,875.0,76.0,1.8,11.0,497.0,832.05,661.63
2016,12,19,12,15,809.5,84.0,1.8,11.0,472.0,756.78,607.34
2016,12,19,12,30,744.0,92.0,1.8,11.0,447.0,682.83,553.48
2016,12,19,12,45,705.0,99.5,1.8,11.0,431.0,633.06,515.45
2016,12,19,13,0,666.0,107.0,1.8,11.0,415.0,580.34,473.78
2016,12,19,13,15,512.5,136.5,1.75,11.0,368.5,472.35,387.22
2016,12,19,13,30,359.0,166.0,1.7,11.0,322.0,371.61,305.29
2016,12,19,13,45,588.0,117.5,1.65,11.0,357.0,438.83,357.78
2016,12,19,14,0,817.0,69.0,1.6,11.0,392.0,461.84,370.85
2016,12,19,14,15,796.0,67.0,1.5,11.0,362.0,403.14,318.71
2016,12,19,14,30,775.0,65.0,1.4,11.0,332.0,345.53,266.82
2016,12,19,14,45,745.0,62.0,1.3,11.0,297.5,285.69,212.55
2016,12,19,15,0,715.0,59.0,1.2,11.0,263.0,228.58,160.54
2016,12,19,15,15,670.5,55.0,1.2,10.5,224.5,171.05,110.62
2016,12,19,15,30,626.0,51.0,1.2,10.0,186.0,116.47,67.02
2016,12,19,15,45,555.0,45.0,1.3,9.5,146.0,65.79,35.14
2016,12,19,16,0,484.0,39.0,1.4,9.0,106.0,32.56,23.22
2016,12,19,16,15,367.5,30.0,1.4,8.5,70.0,24.9,15.29
2016,12,19,16,30,251.0,21.0,1.4,8.0,34.0,17.36,0.0
2016,12,19,16,45,125.5,10.5,1.4,8.0,17.0,8.26,0.0
2016,12,19,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
