Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,45,186.5,15.0,2.2,5.5,33.0,212.91,26.0
2016,12,20,8,0,373.0,30.0,2.2,6.0,66.0,417.66,328.18
2016,12,20,8,15,459.0,37.0,2.15,6.5,103.5,510.84,421.72
2016,12,20,8,30,545.0,44.0,2.1,7.0,141.0,607.14,503.17
2016,12,20,8,45,599.0,49.0,2.05,7.5,179.5,672.41,556.16
2016,12,20,9,0,653.0,54.0,2.0,8.0,218.0,729.16,600.01
2016,12,20,9,15,687.5,57.0,1.95,8.5,253.5,772.34,631.56
2016,12,20,9,30,722.0,60.0,1.9,9.0,289.0,813.06,659.91
2016,12,20,9,45,753.0,61.0,1.85,9.5,321.0,844.96,680.73
2016,12,20,10,0,784.0,62.0,1.8,10.0,353.0,873.71,698.67
2016,12,20,10,15,800.0,63.5,1.75,10.5,379.0,885.27,703.92
2016,12,20,10,30,816.0,65.0,1.7,11.0,405.0,893.35,706.78
2016,12,20,10,45,826.5,66.5,1.65,11.5,424.5,892.61,703.45
2016,12,20,11,0,837.0,68.0,1.6,12.0,444.0,888.29,697.8
2016,12,20,11,15,843.5,68.5,1.5,12.0,457.0,865.28,679.82
2016,12,20,11,30,850.0,69.0,1.4,12.0,470.0,849.32,667.14
2016,12,20,11,45,852.0,69.5,1.35,12.5,475.5,826.14,648.85
2016,12,20,12,0,854.0,70.0,1.3,13.0,481.0,799.88,628.61
2016,12,20,12,15,853.5,70.0,1.25,13.0,479.5,768.03,605.66
2016,12,20,12,30,853.0,70.0,1.2,13.0,478.0,733.49,580.8
2016,12,20,12,45,841.0,72.0,1.2,13.0,467.5,696.95,554.97
2016,12,20,13,0,829.0,74.0,1.2,13.0,457.0,651.69,520.65
2016,12,20,13,15,821.0,73.0,1.2,13.0,441.5,604.27,483.76
2016,12,20,13,30,813.0,72.0,1.2,13.0,426.0,555.56,444.87
2016,12,20,13,45,799.5,70.5,1.25,13.5,403.0,502.39,400.96
2016,12,20,14,0,786.0,69.0,1.3,14.0,380.0,448.98,355.57
2016,12,20,14,15,767.0,67.0,1.25,13.5,351.5,392.82,307.56
2016,12,20,14,30,748.0,65.0,1.2,13.0,323.0,337.57,258.87
2016,12,20,14,45,721.5,61.5,1.15,13.0,290.0,279.84,206.95
2016,12,20,15,0,695.0,58.0,1.1,13.0,257.0,224.47,156.85
2016,12,20,15,15,653.0,54.0,1.05,12.5,219.5,168.54,108.49
2016,12,20,15,30,611.0,50.0,1.0,12.0,182.0,115.28,66.0
2016,12,20,15,45,549.0,43.5,1.0,11.5,143.5,65.48,34.3
2016,12,20,16,0,487.0,37.0,1.0,11.0,105.0,30.94,21.62
2016,12,20,16,15,374.5,28.5,1.05,10.5,70.0,23.67,14.21
2016,12,20,16,30,262.0,20.0,1.1,10.0,35.0,16.52,0.0
2016,12,20,16,45,131.0,10.0,1.15,9.5,17.5,7.87,0.0
2016,12,20,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,21,7,45,187.0,14.5,2.25,8.5,32.5,211.55,9.63
2016,12,21,8,0,374.0,29.0,2.3,9.0,65.0,417.15,322.8
2016,12,21,8,15,460.0,36.0,2.35,9.0,102.5,510.07,417.63
2016,12,21,8,30,546.0,43.0,2.4,9.0,140.0,606.32,500.12
2016,12,21,8,45,601.0,48.0,2.5,9.5,178.5,672.52,554.69
2016,12,21,9,0,656.0,53.0,2.6,10.0,217.0,730.56,600.65
2016,12,21,9,15,691.5,56.0,2.65,10.5,253.0,774.75,633.95
2016,12,21,9,30,727.0,59.0,2.7,11.0,289.0,816.52,664.18
2016,12,21,9,45,756.5,60.5,2.8,11.5,321.5,847.73,686.04
2016,12,21,10,0,786.0,62.0,2.9,12.0,354.0,875.81,705.15
2016,12,21,10,15,803.0,64.0,2.75,12.0,380.0,889.13,712.61
2016,12,21,10,30,820.0,66.0,2.6,12.0,406.0,898.93,717.47
2016,12,21,10,45,832.5,66.5,2.5,12.5,426.5,898.77,714.25
2016,12,21,11,0,845.0,67.0,2.4,13.0,447.0,884.52,701.15
2016,12,21,11,15,852.5,68.0,2.35,13.0,460.5,873.49,692.37
2016,12,21,11,30,860.0,69.0,2.3,13.0,474.0,858.97,681.19
2016,12,21,11,45,864.5,69.0,2.3,13.5,480.5,837.12,664.1
2016,12,21,12,0,869.0,69.0,2.3,14.0,487.0,812.01,644.85
2016,12,21,12,15,869.5,69.0,2.3,14.0,485.5,780.55,622.24
2016,12,21,12,30,870.0,69.0,2.3,14.0,484.0,746.27,597.56
2016,12,21,12,45,863.5,69.0,2.3,14.5,475.0,704.32,566.02
2016,12,21,13,0,857.0,69.0,2.3,15.0,466.0,660.41,531.54
2016,12,21,13,15,849.5,68.5,2.25,15.0,450.0,618.35,497.55
2016,12,21,13,30,842.0,68.0,2.2,15.0,434.0,569.25,457.48
2016,12,21,13,45,830.0,66.5,2.2,15.0,411.5,515.52,413.0
2016,12,21,14,0,818.0,65.0,2.2,15.0,389.0,461.33,366.85
2016,12,21,14,15,799.5,63.0,2.1,14.5,360.5,403.73,317.07
2016,12,21,14,30,781.0,61.0,2.0,14.0,332.0,346.93,266.56
2016,12,21,14,45,754.0,58.0,1.95,14.0,298.0,287.69,212.91
2016,12,21,15,0,727.0,55.0,1.9,14.0,264.0,230.79,161.11
2016,12,21,15,15,686.0,51.5,1.75,13.5,226.0,173.57,111.22
2016,12,21,15,30,645.0,48.0,1.6,13.0,188.0,120.9,69.0
2016,12,21,15,45,580.5,42.5,1.5,12.5,148.5,70.01,36.64
2016,12,21,16,0,516.0,37.0,1.4,12.0,109.0,31.11,21.68
2016,12,21,16,15,405.0,28.5,1.4,11.5,73.0,23.79,14.31
2016,12,21,16,30,294.0,20.0,1.4,11.0,37.0,16.59,0.57
2016,12,21,16,45,147.0,10.0,1.45,10.5,18.5,7.87,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,205.0,14.5,1.4,7.5,34.0,225.88,0.0
2016,12,22,8,0,410.0,29.0,1.3,8.0,68.0,447.95,342.54
2016,12,22,8,15,498.0,36.0,1.2,8.0,107.0,543.61,439.28
2016,12,22,8,30,586.0,43.0,1.1,8.0,146.0,632.03,512.88
2016,12,22,8,45,639.5,48.0,1.05,8.5,186.0,699.3,565.39
2016,12,22,9,0,693.0,53.0,1.0,9.0,226.0,765.37,613.99
2016,12,22,9,15,728.0,56.5,0.9,9.5,263.0,810.24,644.01
2016,12,22,9,30,763.0,60.0,0.8,10.0,300.0,852.59,670.66
2016,12,22,9,45,786.5,62.5,0.75,10.5,332.5,879.59,686.31
2016,12,22,10,0,810.0,65.0,0.7,11.0,365.0,903.35,699.29
2016,12,22,10,15,826.5,66.5,0.8,11.5,391.5,915.51,707.13
2016,12,22,10,30,843.0,68.0,0.9,12.0,418.0,924.06,712.58
2016,12,22,10,45,854.0,69.5,1.0,12.5,438.5,923.65,711.96
2016,12,22,11,0,865.0,71.0,1.1,13.0,459.0,919.51,708.92
2016,12,22,11,15,872.0,71.5,1.15,13.0,472.5,906.65,700.45
2016,12,22,11,30,879.0,72.0,1.2,13.0,486.0,880.47,682.98
2016,12,22,11,45,882.0,72.5,1.25,13.5,492.5,857.47,666.61
2016,12,22,12,0,885.0,73.0,1.3,14.0,499.0,831.21,647.93
2016,12,22,12,15,884.5,73.0,1.3,14.0,497.5,798.41,625.18
2016,12,22,12,30,884.0,73.0,1.3,14.0,496.0,762.8,600.41
2016,12,22,12,45,881.5,72.0,1.3,14.0,487.0,721.93,571.72
2016,12,22,13,0,879.0,71.0,1.3,14.0,478.0,678.77,539.8
2016,12,22,13,15,871.0,70.0,1.2,14.0,461.5,630.05,501.25
2016,12,22,13,30,863.0,69.0,1.1,14.0,445.0,583.91,463.69
2016,12,22,13,45,850.5,67.5,1.05,14.0,422.0,528.85,418.9
2016,12,22,14,0,838.0,66.0,1.0,14.0,399.0,473.33,372.49
2016,12,22,14,15,818.0,64.0,0.95,14.0,369.0,413.99,321.8
2016,12,22,14,30,798.0,62.0,0.9,14.0,339.0,355.57,270.48
2016,12,22,14,45,767.5,59.5,0.85,14.0,304.0,294.72,216.47
2016,12,22,15,0,737.0,57.0,0.8,14.0,269.0,236.58,164.44
2016,12,22,15,15,694.5,53.0,0.85,13.5,230.5,177.91,114.04
2016,12,22,15,30,652.0,49.0,0.9,13.0,192.0,124.01,71.04
2016,12,22,15,45,586.0,43.5,1.0,12.5,152.0,72.46,38.08
2016,12,22,16,0,520.0,38.0,1.1,12.0,112.0,31.94,22.44
2016,12,22,16,15,408.5,29.5,1.15,11.5,75.0,24.62,15.1
2016,12,22,16,30,297.0,21.0,1.2,11.0,38.0,17.43,1.8
2016,12,22,16,45,148.5,10.5,1.25,10.5,19.0,8.26,0.0
2016,12,22,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.5,4.05,9.0,1.5,1.13,0.0
2016,12,23,8,0,0.0,3.0,4.0,9.0,3.0,2.27,0.0
2016,12,23,8,15,0.0,5.5,3.8,9.0,5.5,4.16,0.0
2016,12,23,8,30,0.0,8.0,3.6,9.0,8.0,6.06,0.0
2016,12,23,8,45,0.0,10.5,3.45,9.5,10.5,7.96,1.27
2016,12,23,9,0,0.0,13.0,3.3,10.0,13.0,9.87,2.96
2016,12,23,9,15,0.0,15.5,3.15,10.0,15.5,11.78,4.65
2016,12,23,9,30,0.0,18.0,3.0,10.0,18.0,13.69,6.32
2016,12,23,9,45,0.0,20.0,2.9,10.5,20.0,15.22,7.64
2016,12,23,10,0,0.0,22.0,2.8,11.0,22.0,16.76,8.94
2016,12,23,10,15,0.0,71.0,2.85,11.0,71.0,54.48,41.55
2016,12,23,10,30,0.0,120.0,2.9,11.0,120.0,100.56,80.91
2016,12,23,10,45,0.0,80.5,2.95,11.0,80.5,62.01,47.85
2016,12,23,11,0,0.0,41.0,3.0,11.0,41.0,31.35,21.47
2016,12,23,11,15,0.0,93.5,3.35,11.0,93.5,73.1,57.28
2016,12,23,11,30,0.0,146.0,3.7,11.0,146.0,121.83,98.59
2016,12,23,11,45,0.0,112.0,4.05,11.5,112.0,89.14,70.67
2016,12,23,12,0,0.0,78.0,4.4,12.0,78.0,59.93,45.72
2016,12,23,12,15,75.5,146.0,4.55,12.0,182.5,190.82,158.83
2016,12,23,12,30,151.0,214.0,4.7,12.0,287.0,332.64,277.18
2016,12,23,12,45,94.5,201.0,4.9,12.0,246.0,253.53,210.41
2016,12,23,13,0,38.0,188.0,5.1,12.0,205.0,195.81,161.16
2016,12,23,13,15,19.0,151.0,5.1,11.5,159.5,134.36,109.5
2016,12,23,13,30,0.0,114.0,5.1,11.0,114.0,89.82,71.61
2016,12,23,13,45,253.0,118.5,5.1,11.0,219.0,250.3,209.18
2016,12,23,14,0,506.0,123.0,5.1,11.0,324.0,368.44,304.37
2016,12,23,14,15,477.0,121.0,4.95,11.0,300.0,322.26,262.56
2016,12,23,14,30,448.0,119.0,4.8,11.0,276.0,278.44,222.78
2016,12,23,14,45,429.0,109.0,4.7,11.0,247.0,233.42,181.64
2016,12,23,15,0,410.0,99.0,4.6,11.0,218.0,190.44,142.3
2016,12,23,15,15,379.0,88.5,4.35,10.5,186.5,147.04,104.2
2016,12,23,15,30,348.0,78.0,4.1,10.0,155.0,107.4,71.44
2016,12,23,15,45,304.5,65.0,3.95,10.0,122.5,69.01,43.98
2016,12,23,16,0,261.0,52.0,3.8,10.0,90.0,38.89,28.76
2016,12,23,16,15,183.5,38.0,3.7,9.5,60.0,28.51,18.58
2016,12,23,16,30,106.0,24.0,3.6,9.0,30.0,18.09,3.02
2016,12,23,16,45,53.0,12.0,3.5,9.0,15.0,9.44,0.0
2016,12,23,17,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,24,7,45,210.5,13.5,2.7,6.5,33.5,227.14,0.0
2016,12,24,8,0,421.0,27.0,2.7,7.0,67.0,440.87,338.57
2016,12,24,8,15,510.0,34.0,2.75,7.0,106.0,539.92,444.09
2016,12,24,8,30,599.0,41.0,2.8,7.0,145.0,641.22,531.84
2016,12,24,8,45,655.0,45.0,2.85,7.5,185.0,709.69,588.57
2016,12,24,9,0,711.0,49.0,2.9,8.0,225.0,777.01,641.69
2016,12,24,9,15,745.0,52.0,2.9,8.0,262.0,820.39,675.34
2016,12,24,9,30,779.0,55.0,2.9,8.0,299.0,861.3,705.95
2016,12,24,9,45,804.0,57.0,2.95,8.5,332.0,889.23,725.07
2016,12,24,10,0,829.0,59.0,3.0,9.0,365.0,913.94,741.38
2016,12,24,10,15,845.0,60.5,3.0,9.0,392.0,914.77,740.91
2016,12,24,10,30,861.0,62.0,3.0,9.0,419.0,923.03,746.05
2016,12,24,10,45,871.5,63.0,3.05,9.5,439.5,921.73,743.22
2016,12,24,11,0,882.0,64.0,3.1,10.0,460.0,916.82,737.93
2016,12,24,11,15,888.5,64.5,3.1,10.0,473.5,903.88,727.92
2016,12,24,11,30,895.0,65.0,3.1,10.0,487.0,887.39,715.51
2016,12,24,11,45,898.0,65.5,3.1,10.0,493.5,864.34,698.42
2016,12,24,12,0,901.0,66.0,3.1,10.0,500.0,837.98,679.0
2016,12,24,12,15,901.0,66.0,3.1,10.0,499.0,805.37,654.97
2016,12,24,12,30,901.0,66.0,3.1,10.0,498.0,769.87,628.75
2016,12,24,12,45,891.0,67.5,3.1,10.5,488.0,726.21,595.14
2016,12,24,13,0,881.0,69.0,3.1,11.0,478.0,680.71,558.91
2016,12,24,13,15,873.5,68.0,3.05,11.0,462.5,632.37,519.47
2016,12,24,13,30,866.0,67.0,3.0,11.0,447.0,582.54,477.94
2016,12,24,13,45,854.5,65.5,3.0,11.0,424.0,532.0,434.81
2016,12,24,14,0,843.0,64.0,3.0,11.0,401.0,476.85,386.83
2016,12,24,14,15,825.0,62.5,2.9,10.5,372.0,418.65,335.51
2016,12,24,14,30,807.0,61.0,2.8,10.0,343.0,361.09,283.28
2016,12,24,14,45,781.0,58.0,2.75,10.0,309.0,300.56,227.34
2016,12,24,15,0,755.0,55.0,2.7,10.0,275.0,242.21,173.06
2016,12,24,15,15,715.0,51.5,2.6,9.5,236.5,183.28,120.41
2016,12,24,15,30,675.0,48.0,2.5,9.0,198.0,128.75,75.28
2016,12,24,15,45,613.0,42.5,2.4,8.5,157.5,75.78,39.89
2016,12,24,16,0,551.0,37.0,2.3,8.0,117.0,33.99,24.7
2016,12,24,16,15,440.0,29.0,2.3,7.5,79.5,26.47,17.11
2016,12,24,16,30,329.0,21.0,2.3,7.0,42.0,17.49,3.61
2016,12,24,16,45,164.5,10.5,2.35,7.0,21.0,8.26,0.0
2016,12,24,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,25,7,45,205.5,13.5,2.2,4.5,32.5,222.44,0.0
2016,12,25,8,0,411.0,27.0,2.3,5.0,65.0,445.66,342.3
2016,12,25,8,15,500.0,34.0,2.35,5.0,104.0,530.65,438.42
2016,12,25,8,30,589.0,41.0,2.4,5.0,143.0,631.78,526.45
2016,12,25,8,45,643.0,45.5,2.45,5.5,182.5,698.89,582.29
2016,12,25,9,0,697.0,50.0,2.5,6.0,222.0,764.92,634.61
2016,12,25,9,15,731.5,53.5,2.5,6.5,259.5,809.45,668.01
2016,12,25,9,30,766.0,57.0,2.5,7.0,297.0,851.57,698.24
2016,12,25,9,45,782.0,61.0,2.55,7.5,328.5,873.62,713.03
2016,12,25,10,0,798.0,65.0,2.6,8.0,360.0,892.46,725.15
2016,12,25,10,15,679.0,91.5,2.6,8.0,355.0,813.56,665.78
2016,12,25,10,30,560.0,118.0,2.6,8.0,350.0,722.57,597.01
2016,12,25,10,45,396.5,155.0,2.65,8.5,323.5,593.63,494.63
2016,12,25,11,0,233.0,192.0,2.7,9.0,297.0,454.73,379.97
2016,12,25,11,15,266.5,193.5,2.75,9.0,317.0,477.51,399.43
2016,12,25,11,30,300.0,195.0,2.8,9.0,337.0,498.03,416.03
2016,12,25,11,45,227.5,205.5,2.85,9.5,313.5,415.88,347.54
2016,12,25,12,0,155.0,216.0,2.9,10.0,290.0,357.27,297.55
2016,12,25,12,15,189.5,213.0,2.9,10.0,303.5,371.97,310.34
2016,12,25,12,30,224.0,210.0,2.9,10.0,317.0,383.96,320.41
2016,12,25,12,45,538.0,142.0,2.9,10.0,394.0,556.64,463.1
2016,12,25,13,0,852.0,74.0,2.9,10.0,471.0,674.07,555.82
2016,12,25,13,15,620.5,118.5,2.9,10.0,402.5,535.38,442.7
2016,12,25,13,30,389.0,163.0,2.9,10.0,334.0,402.81,333.96
2016,12,25,13,45,245.0,167.0,2.95,10.0,273.0,294.66,244.39
2016,12,25,14,0,101.0,171.0,3.0,10.0,212.0,195.21,160.96
2016,12,25,14,15,97.0,159.5,2.95,10.0,196.5,175.74,144.21
2016,12,25,14,30,93.0,148.0,2.9,10.0,181.0,156.91,127.66
2016,12,25,14,45,89.5,133.5,2.85,10.0,162.5,136.27,109.45
2016,12,25,15,0,86.0,119.0,2.8,10.0,144.0,120.28,95.14
2016,12,25,15,15,79.0,103.0,2.75,9.5,124.0,98.14,75.94
2016,12,25,15,30,72.0,87.0,2.7,9.0,104.0,77.3,58.15
2016,12,25,15,45,62.0,70.5,2.65,8.5,82.5,57.24,41.77
2016,12,25,16,0,52.0,54.0,2.6,8.0,61.0,39.36,29.51
2016,12,25,16,15,26.0,38.0,2.7,7.5,41.5,28.17,18.65
2016,12,25,16,30,0.0,22.0,2.8,7.0,22.0,16.57,3.82
2016,12,25,16,45,0.0,11.0,2.95,7.0,11.0,8.65,0.0
2016,12,25,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,7,45,209.5,13.5,2.8,3.5,32.5,225.26,0.0
2016,12,26,8,0,419.0,27.0,2.9,4.0,65.0,438.17,337.51
2016,12,26,8,15,507.5,34.0,2.95,4.0,104.0,536.93,446.54
2016,12,26,8,30,596.0,41.0,3.0,4.0,143.0,637.84,535.46
2016,12,26,8,45,648.0,46.0,3.05,4.5,183.0,703.91,591.27
2016,12,26,9,0,700.0,51.0,3.1,5.0,223.0,768.89,643.49
2016,12,26,9,15,735.0,54.0,3.1,5.5,260.5,813.44,677.46
2016,12,26,9,30,770.0,57.0,3.1,6.0,298.0,855.51,708.15
2016,12,26,9,45,791.0,60.5,3.1,6.5,330.5,881.86,726.0
2016,12,26,10,0,812.0,64.0,3.1,7.0,363.0,904.99,740.99
2016,12,26,10,15,828.5,65.5,3.05,7.5,390.0,917.61,747.51
2016,12,26,10,30,845.0,67.0,3.0,8.0,417.0,926.61,751.35
2016,12,26,10,45,856.0,68.5,3.0,8.5,438.0,926.65,749.07
2016,12,26,11,0,867.0,70.0,3.0,9.0,459.0,922.97,744.26
2016,12,26,11,15,873.5,70.5,2.95,9.0,472.5,899.88,726.43
2016,12,26,11,30,880.0,71.0,2.9,9.0,486.0,883.8,714.01
2016,12,26,11,45,883.5,71.0,2.85,9.5,492.5,861.0,695.45
2016,12,26,12,0,887.0,71.0,2.8,10.0,499.0,834.93,674.7
2016,12,26,12,15,886.5,71.0,2.7,10.0,498.0,802.46,650.21
2016,12,26,12,30,886.0,71.0,2.6,10.0,497.0,767.16,623.67
2016,12,26,12,45,881.5,70.5,2.55,10.5,488.0,725.7,591.72
2016,12,26,13,0,877.0,70.0,2.5,11.0,479.0,682.07,557.09
2016,12,26,13,15,869.0,69.0,2.45,11.0,463.0,633.68,518.0
2016,12,26,13,30,861.0,68.0,2.4,11.0,447.0,587.93,479.93
2016,12,26,13,45,848.0,67.0,2.35,11.0,424.0,533.4,434.08
2016,12,26,14,0,835.0,66.0,2.3,11.0,401.0,478.4,386.62
2016,12,26,14,15,816.0,64.0,2.15,10.5,372.0,419.66,335.27
2016,12,26,14,30,797.0,62.0,2.0,10.0,343.0,361.69,283.16
2016,12,26,14,45,770.0,59.0,1.95,10.0,309.0,301.34,227.92
2016,12,26,15,0,743.0,56.0,1.9,10.0,275.0,243.3,174.31
2016,12,26,15,15,703.0,52.5,1.85,9.5,236.5,184.92,122.31
2016,12,26,15,30,663.0,49.0,1.8,9.0,198.0,130.94,77.46
2016,12,26,15,45,602.0,43.5,1.75,8.5,158.5,78.5,41.79
2016,12,26,16,0,541.0,38.0,1.7,8.0,119.0,34.79,25.47
2016,12,26,16,15,436.0,30.0,1.8,7.5,81.5,25.12,16.12
2016,12,26,16,30,331.0,22.0,1.9,7.0,44.0,18.32,5.53
2016,12,26,16,45,165.5,11.0,2.0,6.5,22.0,8.65,0.0
2016,12,26,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,178.0,14.5,1.7,4.5,30.5,200.53,0.0
2016,12,27,8,0,356.0,29.0,1.7,5.0,61.0,400.04,304.79
2016,12,27,8,15,446.5,36.5,1.65,5.5,98.5,497.24,408.82
2016,12,27,8,30,537.0,44.0,1.6,6.0,136.0,598.12,494.3
2016,12,27,8,45,596.5,49.0,1.55,6.5,175.5,668.77,551.3
2016,12,27,9,0,656.0,54.0,1.5,7.0,215.0,730.74,598.8
2016,12,27,9,15,692.5,57.5,1.35,7.5,252.0,777.2,631.25
2016,12,27,9,30,729.0,61.0,1.2,8.0,289.0,821.28,660.06
2016,12,27,9,45,758.0,63.0,1.1,8.5,322.0,853.41,679.51
2016,12,27,10,0,787.0,65.0,1.0,9.0,355.0,882.41,695.98
2016,12,27,10,15,804.5,67.0,1.1,9.5,382.0,896.88,705.31
2016,12,27,10,30,822.0,69.0,1.2,10.0,409.0,907.81,712.24
2016,12,27,10,45,832.0,70.5,1.3,10.5,429.5,907.27,711.2
2016,12,27,11,0,842.0,72.0,1.4,11.0,450.0,903.11,707.8
2016,12,27,11,15,849.0,73.0,1.4,11.0,464.0,891.89,699.4
2016,12,27,11,30,856.0,74.0,1.4,11.0,478.0,877.1,688.72
2016,12,27,11,45,786.0,87.5,1.4,11.5,462.5,807.45,638.14
2016,12,27,12,0,716.0,101.0,1.4,12.0,447.0,742.81,591.2
2016,12,27,12,15,578.0,137.0,1.3,12.0,416.0,643.64,517.03
2016,12,27,12,30,440.0,173.0,1.2,12.0,385.0,542.76,438.42
2016,12,27,12,45,421.0,173.5,1.1,12.0,373.5,506.83,410.39
2016,12,27,13,0,402.0,174.0,1.0,12.0,362.0,471.08,381.63
2016,12,27,13,15,475.5,152.5,1.0,12.0,367.5,472.79,383.19
2016,12,27,13,30,549.0,131.0,1.0,12.0,373.0,466.6,377.48
2016,12,27,13,45,518.5,129.5,1.0,12.5,348.5,416.66,335.9
2016,12,27,14,0,488.0,128.0,1.0,13.0,324.0,368.72,295.59
2016,12,27,14,15,466.5,123.5,1.0,12.5,300.5,324.16,258.21
2016,12,27,14,30,445.0,119.0,1.0,12.0,277.0,281.27,221.29
2016,12,27,14,45,427.5,109.0,1.05,12.0,249.0,236.78,182.04
2016,12,27,15,0,410.0,99.0,1.1,12.0,221.0,194.13,144.01
2016,12,27,15,15,381.5,88.5,1.15,11.5,190.0,150.98,106.67
2016,12,27,15,30,353.0,78.0,1.2,11.0,159.0,111.29,73.92
2016,12,27,15,45,315.0,65.0,1.25,10.5,126.5,72.65,45.87
2016,12,27,16,0,277.0,52.0,1.3,10.0,94.0,39.0,29.02
2016,12,27,16,15,208.5,38.5,1.35,9.5,64.5,29.01,19.39
2016,12,27,16,30,140.0,25.0,1.4,9.0,35.0,18.93,6.47
2016,12,27,16,45,70.0,12.5,1.5,9.0,17.5,9.83,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,7,45,212.5,13.0,2.35,5.5,32.0,221.03,0.0
2016,12,28,8,0,425.0,26.0,2.4,6.0,64.0,442.33,334.71
2016,12,28,8,15,513.0,32.5,2.4,6.5,103.0,539.94,442.82
2016,12,28,8,30,601.0,39.0,2.4,7.0,142.0,639.79,528.49
2016,12,28,8,45,656.5,43.0,2.4,7.5,182.0,707.78,584.4
2016,12,28,9,0,712.0,47.0,2.4,8.0,222.0,774.83,636.7
2016,12,28,9,15,746.0,50.0,2.4,8.5,259.0,818.5,669.08
2016,12,28,9,30,780.0,53.0,2.4,9.0,296.0,859.8,698.36
2016,12,28,9,45,807.0,54.5,2.45,9.5,329.5,889.35,718.44
2016,12,28,10,0,834.0,56.0,2.5,10.0,363.0,904.69,727.76
2016,12,28,10,15,849.5,57.5,2.4,10.5,390.0,916.46,732.97
2016,12,28,10,30,865.0,59.0,2.3,11.0,417.0,924.76,735.55
2016,12,28,10,45,876.0,59.5,2.25,11.5,438.0,923.73,732.01
2016,12,28,11,0,887.0,60.0,2.2,12.0,459.0,919.07,726.1
2016,12,28,11,15,893.0,60.5,2.1,12.0,472.5,906.12,715.29
2016,12,28,11,30,899.0,61.0,2.0,12.0,486.0,889.62,702.18
2016,12,28,11,45,902.0,61.5,1.9,12.5,492.5,866.97,683.61
2016,12,28,12,0,905.0,62.0,1.8,13.0,499.0,840.97,662.91
2016,12,28,12,15,904.5,62.0,1.75,13.0,498.5,808.28,639.31
2016,12,28,12,30,904.0,62.0,1.7,13.0,498.0,772.69,613.67
2016,12,28,12,45,898.0,62.5,1.7,13.5,489.5,730.97,582.87
2016,12,28,13,0,892.0,63.0,1.7,14.0,481.0,687.09,549.88
2016,12,28,13,15,884.5,62.0,1.65,14.0,465.5,638.58,511.73
2016,12,28,13,30,877.0,61.0,1.6,14.0,450.0,588.55,471.52
2016,12,28,13,45,866.0,60.0,1.6,14.0,427.5,535.33,428.03
2016,12,28,14,0,855.0,59.0,1.6,14.0,405.0,481.39,382.61
2016,12,28,14,15,838.0,57.5,1.5,13.5,376.5,423.9,333.29
2016,12,28,14,30,821.0,56.0,1.4,13.0,348.0,366.86,282.85
2016,12,28,14,45,796.0,53.5,1.3,13.0,314.0,307.18,228.85
2016,12,28,15,0,771.0,51.0,1.2,13.0,280.0,248.65,175.45
2016,12,28,15,15,734.0,48.0,1.15,12.5,242.0,189.61,123.39
2016,12,28,15,30,697.0,45.0,1.1,12.0,204.0,134.54,77.84
2016,12,28,15,45,639.0,40.0,1.1,11.5,164.0,80.47,40.96
2016,12,28,16,0,581.0,35.0,1.1,11.0,124.0,33.46,24.04
2016,12,28,16,15,482.0,28.0,1.1,10.5,86.0,25.74,16.58
2016,12,28,16,30,383.0,21.0,1.1,10.0,48.0,19.17,7.18
2016,12,28,16,45,191.5,10.5,1.15,9.5,24.0,8.26,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,29,7,45,185.0,14.5,3.3,6.0,31.0,205.46,0.0
2016,12,29,8,0,370.0,29.0,3.4,6.0,62.0,411.55,312.59
2016,12,29,8,15,464.0,36.5,3.45,6.5,101.0,512.3,423.92
2016,12,29,8,30,558.0,44.0,3.5,7.0,140.0,616.83,514.89
2016,12,29,8,45,615.0,49.5,3.55,7.5,180.0,686.44,573.48
2016,12,29,9,0,672.0,55.0,3.6,8.0,220.0,746.84,622.18
2016,12,29,9,15,710.0,59.0,3.6,8.0,257.5,795.84,660.91
2016,12,29,9,30,748.0,63.0,3.6,8.0,295.0,842.41,696.4
2016,12,29,9,45,759.0,69.0,3.65,8.5,326.5,862.46,709.9
2016,12,29,10,0,770.0,75.0,3.7,9.0,358.0,879.24,720.66
2016,12,29,10,15,788.5,77.0,3.6,9.5,386.0,895.1,729.57
2016,12,29,10,30,807.0,79.0,3.5,10.0,414.0,907.35,735.62
2016,12,29,10,45,823.5,79.5,3.45,10.5,436.0,912.12,736.47
2016,12,29,11,0,840.0,80.0,3.4,11.0,458.0,913.05,734.65
2016,12,29,11,15,847.5,81.0,3.25,11.5,472.0,902.43,723.89
2016,12,29,11,30,855.0,82.0,3.1,12.0,486.0,888.19,710.75
2016,12,29,11,45,861.0,81.5,3.0,12.5,493.5,867.23,693.31
2016,12,29,12,0,867.0,81.0,2.9,13.0,501.0,842.82,673.59
2016,12,29,12,15,866.5,81.0,2.8,13.0,500.0,810.4,649.4
2016,12,29,12,30,866.0,81.0,2.7,13.0,499.0,775.13,623.18
2016,12,29,12,45,872.0,77.5,2.6,13.5,492.5,737.86,594.37
2016,12,29,13,0,878.0,74.0,2.5,14.0,486.0,697.58,562.29
2016,12,29,13,15,870.0,73.0,2.4,14.0,470.5,648.35,522.95
2016,12,29,13,30,862.0,72.0,2.3,14.0,455.0,597.64,481.66
2016,12,29,13,45,850.0,70.5,2.25,14.0,432.0,543.01,436.54
2016,12,29,14,0,838.0,69.0,2.2,14.0,409.0,487.8,389.7
2016,12,29,14,15,819.0,67.0,2.1,14.0,380.0,428.78,338.46
2016,12,29,14,30,800.0,65.0,2.0,14.0,351.0,370.51,286.54
2016,12,29,14,45,773.0,62.0,1.9,14.0,317.0,309.81,231.86
2016,12,29,15,0,746.0,59.0,1.8,14.0,283.0,251.37,178.7
2016,12,29,15,15,706.0,55.5,1.7,13.0,244.5,192.51,127.17
2016,12,29,15,30,666.0,52.0,1.6,12.0,206.0,138.03,82.23
2016,12,29,15,45,602.5,46.5,1.5,11.5,165.5,84.81,45.59
2016,12,29,16,0,539.0,41.0,1.4,11.0,125.0,36.51,26.75
2016,12,29,16,15,435.0,32.5,1.45,10.5,86.5,27.13,17.83
2016,12,29,16,30,331.0,24.0,1.5,10.0,48.0,19.95,8.25
2016,12,29,16,45,165.5,12.0,1.6,9.5,24.0,9.44,0.0
2016,12,29,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,45,153.5,15.0,0.7,7.5,28.5,179.83,0.0
2016,12,30,8,0,307.0,30.0,0.6,8.0,57.0,358.02,265.51
2016,12,30,8,15,400.5,39.0,0.55,8.0,94.5,458.73,369.61
2016,12,30,8,30,494.0,48.0,0.5,8.0,132.0,563.52,455.8
2016,12,30,8,45,548.5,54.5,0.45,8.5,170.5,631.39,508.32
2016,12,30,9,0,603.0,61.0,0.4,9.0,209.0,698.92,557.82
2016,12,30,9,15,642.0,65.5,0.55,9.5,245.5,747.96,594.78
2016,12,30,9,30,681.0,70.0,0.7,10.0,282.0,795.07,629.38
2016,12,30,9,45,722.5,70.0,0.85,10.5,316.5,828.51,653.41
2016,12,30,10,0,764.0,70.0,1.0,11.0,351.0,867.67,681.06
2016,12,30,10,15,782.0,72.0,1.15,11.5,378.5,883.09,691.65
2016,12,30,10,30,800.0,74.0,1.3,12.0,406.0,894.99,699.92
2016,12,30,10,45,810.0,76.0,1.45,12.5,426.5,895.64,700.29
2016,12,30,11,0,820.0,78.0,1.6,13.0,447.0,892.7,698.23
2016,12,30,11,15,827.5,79.0,1.6,13.0,461.5,882.59,690.57
2016,12,30,11,30,835.0,80.0,1.6,13.0,476.0,868.94,680.63
2016,12,30,11,45,838.0,80.5,1.65,13.0,483.0,847.25,665.77
2016,12,30,12,0,841.0,81.0,1.7,13.0,490.0,822.33,648.7
2016,12,30,12,15,841.0,81.0,1.7,13.0,489.5,791.26,626.7
2016,12,30,12,30,841.0,81.0,1.7,13.0,489.0,757.38,602.66
2016,12,30,12,45,837.5,80.5,1.75,13.5,481.0,717.71,573.64
2016,12,30,13,0,834.0,80.0,1.8,14.0,473.0,675.82,541.5
2016,12,30,13,15,826.0,79.0,1.85,13.5,458.0,628.5,505.83
2016,12,30,13,30,818.0,78.0,1.9,13.0,443.0,579.79,467.95
2016,12,30,13,45,805.5,76.5,2.0,13.0,420.5,526.98,425.0
2016,12,30,14,0,793.0,75.0,2.1,13.0,398.0,473.73,380.26
2016,12,30,14,15,774.0,72.5,2.15,13.0,370.0,416.52,330.84
2016,12,30,14,30,755.0,70.0,2.2,13.0,342.0,360.14,280.72
2016,12,30,14,45,726.0,67.5,2.3,13.0,308.5,301.71,228.11
2016,12,30,15,0,697.0,65.0,2.4,13.0,275.0,244.55,176.14
2016,12,30,15,15,656.5,60.5,2.35,12.5,237.5,187.04,125.35
2016,12,30,15,30,616.0,56.0,2.3,12.0,200.0,134.04,81.2
2016,12,30,15,45,543.0,51.0,2.25,11.5,160.0,82.96,45.88
2016,12,30,16,0,470.0,46.0,2.2,11.0,120.0,40.81,30.57
2016,12,30,16,15,367.0,36.5,2.2,10.5,83.5,30.07,20.42
2016,12,30,16,30,264.0,27.0,2.2,10.0,47.0,22.25,10.38
2016,12,30,16,45,132.0,13.5,2.25,9.5,23.5,10.62,0.0
2016,12,30,17,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
